Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,14.0,3.55,7.0,14.0,13.51,0.0
2017,1,12,8,0,0.0,28.0,3.7,7.0,28.0,28.08,16.58
2017,1,12,8,15,4.5,45.5,3.7,7.0,46.5,48.81,35.74
2017,1,12,8,30,9.0,63.0,3.7,7.0,65.0,69.36,54.15
2017,1,12,8,45,20.5,80.5,3.75,7.0,86.0,97.72,79.22
2017,1,12,9,0,32.0,98.0,3.8,7.0,107.0,122.89,101.45
2017,1,12,9,15,37.5,114.0,3.7,7.0,125.5,143.58,119.56
2017,1,12,9,30,43.0,130.0,3.6,7.0,144.0,164.48,137.62
2017,1,12,9,45,50.5,143.5,3.55,7.5,162.0,183.7,153.79
2017,1,12,10,0,58.0,157.0,3.5,8.0,180.0,203.19,169.96
2017,1,12,10,15,117.0,172.5,3.4,8.0,222.0,264.77,222.52
2017,1,12,10,30,176.0,188.0,3.3,8.0,264.0,320.82,269.67
2017,1,12,10,45,220.5,194.0,3.2,8.5,294.5,357.31,299.45
2017,1,12,11,0,265.0,200.0,3.1,9.0,325.0,401.72,335.11
2017,1,12,11,15,261.0,209.5,3.0,9.0,335.5,409.68,340.7
2017,1,12,11,30,257.0,219.0,2.9,9.0,346.0,416.59,345.57
2017,1,12,11,45,200.0,226.0,2.85,9.0,325.5,377.12,312.4
2017,1,12,12,0,143.0,233.0,2.8,9.0,305.0,344.62,284.77
2017,1,12,12,15,144.0,232.5,2.8,9.0,306.0,342.09,282.73
2017,1,12,12,30,145.0,232.0,2.8,9.0,307.0,339.1,280.22
2017,1,12,12,45,515.0,151.5,2.85,9.5,410.5,493.31,409.83
2017,1,12,13,0,885.0,71.0,2.9,10.0,514.0,619.94,511.46
2017,1,12,13,15,684.5,116.5,2.9,10.0,453.0,534.14,440.28
2017,1,12,13,30,484.0,162.0,2.9,10.0,392.0,447.79,369.3
2017,1,12,13,45,442.0,162.0,2.95,10.0,365.0,409.83,338.22
2017,1,12,14,0,400.0,162.0,3.0,10.0,338.0,373.02,307.49
2017,1,12,14,15,200.0,110.0,3.0,10.0,198.0,207.19,170.67
2017,1,12,14,30,0.0,58.0,3.0,10.0,58.0,56.05,42.77
2017,1,12,14,45,0.0,53.0,3.0,10.0,53.0,51.2,38.76
2017,1,12,15,0,0.0,48.0,3.0,10.0,48.0,46.36,34.62
2017,1,12,15,15,0.0,42.0,2.9,9.5,42.0,40.56,29.67
2017,1,12,15,30,0.0,36.0,2.8,9.0,36.0,34.75,24.66
2017,1,12,15,45,0.0,30.0,2.75,9.0,30.0,28.95,19.53
2017,1,12,16,0,0.0,24.0,2.7,9.0,24.0,23.15,14.35
2017,1,12,16,15,0.0,18.0,2.6,8.5,18.0,17.36,9.17
2017,1,12,16,30,0.0,12.0,2.5,8.0,12.0,11.57,3.88
2017,1,12,16,45,0.0,7.0,2.4,8.0,7.0,6.75,0.0
2017,1,12,17,0,0.0,2.0,2.3,8.0,2.0,1.97,0.0
2017,1,12,17,15,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.0,13.5,3.5,5.5,35.0,92.32,0.0
2017,1,13,8,0,452.0,27.0,3.5,6.0,70.0,200.98,145.55
2017,1,13,8,15,539.0,33.5,3.5,6.0,111.0,261.02,207.42
2017,1,13,8,30,626.0,40.0,3.5,6.0,152.0,326.89,268.33
2017,1,13,8,45,681.0,44.0,3.5,6.5,194.5,380.19,317.23
2017,1,13,9,0,736.0,48.0,3.5,7.0,237.0,435.55,366.3
2017,1,13,9,15,770.0,51.0,3.45,7.5,276.5,480.13,404.96
2017,1,13,9,30,804.0,54.0,3.4,8.0,316.0,524.47,442.08
2017,1,13,9,45,830.0,55.5,3.4,8.5,351.5,557.88,469.54
2017,1,13,10,0,856.0,57.0,3.4,9.0,387.0,593.59,497.93
2017,1,13,10,15,871.5,58.5,3.5,9.0,416.5,621.04,520.27
2017,1,13,10,30,887.0,60.0,3.6,9.0,446.0,646.12,540.39
2017,1,13,10,45,898.0,61.0,3.7,9.5,469.0,665.07,554.19
2017,1,13,11,0,909.0,62.0,3.8,10.0,492.0,681.12,565.23
2017,1,13,11,15,916.0,62.5,3.85,10.5,508.0,690.87,571.24
2017,1,13,11,30,923.0,63.0,3.9,11.0,524.0,697.41,574.88
2017,1,13,11,45,926.0,63.5,3.95,11.5,532.0,697.98,574.05
2017,1,13,12,0,929.0,64.0,4.0,12.0,540.0,695.23,570.84
2017,1,13,12,15,929.0,64.0,4.0,12.0,541.0,686.61,564.14
2017,1,13,12,30,929.0,64.0,4.0,12.0,542.0,674.74,554.68
2017,1,13,12,45,925.5,64.0,4.0,12.0,535.0,657.46,540.58
2017,1,13,13,0,922.0,64.0,4.0,12.0,528.0,637.16,523.95
2017,1,13,13,15,915.5,63.5,3.9,12.0,513.5,611.64,502.71
2017,1,13,13,30,909.0,63.0,3.8,12.0,499.0,583.49,479.08
2017,1,13,13,45,898.5,62.5,3.75,12.0,477.0,550.73,451.49
2017,1,13,14,0,888.0,62.0,3.7,12.0,455.0,515.91,421.69
2017,1,13,14,15,873.0,60.5,3.55,12.0,427.0,476.08,387.06
2017,1,13,14,30,858.0,59.0,3.4,12.0,399.0,434.96,350.63
2017,1,13,14,45,836.0,57.0,3.3,12.0,364.5,389.54,310.02
2017,1,13,15,0,814.0,55.0,3.2,12.0,330.0,344.04,268.49
2017,1,13,15,15,782.5,52.0,3.0,11.5,291.5,294.35,223.34
2017,1,13,15,30,751.0,49.0,2.8,11.0,253.0,245.95,178.77
2017,1,13,15,45,702.0,45.5,2.65,11.0,211.0,194.99,132.65
2017,1,13,16,0,653.0,42.0,2.5,11.0,169.0,147.72,91.18
2017,1,13,16,15,575.5,36.0,2.55,10.5,127.5,98.88,52.95
2017,1,13,16,30,498.0,30.0,2.6,10.0,86.0,57.46,25.45
2017,1,13,16,45,353.5,20.5,2.7,9.5,51.0,19.7,6.43
2017,1,13,17,0,209.0,11.0,2.8,9.0,16.0,10.81,0.0
2017,1,13,17,15,104.5,5.5,2.85,8.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,198.5,15.0,2.8,5.5,34.0,87.64,0.0
2017,1,14,8,0,397.0,30.0,2.9,6.0,68.0,189.64,138.14
2017,1,14,8,15,487.0,37.5,2.85,6.5,108.5,249.23,197.87
2017,1,14,8,30,577.0,45.0,2.8,7.0,149.0,315.34,257.77
2017,1,14,8,45,634.5,50.0,2.8,7.5,191.0,365.98,303.87
2017,1,14,9,0,692.0,55.0,2.8,8.0,233.0,422.43,353.25
2017,1,14,9,15,728.0,58.5,2.75,8.0,272.5,467.53,392.53
2017,1,14,9,30,764.0,62.0,2.7,8.0,312.0,512.56,430.58
2017,1,14,9,45,538.0,105.5,2.65,8.5,291.0,450.78,378.67
2017,1,14,10,0,312.0,149.0,2.6,9.0,270.0,363.49,304.89
2017,1,14,10,15,580.5,110.0,2.55,9.5,355.5,504.67,422.21
2017,1,14,10,30,849.0,71.0,2.5,10.0,441.0,640.19,529.71
2017,1,14,10,45,861.5,72.0,2.5,10.5,464.5,659.68,542.65
2017,1,14,11,0,874.0,73.0,2.5,11.0,488.0,672.47,551.02
2017,1,14,11,15,881.5,74.0,2.5,11.0,504.0,682.94,558.31
2017,1,14,11,30,889.0,75.0,2.5,11.0,520.0,690.33,563.36
2017,1,14,11,45,893.0,75.0,2.55,11.5,528.5,691.05,562.74
2017,1,14,12,0,897.0,75.0,2.6,12.0,537.0,688.57,559.88
2017,1,14,12,15,897.0,75.0,2.55,12.0,538.0,680.21,553.12
2017,1,14,12,30,897.0,75.0,2.5,12.0,539.0,668.71,543.59
2017,1,14,12,45,895.0,74.5,2.5,12.5,532.5,652.28,529.51
2017,1,14,13,0,893.0,74.0,2.5,13.0,526.0,632.89,513.05
2017,1,14,13,15,887.0,73.5,2.45,13.0,511.5,608.26,493.08
2017,1,14,13,30,881.0,73.0,2.4,13.0,497.0,581.06,470.81
2017,1,14,13,45,869.5,71.5,2.4,13.0,475.5,547.41,443.34
2017,1,14,14,0,858.0,70.0,2.4,13.0,454.0,513.14,414.76
2017,1,14,14,15,842.5,68.5,2.4,12.5,425.5,473.71,382.16
2017,1,14,14,30,827.0,67.0,2.4,12.0,397.0,433.11,347.68
2017,1,14,14,45,804.5,64.5,2.4,12.0,363.0,387.78,307.88
2017,1,14,15,0,782.0,62.0,2.4,12.0,329.0,342.4,267.1
2017,1,14,15,15,749.0,59.0,2.35,11.5,290.5,293.49,223.24
2017,1,14,15,30,716.0,56.0,2.3,11.0,252.0,246.08,180.03
2017,1,14,15,45,665.5,51.5,2.25,11.0,210.5,195.26,134.42
2017,1,14,16,0,615.0,47.0,2.2,11.0,169.0,148.35,93.47
2017,1,14,16,15,535.0,40.0,2.3,10.5,127.5,98.94,54.69
2017,1,14,16,30,455.0,33.0,2.4,10.0,86.0,58.02,27.04
2017,1,14,16,45,311.5,23.0,2.5,9.5,51.5,21.41,6.23
2017,1,14,17,0,168.0,13.0,2.6,9.0,17.0,12.78,0.0
2017,1,14,17,15,84.0,6.5,2.7,8.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,182.0,16.0,4.1,4.5,33.5,84.23,2.91
2017,1,15,8,0,364.0,32.0,4.3,5.0,67.0,180.55,132.95
2017,1,15,8,15,455.0,40.0,4.2,5.0,107.5,240.06,192.55
2017,1,15,8,30,546.0,48.0,4.1,5.0,148.0,306.14,253.38
2017,1,15,8,45,605.0,53.5,4.1,5.5,189.5,360.14,302.84
2017,1,15,9,0,664.0,59.0,4.1,6.0,231.0,416.78,353.15
2017,1,15,9,15,482.0,93.0,4.0,6.5,228.5,376.82,320.58
2017,1,15,9,30,300.0,127.0,3.9,7.0,226.0,319.4,271.57
2017,1,15,9,45,323.0,136.5,3.85,7.5,253.0,350.24,297.64
2017,1,15,10,0,346.0,146.0,3.8,8.0,280.0,381.24,323.04
2017,1,15,10,15,600.0,107.5,3.7,8.0,362.0,515.37,435.9
2017,1,15,10,30,854.0,69.0,3.6,8.0,444.0,642.8,539.83
2017,1,15,10,45,867.5,70.0,3.55,8.5,467.5,659.15,550.86
2017,1,15,11,0,881.0,71.0,3.5,9.0,491.0,676.74,562.67
2017,1,15,11,15,888.0,71.5,3.35,9.5,507.0,686.46,567.88
2017,1,15,11,30,895.0,72.0,3.2,10.0,523.0,693.07,570.77
2017,1,15,11,45,899.5,72.0,3.1,10.5,532.0,694.22,569.77
2017,1,15,12,0,904.0,72.0,3.0,11.0,541.0,692.14,566.47
2017,1,15,12,15,904.5,72.5,2.95,11.0,542.0,684.71,560.49
2017,1,15,12,30,905.0,73.0,2.9,11.0,543.0,674.08,551.72
2017,1,15,12,45,904.5,71.5,2.85,11.0,536.5,657.44,538.15
2017,1,15,13,0,904.0,70.0,2.8,11.0,530.0,637.76,522.1
2017,1,15,13,15,898.5,69.5,2.9,11.0,516.0,613.24,502.59
2017,1,15,13,30,893.0,69.0,3.0,11.0,502.0,586.09,480.61
2017,1,15,13,45,883.0,68.0,3.2,11.0,480.5,553.47,454.09
2017,1,15,14,0,873.0,67.0,3.4,11.0,459.0,518.81,425.19
2017,1,15,14,15,859.0,65.5,3.45,11.0,431.5,479.88,391.75
2017,1,15,14,30,845.0,64.0,3.5,11.0,404.0,440.29,356.9
2017,1,15,14,45,823.5,61.5,3.55,11.0,370.0,394.62,316.3
2017,1,15,15,0,802.0,59.0,3.6,11.0,336.0,348.76,274.58
2017,1,15,15,15,771.0,56.0,3.45,10.5,297.5,299.52,229.75
2017,1,15,15,30,740.0,53.0,3.3,10.0,259.0,251.55,185.4
2017,1,15,15,45,693.0,49.0,3.2,9.5,217.0,200.69,139.3
2017,1,15,16,0,646.0,45.0,3.1,9.0,175.0,153.36,97.39
2017,1,15,16,15,569.5,38.5,3.1,8.5,133.0,103.99,57.89
2017,1,15,16,30,493.0,32.0,3.1,8.0,91.0,61.96,28.99
2017,1,15,16,45,356.5,22.5,3.1,8.0,55.5,23.74,7.75
2017,1,15,17,0,220.0,13.0,3.1,8.0,20.0,12.78,0.0
2017,1,15,17,15,110.0,6.5,3.05,7.5,10.0,0.0,0.0
2017,1,15,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,16,7,45,225.5,14.0,4.1,4.5,36.5,95.2,9.45
2017,1,16,8,0,451.0,28.0,4.2,5.0,73.0,202.88,149.87
2017,1,16,8,15,537.0,35.0,4.15,5.0,114.5,263.49,211.31
2017,1,16,8,30,623.0,42.0,4.1,5.0,156.0,329.93,272.98
2017,1,16,8,45,676.0,46.5,4.1,5.5,199.0,383.25,322.16
2017,1,16,9,0,729.0,51.0,4.1,6.0,242.0,438.51,371.43
2017,1,16,9,15,762.5,54.5,3.95,6.5,281.5,483.62,410.44
2017,1,16,9,30,796.0,58.0,3.8,7.0,321.0,528.48,447.95
2017,1,16,9,45,818.5,60.5,3.65,7.5,356.5,565.03,477.52
2017,1,16,10,0,841.0,63.0,3.5,8.0,392.0,600.03,504.9
2017,1,16,10,15,856.5,64.5,3.4,8.0,421.5,623.61,523.69
2017,1,16,10,30,872.0,66.0,3.3,8.0,451.0,648.76,543.18
2017,1,16,10,45,880.5,68.0,3.25,8.5,473.5,667.3,556.04
2017,1,16,11,0,889.0,70.0,3.2,9.0,496.0,682.95,566.14
2017,1,16,11,15,895.5,70.5,3.25,9.0,512.0,692.47,573.0
2017,1,16,11,30,902.0,71.0,3.3,9.0,528.0,698.86,577.58
2017,1,16,11,45,904.0,72.0,3.4,9.5,536.0,699.54,577.06
2017,1,16,12,0,906.0,73.0,3.5,10.0,544.0,696.96,574.2
2017,1,16,12,15,906.0,73.0,3.6,10.0,545.0,688.67,568.12
2017,1,16,12,30,906.0,73.0,3.7,10.0,546.0,677.2,559.33
2017,1,16,12,45,896.5,74.5,3.8,10.5,538.0,658.17,543.14
2017,1,16,13,0,887.0,76.0,3.9,11.0,530.0,636.38,524.66
2017,1,16,13,15,881.0,75.5,3.9,11.0,516.0,611.92,504.59
2017,1,16,13,30,875.0,75.0,3.9,11.0,502.0,584.89,482.14
2017,1,16,13,45,867.0,73.0,3.9,11.0,481.0,554.36,456.47
2017,1,16,14,0,859.0,71.0,3.9,11.0,460.0,519.81,427.09
2017,1,16,14,15,844.0,69.0,3.85,11.0,432.0,479.99,392.73
2017,1,16,14,30,829.0,67.0,3.8,11.0,404.0,438.96,356.6
2017,1,16,14,45,810.5,64.0,3.75,11.0,370.5,394.51,316.88
2017,1,16,15,0,792.0,61.0,3.7,11.0,337.0,349.66,275.92
2017,1,16,15,15,761.0,58.0,3.55,10.5,298.5,300.75,231.43
2017,1,16,15,30,730.0,55.0,3.4,10.0,260.0,253.11,187.43
2017,1,16,15,45,687.5,50.0,3.25,9.5,218.5,202.55,141.4
2017,1,16,16,0,645.0,45.0,3.1,9.0,177.0,155.09,99.1
2017,1,16,16,15,570.0,38.5,3.05,8.5,135.0,105.7,59.3
2017,1,16,16,30,495.0,32.0,3.0,8.0,93.0,63.49,29.92
2017,1,16,16,45,365.0,23.0,3.0,7.5,57.5,25.37,8.86
2017,1,16,17,0,235.0,14.0,3.0,7.0,22.0,13.76,0.0
2017,1,16,17,15,117.5,7.0,2.95,7.0,11.0,6.88,0.0
2017,1,16,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,15.0,2.3,4.5,15.0,14.48,0.0
2017,1,17,8,0,0.0,30.0,2.2,5.0,30.0,30.2,18.96
2017,1,17,8,15,0.5,47.5,2.2,5.0,47.5,49.23,36.61
2017,1,17,8,30,1.0,65.0,2.2,5.0,65.0,67.82,53.38
2017,1,17,8,45,7.5,81.0,2.2,5.5,83.0,87.22,70.6
2017,1,17,9,0,14.0,97.0,2.2,6.0,101.0,107.01,87.96
2017,1,17,9,15,19.0,112.0,2.35,6.5,118.0,125.23,103.7
2017,1,17,9,30,24.0,127.0,2.5,7.0,135.0,143.72,119.45
2017,1,17,9,45,198.5,135.0,2.7,7.5,212.5,275.59,233.58
2017,1,17,10,0,373.0,143.0,2.9,8.0,290.0,403.6,340.91
2017,1,17,10,15,422.5,145.5,3.05,8.0,324.0,444.31,374.35
2017,1,17,10,30,472.0,148.0,3.2,8.0,358.0,485.34,408.1
2017,1,17,10,45,513.0,147.5,3.4,8.0,386.0,517.11,434.21
2017,1,17,11,0,554.0,147.0,3.6,8.0,414.0,547.96,459.43
2017,1,17,11,15,589.5,141.5,3.5,8.0,434.0,571.45,477.88
2017,1,17,11,30,625.0,136.0,3.4,8.0,454.0,590.19,492.5
2017,1,17,11,45,721.0,119.5,3.35,8.5,492.5,635.81,528.12
2017,1,17,12,0,817.0,103.0,3.3,9.0,531.0,675.83,558.61
2017,1,17,12,15,818.0,103.0,3.15,9.0,532.0,668.64,551.69
2017,1,17,12,30,819.0,103.0,3.0,9.0,533.0,658.5,542.73
2017,1,17,12,45,840.0,94.5,2.85,9.5,531.0,649.17,533.74
2017,1,17,13,0,861.0,86.0,2.7,10.0,529.0,636.2,521.77
2017,1,17,13,15,759.5,103.0,2.45,10.0,486.0,574.45,471.18
2017,1,17,13,30,658.0,120.0,2.2,10.0,443.0,513.46,421.18
2017,1,17,13,45,618.0,125.0,1.95,10.0,418.0,476.42,390.16
2017,1,17,14,0,578.0,130.0,1.7,10.0,393.0,439.71,358.99
2017,1,17,14,15,467.5,142.0,1.55,10.0,346.5,375.41,305.94
2017,1,17,14,30,357.0,154.0,1.4,10.0,300.0,316.41,257.18
2017,1,17,14,45,337.5,145.5,1.25,10.0,274.5,284.46,229.89
2017,1,17,15,0,318.0,137.0,1.1,10.0,249.0,253.35,202.84
2017,1,17,15,15,305.5,122.5,1.0,9.5,220.0,219.54,173.57
2017,1,17,15,30,293.0,108.0,0.9,9.0,191.0,186.41,144.43
2017,1,17,15,45,266.0,93.5,0.85,9.0,160.0,150.84,113.36
2017,1,17,16,0,239.0,79.0,0.8,9.0,129.0,117.61,84.63
2017,1,17,16,15,205.0,62.5,0.9,8.5,98.0,84.19,57.05
2017,1,17,16,30,171.0,46.0,1.0,8.0,67.0,54.24,33.63
2017,1,17,16,45,85.5,31.0,1.1,8.0,41.5,28.29,14.08
2017,1,17,17,0,0.0,16.0,1.2,8.0,16.0,15.73,0.0
2017,1,17,17,15,0.0,8.0,1.3,8.0,8.0,7.86,0.0
2017,1,17,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,6.2,9.5,0.5,0.48,0.0
2017,1,18,8,0,0.0,1.0,6.5,10.0,1.0,0.96,0.0
2017,1,18,8,15,0.0,1.5,6.75,10.0,1.5,1.44,0.0
2017,1,18,8,30,0.0,2.0,7.0,10.0,2.0,1.93,0.0
2017,1,18,8,45,0.0,3.0,7.3,10.5,3.0,2.89,0.0
2017,1,18,9,0,0.0,4.0,7.6,11.0,4.0,3.85,0.0
2017,1,18,9,15,0.0,5.0,7.7,11.0,5.0,4.82,0.0
2017,1,18,9,30,0.0,6.0,7.8,11.0,6.0,5.79,0.0
2017,1,18,9,45,0.0,8.5,7.95,11.5,8.5,8.2,1.43
2017,1,18,10,0,0.0,11.0,8.1,12.0,11.0,10.61,3.48
2017,1,18,10,15,0.0,12.0,8.25,12.0,12.0,11.58,4.3
2017,1,18,10,30,0.0,13.0,8.4,12.0,13.0,12.55,5.12
2017,1,18,10,45,0.0,33.0,8.6,12.0,33.0,31.87,21.65
2017,1,18,11,0,0.0,53.0,8.8,12.0,53.0,51.22,38.11
2017,1,18,11,15,0.0,39.5,9.0,12.0,39.5,38.16,26.94
2017,1,18,11,30,0.0,26.0,9.2,12.0,26.0,25.11,15.79
2017,1,18,11,45,0.0,43.0,9.4,12.0,43.0,41.55,29.78
2017,1,18,12,0,0.0,60.0,9.6,12.0,60.0,58.0,43.74
2017,1,18,12,15,0.0,49.5,9.8,12.0,49.5,47.84,35.1
2017,1,18,12,30,0.0,39.0,10.0,12.0,39.0,37.68,26.47
2017,1,18,12,45,0.0,38.5,10.25,12.0,38.5,37.2,26.06
2017,1,18,13,0,0.0,38.0,10.5,12.0,38.0,36.71,25.66
2017,1,18,13,15,0.0,48.5,10.6,12.0,48.5,46.87,34.33
2017,1,18,13,30,0.0,59.0,10.7,12.0,59.0,57.03,43.02
2017,1,18,13,45,0.0,55.0,10.85,12.0,55.0,53.15,39.77
2017,1,18,14,0,0.0,51.0,11.0,12.0,51.0,49.28,36.52
2017,1,18,14,15,0.0,29.5,11.05,12.0,29.5,28.48,18.79
2017,1,18,14,30,0.0,8.0,11.1,12.0,8.0,7.72,0.98
2017,1,18,14,45,0.0,18.5,11.2,12.0,18.5,17.85,9.72
2017,1,18,15,0,0.0,29.0,11.3,12.0,29.0,27.99,18.47
2017,1,18,15,15,0.0,25.5,11.15,12.0,25.5,24.61,15.57
2017,1,18,15,30,0.0,22.0,11.0,12.0,22.0,21.22,12.65
2017,1,18,15,45,0.0,18.5,10.9,12.0,18.5,17.84,9.7
2017,1,18,16,0,0.0,15.0,10.8,12.0,15.0,14.46,6.73
2017,1,18,16,15,0.0,11.0,10.65,12.0,11.0,10.6,3.33
2017,1,18,16,30,0.0,7.0,10.5,12.0,7.0,6.74,0.0
2017,1,18,16,45,0.0,4.0,10.4,12.0,4.0,3.85,0.0
2017,1,18,17,0,0.0,1.0,10.3,12.0,1.0,0.96,0.0
2017,1,18,17,15,0.0,0.5,10.0,12.0,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,7,45,39.5,23.5,4.5,9.5,27.5,41.9,8.19
2017,1,19,8,0,79.0,47.0,4.7,10.0,55.0,91.02,66.32
2017,1,19,8,15,151.5,66.0,4.7,10.0,91.0,148.52,117.59
2017,1,19,8,30,224.0,85.0,4.7,10.0,127.0,206.75,168.92
2017,1,19,8,45,277.0,99.5,4.75,10.5,165.0,255.02,211.51
2017,1,19,9,0,330.0,114.0,4.8,11.0,203.0,306.75,256.33
2017,1,19,9,15,375.5,124.5,4.7,11.0,240.0,358.57,300.72
2017,1,19,9,30,421.0,135.0,4.6,11.0,277.0,406.65,341.27
2017,1,19,9,45,210.5,128.0,4.6,11.5,199.0,275.02,230.51
2017,1,19,10,0,0.0,121.0,4.6,12.0,121.0,120.6,97.11
2017,1,19,10,15,334.5,111.5,4.6,12.0,262.0,350.84,295.88
2017,1,19,10,30,669.0,102.0,4.6,12.0,403.0,568.94,475.53
2017,1,19,10,45,702.0,108.0,4.6,12.0,438.0,605.83,503.68
2017,1,19,11,0,735.0,114.0,4.6,12.0,473.0,640.88,530.84
2017,1,19,11,15,560.0,158.5,4.5,12.0,437.0,569.79,471.22
2017,1,19,11,30,385.0,203.0,4.4,12.0,401.0,490.67,405.02
2017,1,19,11,45,385.5,210.0,4.35,12.0,411.0,496.94,409.75
2017,1,19,12,0,386.0,217.0,4.3,12.0,421.0,501.73,412.94
2017,1,19,12,15,598.0,160.0,4.2,12.0,477.5,587.96,484.06
2017,1,19,12,30,810.0,103.0,4.1,12.0,534.0,657.29,540.16
2017,1,19,12,45,405.0,104.5,4.05,12.0,320.0,384.77,320.29
2017,1,19,13,0,0.0,106.0,4.0,12.0,106.0,102.95,81.35
2017,1,19,13,15,221.0,144.0,3.95,12.0,254.0,287.11,238.5
2017,1,19,13,30,442.0,182.0,3.9,12.0,402.0,454.05,374.01
2017,1,19,13,45,221.0,139.0,3.85,12.0,249.0,267.99,221.1
2017,1,19,14,0,0.0,96.0,3.8,12.0,96.0,93.06,73.48
2017,1,19,14,15,0.0,87.5,3.75,12.0,87.5,84.71,66.7
2017,1,19,14,30,0.0,79.0,3.7,12.0,79.0,76.41,59.77
2017,1,19,14,45,189.0,103.0,3.65,12.0,170.5,182.57,148.39
2017,1,19,15,0,378.0,127.0,3.6,12.0,262.0,269.52,216.5
2017,1,19,15,15,354.5,116.5,3.45,11.5,232.5,233.01,184.32
2017,1,19,15,30,331.0,106.0,3.3,11.0,203.0,198.0,153.4
2017,1,19,15,45,303.5,92.5,3.2,11.0,170.5,160.88,120.56
2017,1,19,16,0,276.0,79.0,3.1,11.0,138.0,126.08,90.14
2017,1,19,16,15,238.5,63.5,3.05,10.5,106.0,90.62,60.75
2017,1,19,16,30,201.0,48.0,3.0,10.0,74.0,58.9,36.07
2017,1,19,16,45,100.5,33.5,2.95,10.0,46.5,31.51,16.87
2017,1,19,17,0,0.0,19.0,2.9,10.0,19.0,17.82,0.0
2017,1,19,17,15,0.0,9.5,2.95,10.0,9.5,9.34,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,20,7,45,41.0,20.0,6.2,10.5,24.5,37.1,8.41
2017,1,20,8,0,82.0,40.0,6.0,11.0,49.0,80.42,57.9
2017,1,20,8,15,121.5,58.0,5.9,11.0,78.0,125.25,98.39
2017,1,20,8,30,161.0,76.0,5.8,11.0,107.0,167.27,135.91
2017,1,20,8,45,183.5,93.5,5.7,11.0,137.0,203.15,168.05
2017,1,20,9,0,206.0,111.0,5.6,11.0,167.0,240.12,200.63
2017,1,20,9,15,238.5,121.5,5.75,11.0,195.5,274.81,231.05
2017,1,20,9,30,271.0,132.0,5.9,11.0,224.0,311.02,262.36
2017,1,20,9,45,296.0,144.0,6.1,11.5,254.5,345.61,291.32
2017,1,20,10,0,321.0,156.0,6.3,12.0,285.0,380.51,320.09
2017,1,20,10,15,327.5,168.0,6.55,11.5,308.0,403.51,339.73
2017,1,20,10,30,334.0,180.0,6.8,11.0,331.0,425.58,358.49
2017,1,20,10,45,546.0,144.0,7.1,11.0,405.5,539.02,455.31
2017,1,20,11,0,758.0,108.0,7.4,11.0,480.0,651.74,549.85
2017,1,20,11,15,379.0,84.5,7.55,11.0,270.5,367.32,312.88
2017,1,20,11,30,0.0,61.0,7.7,11.0,61.0,58.97,44.69
2017,1,20,11,45,151.0,145.5,7.85,11.0,226.0,257.93,216.53
2017,1,20,12,0,302.0,230.0,8.0,11.0,391.0,459.51,384.62
2017,1,20,12,15,273.0,235.0,8.05,11.0,380.5,441.25,368.47
2017,1,20,12,30,244.0,240.0,8.1,11.0,370.0,416.15,347.21
2017,1,20,12,45,122.0,124.5,8.15,11.0,189.5,208.34,173.66
2017,1,20,13,0,0.0,9.0,8.2,11.0,9.0,8.69,1.78
2017,1,20,13,15,0.0,72.0,8.15,11.0,72.0,69.62,53.86
2017,1,20,13,30,0.0,135.0,8.1,11.0,135.0,131.78,106.56
2017,1,20,13,45,0.0,86.5,8.1,11.0,86.5,83.7,65.93
2017,1,20,14,0,0.0,38.0,8.1,11.0,38.0,36.7,25.89
2017,1,20,14,15,280.5,79.5,8.2,10.5,197.0,223.15,186.65
2017,1,20,14,30,561.0,121.0,8.3,10.0,356.0,383.51,319.27
2017,1,20,14,45,280.5,81.0,8.4,10.0,198.5,201.19,165.4
2017,1,20,15,0,0.0,41.0,8.5,10.0,41.0,39.59,28.67
2017,1,20,15,15,0.0,36.5,8.5,10.0,36.5,35.24,24.95
2017,1,20,15,30,0.0,32.0,8.5,10.0,32.0,30.89,21.18
2017,1,20,15,45,0.0,26.5,8.5,10.0,26.5,25.57,16.53
2017,1,20,16,0,0.0,21.0,8.5,10.0,21.0,20.26,11.84
2017,1,20,16,15,0.0,16.0,8.35,9.5,16.0,15.43,7.58
2017,1,20,16,30,0.0,11.0,8.2,9.0,11.0,10.6,3.28
2017,1,20,16,45,0.0,7.0,8.1,9.0,7.0,6.74,0.0
2017,1,20,17,0,0.0,3.0,8.0,9.0,3.0,2.89,0.0
2017,1,20,17,15,0.0,1.5,7.85,9.0,1.5,1.47,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,7,45,42.0,25.0,4.6,9.5,29.5,44.98,13.76
2017,1,21,8,0,84.0,50.0,4.4,10.0,59.0,97.07,71.72
2017,1,21,8,15,160.0,69.0,4.35,10.0,96.0,156.02,123.99
2017,1,21,8,30,236.0,88.0,4.3,10.0,133.0,216.26,176.95
2017,1,21,8,45,345.0,92.5,4.25,10.5,176.5,285.15,236.65
2017,1,21,9,0,454.0,97.0,4.2,11.0,220.0,357.37,298.44
2017,1,21,9,15,499.0,104.0,4.15,11.0,259.0,403.83,338.34
2017,1,21,9,30,544.0,111.0,4.1,11.0,298.0,451.66,378.52
2017,1,21,9,45,458.0,130.0,4.05,11.5,298.5,435.3,364.0
2017,1,21,10,0,372.0,149.0,4.0,12.0,299.0,412.82,344.13
2017,1,21,10,15,330.5,168.0,4.05,12.0,309.0,406.12,338.1
2017,1,21,10,30,289.0,187.0,4.1,12.0,319.0,404.59,335.82
2017,1,21,10,45,251.0,203.0,4.15,12.0,321.5,399.52,330.64
2017,1,21,11,0,213.0,219.0,4.2,12.0,324.0,384.77,317.71
2017,1,21,11,15,233.5,224.0,4.35,12.0,343.0,404.32,333.82
2017,1,21,11,30,254.0,229.0,4.5,12.0,362.0,430.79,355.17
2017,1,21,11,45,257.5,233.0,4.65,12.0,369.5,435.78,359.08
2017,1,21,12,0,261.0,237.0,4.8,12.0,377.0,439.79,362.27
2017,1,21,12,15,165.5,237.0,4.95,12.0,326.0,364.26,299.66
2017,1,21,12,30,70.0,237.0,5.1,12.0,275.0,290.91,238.11
2017,1,21,12,45,53.0,226.0,5.25,12.0,254.5,265.95,217.56
2017,1,21,13,0,36.0,215.0,5.4,12.0,234.0,241.64,197.39
2017,1,21,13,15,43.0,213.5,5.4,12.0,236.0,242.89,198.67
2017,1,21,13,30,50.0,212.0,5.4,12.0,238.0,243.69,199.54
2017,1,21,13,45,55.5,205.5,5.45,12.0,233.0,237.91,194.97
2017,1,21,14,0,61.0,199.0,5.5,12.0,228.0,231.71,190.0
2017,1,21,14,15,34.0,174.5,5.5,11.5,190.5,190.54,155.98
2017,1,21,14,30,7.0,150.0,5.5,11.0,153.0,149.57,121.95
2017,1,21,14,45,3.5,131.5,5.55,11.0,133.0,129.38,105.1
2017,1,21,15,0,0.0,113.0,5.6,11.0,113.0,109.62,88.51
2017,1,21,15,15,0.0,100.0,5.75,11.0,100.0,96.8,77.69
2017,1,21,15,30,0.0,87.0,5.9,11.0,87.0,84.06,66.82
2017,1,21,15,45,0.0,73.0,6.05,11.0,73.0,70.42,55.05
2017,1,21,16,0,0.0,59.0,6.2,11.0,59.0,56.86,43.21
2017,1,21,16,15,0.0,45.0,6.35,10.5,45.0,43.39,31.42
2017,1,21,16,30,0.0,31.0,6.5,10.0,31.0,29.94,19.54
2017,1,21,16,45,0.0,19.5,6.7,10.0,19.5,18.82,9.18
2017,1,21,17,0,0.0,8.0,6.9,10.0,8.0,7.71,0.0
2017,1,21,17,15,0.0,4.0,7.0,10.0,4.0,3.93,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,9.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
