Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.5,3.8,10.0,4.5,0.0,0.0
2017,1,22,7,30,0.0,9.0,3.5,10.0,9.0,8.85,0.0
2017,1,22,7,45,119.5,26.0,3.25,10.5,39.5,79.64,31.56
2017,1,22,8,0,239.0,43.0,3.0,11.0,70.0,152.02,113.41
2017,1,22,8,15,332.5,54.5,2.85,11.0,109.5,211.3,167.41
2017,1,22,8,30,426.0,66.0,2.7,11.0,149.0,278.16,226.2
2017,1,22,8,45,505.0,70.5,2.55,11.5,192.0,337.99,278.07
2017,1,22,9,0,584.0,75.0,2.4,12.0,235.0,401.85,331.85
2017,1,22,9,15,624.5,80.0,2.55,12.0,274.5,448.69,371.73
2017,1,22,9,30,665.0,85.0,2.7,12.0,314.0,496.07,411.19
2017,1,22,9,45,538.5,114.0,2.85,12.0,312.0,466.53,387.3
2017,1,22,10,0,412.0,143.0,3.0,12.0,310.0,432.03,358.66
2017,1,22,10,15,595.5,117.5,3.2,12.0,378.5,532.89,442.05
2017,1,22,10,30,779.0,92.0,3.4,12.0,447.0,632.93,522.59
2017,1,22,10,45,790.5,94.0,3.65,12.5,470.5,652.8,537.05
2017,1,22,11,0,802.0,96.0,3.9,13.0,494.0,670.05,549.78
2017,1,22,11,15,517.0,165.0,4.1,13.0,425.0,551.64,453.09
2017,1,22,11,30,232.0,234.0,4.3,13.0,356.0,414.15,339.29
2017,1,22,11,45,520.0,169.5,4.55,13.0,448.5,557.01,459.18
2017,1,22,12,0,808.0,105.0,4.8,13.0,541.0,683.51,562.51
2017,1,22,12,15,573.0,166.0,5.0,12.5,475.5,580.03,478.29
2017,1,22,12,30,338.0,227.0,5.2,12.0,410.0,472.88,390.01
2017,1,22,12,45,169.0,174.5,5.45,12.0,266.0,292.83,242.49
2017,1,22,13,0,0.0,122.0,5.7,12.0,122.0,118.85,94.82
2017,1,22,13,15,0.0,66.5,5.7,12.0,66.5,64.3,49.07
2017,1,22,13,30,0.0,11.0,5.7,12.0,11.0,10.62,3.43
2017,1,22,13,45,0.0,54.5,5.75,12.0,54.5,52.67,39.35
2017,1,22,14,0,0.0,98.0,5.8,12.0,98.0,95.0,75.3
2017,1,22,14,15,0.0,52.5,5.85,11.5,52.5,50.73,37.87
2017,1,22,14,30,0.0,7.0,5.9,11.0,7.0,6.75,0.17
2017,1,22,14,45,0.0,16.5,5.95,11.0,16.5,15.92,8.11
2017,1,22,15,0,0.0,26.0,6.0,11.0,26.0,25.09,16.07
2017,1,22,15,15,0.0,23.0,6.1,11.0,23.0,22.19,13.58
2017,1,22,15,30,0.0,20.0,6.2,11.0,20.0,19.29,11.07
2017,1,22,15,45,0.0,17.0,6.3,11.0,17.0,16.39,8.54
2017,1,22,16,0,0.0,14.0,6.4,11.0,14.0,13.5,5.99
2017,1,22,16,15,0.0,10.5,6.55,10.5,10.5,10.12,3.02
2017,1,22,16,30,0.0,7.0,6.7,10.0,7.0,6.74,0.03
2017,1,22,16,45,0.0,4.5,6.85,10.0,4.5,4.33,0.0
2017,1,22,17,0,0.0,2.0,7.0,10.0,2.0,1.93,0.0
2017,1,22,17,15,0.0,1.0,7.25,10.0,1.0,0.98,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,3.5,2.4,7.0,3.5,0.0,0.0
2017,1,23,7,30,0.0,7.0,2.4,7.0,7.0,6.88,0.0
2017,1,23,7,45,66.0,28.0,2.4,7.5,35.5,61.36,26.34
2017,1,23,8,0,132.0,49.0,2.4,8.0,64.0,116.91,88.27
2017,1,23,8,15,214.5,65.5,2.5,8.0,102.0,172.85,138.59
2017,1,23,8,30,297.0,82.0,2.6,8.0,140.0,240.85,198.33
2017,1,23,8,45,381.5,89.0,2.75,8.5,182.5,299.81,249.92
2017,1,23,9,0,466.0,96.0,2.9,9.0,225.0,364.11,305.13
2017,1,23,9,15,510.0,103.0,2.95,9.0,264.0,410.72,345.12
2017,1,23,9,30,554.0,110.0,3.0,9.0,303.0,458.62,385.34
2017,1,23,9,45,305.0,139.0,3.05,9.0,247.0,346.79,291.91
2017,1,23,10,0,56.0,168.0,3.1,9.0,191.0,214.48,178.09
2017,1,23,10,15,28.0,88.0,3.15,9.0,99.5,106.77,87.01
2017,1,23,10,30,0.0,8.0,3.2,9.0,8.0,7.72,1.04
2017,1,23,10,45,0.0,20.0,3.25,9.5,20.0,19.31,11.07
2017,1,23,11,0,0.0,32.0,3.3,10.0,32.0,30.91,21.0
2017,1,23,11,15,0.0,84.5,3.35,10.0,84.5,81.74,64.37
2017,1,23,11,30,0.0,137.0,3.4,10.0,137.0,134.58,108.81
2017,1,23,11,45,91.5,193.0,3.45,10.0,243.0,269.35,222.91
2017,1,23,12,0,183.0,249.0,3.5,10.0,349.0,393.16,324.39
2017,1,23,12,15,482.0,184.0,3.45,10.0,447.0,538.73,445.67
2017,1,23,12,30,781.0,119.0,3.4,10.0,545.0,666.83,548.87
2017,1,23,12,45,725.5,125.5,3.4,10.0,517.5,624.03,513.8
2017,1,23,13,0,670.0,132.0,3.4,10.0,490.0,580.39,478.85
2017,1,23,13,15,596.0,150.5,3.35,10.0,463.5,537.43,443.48
2017,1,23,13,30,522.0,169.0,3.3,10.0,437.0,493.67,407.28
2017,1,23,13,45,573.0,147.0,3.3,10.0,429.5,483.09,398.97
2017,1,23,14,0,624.0,125.0,3.3,10.0,422.0,470.27,388.08
2017,1,23,14,15,590.5,125.0,3.3,10.0,393.5,430.35,354.34
2017,1,23,14,30,557.0,125.0,3.3,10.0,365.0,389.32,319.37
2017,1,23,14,45,629.5,105.5,3.3,10.0,356.5,378.32,307.7
2017,1,23,15,0,702.0,86.0,3.3,10.0,348.0,358.1,286.96
2017,1,23,15,15,667.0,82.0,3.25,9.5,309.5,309.65,243.75
2017,1,23,15,30,632.0,78.0,3.2,9.0,271.0,263.02,201.51
2017,1,23,15,45,571.5,73.5,3.15,9.0,229.0,211.91,155.85
2017,1,23,16,0,511.0,69.0,3.1,9.0,187.0,165.85,115.34
2017,1,23,16,15,432.5,60.0,3.2,8.5,145.0,118.35,76.41
2017,1,23,16,30,354.0,51.0,3.3,8.0,103.0,77.64,45.92
2017,1,23,16,45,225.0,38.0,3.4,8.0,67.0,40.27,22.02
2017,1,23,17,0,96.0,25.0,3.5,8.0,31.0,20.84,1.05
2017,1,23,17,15,48.0,12.5,3.5,8.0,15.5,12.29,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,5.0,3.3,6.0,5.0,0.0,0.0
2017,1,24,7,30,0.0,10.0,3.3,6.0,10.0,9.83,0.0
2017,1,24,7,45,83.0,26.5,3.35,6.5,36.0,64.56,30.41
2017,1,24,8,0,166.0,43.0,3.4,7.0,62.0,119.94,91.07
2017,1,24,8,15,221.5,58.5,3.55,7.0,96.0,172.42,139.12
2017,1,24,8,30,277.0,74.0,3.7,7.0,130.0,223.06,184.91
2017,1,24,8,45,316.5,87.5,3.85,7.5,165.5,267.38,224.59
2017,1,24,9,0,356.0,101.0,4.0,8.0,201.0,313.83,265.26
2017,1,24,9,15,400.0,106.5,4.05,8.0,234.5,355.2,301.49
2017,1,24,9,30,444.0,112.0,4.1,8.0,268.0,398.19,338.44
2017,1,24,9,45,417.5,130.5,4.2,8.5,289.0,414.33,351.1
2017,1,24,10,0,391.0,149.0,4.3,9.0,310.0,427.47,360.87
2017,1,24,10,15,602.5,116.5,4.3,9.0,385.5,539.49,455.0
2017,1,24,10,30,814.0,84.0,4.3,9.0,461.0,651.65,546.67
2017,1,24,10,45,703.0,113.5,4.3,9.5,451.0,621.95,519.5
2017,1,24,11,0,592.0,143.0,4.3,10.0,441.0,583.33,485.92
2017,1,24,11,15,496.0,175.0,4.25,10.0,430.0,550.9,457.92
2017,1,24,11,30,400.0,207.0,4.2,10.0,419.0,510.77,423.68
2017,1,24,11,45,639.0,146.0,4.2,10.5,492.0,621.44,514.59
2017,1,24,12,0,878.0,85.0,4.2,11.0,565.0,715.31,588.3
2017,1,24,12,15,879.0,85.0,4.1,11.0,567.0,708.06,581.49
2017,1,24,12,30,880.0,85.0,4.0,11.0,569.0,697.62,573.21
2017,1,24,12,45,888.0,81.5,3.95,11.0,565.0,681.93,560.92
2017,1,24,13,0,896.0,78.0,3.9,11.0,561.0,666.12,548.03
2017,1,24,13,15,891.0,77.0,3.85,11.0,547.5,641.61,528.04
2017,1,24,13,30,886.0,76.0,3.8,11.0,534.0,614.42,505.69
2017,1,24,13,45,879.0,74.5,3.75,11.0,513.0,583.01,479.65
2017,1,24,14,0,872.0,73.0,3.7,11.0,492.0,549.34,451.31
2017,1,24,14,15,858.5,71.0,3.65,11.0,464.5,510.82,418.46
2017,1,24,14,30,845.0,69.0,3.6,11.0,437.0,469.54,382.69
2017,1,24,14,45,827.5,66.5,3.6,11.0,403.5,424.87,343.41
2017,1,24,15,0,810.0,64.0,3.6,11.0,370.0,379.63,302.67
2017,1,24,15,15,782.0,61.0,3.5,10.5,331.0,330.0,257.96
2017,1,24,15,30,754.0,58.0,3.4,10.0,292.0,281.31,213.2
2017,1,24,15,45,715.5,53.5,3.35,10.0,250.0,229.8,165.74
2017,1,24,16,0,677.0,49.0,3.3,10.0,208.0,180.92,121.13
2017,1,24,16,15,612.0,43.5,3.15,9.5,164.0,130.24,78.34
2017,1,24,16,30,547.0,38.0,3.0,9.0,120.0,85.67,44.57
2017,1,24,16,45,441.0,29.0,2.95,9.0,80.5,42.54,18.6
2017,1,24,17,0,335.0,20.0,2.9,9.0,41.0,16.87,1.79
2017,1,24,17,15,167.5,10.0,2.85,8.5,20.5,9.83,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,1.85,7.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,1.8,7.0,15.0,14.74,0.0
2017,1,25,7,45,196.5,26.0,1.75,7.5,48.5,105.64,55.63
2017,1,25,8,0,393.0,37.0,1.7,8.0,82.0,201.37,153.42
2017,1,25,8,15,478.0,45.0,1.7,8.0,124.0,261.77,209.52
2017,1,25,8,30,563.0,53.0,1.7,8.0,166.0,328.24,268.8
2017,1,25,8,45,622.0,57.5,1.7,8.5,209.5,383.42,317.22
2017,1,25,9,0,681.0,62.0,1.7,9.0,253.0,441.25,366.22
2017,1,25,9,15,716.0,65.5,1.7,9.0,293.5,484.14,402.56
2017,1,25,9,30,751.0,69.0,1.7,9.0,334.0,529.89,440.03
2017,1,25,9,45,780.5,70.5,1.7,9.5,371.0,569.58,470.94
2017,1,25,10,0,810.0,72.0,1.7,10.0,408.0,608.16,500.14
2017,1,25,10,15,827.0,74.0,1.7,10.0,438.5,637.67,522.58
2017,1,25,10,30,844.0,76.0,1.7,10.0,469.0,664.95,542.91
2017,1,25,10,45,855.5,77.5,1.75,10.5,493.0,685.41,556.57
2017,1,25,11,0,867.0,79.0,1.8,11.0,517.0,703.06,568.15
2017,1,25,11,15,874.5,80.0,1.85,11.0,534.5,714.37,576.11
2017,1,25,11,30,882.0,81.0,1.9,11.0,552.0,718.62,579.01
2017,1,25,11,45,889.5,80.0,2.0,11.5,562.0,721.46,580.37
2017,1,25,12,0,897.0,79.0,2.1,12.0,572.0,721.05,579.44
2017,1,25,12,15,898.5,79.0,2.15,12.0,574.0,714.28,574.65
2017,1,25,12,30,900.0,79.0,2.2,12.0,576.0,704.28,567.62
2017,1,25,12,45,896.0,79.5,2.3,12.0,569.5,687.94,556.27
2017,1,25,13,0,892.0,80.0,2.4,12.0,563.0,668.63,541.7
2017,1,25,13,15,886.5,79.0,2.45,12.0,549.5,643.88,522.49
2017,1,25,13,30,881.0,78.0,2.5,12.0,536.0,616.49,500.91
2017,1,25,13,45,874.0,76.5,2.6,12.0,515.5,585.19,476.06
2017,1,25,14,0,867.0,75.0,2.7,12.0,495.0,553.0,449.85
2017,1,25,14,15,853.5,73.0,2.75,12.0,467.0,513.24,416.87
2017,1,25,14,30,840.0,71.0,2.8,12.0,439.0,472.07,381.95
2017,1,25,14,45,820.0,69.0,2.9,12.0,405.5,426.95,343.03
2017,1,25,15,0,800.0,67.0,3.0,12.0,372.0,381.47,302.76
2017,1,25,15,15,771.5,63.5,3.0,11.5,333.0,331.46,258.32
2017,1,25,15,30,743.0,60.0,3.0,11.0,294.0,282.46,213.79
2017,1,25,15,45,700.0,56.0,3.05,11.0,251.0,230.7,166.64
2017,1,25,16,0,657.0,52.0,3.1,11.0,208.0,182.04,122.65
2017,1,25,16,15,590.5,46.0,3.05,10.5,164.5,130.39,79.21
2017,1,25,16,30,524.0,40.0,3.0,10.0,121.0,85.86,45.33
2017,1,25,16,45,410.0,31.0,3.0,9.5,81.0,43.1,19.38
2017,1,25,17,0,296.0,22.0,3.0,9.0,41.0,17.23,3.56
2017,1,25,17,15,148.0,11.0,3.0,8.5,20.5,10.81,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,2.2,6.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.2,6.0,15.0,14.74,0.0
2017,1,26,7,45,201.0,25.0,2.25,6.5,49.0,106.35,59.5
2017,1,26,8,0,402.0,35.0,2.3,7.0,83.0,203.35,156.31
2017,1,26,8,15,485.0,43.0,2.35,7.0,125.0,263.34,212.44
2017,1,26,8,30,568.0,51.0,2.4,7.0,167.0,329.37,272.01
2017,1,26,8,45,624.5,56.0,2.45,7.5,210.5,384.22,320.81
2017,1,26,9,0,681.0,61.0,2.5,8.0,254.0,441.6,370.21
2017,1,26,9,15,716.0,64.5,2.5,8.5,294.5,484.76,406.6
2017,1,26,9,30,751.0,68.0,2.5,9.0,335.0,530.65,443.92
2017,1,26,9,45,786.0,68.5,2.5,9.5,373.5,572.68,477.18
2017,1,26,10,0,821.0,69.0,2.5,10.0,412.0,613.86,508.88
2017,1,26,10,15,837.5,71.0,2.45,10.0,443.0,643.38,531.42
2017,1,26,10,30,854.0,73.0,2.4,10.0,474.0,670.61,551.44
2017,1,26,10,45,867.0,74.0,2.4,10.5,498.5,687.63,562.31
2017,1,26,11,0,880.0,75.0,2.4,11.0,523.0,706.02,574.26
2017,1,26,11,15,888.0,76.0,2.4,11.0,540.5,717.94,582.39
2017,1,26,11,30,896.0,77.0,2.4,11.0,558.0,726.72,588.32
2017,1,26,11,45,900.5,77.5,2.45,11.5,568.5,729.21,588.93
2017,1,26,12,0,905.0,78.0,2.5,12.0,579.0,728.41,587.27
2017,1,26,12,15,906.5,78.0,2.55,12.0,581.0,721.63,582.4
2017,1,26,12,30,908.0,78.0,2.6,12.0,583.0,711.58,575.24
2017,1,26,12,45,907.5,77.5,2.65,12.0,577.5,696.39,564.34
2017,1,26,13,0,907.0,77.0,2.7,12.0,572.0,678.07,550.5
2017,1,26,13,15,902.5,76.0,2.75,12.0,558.5,653.64,531.45
2017,1,26,13,30,898.0,75.0,2.8,12.0,545.0,626.46,509.96
2017,1,26,13,45,890.0,74.0,2.85,12.0,524.5,594.64,484.42
2017,1,26,14,0,882.0,73.0,2.9,12.0,504.0,560.57,456.55
2017,1,26,14,15,869.0,71.5,2.9,12.0,476.0,521.35,423.82
2017,1,26,14,30,856.0,70.0,2.9,12.0,448.0,481.36,389.65
2017,1,26,14,45,837.5,67.5,2.95,12.0,414.0,435.66,350.19
2017,1,26,15,0,819.0,65.0,3.0,12.0,380.0,389.44,309.25
2017,1,26,15,15,791.5,62.0,2.9,11.5,341.0,339.34,264.61
2017,1,26,15,30,764.0,59.0,2.8,11.0,302.0,290.1,219.76
2017,1,26,15,45,725.5,55.0,2.7,11.0,259.5,238.29,172.29
2017,1,26,16,0,687.0,51.0,2.6,11.0,217.0,189.09,127.51
2017,1,26,16,15,623.5,45.0,2.55,10.5,172.5,137.13,83.5
2017,1,26,16,30,560.0,39.0,2.5,10.0,128.0,91.13,48.11
2017,1,26,16,45,455.5,30.5,2.5,9.5,87.0,47.16,21.16
2017,1,26,17,0,351.0,22.0,2.5,9.0,46.0,18.6,5.65
2017,1,26,17,15,175.5,11.0,2.55,8.5,23.0,10.81,0.0
2017,1,26,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,27,7,15,105.0,6.5,3.5,4.5,9.5,0.0,0.0
2017,1,27,7,30,210.0,13.0,3.4,5.0,19.0,70.59,0.0
2017,1,27,7,45,360.5,23.0,3.35,5.5,57.0,153.59,91.4
2017,1,27,8,0,511.0,33.0,3.3,6.0,95.0,237.86,184.21
2017,1,27,8,15,589.0,39.5,3.3,6.5,139.5,299.63,242.75
2017,1,27,8,30,667.0,46.0,3.3,7.0,184.0,366.45,303.33
2017,1,27,8,45,718.5,50.0,3.3,7.5,229.5,422.01,353.17
2017,1,27,9,0,770.0,54.0,3.3,8.0,275.0,479.37,402.78
2017,1,27,9,15,801.0,57.0,3.35,8.5,317.0,525.44,441.76
2017,1,27,9,30,832.0,60.0,3.4,9.0,359.0,571.05,479.11
2017,1,27,9,45,854.5,62.5,3.45,9.5,396.5,609.98,510.06
2017,1,27,10,0,877.0,65.0,3.5,10.0,434.0,643.23,535.9
2017,1,27,10,15,892.0,66.5,3.5,10.5,465.0,672.37,557.44
2017,1,27,10,30,907.0,68.0,3.5,11.0,496.0,699.05,575.86
2017,1,27,10,45,918.5,68.5,3.55,11.5,521.0,719.45,589.53
2017,1,27,11,0,930.0,69.0,3.6,12.0,546.0,736.87,600.95
2017,1,27,11,15,936.0,70.0,3.55,12.0,563.5,747.83,608.21
2017,1,27,11,30,942.0,71.0,3.5,12.0,581.0,755.45,613.08
2017,1,27,11,45,945.0,71.5,3.5,12.0,590.5,756.95,613.73
2017,1,27,12,0,948.0,72.0,3.5,12.0,600.0,755.0,611.97
2017,1,27,12,15,948.0,72.0,3.3,12.0,601.5,746.91,604.86
2017,1,27,12,30,948.0,72.0,3.1,12.0,603.0,735.43,595.35
2017,1,27,12,45,940.5,73.5,2.95,12.5,595.5,717.2,580.1
2017,1,27,13,0,933.0,75.0,2.8,13.0,588.0,695.93,562.45
2017,1,27,13,15,927.0,74.5,2.55,13.0,574.0,670.54,541.35
2017,1,27,13,30,921.0,74.0,2.3,13.0,560.0,642.36,517.91
2017,1,27,13,45,910.5,73.0,2.1,13.0,538.0,608.43,490.02
2017,1,27,14,0,900.0,72.0,1.9,13.0,516.0,572.32,460.04
2017,1,27,14,15,886.0,70.5,1.85,13.0,487.0,531.92,426.94
2017,1,27,14,30,872.0,69.0,1.8,13.0,458.0,490.05,391.89
2017,1,27,14,45,851.5,67.0,1.8,13.0,423.5,444.01,352.87
2017,1,27,15,0,831.0,65.0,1.8,13.0,389.0,396.84,311.91
2017,1,27,15,15,803.5,62.5,1.8,12.5,349.0,346.59,268.04
2017,1,27,15,30,776.0,60.0,1.8,12.0,309.0,297.18,223.76
2017,1,27,15,45,734.0,56.0,1.8,12.0,265.5,243.73,175.62
2017,1,27,16,0,692.0,52.0,1.8,12.0,222.0,193.22,130.26
2017,1,27,16,15,628.5,46.5,1.85,11.5,177.0,141.26,86.44
2017,1,27,16,30,565.0,41.0,1.9,11.0,132.0,95.26,51.01
2017,1,27,16,45,455.5,32.5,2.0,10.5,90.5,49.0,22.16
2017,1,27,17,0,346.0,24.0,2.1,10.0,49.0,18.8,6.8
2017,1,27,17,15,173.0,12.0,2.15,9.5,24.5,11.8,0.0
2017,1,27,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,28,7,15,79.5,7.0,4.3,5.5,9.5,0.0,0.0
2017,1,28,7,30,159.0,14.0,4.5,6.0,19.0,57.82,0.0
2017,1,28,7,45,308.5,25.0,4.7,6.5,56.0,144.0,89.14
2017,1,28,8,0,458.0,36.0,4.9,7.0,93.0,226.67,176.39
2017,1,28,8,15,541.5,43.5,5.05,7.5,137.5,289.2,235.21
2017,1,28,8,30,625.0,51.0,5.2,8.0,182.0,357.68,297.46
2017,1,28,8,45,361.5,84.5,5.4,8.5,164.0,288.46,242.96
2017,1,28,9,0,98.0,118.0,5.6,9.0,146.0,186.98,156.43
2017,1,28,9,15,105.5,134.5,5.55,9.0,169.0,211.81,178.09
2017,1,28,9,30,113.0,151.0,5.5,9.0,192.0,236.8,199.4
2017,1,28,9,45,448.0,109.5,5.5,9.5,296.0,413.14,352.25
2017,1,28,10,0,783.0,68.0,5.5,10.0,400.0,592.78,502.54
2017,1,28,10,15,833.0,72.0,5.4,10.5,448.0,646.32,543.88
2017,1,28,10,30,883.0,76.0,5.3,11.0,496.0,698.86,583.22
2017,1,28,10,45,892.5,77.5,5.2,11.5,520.5,714.57,592.89
2017,1,28,11,0,902.0,79.0,5.1,12.0,545.0,731.49,603.61
2017,1,28,11,15,909.0,80.0,4.85,12.0,563.0,742.97,610.54
2017,1,28,11,30,916.0,81.0,4.6,12.0,581.0,751.22,614.97
2017,1,28,11,45,919.0,82.0,4.4,12.5,590.5,753.27,613.81
2017,1,28,12,0,922.0,83.0,4.2,13.0,600.0,751.95,610.21
2017,1,28,12,15,922.5,83.0,3.9,13.0,601.5,744.38,603.17
2017,1,28,12,30,923.0,83.0,3.6,13.0,603.0,733.48,593.81
2017,1,28,12,45,919.5,83.0,3.35,13.5,597.0,716.58,579.19
2017,1,28,13,0,916.0,83.0,3.1,14.0,591.0,696.6,561.94
2017,1,28,13,15,910.5,82.0,2.85,14.0,576.5,671.29,541.08
2017,1,28,13,30,905.0,81.0,2.6,14.0,562.0,643.23,517.9
2017,1,28,13,45,711.0,121.5,2.4,14.0,490.0,549.01,442.48
2017,1,28,14,0,517.0,162.0,2.2,14.0,418.0,457.49,368.92
2017,1,28,14,15,515.0,152.0,2.1,14.0,395.5,426.66,344.03
2017,1,28,14,30,513.0,142.0,2.0,14.0,373.0,394.63,317.32
2017,1,28,14,45,669.0,105.5,1.9,14.0,383.0,406.0,323.64
2017,1,28,15,0,825.0,69.0,1.8,14.0,393.0,401.29,314.83
2017,1,28,15,15,797.0,66.0,1.65,13.5,353.0,350.46,270.26
2017,1,28,15,30,769.0,63.0,1.5,13.0,313.0,300.54,225.73
2017,1,28,15,45,729.5,58.5,1.35,12.5,269.5,247.38,178.32
2017,1,28,16,0,690.0,54.0,1.2,12.0,226.0,196.93,133.33
2017,1,28,16,15,626.5,48.5,1.3,11.5,181.0,144.83,89.5
2017,1,28,16,30,563.0,43.0,1.4,11.0,136.0,97.39,52.72
2017,1,28,16,45,456.0,34.0,1.55,10.5,94.0,51.77,24.03
2017,1,28,17,0,349.0,25.0,1.7,10.0,52.0,19.56,8.18
2017,1,28,17,15,174.5,12.5,1.9,9.5,26.0,12.29,0.0
2017,1,28,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,29,7,15,107.5,7.5,4.8,4.5,11.0,7.37,0.0
2017,1,29,7,30,215.0,15.0,4.9,5.0,22.0,74.72,0.0
2017,1,29,7,45,363.0,25.0,5.05,5.5,61.0,163.06,105.18
2017,1,29,8,0,511.0,35.0,5.2,6.0,100.0,242.04,189.68
2017,1,29,8,15,590.0,42.0,5.15,6.5,145.5,305.33,249.6
2017,1,29,8,30,669.0,49.0,5.1,7.0,191.0,373.76,312.07
2017,1,29,8,45,524.5,73.5,5.1,7.5,200.0,358.96,303.47
2017,1,29,9,0,380.0,98.0,5.1,8.0,209.0,326.93,277.85
2017,1,29,9,15,394.0,111.0,5.05,8.5,240.5,361.65,307.77
2017,1,29,9,30,408.0,124.0,5.0,9.0,272.0,396.01,336.41
2017,1,29,9,45,563.5,103.5,5.0,9.5,331.0,483.18,409.98
2017,1,29,10,0,719.0,83.0,5.0,10.0,390.0,573.24,484.23
2017,1,29,10,15,727.0,88.5,4.85,10.5,418.0,599.27,503.37
2017,1,29,10,30,735.0,94.0,4.7,11.0,446.0,623.03,520.45
2017,1,29,10,45,826.0,86.5,4.6,11.5,501.0,685.33,567.81
2017,1,29,11,0,917.0,79.0,4.5,12.0,556.0,744.95,611.09
2017,1,29,11,15,791.0,108.0,4.35,12.0,528.5,696.71,572.29
2017,1,29,11,30,665.0,137.0,4.2,12.0,501.0,642.27,527.68
2017,1,29,11,45,642.5,147.0,4.1,12.5,504.0,635.33,520.27
2017,1,29,12,0,620.0,157.0,4.0,13.0,507.0,625.86,510.89
2017,1,29,12,15,635.0,152.5,3.9,13.0,512.5,625.42,510.27
2017,1,29,12,30,650.0,148.0,3.8,13.0,518.0,622.33,507.51
2017,1,29,12,45,568.5,173.0,3.7,13.5,494.0,579.09,471.12
2017,1,29,13,0,487.0,198.0,3.6,14.0,470.0,539.36,437.54
2017,1,29,13,15,577.5,164.5,3.55,14.0,479.5,549.64,446.89
2017,1,29,13,30,668.0,131.0,3.5,14.0,489.0,556.75,453.0
2017,1,29,13,45,548.0,157.5,3.45,14.0,444.0,490.75,399.16
2017,1,29,14,0,428.0,184.0,3.4,14.0,399.0,432.33,351.19
2017,1,29,14,15,481.0,161.5,3.3,14.0,390.0,420.36,341.34
2017,1,29,14,30,534.0,139.0,3.2,14.0,381.0,403.42,326.58
2017,1,29,14,45,613.5,109.5,3.15,14.0,368.5,387.67,311.8
2017,1,29,15,0,693.0,80.0,3.1,14.0,356.0,362.06,287.65
2017,1,29,15,15,651.5,81.5,2.9,13.5,320.0,316.48,247.62
2017,1,29,15,30,610.0,83.0,2.7,13.0,284.0,273.21,209.06
2017,1,29,15,45,577.5,75.5,2.55,12.5,245.0,226.14,166.98
2017,1,29,16,0,545.0,68.0,2.4,12.0,206.0,181.4,126.95
2017,1,29,16,15,481.0,61.0,2.45,11.5,165.5,134.75,87.78
2017,1,29,16,30,417.0,54.0,2.5,11.0,125.0,94.33,56.33
2017,1,29,16,45,336.5,41.0,2.55,10.5,87.0,53.7,28.81
2017,1,29,17,0,256.0,28.0,2.6,10.0,49.0,22.3,10.88
2017,1,29,17,15,128.0,14.0,2.6,10.0,24.5,13.76,0.0
2017,1,29,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.0,3.7,5.5,12.0,11.8,0.0
2017,1,30,7,30,0.0,24.0,3.8,6.0,24.0,23.59,0.0
2017,1,30,7,45,253.0,30.5,3.9,6.5,63.0,133.89,88.48
2017,1,30,8,0,506.0,37.0,4.0,7.0,102.0,247.64,193.81
2017,1,30,8,15,585.0,44.0,4.05,7.5,148.0,310.32,252.42
2017,1,30,8,30,664.0,51.0,4.1,8.0,194.0,375.26,311.35
2017,1,30,8,45,714.0,55.0,4.15,8.5,240.0,430.71,361.03
2017,1,30,9,0,764.0,59.0,4.2,9.0,286.0,487.8,410.43
2017,1,30,9,15,698.0,72.0,4.2,9.5,302.0,493.28,415.74
2017,1,30,9,30,632.0,85.0,4.2,10.0,318.0,489.8,412.86
2017,1,30,9,45,680.5,83.5,4.25,10.5,357.0,535.15,449.95
2017,1,30,10,0,729.0,82.0,4.3,11.0,396.0,578.34,484.4
2017,1,30,10,15,592.0,126.0,4.2,11.5,392.5,553.24,460.44
2017,1,30,10,30,455.0,170.0,4.1,12.0,389.0,514.25,425.57
2017,1,30,10,45,495.0,169.5,4.05,12.5,419.0,547.05,451.01
2017,1,30,11,0,535.0,169.0,4.0,13.0,449.0,578.99,475.11
2017,1,30,11,15,576.0,161.0,3.8,13.0,471.5,602.03,492.77
2017,1,30,11,30,617.0,153.0,3.6,13.0,494.0,626.99,511.6
2017,1,30,11,45,633.5,151.0,3.45,13.5,506.5,635.26,516.25
2017,1,30,12,0,650.0,149.0,3.3,14.0,519.0,641.01,518.99
2017,1,30,12,15,797.5,115.0,3.15,14.0,570.0,700.27,565.22
2017,1,30,12,30,945.0,81.0,3.0,14.0,621.0,752.88,603.27
2017,1,30,12,45,932.0,84.5,2.95,14.0,612.5,733.02,588.03
2017,1,30,13,0,919.0,88.0,2.9,14.0,604.0,710.26,570.98
2017,1,30,13,15,913.5,87.0,2.8,14.0,590.0,684.81,550.82
2017,1,30,13,30,908.0,86.0,2.7,14.0,576.0,658.7,529.82
2017,1,30,13,45,839.0,89.0,2.6,14.5,528.5,594.35,478.43
2017,1,30,14,0,770.0,92.0,2.5,15.0,481.0,531.44,427.81
2017,1,30,14,15,779.5,83.5,2.4,14.5,459.0,499.86,402.58
2017,1,30,14,30,789.0,75.0,2.3,14.0,437.0,465.46,374.1
2017,1,30,14,45,767.5,73.0,2.25,14.0,403.5,421.23,336.45
2017,1,30,15,0,746.0,71.0,2.2,14.0,370.0,376.86,297.84
2017,1,30,15,15,704.0,73.0,2.05,13.5,333.0,328.85,256.06
2017,1,30,15,30,662.0,75.0,1.9,13.0,296.0,283.43,215.76
2017,1,30,15,45,629.0,69.0,1.75,13.0,256.0,235.11,172.24
2017,1,30,16,0,596.0,63.0,1.6,13.0,216.0,189.04,130.8
2017,1,30,16,15,527.5,58.0,1.6,12.5,174.0,140.77,90.45
2017,1,30,16,30,459.0,53.0,1.6,12.0,132.0,99.1,58.21
2017,1,30,16,45,373.5,41.0,1.65,11.5,92.5,56.65,29.75
2017,1,30,17,0,288.0,29.0,1.7,11.0,53.0,23.19,12.13
2017,1,30,17,15,144.0,14.5,1.7,10.5,26.5,14.25,0.0
2017,1,30,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,12.0,3.4,7.0,12.0,11.8,0.0
2017,1,31,7,30,0.0,24.0,3.5,7.0,24.0,23.59,0.0
2017,1,31,7,45,227.0,32.0,3.65,7.5,62.0,128.74,86.95
2017,1,31,8,0,454.0,40.0,3.8,8.0,100.0,232.52,182.01
2017,1,31,8,15,534.5,48.0,3.75,8.0,145.0,295.12,240.08
2017,1,31,8,30,615.0,56.0,3.7,8.0,190.0,363.38,301.61
2017,1,31,8,45,667.0,61.0,3.65,8.5,235.5,418.88,350.79
2017,1,31,9,0,719.0,66.0,3.6,9.0,281.0,476.46,400.03
2017,1,31,9,15,753.0,70.0,3.45,9.5,323.5,521.5,437.43
2017,1,31,9,30,787.0,74.0,3.3,10.0,366.0,569.3,475.61
2017,1,31,9,45,774.0,74.5,3.2,10.5,386.0,583.04,485.85
2017,1,31,10,0,761.0,75.0,3.1,11.0,406.0,593.46,493.09
2017,1,31,10,15,615.5,121.5,2.9,11.5,401.5,566.02,467.31
2017,1,31,10,30,470.0,168.0,2.7,12.0,397.0,523.78,429.99
2017,1,31,10,45,684.0,126.0,2.55,12.5,477.5,637.35,519.74
2017,1,31,11,0,898.0,84.0,2.4,13.0,558.0,747.15,600.27
2017,1,31,11,15,905.0,85.0,2.3,13.0,575.5,754.56,603.37
2017,1,31,11,30,912.0,86.0,2.2,13.0,593.0,762.95,608.17
2017,1,31,11,45,777.5,119.5,2.1,13.5,557.0,707.51,565.24
2017,1,31,12,0,643.0,153.0,2.0,14.0,521.0,642.44,513.41
2017,1,31,12,15,614.0,163.0,1.9,14.5,515.5,625.83,499.13
2017,1,31,12,30,585.0,173.0,1.8,15.0,510.0,604.61,481.12
2017,1,31,12,45,565.5,178.0,1.7,15.5,501.0,586.21,465.45
2017,1,31,13,0,546.0,183.0,1.6,16.0,492.0,566.35,448.66
2017,1,31,13,15,430.5,207.0,1.5,16.0,447.5,502.91,398.6
2017,1,31,13,30,315.0,231.0,1.4,16.0,403.0,438.42,347.72
2017,1,31,13,45,248.5,230.0,1.35,16.0,362.5,387.28,307.76
2017,1,31,14,0,182.0,229.0,1.3,16.0,322.0,335.41,266.86
2017,1,31,14,15,174.5,216.5,1.25,16.0,301.5,311.06,247.83
2017,1,31,14,30,167.0,204.0,1.2,16.0,281.0,286.9,228.58
2017,1,31,14,45,260.5,177.5,1.2,16.0,288.0,296.82,236.1
2017,1,31,15,0,354.0,151.0,1.2,16.0,295.0,295.85,233.57
2017,1,31,15,15,342.0,138.5,1.15,15.5,266.0,261.86,205.07
2017,1,31,15,30,330.0,126.0,1.1,15.0,237.0,228.37,176.56
2017,1,31,15,45,313.5,110.5,1.05,14.5,205.0,191.41,144.9
2017,1,31,16,0,297.0,95.0,1.0,14.0,173.0,155.72,114.05
2017,1,31,16,15,267.0,80.0,1.0,13.5,140.0,119.68,83.76
2017,1,31,16,30,237.0,65.0,1.0,13.0,107.0,86.08,56.56
2017,1,31,16,45,192.5,48.0,1.0,13.0,75.5,53.0,32.07
2017,1,31,17,0,148.0,31.0,1.0,13.0,44.0,24.77,13.75
2017,1,31,17,15,74.0,15.5,0.95,12.5,22.0,12.11,0.0
2017,1,31,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.5,3.5,9.0,1.5,1.47,0.0
2017,2,1,7,30,0.0,3.0,3.6,9.0,3.0,2.89,0.0
2017,2,1,7,45,0.0,9.0,3.75,9.5,9.0,8.67,0.97
2017,2,1,8,0,0.0,15.0,3.9,10.0,15.0,14.46,6.51
2017,2,1,8,15,0.0,21.5,3.95,10.0,21.5,20.74,12.13
2017,2,1,8,30,0.0,28.0,4.0,10.0,28.0,27.02,17.73
2017,2,1,8,45,0.0,34.5,4.05,10.5,34.5,33.3,23.22
2017,2,1,9,0,0.0,41.0,4.1,11.0,41.0,39.59,28.64
2017,2,1,9,15,0.0,47.5,4.1,11.0,47.5,45.88,34.05
2017,2,1,9,30,0.0,54.0,4.1,11.0,54.0,52.17,39.41
2017,2,1,9,45,9.0,109.0,4.1,11.5,113.0,113.31,91.52
2017,2,1,10,0,18.0,164.0,4.1,12.0,172.0,177.74,145.26
2017,2,1,10,15,9.0,144.0,4.35,12.0,148.0,149.43,121.16
2017,2,1,10,30,0.0,124.0,4.6,12.0,124.0,121.9,97.71
2017,2,1,10,45,0.0,120.0,4.9,12.5,120.0,117.52,93.75
2017,2,1,11,0,0.0,116.0,5.2,13.0,116.0,113.27,89.9
2017,2,1,11,15,0.0,121.0,5.35,13.0,121.0,118.19,93.91
2017,2,1,11,30,0.0,126.0,5.5,13.0,126.0,123.12,97.92
2017,2,1,11,45,0.0,90.0,5.7,13.5,90.0,87.08,67.66
2017,2,1,12,0,0.0,54.0,5.9,14.0,54.0,52.21,38.34
2017,2,1,12,15,0.0,70.5,5.95,14.0,70.5,68.19,51.73
2017,2,1,12,30,0.0,87.0,6.0,14.0,87.0,84.18,65.09
2017,2,1,12,45,0.0,74.5,6.05,14.5,74.5,72.06,54.86
2017,2,1,13,0,0.0,62.0,6.1,15.0,62.0,59.95,44.68
2017,2,1,13,15,0.0,92.0,6.1,15.0,92.0,89.04,68.98
2017,2,1,13,30,0.0,122.0,6.1,15.0,122.0,118.62,93.6
2017,2,1,13,45,10.5,158.5,6.2,15.0,164.0,161.1,129.02
2017,2,1,14,0,21.0,195.0,6.3,15.0,206.0,203.07,163.8
2017,2,1,14,15,55.5,199.0,6.35,15.0,226.0,227.34,184.26
2017,2,1,14,30,90.0,203.0,6.4,15.0,246.0,245.63,199.51
2017,2,1,14,45,45.0,106.0,6.45,15.0,127.5,124.23,99.09
2017,2,1,15,0,0.0,9.0,6.5,15.0,9.0,8.68,1.73
2017,2,1,15,15,0.0,8.0,6.4,14.5,8.0,7.72,0.94
