Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,30,0.0,7.0,6.3,14.0,7.0,6.75,0.13
2017,2,1,15,45,0.0,6.0,6.25,14.0,6.0,5.78,0.0
2017,2,1,16,0,0.0,5.0,6.2,14.0,5.0,4.82,0.0
2017,2,1,16,15,0.0,4.0,6.1,13.5,4.0,3.85,0.0
2017,2,1,16,30,0.0,3.0,6.0,13.0,3.0,2.89,0.0
2017,2,1,16,45,0.0,2.0,5.95,12.5,2.0,1.93,0.0
2017,2,1,17,0,0.0,1.0,5.9,12.0,1.0,0.96,0.0
2017,2,1,17,15,0.0,0.5,5.95,12.0,0.5,0.48,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,3.0,6.8,12.0,3.0,2.95,0.0
2017,2,2,7,30,0.0,6.0,6.7,12.0,6.0,5.78,0.0
2017,2,2,7,45,0.0,16.0,6.65,12.5,16.0,15.43,6.18
2017,2,2,8,0,0.0,26.0,6.6,13.0,26.0,25.1,15.22
2017,2,2,8,15,0.0,37.5,6.5,13.0,37.5,36.22,25.03
2017,2,2,8,30,0.0,49.0,6.4,13.0,49.0,47.34,34.79
2017,2,2,8,45,0.0,61.5,6.3,13.0,61.5,59.93,45.71
2017,2,2,9,0,0.0,74.0,6.2,13.0,74.0,72.5,56.49
2017,2,2,9,15,0.0,85.0,6.05,13.0,85.0,83.48,65.8
2017,2,2,9,30,0.0,96.0,5.9,13.0,96.0,94.46,75.01
2017,2,2,9,45,36.0,141.5,5.8,13.5,158.0,171.1,139.95
2017,2,2,10,0,72.0,187.0,5.7,14.0,220.0,246.64,202.66
2017,2,2,10,15,54.0,193.0,5.5,14.0,219.0,240.8,196.91
2017,2,2,10,30,36.0,199.0,5.3,14.0,218.0,234.32,190.7
2017,2,2,10,45,29.0,202.0,5.15,14.5,218.0,231.74,187.7
2017,2,2,11,0,22.0,205.0,5.0,15.0,218.0,221.79,178.75
2017,2,2,11,15,81.5,233.0,4.95,15.0,279.5,302.61,245.59
2017,2,2,11,30,141.0,261.0,4.9,15.0,341.0,384.06,311.53
2017,2,2,11,45,140.5,266.5,4.9,15.0,347.5,388.12,314.22
2017,2,2,12,0,140.0,272.0,4.9,15.0,354.0,391.66,316.74
2017,2,2,12,15,70.0,221.0,4.95,15.0,262.0,276.38,223.29
2017,2,2,12,30,0.0,170.0,5.0,15.0,170.0,167.05,132.82
2017,2,2,12,45,20.0,204.0,5.05,15.5,215.5,215.37,172.61
2017,2,2,13,0,40.0,238.0,5.1,16.0,261.0,268.76,215.72
2017,2,2,13,15,28.0,220.5,5.05,16.0,236.5,240.87,193.0
2017,2,2,13,30,16.0,203.0,5.0,16.0,212.0,209.75,167.74
2017,2,2,13,45,38.0,212.5,5.0,16.0,232.5,235.73,189.41
2017,2,2,14,0,60.0,222.0,5.0,16.0,253.0,256.14,206.32
2017,2,2,14,15,30.0,154.0,4.95,15.5,169.5,168.29,134.93
2017,2,2,14,30,0.0,86.0,4.9,15.0,86.0,83.2,64.49
2017,2,2,14,45,0.0,90.0,4.9,15.0,90.0,87.1,67.94
2017,2,2,15,0,0.0,94.0,4.9,15.0,94.0,90.97,71.33
2017,2,2,15,15,0.0,84.5,4.9,15.0,84.5,81.71,63.67
2017,2,2,15,30,0.0,75.0,4.9,15.0,75.0,72.48,55.98
2017,2,2,15,45,0.0,64.5,4.9,15.0,64.5,62.33,47.43
2017,2,2,16,0,0.0,54.0,4.9,15.0,54.0,52.18,38.78
2017,2,2,16,15,0.0,43.5,4.85,14.5,43.5,42.01,30.08
2017,2,2,16,30,0.0,33.0,4.8,14.0,33.0,31.86,21.28
2017,2,2,16,45,0.0,23.0,4.75,14.0,23.0,22.19,12.79
2017,2,2,17,0,0.0,13.0,4.7,14.0,13.0,12.53,4.5
2017,2,2,17,15,0.0,6.5,4.75,14.0,6.5,6.26,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,82.5,9.5,5.45,13.0,13.5,29.43,0.0
2017,2,3,7,30,165.0,19.0,5.6,13.0,27.0,78.27,0.0
2017,2,3,7,45,287.5,30.5,5.75,13.5,63.5,148.6,103.97
2017,2,3,8,0,410.0,42.0,5.9,14.0,100.0,221.22,171.69
2017,2,3,8,15,487.5,49.5,6.05,14.0,143.0,280.84,226.11
2017,2,3,8,30,565.0,57.0,6.2,14.0,186.0,345.96,284.37
2017,2,3,8,45,605.5,64.0,6.35,14.0,228.5,396.57,329.82
2017,2,3,9,0,646.0,71.0,6.5,14.0,271.0,448.6,375.33
2017,2,3,9,15,323.0,44.0,6.6,14.0,144.0,249.07,210.17
2017,2,3,9,30,0.0,17.0,6.7,14.0,17.0,16.4,8.37
2017,2,3,9,45,22.0,99.0,6.85,14.5,109.0,114.74,92.13
2017,2,3,10,0,44.0,181.0,7.0,15.0,201.0,221.04,180.49
2017,2,3,10,15,172.0,195.0,7.05,15.0,279.5,331.49,273.88
2017,2,3,10,30,300.0,209.0,7.1,15.0,358.0,446.84,369.44
2017,2,3,10,45,182.5,221.5,7.2,15.0,314.0,371.44,305.44
2017,2,3,11,0,65.0,234.0,7.3,15.0,270.0,292.72,238.17
2017,2,3,11,15,52.0,234.5,7.25,15.0,263.5,282.75,229.5
2017,2,3,11,30,39.0,235.0,7.2,15.0,257.0,272.64,220.66
2017,2,3,11,45,34.0,233.5,7.15,15.0,253.0,266.18,215.11
2017,2,3,12,0,29.0,232.0,7.1,15.0,249.0,259.76,209.62
2017,2,3,12,15,29.0,233.0,6.95,15.0,250.0,259.72,209.48
2017,2,3,12,30,29.0,234.0,6.8,15.0,251.0,259.61,209.31
2017,2,3,12,45,41.5,242.0,6.65,15.0,266.0,275.62,222.57
2017,2,3,13,0,54.0,250.0,6.5,15.0,281.0,291.0,235.26
2017,2,3,13,15,27.0,142.5,6.35,15.0,158.0,159.62,127.88
2017,2,3,13,30,0.0,35.0,6.2,15.0,35.0,33.82,22.81
2017,2,3,13,45,1.0,102.5,6.1,15.0,103.0,99.95,78.21
2017,2,3,14,0,2.0,170.0,6.0,15.0,171.0,167.24,133.97
2017,2,3,14,15,1.0,106.5,5.85,14.5,107.0,103.79,81.72
2017,2,3,14,30,0.0,43.0,5.7,14.0,43.0,41.54,29.64
2017,2,3,14,45,0.0,55.5,5.6,14.0,55.5,53.63,39.97
2017,2,3,15,0,0.0,68.0,5.5,14.0,68.0,65.73,50.31
2017,2,3,15,15,0.0,61.0,5.3,14.0,61.0,58.95,44.65
2017,2,3,15,30,0.0,54.0,5.1,14.0,54.0,52.17,38.96
2017,2,3,15,45,0.0,47.0,4.95,14.0,47.0,45.39,33.21
2017,2,3,16,0,0.0,40.0,4.8,14.0,40.0,38.62,27.41
2017,2,3,16,15,0.0,32.5,4.65,13.5,32.5,31.37,21.17
2017,2,3,16,30,0.0,25.0,4.5,13.0,25.0,24.12,14.85
2017,2,3,16,45,0.0,18.0,4.35,13.0,18.0,17.36,8.87
2017,2,3,17,0,0.0,11.0,4.2,13.0,11.0,10.6,2.69
2017,2,3,17,15,0.0,5.5,4.1,13.0,5.5,5.3,0.0
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,9.5,3.85,12.0,9.5,9.34,0.0
2017,2,4,7,30,0.0,19.0,3.9,12.0,19.0,19.19,0.0
2017,2,4,7,45,57.0,35.5,4.0,12.5,43.5,64.68,44.24
2017,2,4,8,0,114.0,52.0,4.1,13.0,68.0,112.76,86.91
2017,2,4,8,15,134.5,71.0,4.05,13.0,97.0,147.86,118.39
2017,2,4,8,30,155.0,90.0,4.0,13.0,126.0,177.83,145.25
2017,2,4,8,45,168.0,108.5,4.0,13.5,154.5,210.45,173.44
2017,2,4,9,0,181.0,127.0,4.0,14.0,183.0,243.53,201.35
2017,2,4,9,15,190.0,144.0,3.9,14.0,210.0,272.8,225.83
2017,2,4,9,30,199.0,161.0,3.8,14.0,237.0,302.08,249.85
2017,2,4,9,45,99.5,129.0,3.75,14.0,167.0,204.49,168.18
2017,2,4,10,0,0.0,97.0,3.7,14.0,97.0,94.6,74.33
2017,2,4,10,15,3.0,134.5,3.65,14.0,136.0,135.14,108.14
2017,2,4,10,30,6.0,172.0,3.6,14.0,175.0,176.29,141.88
2017,2,4,10,45,3.5,171.5,3.55,14.5,173.5,173.33,138.8
2017,2,4,11,0,1.0,171.0,3.5,15.0,172.0,170.47,135.91
2017,2,4,11,15,0.5,158.0,3.4,15.0,158.5,156.22,124.11
2017,2,4,11,30,0.0,145.0,3.3,15.0,145.0,142.3,112.6
2017,2,4,11,45,40.5,205.5,3.2,15.0,229.5,240.52,193.42
2017,2,4,12,0,81.0,266.0,3.1,15.0,314.0,335.07,269.06
2017,2,4,12,15,83.0,267.5,3.1,15.0,317.0,336.36,269.66
2017,2,4,12,30,85.0,269.0,3.1,15.0,320.0,337.36,270.41
2017,2,4,12,45,104.5,269.5,3.1,15.0,331.5,349.24,280.23
2017,2,4,13,0,124.0,270.0,3.1,15.0,343.0,365.81,293.58
2017,2,4,13,15,161.5,263.5,3.05,15.0,356.0,379.52,305.06
2017,2,4,13,30,199.0,257.0,3.0,15.0,369.0,391.0,314.62
2017,2,4,13,45,167.5,248.0,3.0,15.0,339.5,355.42,286.07
2017,2,4,14,0,136.0,239.0,3.0,15.0,310.0,321.31,258.72
2017,2,4,14,15,317.5,198.5,2.9,14.5,353.5,375.46,304.14
2017,2,4,14,30,499.0,158.0,2.8,14.0,397.0,415.64,336.23
2017,2,4,14,45,476.0,149.5,2.7,14.0,364.5,374.57,301.69
2017,2,4,15,0,453.0,141.0,2.6,14.0,332.0,334.28,267.63
2017,2,4,15,15,427.0,133.5,2.55,14.0,300.0,294.89,233.84
2017,2,4,15,30,401.0,126.0,2.5,14.0,268.0,257.03,200.86
2017,2,4,15,45,380.0,112.0,2.5,14.0,232.5,216.07,164.99
2017,2,4,16,0,359.0,98.0,2.5,14.0,197.0,176.7,130.3
2017,2,4,16,15,413.0,77.5,2.35,13.5,171.5,146.24,100.44
2017,2,4,16,30,467.0,57.0,2.2,13.0,146.0,110.55,67.18
2017,2,4,16,45,376.5,46.0,2.1,12.5,105.0,66.88,36.81
2017,2,4,17,0,286.0,35.0,2.0,12.0,64.0,32.9,17.74
2017,2,4,17,15,143.0,17.5,2.05,11.5,32.0,13.55,0.0
2017,2,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.5,2.85,10.0,9.5,9.34,0.0
2017,2,5,7,30,0.0,19.0,3.0,10.0,19.0,19.0,0.0
2017,2,5,7,45,41.5,37.0,3.15,10.5,43.5,61.29,42.67
2017,2,5,8,0,83.0,55.0,3.3,11.0,68.0,99.15,76.74
2017,2,5,8,15,105.5,74.5,3.55,11.5,96.5,134.02,107.68
2017,2,5,8,30,128.0,94.0,3.8,12.0,125.0,170.3,139.48
2017,2,5,8,45,147.0,112.5,4.1,12.5,154.5,204.88,169.38
2017,2,5,9,0,166.0,131.0,4.4,13.0,184.0,240.46,199.61
2017,2,5,9,15,179.5,147.0,4.6,13.0,211.0,270.61,225.15
2017,2,5,9,30,193.0,163.0,4.8,13.0,238.0,301.14,250.65
2017,2,5,9,45,299.5,164.5,5.0,13.0,294.0,382.62,319.21
2017,2,5,10,0,406.0,166.0,5.2,13.0,350.0,469.81,391.28
2017,2,5,10,15,366.0,187.0,5.35,13.0,361.5,465.11,386.38
2017,2,5,10,30,326.0,208.0,5.5,13.0,373.0,465.8,385.74
2017,2,5,10,45,362.0,211.5,5.7,13.5,403.5,498.87,412.05
2017,2,5,11,0,398.0,215.0,5.9,14.0,434.0,531.56,437.73
2017,2,5,11,15,250.0,239.5,6.05,14.0,378.5,450.74,369.72
2017,2,5,11,30,102.0,264.0,6.2,14.0,323.0,351.58,286.29
2017,2,5,11,45,191.5,265.0,6.4,14.5,377.5,425.24,347.24
2017,2,5,12,0,281.0,266.0,6.6,15.0,432.0,497.54,405.79
2017,2,5,12,15,214.5,273.0,6.75,14.5,400.5,445.5,363.47
2017,2,5,12,30,148.0,280.0,6.9,14.0,369.0,401.27,327.11
2017,2,5,12,45,88.5,256.5,7.05,14.0,309.5,324.21,263.89
2017,2,5,13,0,29.0,233.0,7.2,14.0,250.0,255.95,207.11
2017,2,5,13,15,27.5,228.5,7.3,14.0,244.5,243.94,197.48
2017,2,5,13,30,26.0,224.0,7.4,14.0,239.0,237.37,192.24
2017,2,5,13,45,21.5,210.5,7.5,14.0,223.0,219.92,178.04
2017,2,5,14,0,17.0,197.0,7.6,14.0,207.0,202.81,164.1
2017,2,5,14,15,8.5,167.5,7.7,13.5,172.5,167.99,135.68
2017,2,5,14,30,0.0,138.0,7.8,13.0,138.0,134.09,107.77
2017,2,5,14,45,0.0,107.5,7.9,13.0,107.5,104.15,82.82
2017,2,5,15,0,0.0,77.0,8.0,13.0,77.0,74.46,57.87
2017,2,5,15,15,0.0,69.0,8.15,13.0,69.0,66.7,51.4
2017,2,5,15,30,0.0,61.0,8.3,13.0,61.0,58.95,44.88
2017,2,5,15,45,0.0,53.0,8.5,13.0,53.0,51.2,38.3
2017,2,5,16,0,0.0,45.0,8.7,13.0,45.0,43.46,31.66
2017,2,5,16,15,0.0,36.5,8.9,12.5,36.5,35.24,24.58
2017,2,5,16,30,0.0,28.0,9.1,12.0,28.0,27.02,17.41
2017,2,5,16,45,0.0,20.5,9.35,12.0,20.5,19.77,10.98
2017,2,5,17,0,0.0,13.0,9.6,12.0,13.0,12.53,4.42
2017,2,5,17,15,0.0,6.5,9.7,12.0,6.5,6.26,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.5,4.75,12.0,3.5,3.44,0.0
2017,2,6,7,30,0.0,7.0,4.9,12.0,7.0,6.75,0.0
2017,2,6,7,45,0.0,15.5,5.1,12.5,15.5,14.95,6.33
2017,2,6,8,0,0.0,24.0,5.3,13.0,24.0,23.16,13.77
2017,2,6,8,15,0.0,34.0,5.45,13.0,34.0,32.82,22.27
2017,2,6,8,30,0.0,44.0,5.6,13.0,44.0,42.5,30.74
2017,2,6,8,45,0.0,53.5,5.85,13.5,53.5,51.69,38.63
2017,2,6,9,0,0.0,63.0,6.1,14.0,63.0,60.89,46.4
2017,2,6,9,15,0.0,72.0,6.1,14.0,72.0,69.74,53.87
2017,2,6,9,30,0.0,81.0,6.1,14.0,81.0,78.68,61.34
2017,2,6,9,45,0.0,93.5,6.1,14.0,93.5,91.22,71.78
2017,2,6,10,0,0.0,106.0,6.1,14.0,106.0,103.77,82.16
2017,2,6,10,15,1.0,136.0,6.05,14.0,136.5,135.19,108.25
2017,2,6,10,30,2.0,166.0,6.0,14.0,167.0,166.89,134.31
2017,2,6,10,45,5.5,178.5,6.0,14.0,181.5,181.99,146.62
2017,2,6,11,0,9.0,191.0,6.0,14.0,196.0,197.16,158.98
2017,2,6,11,15,26.0,217.5,5.95,14.0,232.5,237.19,192.02
2017,2,6,11,30,43.0,244.0,5.9,14.0,269.0,285.4,231.35
2017,2,6,11,45,21.5,202.0,5.85,14.5,214.5,216.53,174.29
2017,2,6,12,0,0.0,160.0,5.8,15.0,160.0,157.09,124.74
2017,2,6,12,15,1.0,169.5,5.65,15.0,170.0,167.28,133.12
2017,2,6,12,30,2.0,179.0,5.5,15.0,180.0,177.44,141.4
2017,2,6,12,45,1.0,154.5,5.35,15.0,155.0,151.82,120.44
2017,2,6,13,0,0.0,130.0,5.2,15.0,130.0,126.57,99.74
2017,2,6,13,15,2.5,158.5,5.2,14.5,160.0,156.56,124.78
2017,2,6,13,30,5.0,187.0,5.2,14.0,190.0,186.52,149.74
2017,2,6,13,45,4.0,180.5,5.2,14.0,183.5,179.07,143.73
2017,2,6,14,0,3.0,174.0,5.2,14.0,177.0,171.7,137.86
2017,2,6,14,15,1.5,152.5,5.15,14.0,154.0,149.3,119.57
2017,2,6,14,30,0.0,131.0,5.1,14.0,131.0,127.2,101.43
2017,2,6,14,45,0.0,117.0,5.1,14.0,117.0,113.41,90.15
2017,2,6,15,0,0.0,103.0,5.1,14.0,103.0,99.7,78.85
2017,2,6,15,15,0.0,99.5,5.25,14.0,99.5,96.22,76.1
2017,2,6,15,30,0.0,96.0,5.4,14.0,96.0,92.72,73.28
2017,2,6,15,45,0.0,84.0,5.55,14.0,84.0,81.04,63.48
2017,2,6,16,0,0.0,72.0,5.7,14.0,72.0,69.4,53.6
2017,2,6,16,15,0.0,59.0,5.8,13.5,59.0,56.87,42.91
2017,2,6,16,30,0.0,46.0,5.9,13.0,46.0,44.4,32.12
2017,2,6,16,45,0.0,33.5,6.05,13.0,33.5,32.35,21.51
2017,2,6,17,0,0.0,21.0,6.2,13.0,21.0,20.27,10.72
2017,2,6,17,15,0.0,10.5,6.25,13.0,10.5,10.12,0.0
2017,2,6,17,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.0,9.6,15.0,8.0,7.86,0.0
2017,2,7,7,30,0.0,16.0,9.2,15.0,16.0,15.44,0.3
2017,2,7,7,45,2.0,34.5,8.85,15.0,35.0,36.03,23.1
2017,2,7,8,0,4.0,53.0,8.5,15.0,54.0,56.51,41.31
2017,2,7,8,15,16.0,72.0,8.35,15.0,76.0,81.7,63.16
2017,2,7,8,30,28.0,91.0,8.2,15.0,98.0,112.46,89.69
2017,2,7,8,45,35.5,109.5,8.05,15.0,120.0,136.97,110.77
2017,2,7,9,0,43.0,128.0,7.9,15.0,142.0,161.89,131.95
2017,2,7,9,15,48.5,145.0,7.7,15.0,163.0,184.2,150.65
2017,2,7,9,30,54.0,162.0,7.5,15.0,184.0,206.73,169.32
2017,2,7,9,45,27.0,132.0,7.3,15.0,143.0,154.27,124.9
2017,2,7,10,0,0.0,102.0,7.1,15.0,102.0,99.62,78.34
2017,2,7,10,15,0.0,97.0,6.7,15.0,97.0,94.32,73.77
2017,2,7,10,30,0.0,92.0,6.3,15.0,92.0,89.17,69.33
2017,2,7,10,45,0.0,57.0,5.9,15.0,57.0,55.1,40.73
2017,2,7,11,0,0.0,22.0,5.5,15.0,22.0,21.25,12.26
2017,2,7,11,15,0.5,98.0,5.2,15.0,98.0,95.39,74.22
2017,2,7,11,30,1.0,174.0,4.9,15.0,174.0,172.58,137.57
2017,2,7,11,45,6.5,192.5,4.65,15.0,196.5,195.44,156.1
2017,2,7,12,0,12.0,211.0,4.4,15.0,219.0,218.25,174.54
2017,2,7,12,15,48.5,243.5,4.3,15.0,273.5,285.22,229.26
2017,2,7,12,30,85.0,276.0,4.2,15.0,328.0,345.26,277.51
2017,2,7,12,45,50.5,247.0,4.15,15.0,278.0,287.35,230.51
2017,2,7,13,0,16.0,218.0,4.1,15.0,228.0,226.2,180.77
2017,2,7,13,15,8.0,152.0,3.75,15.0,157.0,153.74,122.02
2017,2,7,13,30,0.0,86.0,3.4,15.0,86.0,83.21,63.95
2017,2,7,13,45,0.0,79.5,3.05,15.0,79.5,76.9,58.84
2017,2,7,14,0,0.0,73.0,2.7,15.0,73.0,70.6,53.68
2017,2,7,14,15,0.0,99.5,2.6,14.5,99.5,96.37,75.38
2017,2,7,14,30,0.0,126.0,2.5,14.0,126.0,122.28,97.17
2017,2,7,14,45,0.0,97.0,2.4,14.0,97.0,93.9,73.69
2017,2,7,15,0,0.0,68.0,2.3,14.0,68.0,65.73,50.21
2017,2,7,15,15,0.0,38.0,2.15,14.0,38.0,36.69,25.72
2017,2,7,15,30,0.0,8.0,2.0,14.0,8.0,7.72,0.97
2017,2,7,15,45,0.0,7.0,1.85,14.0,7.0,6.75,0.15
2017,2,7,16,0,0.0,6.0,1.7,14.0,6.0,5.78,0.0
2017,2,7,16,15,0.0,5.0,1.6,13.5,5.0,4.82,0.0
2017,2,7,16,30,0.0,4.0,1.5,13.0,4.0,3.85,0.0
2017,2,7,16,45,0.0,2.5,1.4,13.0,2.5,2.41,0.0
2017,2,7,17,0,0.0,1.0,1.3,13.0,1.0,0.96,0.0
2017,2,7,17,15,0.0,0.5,1.35,13.0,0.5,0.48,0.0
2017,2,7,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.5,14.0,0.5,0.49,0.0
2017,2,8,7,30,0.0,1.0,6.5,14.0,1.0,0.96,0.0
2017,2,8,7,45,0.0,3.0,6.5,14.5,3.0,2.89,0.0
2017,2,8,8,0,0.0,5.0,6.5,15.0,5.0,4.82,0.0
2017,2,8,8,15,0.0,7.0,6.4,15.0,7.0,6.75,0.05
2017,2,8,8,30,0.0,9.0,6.3,15.0,9.0,8.68,1.74
2017,2,8,8,45,0.0,11.0,6.2,15.0,11.0,10.61,3.41
2017,2,8,9,0,0.0,13.0,6.1,15.0,13.0,12.54,5.06
2017,2,8,9,15,0.0,15.0,6.05,15.0,15.0,14.47,6.7
2017,2,8,9,30,0.0,17.0,6.0,15.0,17.0,16.4,8.33
2017,2,8,9,45,0.0,31.5,5.95,15.5,31.5,30.41,20.15
2017,2,8,10,0,0.0,46.0,5.9,16.0,46.0,44.44,31.86
2017,2,8,10,15,0.0,70.0,5.75,16.0,70.0,67.68,51.25
2017,2,8,10,30,0.0,94.0,5.6,16.0,94.0,91.17,70.69
2017,2,8,10,45,0.0,62.5,5.5,16.0,62.5,60.43,45.0
2017,2,8,11,0,0.0,31.0,5.4,16.0,31.0,29.95,19.48
2017,2,8,11,15,0.0,58.5,5.35,16.0,58.5,56.56,41.67
2017,2,8,11,30,0.0,86.0,5.3,16.0,86.0,83.21,63.73
2017,2,8,11,45,0.0,110.5,5.25,16.0,110.5,107.38,83.59
2017,2,8,12,0,0.0,135.0,5.2,16.0,135.0,131.8,103.57
2017,2,8,12,15,0.0,118.5,5.1,16.0,118.5,115.25,89.96
2017,2,8,12,30,0.0,102.0,5.0,16.0,102.0,98.88,76.51
2017,2,8,12,45,0.0,117.0,4.95,16.0,117.0,113.69,88.71
2017,2,8,13,0,0.0,132.0,4.9,16.0,132.0,128.52,100.9
2017,2,8,13,15,0.0,85.5,4.8,16.0,85.5,82.73,63.27
2017,2,8,13,30,0.0,39.0,4.7,16.0,39.0,37.69,25.92
2017,2,8,13,45,0.0,70.0,4.65,16.0,70.0,67.7,50.99
2017,2,8,14,0,0.0,101.0,4.6,16.0,101.0,97.84,76.06
2017,2,8,14,15,0.0,96.0,4.5,16.0,96.0,92.95,72.11
2017,2,8,14,30,0.0,91.0,4.4,16.0,91.0,88.06,68.19
2017,2,8,14,45,0.0,108.5,4.35,16.0,108.5,105.1,82.5
2017,2,8,15,0,0.0,126.0,4.3,16.0,126.0,122.05,96.72
2017,2,8,15,15,0.0,117.0,4.3,16.0,117.0,113.14,89.52
2017,2,8,15,30,0.0,108.0,4.3,16.0,108.0,104.26,82.28
2017,2,8,15,45,0.0,94.5,4.3,16.0,94.5,91.08,71.37
2017,2,8,16,0,0.0,81.0,4.3,16.0,81.0,77.96,60.37
2017,2,8,16,15,0.0,67.0,4.2,15.5,67.0,64.43,48.97
2017,2,8,16,30,0.0,53.0,4.1,15.0,53.0,50.98,37.45
2017,2,8,16,45,0.0,39.0,4.0,15.0,39.0,37.62,25.81
2017,2,8,17,0,0.0,25.0,3.9,15.0,25.0,24.13,13.94
2017,2,8,17,15,0.0,14.5,3.9,15.0,14.5,13.99,2.94
2017,2,8,17,30,0.0,4.0,3.9,15.0,4.0,3.93,0.0
2017,2,8,17,45,0.0,2.0,3.95,15.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,9.3,14.5,1.0,0.96,0.0
2017,2,9,8,0,0.0,2.0,9.4,15.0,2.0,1.93,0.0
2017,2,9,8,15,0.0,2.5,9.25,15.0,2.5,2.41,0.0
2017,2,9,8,30,0.0,3.0,9.1,15.0,3.0,2.89,0.0
2017,2,9,8,45,0.0,4.0,8.95,15.0,4.0,3.86,0.0
2017,2,9,9,0,0.0,5.0,8.8,15.0,5.0,4.82,0.0
2017,2,9,9,15,0.0,5.5,8.65,15.0,5.5,5.3,0.0
2017,2,9,9,30,0.0,6.0,8.5,15.0,6.0,5.79,0.0
2017,2,9,9,45,0.0,18.5,8.35,15.0,18.5,17.86,9.52
2017,2,9,10,0,0.0,31.0,8.2,15.0,31.0,29.94,19.72
2017,2,9,10,15,0.0,29.0,8.0,15.0,29.0,28.01,18.04
2017,2,9,10,30,0.0,27.0,7.8,15.0,27.0,26.08,16.37
2017,2,9,10,45,0.0,25.5,7.65,15.0,25.5,24.63,15.12
2017,2,9,11,0,0.0,24.0,7.5,15.0,24.0,23.18,13.87
2017,2,9,11,15,0.0,30.5,7.4,15.0,30.5,29.47,19.13
2017,2,9,11,30,0.0,37.0,7.3,15.0,37.0,35.76,24.38
2017,2,9,11,45,0.0,37.5,7.25,15.0,37.5,36.24,24.76
2017,2,9,12,0,0.0,38.0,7.2,15.0,38.0,36.73,25.15
2017,2,9,12,15,0.0,46.5,7.2,15.0,46.5,44.96,32.02
2017,2,9,12,30,0.0,55.0,7.2,15.0,55.0,53.18,38.89
2017,2,9,12,45,0.0,50.5,7.25,15.0,50.5,48.83,35.26
2017,2,9,13,0,0.0,46.0,7.3,15.0,46.0,44.47,31.64
2017,2,9,13,15,0.0,29.0,7.15,15.0,29.0,28.02,17.89
2017,2,9,13,30,0.0,12.0,7.0,15.0,12.0,11.59,4.1
2017,2,9,13,45,0.0,11.5,6.85,15.0,11.5,11.11,3.7
2017,2,9,14,0,0.0,11.0,6.7,15.0,11.0,10.62,3.31
2017,2,9,14,15,0.0,30.5,6.4,15.0,30.5,29.46,19.23
2017,2,9,14,30,0.0,50.0,6.1,15.0,50.0,48.32,35.17
2017,2,9,14,45,0.0,33.0,5.85,15.0,33.0,31.87,21.36
2017,2,9,15,0,0.0,16.0,5.6,15.0,16.0,15.44,7.47
2017,2,9,15,15,0.0,22.0,5.35,15.0,22.0,21.23,12.44
2017,2,9,15,30,0.0,28.0,5.1,15.0,28.0,27.03,17.41
2017,2,9,15,45,0.0,24.0,4.95,15.0,24.0,23.16,14.14
2017,2,9,16,0,0.0,20.0,4.8,15.0,20.0,19.29,10.84
2017,2,9,16,15,0.0,16.5,4.65,14.5,16.5,15.91,7.95
2017,2,9,16,30,0.0,13.0,4.5,14.0,13.0,12.53,5.02
2017,2,9,16,45,0.0,9.5,4.35,14.0,9.5,9.16,2.05
2017,2,9,17,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2017,2,9,17,15,0.0,3.5,4.15,14.0,3.5,3.37,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,11.0,1.65,12.0,11.0,10.81,0.0
2017,2,10,7,30,0.0,22.0,1.7,12.0,22.0,21.82,7.75
2017,2,10,7,45,14.5,41.0,1.8,12.5,43.5,50.77,35.79
2017,2,10,8,0,29.0,60.0,1.9,13.0,65.0,78.06,59.75
2017,2,10,8,15,41.5,80.0,1.95,13.0,89.5,106.56,84.64
2017,2,10,8,30,54.0,100.0,2.0,13.0,114.0,135.77,109.93
2017,2,10,8,45,63.5,119.5,2.15,13.0,139.0,163.52,133.65
2017,2,10,9,0,73.0,139.0,2.3,13.0,164.0,191.77,157.43
2017,2,10,9,15,80.5,156.0,2.35,13.0,186.5,216.21,177.68
2017,2,10,9,30,88.0,173.0,2.4,13.0,209.0,240.96,197.9
2017,2,10,9,45,116.0,191.5,2.5,13.5,243.5,288.92,236.7
2017,2,10,10,0,144.0,210.0,2.6,14.0,278.0,330.48,269.71
2017,2,10,10,15,93.5,214.0,2.6,14.0,259.0,292.38,237.53
2017,2,10,10,30,43.0,218.0,2.6,14.0,240.0,260.15,209.98
2017,2,10,10,45,91.0,240.5,2.65,14.0,291.0,320.14,259.04
2017,2,10,11,0,139.0,263.0,2.7,14.0,342.0,389.04,313.93
2017,2,10,11,15,357.5,224.0,2.7,14.0,436.0,518.74,419.67
2017,2,10,11,30,576.0,185.0,2.7,14.0,530.0,650.79,523.13
2017,2,10,11,45,735.0,137.0,2.75,14.5,584.5,721.94,576.85
2017,2,10,12,0,894.0,89.0,2.8,15.0,639.0,779.32,617.23
2017,2,10,12,15,895.0,89.5,2.9,15.0,641.5,773.01,612.59
2017,2,10,12,30,896.0,90.0,3.0,15.0,644.0,763.38,606.16
2017,2,10,12,45,890.0,91.0,3.15,15.0,637.5,745.96,594.34
2017,2,10,13,0,884.0,92.0,3.3,15.0,631.0,725.55,580.33
2017,2,10,13,15,879.0,91.5,3.4,15.0,617.5,701.37,563.26
2017,2,10,13,30,874.0,91.0,3.5,15.0,604.0,676.65,544.72
2017,2,10,13,45,867.0,89.0,3.6,15.0,583.0,643.94,519.49
2017,2,10,14,0,860.0,87.0,3.7,15.0,562.0,608.93,491.99
2017,2,10,14,15,847.5,85.5,3.7,14.5,533.5,569.24,460.8
2017,2,10,14,30,835.0,84.0,3.7,14.0,505.0,528.02,427.58
2017,2,10,14,45,818.0,81.5,3.75,14.0,471.0,482.32,389.24
2017,2,10,15,0,801.0,79.0,3.8,14.0,437.0,435.97,349.38
2017,2,10,15,15,650.0,96.5,3.8,14.0,370.0,355.81,282.6
2017,2,10,15,30,499.0,114.0,3.8,14.0,303.0,286.75,225.13
2017,2,10,15,45,472.0,104.5,3.8,14.0,266.0,243.11,186.5
2017,2,10,16,0,445.0,95.0,3.8,14.0,229.0,201.43,149.27
2017,2,10,16,15,409.0,83.0,3.7,13.5,190.0,157.83,111.39
2017,2,10,16,30,373.0,71.0,3.6,13.0,151.0,117.63,77.57
2017,2,10,16,45,327.0,56.0,3.5,12.5,113.5,77.45,46.65
2017,2,10,17,0,281.0,41.0,3.4,12.0,76.0,42.23,23.55
2017,2,10,17,15,140.5,28.0,3.4,11.5,45.5,21.8,9.96
2017,2,10,17,30,0.0,15.0,3.4,11.0,15.0,14.74,0.0
2017,2,10,17,45,0.0,7.5,3.45,11.0,7.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,179.0,12.0,4.55,8.0,25.0,58.82,0.0
2017,2,11,7,30,358.0,24.0,4.6,8.0,50.0,153.36,89.88
2017,2,11,7,45,464.5,32.5,4.7,8.5,93.5,220.42,169.52
2017,2,11,8,0,571.0,41.0,4.8,9.0,137.0,291.6,235.31
2017,2,11,8,15,634.0,46.5,4.75,9.5,184.0,352.01,290.91
2017,2,11,8,30,697.0,52.0,4.7,10.0,231.0,416.26,348.07
2017,2,11,8,45,736.5,56.0,4.7,10.5,277.0,469.58,394.62
2017,2,11,9,0,776.0,60.0,4.7,11.0,323.0,523.88,440.36
2017,2,11,9,15,803.0,62.5,4.6,11.0,366.0,569.39,478.2
2017,2,11,9,30,830.0,65.0,4.5,11.0,409.0,614.18,514.38
2017,2,11,9,45,845.5,68.5,4.45,11.5,446.5,651.45,542.77
2017,2,11,10,0,861.0,72.0,4.4,12.0,484.0,682.42,564.37
2017,2,11,10,15,874.5,74.0,4.35,12.0,516.0,712.19,585.81
2017,2,11,10,30,888.0,76.0,4.3,12.0,548.0,739.44,605.14
2017,2,11,10,45,898.0,77.0,4.25,12.5,573.0,760.19,618.28
2017,2,11,11,0,908.0,78.0,4.2,13.0,598.0,777.94,629.13
2017,2,11,11,15,914.5,78.5,4.25,13.0,616.0,789.28,637.08
2017,2,11,11,30,921.0,79.0,4.3,13.0,634.0,797.31,642.71
2017,2,11,11,45,925.0,79.0,4.35,13.5,644.5,799.45,642.9
2017,2,11,12,0,929.0,79.0,4.4,14.0,655.0,798.13,640.69
2017,2,11,12,15,930.0,79.0,4.4,14.0,657.5,791.06,635.29
2017,2,11,12,30,931.0,79.0,4.4,14.0,660.0,780.56,627.51
2017,2,11,12,45,928.0,79.5,4.45,14.0,654.0,764.29,615.84
2017,2,11,13,0,925.0,80.0,4.5,14.0,648.0,744.81,601.85
2017,2,11,13,15,920.5,79.5,4.5,14.0,634.5,720.11,583.7
2017,2,11,13,30,916.0,79.0,4.5,14.0,621.0,692.51,563.22
2017,2,11,13,45,911.0,77.0,4.5,14.5,600.5,660.24,536.63
2017,2,11,14,0,906.0,75.0,4.5,15.0,580.0,625.41,507.69
2017,2,11,14,15,895.5,74.0,4.45,15.0,551.5,586.12,475.51
2017,2,11,14,30,885.0,73.0,4.4,15.0,523.0,545.02,441.21
2017,2,11,14,45,872.0,70.0,4.4,15.0,489.0,499.05,402.43
2017,2,11,15,0,859.0,67.0,4.4,15.0,455.0,451.96,361.72
2017,2,11,15,15,837.0,64.5,4.25,14.5,414.5,400.65,316.98
2017,2,11,15,30,815.0,62.0,4.1,14.0,374.0,349.56,271.28
2017,2,11,15,45,785.0,58.5,3.95,14.0,330.0,295.6,222.08
2017,2,11,16,0,755.0,55.0,3.8,14.0,286.0,243.31,173.94
2017,2,11,16,15,707.0,50.5,3.7,13.5,238.5,188.48,125.2
2017,2,11,16,30,659.0,46.0,3.6,13.0,191.0,137.89,82.09
2017,2,11,16,45,581.0,39.5,3.55,12.5,144.5,87.29,44.62
2017,2,11,17,0,503.0,33.0,3.5,12.0,98.0,44.98,20.72
2017,2,11,17,15,358.0,23.5,3.6,11.5,59.0,17.85,7.71
2017,2,11,17,30,213.0,14.0,3.7,11.0,20.0,13.76,0.0
2017,2,11,17,45,106.5,7.0,3.85,11.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
