Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,12,7,15,177.0,13.0,2.3,8.0,26.5,59.77,0.0
2017,2,12,7,30,354.0,26.0,2.3,8.0,53.0,156.25,97.11
2017,2,12,7,45,464.5,34.5,2.35,8.5,98.0,224.11,172.56
2017,2,12,8,0,575.0,43.0,2.4,9.0,143.0,300.5,241.43
2017,2,12,8,15,638.0,49.0,2.35,9.5,191.0,358.65,294.13
2017,2,12,8,30,701.0,55.0,2.3,10.0,239.0,423.94,350.79
2017,2,12,8,45,744.0,58.5,2.3,10.5,286.0,478.97,397.41
2017,2,12,9,0,787.0,62.0,2.3,11.0,333.0,535.18,443.26
2017,2,12,9,15,814.5,65.5,2.3,11.5,376.5,582.69,480.71
2017,2,12,9,30,842.0,69.0,2.3,12.0,420.0,629.49,516.4
2017,2,12,9,45,735.5,95.5,2.3,12.5,423.0,614.52,502.36
2017,2,12,10,0,629.0,122.0,2.3,13.0,426.0,588.41,479.82
2017,2,12,10,15,766.5,100.0,2.3,13.0,494.0,672.06,544.83
2017,2,12,10,30,904.0,78.0,2.3,13.0,562.0,756.7,605.96
2017,2,12,10,45,751.0,123.0,2.35,13.5,537.5,712.56,570.97
2017,2,12,11,0,598.0,168.0,2.4,14.0,513.0,652.71,523.09
2017,2,12,11,15,765.0,125.0,2.4,14.0,580.5,737.02,587.63
2017,2,12,11,30,932.0,82.0,2.4,14.0,648.0,812.53,641.13
2017,2,12,11,45,934.0,83.0,2.45,14.5,658.0,814.23,640.39
2017,2,12,12,0,936.0,84.0,2.5,15.0,668.0,812.44,637.96
2017,2,12,12,15,936.5,84.0,2.55,15.0,670.0,804.89,632.77
2017,2,12,12,30,937.0,84.0,2.6,15.0,672.0,793.89,625.26
2017,2,12,12,45,932.0,85.0,2.7,15.5,665.5,776.55,612.45
2017,2,12,13,0,927.0,86.0,2.8,16.0,659.0,756.02,597.43
2017,2,12,13,15,733.0,141.5,2.85,16.0,588.5,663.74,528.15
2017,2,12,13,30,539.0,197.0,2.9,16.0,518.0,569.33,454.33
2017,2,12,13,45,719.0,140.0,3.0,16.0,552.5,610.01,488.31
2017,2,12,14,0,899.0,83.0,3.1,16.0,587.0,632.68,506.92
2017,2,12,14,15,887.0,81.5,3.1,15.5,558.0,592.12,475.23
2017,2,12,14,30,875.0,80.0,3.1,15.0,529.0,550.61,442.29
2017,2,12,14,45,856.0,78.5,3.1,15.0,493.5,503.16,403.01
2017,2,12,15,0,837.0,77.0,3.1,15.0,458.0,455.12,362.24
2017,2,12,15,15,674.0,96.0,3.0,14.5,385.0,368.96,291.89
2017,2,12,15,30,511.0,115.0,2.9,14.0,312.0,294.96,231.36
2017,2,12,15,45,479.5,107.0,2.85,14.0,274.5,250.57,192.41
2017,2,12,16,0,448.0,99.0,2.8,14.0,237.0,208.54,155.16
2017,2,12,16,15,532.0,76.5,2.9,13.5,214.5,179.46,124.73
2017,2,12,16,30,616.0,54.0,3.0,13.0,192.0,139.78,85.59
2017,2,12,16,45,536.0,46.0,3.1,12.5,145.5,89.44,48.03
2017,2,12,17,0,456.0,38.0,3.2,12.0,99.0,47.6,23.4
2017,2,12,17,15,312.5,26.5,3.25,11.5,60.5,20.49,10.21
2017,2,12,17,30,169.0,15.0,3.3,11.0,22.0,14.74,0.0
2017,2,12,17,45,84.5,7.5,3.4,11.0,11.0,7.37,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,23.0,14.5,1.9,9.0,16.5,20.43,0.0
2017,2,13,7,30,46.0,29.0,2.0,9.0,33.0,51.7,31.36
2017,2,13,7,45,78.5,48.5,2.15,9.5,60.5,88.33,67.11
2017,2,13,8,0,111.0,68.0,2.3,10.0,88.0,126.85,101.39
2017,2,13,8,15,130.0,88.0,2.25,10.5,118.0,162.27,132.73
2017,2,13,8,30,149.0,108.0,2.2,11.0,148.0,198.87,164.43
2017,2,13,8,45,168.5,125.0,2.15,11.5,177.5,233.1,193.47
2017,2,13,9,0,188.0,142.0,2.1,12.0,207.0,268.43,222.73
2017,2,13,9,15,137.5,160.5,2.1,12.0,211.5,263.56,217.84
2017,2,13,9,30,87.0,179.0,2.1,12.0,216.0,247.36,203.38
2017,2,13,9,45,93.5,196.5,2.15,12.5,239.5,272.24,223.1
2017,2,13,10,0,100.0,214.0,2.2,13.0,263.0,297.16,242.43
2017,2,13,10,15,253.5,211.0,2.1,13.0,345.5,420.73,343.39
2017,2,13,10,30,407.0,208.0,2.0,13.0,428.0,541.85,438.44
2017,2,13,10,45,402.5,220.5,1.9,13.5,446.5,548.65,440.89
2017,2,13,11,0,398.0,233.0,1.8,14.0,465.0,562.09,448.88
2017,2,13,11,15,432.5,232.0,1.65,14.0,491.0,596.95,474.01
2017,2,13,11,30,467.0,231.0,1.5,14.0,517.0,622.54,491.84
2017,2,13,11,45,459.5,237.0,1.4,14.0,522.5,621.38,489.42
2017,2,13,12,0,452.0,243.0,1.3,14.0,528.0,618.36,485.89
2017,2,13,12,15,319.0,271.0,1.35,14.0,472.5,534.9,421.69
2017,2,13,12,30,186.0,299.0,1.4,14.0,417.0,453.0,357.8
2017,2,13,12,45,364.0,253.0,1.45,14.5,481.0,536.64,425.06
2017,2,13,13,0,542.0,207.0,1.5,15.0,545.0,613.34,483.91
2017,2,13,13,15,493.5,218.5,1.5,15.0,521.5,577.62,455.68
2017,2,13,13,30,445.0,230.0,1.5,15.0,498.0,542.22,428.48
2017,2,13,13,45,479.0,211.0,1.55,15.0,490.5,529.54,419.95
2017,2,13,14,0,513.0,192.0,1.6,15.0,483.0,513.41,408.26
2017,2,13,14,15,653.0,147.5,1.6,15.0,498.0,530.45,421.99
2017,2,13,14,30,793.0,103.0,1.6,15.0,513.0,533.33,423.61
2017,2,13,14,45,562.5,142.5,1.65,15.0,423.5,423.91,337.3
2017,2,13,15,0,332.0,182.0,1.7,15.0,334.0,330.88,263.52
2017,2,13,15,15,239.5,173.5,1.7,14.5,278.5,268.26,213.82
2017,2,13,15,30,147.0,165.0,1.7,14.0,223.0,212.74,169.57
2017,2,13,15,45,136.5,147.5,1.75,14.0,196.5,183.97,145.57
2017,2,13,16,0,126.0,130.0,1.8,14.0,170.0,156.17,122.03
2017,2,13,16,15,113.5,110.0,1.75,13.5,142.0,126.74,97.26
2017,2,13,16,30,101.0,90.0,1.7,13.0,114.0,98.72,73.71
2017,2,13,16,45,83.5,70.0,1.7,13.0,86.5,71.76,51.5
2017,2,13,17,0,66.0,50.0,1.7,13.0,59.0,47.04,31.8
2017,2,13,17,15,33.0,31.5,1.65,12.5,36.0,27.56,16.15
2017,2,13,17,30,0.0,13.0,1.6,12.0,13.0,12.55,0.0
2017,2,13,17,45,0.0,6.5,1.6,12.0,6.5,6.39,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,14,7,15,137.5,14.0,1.6,10.0,26.0,51.07,0.0
2017,2,14,7,30,275.0,28.0,1.7,10.0,52.0,136.72,91.27
2017,2,14,7,45,362.0,40.0,1.8,10.5,92.5,195.2,150.72
2017,2,14,8,0,449.0,52.0,1.9,11.0,133.0,261.88,210.07
2017,2,14,8,15,506.0,60.5,1.95,11.5,177.0,318.05,259.92
2017,2,14,8,30,563.0,69.0,2.0,12.0,221.0,377.96,311.4
2017,2,14,8,45,611.0,71.5,2.1,12.5,264.0,429.31,354.72
2017,2,14,9,0,659.0,74.0,2.2,13.0,307.0,482.52,398.25
2017,2,14,9,15,732.5,73.0,2.2,13.0,361.5,546.58,449.74
2017,2,14,9,30,806.0,72.0,2.2,13.0,416.0,615.69,503.64
2017,2,14,9,45,629.0,122.5,2.2,13.5,405.5,578.21,470.71
2017,2,14,10,0,452.0,173.0,2.2,14.0,395.0,522.1,423.58
2017,2,14,10,15,668.5,125.0,2.2,14.0,477.0,637.85,515.75
2017,2,14,10,30,885.0,77.0,2.2,14.0,559.0,748.1,596.68
2017,2,14,10,45,654.0,153.0,2.25,14.5,518.0,677.86,541.1
2017,2,14,11,0,423.0,229.0,2.3,15.0,477.0,586.28,466.92
2017,2,14,11,15,670.0,155.0,2.25,15.0,561.5,702.21,558.66
2017,2,14,11,30,917.0,81.0,2.2,15.0,646.0,806.64,632.95
2017,2,14,11,45,919.5,82.0,2.15,15.5,656.5,808.75,631.41
2017,2,14,12,0,922.0,83.0,2.1,16.0,667.0,807.4,628.54
2017,2,14,12,15,922.5,83.0,2.0,16.0,669.5,799.94,622.27
2017,2,14,12,30,923.0,83.0,1.9,16.0,672.0,789.07,613.78
2017,2,14,12,45,920.5,83.5,1.85,16.5,666.0,773.15,601.18
2017,2,14,13,0,918.0,84.0,1.8,17.0,660.0,754.02,586.49
2017,2,14,13,15,913.5,83.0,1.75,17.0,646.5,728.76,568.65
2017,2,14,13,30,909.0,82.0,1.7,17.0,633.0,700.62,548.82
2017,2,14,13,45,902.5,81.0,1.7,17.0,611.5,668.45,525.16
2017,2,14,14,0,896.0,80.0,1.7,17.0,590.0,633.82,498.94
2017,2,14,14,15,885.0,78.5,1.7,17.0,561.5,593.78,468.13
2017,2,14,14,30,874.0,77.0,1.7,17.0,533.0,552.0,435.26
2017,2,14,14,45,859.5,74.5,1.7,17.0,498.5,505.93,398.25
2017,2,14,15,0,845.0,72.0,1.7,17.0,464.0,458.92,359.44
2017,2,14,15,15,822.5,69.5,1.55,17.0,423.5,407.59,315.77
2017,2,14,15,30,800.0,67.0,1.4,17.0,383.0,356.59,271.34
2017,2,14,15,45,768.0,63.5,1.3,17.0,338.5,302.27,223.73
2017,2,14,16,0,736.0,60.0,1.2,17.0,294.0,249.86,177.11
2017,2,14,16,15,688.0,55.5,1.15,16.5,246.5,195.42,129.99
2017,2,14,16,30,640.0,51.0,1.1,16.0,199.0,145.28,87.91
2017,2,14,16,45,563.0,44.0,1.05,15.5,152.0,92.97,48.86
2017,2,14,17,0,486.0,37.0,1.0,15.0,105.0,50.17,23.49
2017,2,14,17,15,243.0,31.5,1.05,14.5,65.5,24.36,13.88
2017,2,14,17,30,0.0,26.0,1.1,14.0,26.0,23.16,0.0
2017,2,14,17,45,0.0,13.0,1.15,14.0,13.0,12.78,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,13.0,2.05,11.5,13.0,12.55,0.0
2017,2,15,7,30,0.0,26.0,2.2,12.0,26.0,25.71,14.04
2017,2,15,7,45,3.0,45.5,2.35,12.5,46.0,47.86,34.22
2017,2,15,8,0,6.0,65.0,2.5,13.0,66.0,69.65,53.25
2017,2,15,8,15,14.5,83.5,2.55,13.0,87.5,92.76,73.36
2017,2,15,8,30,23.0,102.0,2.6,13.0,109.0,121.48,98.0
2017,2,15,8,45,28.5,120.5,2.7,13.5,130.0,144.8,117.56
2017,2,15,9,0,34.0,139.0,2.8,14.0,151.0,168.42,137.03
2017,2,15,9,15,17.0,80.0,2.9,14.5,86.0,91.07,71.94
2017,2,15,9,30,0.0,21.0,3.0,15.0,21.0,20.27,11.6
2017,2,15,9,45,0.0,46.0,3.1,15.5,46.0,44.44,31.96
2017,2,15,10,0,0.0,71.0,3.2,16.0,71.0,68.65,52.05
2017,2,15,10,15,85.0,161.0,3.15,16.0,208.0,234.9,190.78
2017,2,15,10,30,170.0,251.0,3.1,16.0,345.0,399.99,322.41
2017,2,15,10,45,106.0,248.5,3.1,16.5,308.0,340.92,272.96
2017,2,15,11,0,42.0,246.0,3.1,17.0,271.0,288.47,229.14
2017,2,15,11,15,35.0,246.0,3.05,17.0,267.5,282.04,223.71
2017,2,15,11,30,28.0,246.0,3.0,17.0,264.0,267.8,212.06
2017,2,15,11,45,21.0,236.0,3.0,17.0,249.5,251.25,198.68
2017,2,15,12,0,14.0,226.0,3.0,17.0,235.0,234.9,185.46
2017,2,15,12,15,36.0,254.5,3.05,17.0,278.0,287.55,227.64
2017,2,15,12,30,58.0,283.0,3.1,17.0,321.0,333.24,263.74
2017,2,15,12,45,75.5,287.5,3.15,17.0,336.0,349.04,276.4
2017,2,15,13,0,93.0,292.0,3.2,17.0,351.0,363.94,288.43
2017,2,15,13,15,85.0,283.5,3.3,17.0,336.5,346.23,274.61
2017,2,15,13,30,77.0,275.0,3.4,17.0,322.0,328.74,261.05
2017,2,15,13,45,69.0,262.5,3.5,17.0,303.5,307.42,244.46
2017,2,15,14,0,61.0,250.0,3.6,17.0,285.0,286.54,228.14
2017,2,15,14,15,157.0,240.0,3.65,17.0,324.5,332.12,265.93
2017,2,15,14,30,253.0,230.0,3.7,17.0,364.0,369.39,295.97
2017,2,15,14,45,239.0,215.5,3.75,17.0,335.5,335.66,268.73
2017,2,15,15,0,225.0,201.0,3.8,17.0,307.0,300.78,240.48
2017,2,15,15,15,215.5,183.5,3.7,16.5,278.0,268.05,213.89
2017,2,15,15,30,206.0,166.0,3.6,16.0,249.0,235.92,187.33
2017,2,15,15,45,199.0,147.5,3.55,16.0,220.0,204.32,160.41
2017,2,15,16,0,192.0,129.0,3.5,16.0,191.0,173.26,133.64
2017,2,15,16,15,179.5,110.0,3.4,15.5,160.5,140.93,106.08
2017,2,15,16,30,167.0,91.0,3.3,15.0,130.0,109.82,79.73
2017,2,15,16,45,148.5,71.0,3.25,14.5,100.0,78.67,54.33
2017,2,15,17,0,130.0,51.0,3.2,14.0,70.0,49.82,32.28
2017,2,15,17,15,65.0,34.5,3.4,13.5,44.0,30.04,18.85
2017,2,15,17,30,0.0,18.0,3.6,13.0,18.0,17.08,0.0
2017,2,15,17,45,0.0,9.0,3.85,13.0,9.0,8.85,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,171.5,15.5,4.9,13.0,32.0,73.54,0.0
2017,2,16,7,30,343.0,31.0,4.9,13.0,64.0,163.74,114.25
2017,2,16,7,45,446.0,40.0,4.9,13.5,108.5,229.18,177.53
2017,2,16,8,0,549.0,49.0,4.9,14.0,153.0,303.91,243.93
2017,2,16,8,15,611.5,54.5,4.8,14.0,200.5,364.0,298.08
2017,2,16,8,30,674.0,60.0,4.7,14.0,248.0,428.09,354.07
2017,2,16,8,45,718.0,63.5,4.65,14.5,295.5,480.76,398.7
2017,2,16,9,0,762.0,67.0,4.6,15.0,343.0,537.37,444.9
2017,2,16,9,15,789.5,70.0,4.45,15.0,386.0,583.98,482.3
2017,2,16,9,30,817.0,73.0,4.3,15.0,429.0,629.93,518.09
2017,2,16,9,45,835.5,75.5,4.2,15.5,467.0,668.12,545.53
2017,2,16,10,0,854.0,78.0,4.1,16.0,505.0,704.47,570.44
2017,2,16,10,15,867.5,79.5,3.9,16.0,537.0,729.43,587.14
2017,2,16,10,30,881.0,81.0,3.7,16.0,569.0,756.27,605.09
2017,2,16,10,45,895.0,80.5,3.5,16.0,595.5,778.48,619.41
2017,2,16,11,0,909.0,80.0,3.3,16.0,622.0,797.78,631.49
2017,2,16,11,15,914.5,81.0,3.15,16.0,640.0,809.04,637.95
2017,2,16,11,30,920.0,82.0,3.0,16.0,658.0,816.93,642.08
2017,2,16,11,45,924.0,82.0,2.85,16.0,668.0,819.09,642.17
2017,2,16,12,0,928.0,82.0,2.7,16.0,678.0,817.76,639.92
2017,2,16,12,15,928.5,82.0,2.6,16.0,680.5,810.22,633.71
2017,2,16,12,30,929.0,82.0,2.5,16.0,683.0,799.24,625.23
2017,2,16,12,45,912.5,88.0,2.45,16.0,674.0,778.68,610.4
2017,2,16,13,0,896.0,94.0,2.4,16.0,665.0,755.29,593.67
2017,2,16,13,15,891.0,93.5,2.4,16.0,651.0,730.52,576.33
2017,2,16,13,30,886.0,93.0,2.4,16.0,637.0,702.96,556.93
2017,2,16,13,45,876.5,92.0,2.4,16.0,615.0,671.16,532.95
2017,2,16,14,0,867.0,91.0,2.4,16.0,593.0,634.92,505.15
2017,2,16,14,15,855.0,89.5,2.3,15.5,564.5,594.7,474.26
2017,2,16,14,30,843.0,88.0,2.2,15.0,536.0,552.9,441.39
2017,2,16,14,45,825.5,86.0,2.15,15.0,501.0,506.45,403.52
2017,2,16,15,0,808.0,84.0,2.1,15.0,466.0,459.38,364.2
2017,2,16,15,15,784.5,81.0,2.0,15.0,425.5,408.47,320.78
2017,2,16,15,30,761.0,78.0,1.9,15.0,385.0,358.08,276.75
2017,2,16,15,45,728.0,73.5,1.8,15.0,340.5,304.01,229.1
2017,2,16,16,0,695.0,69.0,1.7,15.0,296.0,250.89,181.7
2017,2,16,16,15,646.0,64.0,1.55,14.5,249.0,197.3,134.89
2017,2,16,16,30,597.0,59.0,1.4,14.0,202.0,148.16,93.16
2017,2,16,16,45,520.5,51.0,1.3,13.5,155.5,98.17,55.14
2017,2,16,17,0,444.0,43.0,1.2,13.0,109.0,56.36,29.06
2017,2,16,17,15,312.0,31.5,1.2,12.5,69.0,24.44,14.64
2017,2,16,17,30,180.0,20.0,1.2,12.0,29.0,16.04,0.0
2017,2,16,17,45,90.0,10.0,1.25,12.0,14.5,9.83,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,9.5,11.0,3.5,3.37,0.0
2017,2,17,7,30,0.0,7.0,9.8,11.0,7.0,6.74,0.0
2017,2,17,7,45,0.0,12.5,10.2,11.5,12.5,12.05,4.47
2017,2,17,8,0,0.0,18.0,10.6,12.0,18.0,17.36,9.16
2017,2,17,8,15,0.0,23.5,10.7,12.0,23.5,22.67,13.84
2017,2,17,8,30,0.0,29.0,10.8,12.0,29.0,27.99,18.48
2017,2,17,8,45,0.0,34.5,10.95,12.5,34.5,33.3,23.01
2017,2,17,9,0,0.0,40.0,11.1,13.0,40.0,38.62,27.49
2017,2,17,9,15,0.0,45.0,10.9,13.0,45.0,43.46,31.56
2017,2,17,9,30,0.0,50.0,10.7,13.0,50.0,48.31,35.6
2017,2,17,9,45,0.0,41.5,10.5,13.5,41.5,40.09,28.46
2017,2,17,10,0,0.0,33.0,10.3,14.0,33.0,31.87,21.38
2017,2,17,10,15,0.0,67.5,10.25,14.0,67.5,65.27,49.48
2017,2,17,10,30,0.0,102.0,10.2,14.0,102.0,99.06,77.68
2017,2,17,10,45,0.0,78.5,10.15,14.0,78.5,75.94,58.21
2017,2,17,11,0,0.0,55.0,10.1,14.0,55.0,53.18,39.08
2017,2,17,11,15,0.0,56.5,9.95,14.0,56.5,54.64,40.25
2017,2,17,11,30,0.0,58.0,9.8,14.0,58.0,56.09,41.42
2017,2,17,11,45,0.0,81.0,9.75,14.0,81.0,78.38,59.99
2017,2,17,12,0,0.0,104.0,9.7,14.0,104.0,100.85,78.63
2017,2,17,12,15,2.0,146.5,9.35,14.0,148.0,144.57,114.85
2017,2,17,12,30,4.0,189.0,9.0,14.0,192.0,188.61,151.08
2017,2,17,12,45,2.0,142.0,8.7,14.0,143.5,139.87,110.92
2017,2,17,13,0,0.0,95.0,8.4,14.0,95.0,91.97,71.26
2017,2,17,13,15,0.0,123.5,8.05,14.0,123.5,119.96,94.54
2017,2,17,13,30,0.0,152.0,7.7,14.0,152.0,148.04,117.81
2017,2,17,13,45,0.0,137.0,7.4,14.0,137.0,133.15,105.61
2017,2,17,14,0,0.0,122.0,7.1,14.0,122.0,118.36,93.5
2017,2,17,14,15,0.0,89.0,6.95,14.0,89.0,86.11,66.79
2017,2,17,14,30,0.0,56.0,6.8,14.0,56.0,54.13,40.09
2017,2,17,14,45,0.0,34.5,6.65,14.0,34.5,33.33,22.61
2017,2,17,15,0,0.0,13.0,6.5,14.0,13.0,12.55,5.02
2017,2,17,15,15,0.0,9.5,6.25,13.5,9.5,9.17,2.18
2017,2,17,15,30,0.0,6.0,6.0,13.0,6.0,5.79,0.0
2017,2,17,15,45,0.0,5.5,5.8,13.0,5.5,5.3,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,5.35,13.0,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.0,4.85,13.0,2.0,1.93,0.0
2017,2,17,17,0,0.0,1.0,4.6,13.0,1.0,0.96,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.5,0.5,0.48,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,16.0,7.75,11.0,16.0,15.45,0.0
2017,2,18,7,30,0.0,32.0,8.1,11.0,32.0,32.44,20.36
2017,2,18,7,45,8.5,52.0,8.45,11.5,53.5,57.06,42.25
2017,2,18,8,0,17.0,72.0,8.8,12.0,75.0,81.92,64.06
2017,2,18,8,15,27.0,92.0,8.85,12.0,99.0,112.72,90.94
2017,2,18,8,30,37.0,112.0,8.9,12.0,123.0,140.2,114.84
2017,2,18,8,45,46.5,131.0,9.0,12.0,147.0,166.83,137.75
2017,2,18,9,0,56.0,150.0,9.1,12.0,171.0,194.04,160.9
2017,2,18,9,15,101.0,172.0,9.0,12.0,215.0,247.74,206.83
2017,2,18,9,30,146.0,194.0,8.9,12.0,259.0,311.73,260.84
2017,2,18,9,45,462.0,147.5,8.85,12.0,378.0,496.37,420.14
2017,2,18,10,0,778.0,101.0,8.8,12.0,497.0,682.46,575.86
2017,2,18,10,15,421.0,173.5,8.75,12.0,389.5,515.09,432.89
2017,2,18,10,30,64.0,246.0,8.7,12.0,282.0,306.9,252.42
2017,2,18,10,45,137.0,264.0,8.7,12.5,345.5,391.02,322.64
2017,2,18,11,0,210.0,282.0,8.7,13.0,409.0,467.99,385.67
2017,2,18,11,15,105.0,201.5,8.65,13.0,265.0,296.39,243.84
2017,2,18,11,30,0.0,121.0,8.6,13.0,121.0,117.78,92.99
2017,2,18,11,45,144.0,209.5,8.55,13.0,303.5,334.32,276.0
2017,2,18,12,0,288.0,298.0,8.5,13.0,486.0,549.12,450.99
2017,2,18,12,15,316.0,293.0,8.4,13.0,500.0,561.31,460.7
2017,2,18,12,30,344.0,288.0,8.3,13.0,514.0,571.83,469.44
2017,2,18,12,45,589.5,204.5,8.25,13.0,587.5,667.91,551.69
2017,2,18,13,0,835.0,121.0,8.2,13.0,661.0,748.58,618.95
2017,2,18,13,15,830.5,120.5,8.2,12.5,647.5,724.87,601.57
2017,2,18,13,30,826.0,120.0,8.2,12.0,634.0,698.52,581.42
2017,2,18,13,45,823.0,116.0,8.25,12.0,614.0,667.03,555.78
2017,2,18,14,0,820.0,112.0,8.3,12.0,594.0,633.13,527.79
2017,2,18,14,15,808.0,110.0,8.2,12.0,566.0,593.71,494.52
2017,2,18,14,30,796.0,108.0,8.1,12.0,538.0,552.83,459.51
2017,2,18,14,45,725.5,111.5,8.05,12.0,484.0,486.34,402.93
2017,2,18,15,0,655.0,115.0,8.0,12.0,430.0,423.75,349.01
2017,2,18,15,15,569.5,123.0,7.8,11.5,380.0,363.92,297.45
2017,2,18,15,30,484.0,131.0,7.6,11.0,330.0,309.35,250.17
2017,2,18,15,45,454.5,123.0,7.4,11.0,293.5,266.03,211.06
2017,2,18,16,0,425.0,115.0,7.2,11.0,257.0,224.94,173.73
2017,2,18,16,15,503.0,90.5,7.0,10.5,233.5,194.25,141.71
2017,2,18,16,30,581.0,66.0,6.8,10.0,210.0,155.38,102.4
2017,2,18,16,45,510.0,57.0,6.6,10.0,163.0,105.4,62.55
2017,2,18,17,0,439.0,48.0,6.4,10.0,116.0,63.08,34.48
2017,2,18,17,15,309.0,36.0,6.25,10.0,75.0,28.38,18.5
2017,2,18,17,30,179.0,24.0,6.1,10.0,34.0,18.92,0.54
2017,2,18,17,45,89.5,12.0,6.0,10.0,17.0,11.8,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,14.0,6.0,10.0,14.0,13.51,0.0
2017,2,19,7,30,0.0,28.0,6.2,10.0,28.0,27.23,16.49
2017,2,19,7,45,0.0,46.0,6.45,10.0,46.0,46.18,33.5
2017,2,19,8,0,0.0,64.0,6.7,10.0,64.0,64.75,49.97
2017,2,19,8,15,0.0,83.0,6.9,10.0,83.0,84.29,67.12
2017,2,19,8,30,0.0,102.0,7.1,10.0,102.0,103.69,83.94
2017,2,19,8,45,5.0,118.5,7.35,10.5,120.5,123.02,100.39
2017,2,19,9,0,10.0,135.0,7.6,11.0,139.0,142.74,116.94
2017,2,19,9,15,5.0,100.5,7.75,11.0,102.5,101.78,81.82
2017,2,19,9,30,0.0,66.0,7.9,11.0,66.0,63.8,49.13
2017,2,19,9,45,0.0,109.5,8.1,11.5,109.5,107.1,85.67
2017,2,19,10,0,0.0,153.0,8.3,12.0,153.0,151.77,122.8
2017,2,19,10,15,7.5,180.0,8.3,12.0,184.5,185.06,150.53
2017,2,19,10,30,15.0,207.0,8.3,12.0,216.0,218.67,178.33
2017,2,19,10,45,9.5,198.5,8.3,12.0,204.0,204.94,166.48
2017,2,19,11,0,4.0,190.0,8.3,12.0,192.0,191.35,154.82
2017,2,19,11,15,2.0,156.0,8.2,12.0,157.0,154.65,124.19
2017,2,19,11,30,0.0,122.0,8.1,12.0,122.0,118.76,94.18
2017,2,19,11,45,0.0,113.0,8.0,12.5,113.0,109.77,86.46
2017,2,19,12,0,0.0,104.0,7.9,13.0,104.0,100.85,78.84
2017,2,19,12,15,0.0,136.0,7.95,12.5,136.0,132.52,105.3
2017,2,19,12,30,0.0,168.0,8.0,12.0,168.0,164.36,131.86
2017,2,19,12,45,0.0,167.5,8.1,12.0,167.5,163.73,131.35
2017,2,19,13,0,0.0,167.0,8.2,12.0,167.0,163.1,130.9
2017,2,19,13,15,2.5,180.0,8.15,12.0,181.5,177.7,143.15
2017,2,19,13,30,5.0,193.0,8.1,12.0,196.0,192.13,155.26
2017,2,19,13,45,2.5,177.5,8.1,12.5,179.0,174.75,140.71
2017,2,19,14,0,0.0,162.0,8.1,13.0,162.0,157.64,126.43
2017,2,19,14,15,0.0,117.0,7.9,12.5,117.0,113.41,90.01
2017,2,19,14,30,0.0,72.0,7.7,12.0,72.0,69.63,53.5
2017,2,19,14,45,0.0,83.5,7.55,12.0,83.5,80.77,63.06
2017,2,19,15,0,0.0,95.0,7.4,12.0,95.0,91.9,72.62
2017,2,19,15,15,0.0,101.5,7.35,12.0,101.5,98.12,78.07
2017,2,19,15,30,0.0,108.0,7.3,12.0,108.0,104.25,83.46
2017,2,19,15,45,0.0,95.5,7.3,12.0,95.5,92.09,73.3
2017,2,19,16,0,0.0,83.0,7.3,12.0,83.0,79.98,63.08
2017,2,19,16,15,0.0,70.0,7.2,12.0,70.0,67.45,52.38
2017,2,19,16,30,0.0,57.0,7.1,12.0,57.0,54.98,41.59
2017,2,19,16,45,0.0,44.0,7.0,12.0,44.0,42.5,30.67
2017,2,19,17,0,0.0,31.0,6.9,12.0,31.0,29.93,19.6
2017,2,19,17,15,0.0,20.0,6.8,11.5,20.0,19.3,10.8
2017,2,19,17,30,0.0,9.0,6.7,11.0,9.0,8.68,0.0
2017,2,19,17,45,0.0,4.5,6.65,11.0,4.5,4.42,0.0
2017,2,19,18,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,11.0,9.1,14.0,11.0,10.61,0.0
2017,2,20,7,30,0.0,22.0,9.1,14.0,22.0,21.23,11.49
2017,2,20,7,45,0.0,36.5,9.1,14.0,36.5,35.26,23.88
2017,2,20,8,0,0.0,51.0,9.1,14.0,51.0,49.87,36.65
2017,2,20,8,15,0.0,66.5,8.9,14.0,66.5,65.59,50.28
2017,2,20,8,30,0.0,82.0,8.7,14.0,82.0,81.26,63.71
2017,2,20,8,45,0.0,97.0,8.5,14.5,97.0,96.35,76.32
2017,2,20,9,0,0.0,112.0,8.3,15.0,112.0,111.42,88.73
2017,2,20,9,15,0.0,82.0,8.15,15.0,82.0,79.52,61.71
2017,2,20,9,30,0.0,52.0,8.0,15.0,52.0,50.24,36.91
2017,2,20,9,45,0.0,42.5,7.9,15.0,42.5,41.06,29.07
2017,2,20,10,0,0.0,33.0,7.8,15.0,33.0,31.88,21.26
2017,2,20,10,15,0.0,22.5,7.7,15.0,22.5,21.73,12.67
2017,2,20,10,30,0.0,12.0,7.6,15.0,12.0,11.59,4.1
2017,2,20,10,45,0.0,12.0,7.5,15.0,12.0,11.59,4.09
2017,2,20,11,0,0.0,12.0,7.4,15.0,12.0,11.59,4.08
2017,2,20,11,15,0.0,12.5,7.5,15.0,12.5,12.08,4.47
2017,2,20,11,30,0.0,13.0,7.6,15.0,13.0,12.56,4.87
2017,2,20,11,45,0.0,13.0,7.75,15.0,13.0,12.56,4.86
2017,2,20,12,0,0.0,13.0,7.9,15.0,13.0,12.56,4.86
2017,2,20,12,15,0.0,13.5,8.15,15.0,13.5,13.05,5.26
2017,2,20,12,30,0.0,14.0,8.4,15.0,14.0,13.53,5.66
2017,2,20,12,45,0.0,15.5,8.7,15.0,15.5,14.98,6.88
2017,2,20,13,0,0.0,17.0,9.0,15.0,17.0,16.43,8.09
2017,2,20,13,15,0.0,37.5,9.15,15.0,37.5,36.25,24.68
2017,2,20,13,30,0.0,58.0,9.3,15.0,58.0,56.09,41.25
2017,2,20,13,45,0.0,34.5,9.5,15.0,34.5,33.35,22.3
2017,2,20,14,0,0.0,11.0,9.7,15.0,11.0,10.62,3.27
2017,2,20,14,15,0.0,16.0,9.7,15.0,16.0,15.45,7.35
2017,2,20,14,30,0.0,21.0,9.7,15.0,21.0,20.28,11.44
2017,2,20,14,45,0.0,15.5,9.75,15.0,15.5,14.97,6.99
2017,2,20,15,0,0.0,10.0,9.8,15.0,10.0,9.65,2.51
2017,2,20,15,15,0.0,12.5,9.65,14.5,12.5,12.06,4.6
2017,2,20,15,30,0.0,15.0,9.5,14.0,15.0,14.47,6.7
2017,2,20,15,45,0.0,13.5,9.4,14.0,13.5,13.02,5.49
2017,2,20,16,0,0.0,12.0,9.3,14.0,12.0,11.57,4.26
2017,2,20,16,15,0.0,10.0,9.05,13.5,10.0,9.64,2.62
2017,2,20,16,30,0.0,8.0,8.8,13.0,8.0,7.71,0.96
2017,2,20,16,45,0.0,6.0,8.55,13.0,6.0,5.78,0.0
2017,2,20,17,0,0.0,4.0,8.3,13.0,4.0,3.85,0.0
2017,2,20,17,15,0.0,2.5,8.1,13.0,2.5,2.41,0.0
2017,2,20,17,30,0.0,1.0,7.9,13.0,1.0,0.96,0.0
2017,2,20,17,45,0.0,0.5,7.75,13.0,0.5,0.49,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,104.5,22.0,3.6,12.0,34.0,66.54,29.01
2017,2,21,7,30,209.0,44.0,3.5,12.0,68.0,137.74,102.95
2017,2,21,7,45,294.5,57.0,3.4,12.0,109.5,195.35,154.82
2017,2,21,8,0,380.0,70.0,3.3,12.0,151.0,261.11,212.83
2017,2,21,8,15,428.5,82.0,3.15,12.0,194.0,314.94,260.37
2017,2,21,8,30,477.0,94.0,3.0,12.0,237.0,372.11,309.42
2017,2,21,8,45,530.0,96.5,2.85,12.5,280.0,426.65,354.53
2017,2,21,9,0,583.0,99.0,2.7,13.0,323.0,481.74,398.7
2017,2,21,9,15,315.0,143.0,2.5,13.0,266.0,366.87,303.39
2017,2,21,9,30,47.0,187.0,2.3,13.0,209.0,229.7,186.73
2017,2,21,9,45,220.5,194.5,2.15,13.5,308.5,375.95,307.82
2017,2,21,10,0,394.0,202.0,2.0,14.0,408.0,514.86,416.98
2017,2,21,10,15,330.0,229.0,1.9,14.0,409.0,504.56,405.54
2017,2,21,10,30,266.0,256.0,1.8,14.0,410.0,490.25,391.97
2017,2,21,10,45,400.0,231.5,1.7,14.0,474.0,569.9,454.62
2017,2,21,11,0,534.0,207.0,1.6,14.0,538.0,661.15,522.98
2017,2,21,11,15,336.0,257.5,1.7,14.0,468.0,551.66,436.92
2017,2,21,11,30,138.0,308.0,1.8,14.0,398.0,439.26,347.41
2017,2,21,11,45,89.0,294.0,1.9,14.0,352.5,374.97,297.66
2017,2,21,12,0,40.0,280.0,2.0,14.0,307.0,319.09,253.13
2017,2,21,12,15,463.5,190.5,2.1,14.0,501.0,578.93,464.82
2017,2,21,12,30,887.0,101.0,2.2,14.0,695.0,803.83,632.18
2017,2,21,12,45,702.5,166.0,2.3,14.5,634.0,722.9,570.66
2017,2,21,13,0,518.0,231.0,2.4,15.0,573.0,635.25,502.16
2017,2,21,13,15,259.0,129.5,2.45,14.5,300.5,328.19,266.85
2017,2,21,13,30,0.0,28.0,2.5,14.0,28.0,27.06,17.04
2017,2,21,13,45,0.0,45.0,2.65,14.0,45.0,43.51,30.97
2017,2,21,14,0,0.0,62.0,2.8,14.0,62.0,59.96,44.78
2017,2,21,14,15,0.0,84.0,2.8,14.0,84.0,81.27,62.64
2017,2,21,14,30,0.0,106.0,2.8,14.0,106.0,102.64,80.51
2017,2,21,14,45,0.0,81.5,2.8,14.0,81.5,78.83,60.82
2017,2,21,15,0,0.0,57.0,2.8,14.0,57.0,55.09,41.05
2017,2,21,15,15,0.0,36.0,2.75,13.5,36.0,34.77,24.02
2017,2,21,15,30,0.0,15.0,2.7,13.0,15.0,14.47,6.78
2017,2,21,15,45,0.0,13.0,2.7,13.0,13.0,12.54,5.14
2017,2,21,16,0,0.0,11.0,2.7,13.0,11.0,10.61,3.49
2017,2,21,16,15,0.0,9.5,2.65,12.5,9.5,9.16,2.26
2017,2,21,16,30,0.0,8.0,2.6,12.0,8.0,7.71,1.01
2017,2,21,16,45,0.0,6.0,2.55,12.0,6.0,5.78,0.0
2017,2,21,17,0,0.0,4.0,2.5,12.0,4.0,3.85,0.0
2017,2,21,17,15,0.0,2.5,2.55,11.5,2.5,2.41,0.0
2017,2,21,17,30,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2017,2,21,17,45,0.0,0.5,2.7,11.0,0.5,0.49,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,45,79.5,5.5,4.35,7.5,7.5,0.0,0.0
2017,2,22,7,0,159.0,11.0,4.4,8.0,15.0,50.12,0.0
2017,2,22,7,15,324.0,22.0,4.55,8.5,53.5,134.61,72.26
2017,2,22,7,30,489.0,33.0,4.7,9.0,92.0,219.99,167.31
2017,2,22,7,45,573.0,40.5,4.9,9.5,141.0,286.36,229.85
2017,2,22,8,0,657.0,48.0,5.1,10.0,190.0,359.62,296.42
2017,2,22,8,15,708.5,52.5,5.2,10.0,240.0,419.88,351.53
2017,2,22,8,30,760.0,57.0,5.3,10.0,290.0,482.85,407.31
2017,2,22,8,45,648.0,83.5,5.45,10.5,304.0,482.01,407.41
2017,2,22,9,0,536.0,110.0,5.6,11.0,318.0,467.21,394.68
2017,2,22,9,15,526.5,127.0,5.65,11.0,351.5,495.26,417.83
2017,2,22,9,30,517.0,144.0,5.7,11.0,385.0,524.07,440.8
2017,2,22,9,45,702.5,112.0,5.8,11.0,467.5,637.3,534.76
2017,2,22,10,0,888.0,80.0,5.9,11.0,550.0,746.54,620.64
2017,2,22,10,15,899.5,81.5,6.0,11.0,582.0,775.46,641.79
2017,2,22,10,30,911.0,83.0,6.1,11.0,614.0,801.64,661.15
2017,2,22,10,45,913.0,87.0,6.2,11.5,638.5,820.24,673.46
2017,2,22,11,0,915.0,91.0,6.3,12.0,663.0,835.47,683.26
2017,2,22,11,15,611.5,192.0,6.4,12.0,579.0,714.59,587.59
2017,2,22,11,30,308.0,293.0,6.5,12.0,495.0,568.51,465.1
2017,2,22,11,45,281.5,303.0,6.65,12.0,489.5,555.98,454.74
2017,2,22,12,0,255.0,313.0,6.8,12.0,484.0,542.34,443.12
2017,2,22,12,15,344.5,293.0,6.9,12.0,525.5,587.88,481.65
2017,2,22,12,30,434.0,273.0,7.0,12.0,567.0,637.0,522.35
2017,2,22,12,45,666.0,189.0,7.15,12.0,634.5,721.24,594.39
2017,2,22,13,0,898.0,105.0,7.3,12.0,702.0,787.26,648.25
2017,2,22,13,15,717.0,160.5,7.35,11.5,631.0,697.21,577.48
2017,2,22,13,30,536.0,216.0,7.4,11.0,560.0,604.63,501.26
2017,2,22,13,45,712.0,155.5,7.5,11.0,596.0,645.22,537.12
