Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,14,0,888.0,95.0,7.6,11.0,632.0,669.53,558.77
2017,2,22,14,15,877.5,93.0,7.6,11.0,603.0,628.36,524.27
2017,2,22,14,30,867.0,91.0,7.6,11.0,574.0,585.43,487.86
2017,2,22,14,45,859.0,86.5,7.6,11.0,540.0,539.72,448.46
2017,2,22,15,0,851.0,82.0,7.6,11.0,506.0,492.53,406.89
2017,2,22,15,15,830.5,79.0,7.55,10.5,464.5,440.19,360.68
2017,2,22,15,30,810.0,76.0,7.5,10.0,423.0,388.0,313.4
2017,2,22,15,45,785.5,71.5,7.45,10.0,378.0,333.43,262.61
2017,2,22,16,0,761.0,67.0,7.4,10.0,333.0,280.02,212.16
2017,2,22,16,15,717.0,62.5,7.25,9.5,284.0,223.63,160.2
2017,2,22,16,30,673.0,58.0,7.1,9.0,235.0,171.13,112.86
2017,2,22,16,45,605.5,51.5,7.0,9.0,185.5,116.37,67.79
2017,2,22,17,0,538.0,45.0,6.9,9.0,136.0,70.32,36.13
2017,2,22,17,15,417.5,35.5,6.85,8.5,91.5,28.67,19.4
2017,2,22,17,30,297.0,26.0,6.8,8.0,47.0,20.76,8.26
2017,2,22,17,45,148.5,13.0,6.75,8.0,23.5,12.78,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,5.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,5.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,23,6,45,64.0,6.5,5.9,6.5,8.0,0.0,0.0
2017,2,23,7,0,128.0,13.0,5.9,7.0,16.0,44.85,0.0
2017,2,23,7,15,284.5,25.0,6.0,7.0,54.5,128.14,75.97
2017,2,23,7,30,441.0,37.0,6.1,7.0,93.0,212.84,164.84
2017,2,23,7,45,529.5,45.0,6.2,7.5,141.5,279.13,227.17
2017,2,23,8,0,618.0,53.0,6.3,8.0,190.0,353.03,294.69
2017,2,23,8,15,671.5,58.5,6.15,8.0,240.0,413.59,350.26
2017,2,23,8,30,725.0,64.0,6.0,8.0,290.0,474.84,404.85
2017,2,23,8,45,761.5,68.0,5.9,8.5,338.0,529.71,451.76
2017,2,23,9,0,798.0,72.0,5.8,9.0,386.0,585.21,497.63
2017,2,23,9,15,823.0,75.0,5.65,9.0,430.5,632.3,536.12
2017,2,23,9,30,848.0,78.0,5.5,9.0,475.0,678.42,572.38
2017,2,23,9,45,864.5,80.5,5.4,9.5,514.0,716.63,599.64
2017,2,23,10,0,881.0,83.0,5.3,10.0,553.0,752.77,624.83
2017,2,23,10,15,893.5,84.5,5.2,10.0,586.0,777.78,642.25
2017,2,23,10,30,906.0,86.0,5.1,10.0,619.0,804.64,661.04
2017,2,23,10,45,916.0,87.0,5.0,10.0,645.0,826.07,675.59
2017,2,23,11,0,926.0,88.0,4.9,10.0,671.0,844.36,687.76
2017,2,23,11,15,931.5,89.0,4.85,10.0,689.0,855.72,695.09
2017,2,23,11,30,937.0,90.0,4.8,10.0,707.0,863.61,699.98
2017,2,23,11,45,941.5,89.5,4.8,10.0,718.0,865.5,700.87
2017,2,23,12,0,946.0,89.0,4.8,10.0,729.0,863.81,699.28
2017,2,23,12,15,946.5,89.0,4.8,10.0,731.0,855.86,693.2
2017,2,23,12,30,947.0,89.0,4.8,10.0,733.0,844.37,684.65
2017,2,23,12,45,943.0,90.0,4.85,10.0,726.0,826.99,672.13
2017,2,23,13,0,939.0,91.0,4.9,10.0,719.0,806.32,657.22
2017,2,23,13,15,934.5,90.0,4.95,10.0,704.5,780.0,638.04
2017,2,23,13,30,930.0,89.0,5.0,10.0,690.0,750.7,616.57
2017,2,23,13,45,924.0,87.5,5.05,10.0,668.0,717.03,591.64
2017,2,23,14,0,918.0,86.0,5.1,10.0,646.0,680.78,563.0
2017,2,23,14,15,907.0,84.5,5.1,10.0,616.0,639.11,529.02
2017,2,23,14,30,896.0,83.0,5.1,10.0,586.0,595.62,492.87
2017,2,23,14,45,881.5,81.0,5.2,10.0,550.0,548.19,452.96
2017,2,23,15,0,867.0,79.0,5.3,10.0,514.0,499.68,411.09
2017,2,23,15,15,845.5,76.5,5.3,10.0,472.0,446.58,364.19
2017,2,23,15,30,824.0,74.0,5.3,10.0,430.0,393.67,316.32
2017,2,23,15,45,794.0,70.5,5.3,10.0,383.5,337.43,264.78
2017,2,23,16,0,764.0,67.0,5.3,10.0,337.0,282.88,213.96
2017,2,23,16,15,721.0,62.5,5.15,9.5,288.0,226.39,162.17
2017,2,23,16,30,678.0,58.0,5.0,9.0,239.0,173.67,114.74
2017,2,23,16,45,611.0,51.5,4.85,8.5,189.0,118.49,69.38
2017,2,23,17,0,544.0,45.0,4.7,8.0,139.0,71.95,37.1
2017,2,23,17,15,429.5,35.5,4.65,7.5,94.5,29.68,20.49
2017,2,23,17,30,315.0,26.0,4.6,7.0,50.0,20.53,9.06
2017,2,23,17,45,157.5,13.0,4.6,7.0,25.0,12.78,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,58.5,7.0,1.95,5.5,8.5,0.0,0.0
2017,2,24,7,0,117.0,14.0,1.9,6.0,17.0,43.47,0.0
2017,2,24,7,15,263.0,27.0,1.95,6.5,55.0,125.82,79.63
2017,2,24,7,30,409.0,40.0,2.0,7.0,93.0,206.23,159.73
2017,2,24,7,45,490.0,49.5,2.1,7.5,140.5,270.09,218.37
2017,2,24,8,0,571.0,59.0,2.2,8.0,188.0,340.89,281.42
2017,2,24,8,15,625.5,65.5,2.25,8.0,237.0,401.34,335.07
2017,2,24,8,30,680.0,72.0,2.3,8.0,286.0,465.04,389.76
2017,2,24,8,45,715.0,77.0,2.35,8.5,333.5,518.38,433.75
2017,2,24,9,0,750.0,82.0,2.4,9.0,381.0,572.4,476.87
2017,2,24,9,15,776.0,85.5,2.45,9.0,425.0,616.59,512.05
2017,2,24,9,30,802.0,89.0,2.5,9.0,469.0,662.63,547.82
2017,2,24,9,45,819.5,92.0,2.55,9.5,507.5,700.91,574.68
2017,2,24,10,0,837.0,95.0,2.6,10.0,546.0,737.28,599.72
2017,2,24,10,15,850.0,97.5,2.65,10.0,578.5,767.5,621.02
2017,2,24,10,30,863.0,100.0,2.7,10.0,611.0,795.13,640.38
2017,2,24,10,45,869.0,103.0,2.8,10.5,636.0,814.97,653.16
2017,2,24,11,0,875.0,106.0,2.9,11.0,661.0,831.66,663.75
2017,2,24,11,15,881.0,107.0,3.0,11.0,679.0,842.89,671.68
2017,2,24,11,30,887.0,108.0,3.1,11.0,697.0,850.79,677.36
2017,2,24,11,45,888.5,109.5,3.25,11.0,706.5,852.16,678.79
2017,2,24,12,0,890.0,111.0,3.4,11.0,716.0,850.11,677.88
2017,2,24,12,15,890.0,111.0,3.5,11.0,718.0,841.78,672.24
2017,2,24,12,30,890.0,111.0,3.6,11.0,720.0,830.1,664.29
2017,2,24,12,45,893.0,108.5,3.75,11.0,714.5,811.27,651.4
2017,2,24,13,0,896.0,106.0,3.9,11.0,709.0,792.94,638.92
2017,2,24,13,15,891.0,105.0,4.0,11.0,694.5,767.07,620.56
2017,2,24,13,30,886.0,104.0,4.1,11.0,680.0,740.74,601.79
2017,2,24,13,45,879.0,102.0,4.2,11.0,658.0,706.59,576.89
2017,2,24,14,0,872.0,100.0,4.3,11.0,636.0,670.08,548.62
2017,2,24,14,15,860.5,98.5,4.3,11.0,606.5,629.16,515.81
2017,2,24,14,30,849.0,97.0,4.3,11.0,577.0,586.59,481.03
2017,2,24,14,45,763.0,106.0,4.35,11.0,517.5,513.84,421.43
2017,2,24,15,0,677.0,115.0,4.4,11.0,458.0,445.82,364.75
2017,2,24,15,15,663.5,107.5,4.3,10.5,421.0,399.42,324.99
2017,2,24,15,30,650.0,100.0,4.2,10.0,384.0,352.95,284.01
2017,2,24,15,45,606.0,100.5,4.15,10.0,342.5,304.06,240.11
2017,2,24,16,0,562.0,101.0,4.1,10.0,301.0,258.6,198.83
2017,2,24,16,15,529.0,90.0,3.9,9.5,257.0,208.46,153.77
2017,2,24,16,30,496.0,79.0,3.7,9.0,213.0,161.36,111.97
2017,2,24,16,45,498.0,64.0,3.55,8.5,175.5,117.97,73.84
2017,2,24,17,0,500.0,49.0,3.4,8.0,138.0,74.09,40.13
2017,2,24,17,15,388.5,38.5,3.4,7.5,94.0,33.13,23.62
2017,2,24,17,30,277.0,28.0,3.4,7.0,50.0,22.29,11.08
2017,2,24,17,45,138.5,14.0,3.4,7.0,25.0,13.76,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.5,7.5,0.7,6.5,10.0,0.0,0.0
2017,2,25,7,0,157.0,15.0,0.7,7.0,20.0,55.15,0.0
2017,2,25,7,15,299.0,27.0,0.8,7.0,59.0,138.92,91.87
2017,2,25,7,30,441.0,39.0,0.9,7.0,98.0,218.22,169.02
2017,2,25,7,45,522.0,47.0,1.05,7.5,146.0,282.2,227.23
2017,2,25,8,0,603.0,55.0,1.2,8.0,194.0,353.06,289.73
2017,2,25,8,15,655.0,60.5,1.35,8.0,243.0,412.66,342.24
2017,2,25,8,30,707.0,66.0,1.5,8.0,292.0,472.83,393.79
2017,2,25,8,45,601.0,94.5,1.7,8.5,307.5,474.23,395.38
2017,2,25,9,0,495.0,123.0,1.9,9.0,323.0,459.3,383.05
2017,2,25,9,15,662.5,100.5,2.0,9.0,399.0,564.66,469.14
2017,2,25,9,30,830.0,78.0,2.1,9.0,475.0,672.53,553.52
2017,2,25,9,45,851.5,79.0,2.25,9.5,514.5,712.21,581.15
2017,2,25,10,0,873.0,80.0,2.4,10.0,554.0,745.57,604.35
2017,2,25,10,15,885.5,81.5,2.45,10.0,587.0,775.04,625.0
2017,2,25,10,30,898.0,83.0,2.5,10.0,620.0,801.85,643.65
2017,2,25,10,45,908.5,83.5,2.65,10.5,646.0,823.06,657.76
2017,2,25,11,0,919.0,84.0,2.8,11.0,672.0,841.17,669.68
2017,2,25,11,15,924.5,85.0,2.8,11.0,690.0,852.49,676.96
2017,2,25,11,30,930.0,86.0,2.8,11.0,708.0,860.37,681.93
2017,2,25,11,45,935.0,85.5,2.8,11.0,718.5,862.66,683.05
2017,2,25,12,0,940.0,85.0,2.8,11.0,729.0,861.38,681.81
2017,2,25,12,15,940.5,85.0,2.6,11.0,731.0,853.43,674.46
2017,2,25,12,30,941.0,85.0,2.4,11.0,733.0,841.95,664.71
2017,2,25,12,45,937.0,85.5,2.2,11.5,726.0,824.03,649.27
2017,2,25,13,0,933.0,86.0,2.0,12.0,719.0,802.84,631.67
2017,2,25,13,15,928.5,85.5,1.85,12.0,704.5,777.09,612.52
2017,2,25,13,30,924.0,85.0,1.7,12.0,690.0,748.36,591.3
2017,2,25,13,45,917.0,83.5,1.55,12.0,667.5,714.06,566.07
2017,2,25,14,0,910.0,82.0,1.4,12.0,645.0,677.27,538.02
2017,2,25,14,15,693.5,143.0,1.35,11.5,561.0,575.37,459.39
2017,2,25,14,30,477.0,204.0,1.3,11.0,477.0,481.57,385.98
2017,2,25,14,45,371.0,211.5,1.3,11.0,415.5,408.15,328.39
2017,2,25,15,0,265.0,219.0,1.3,11.0,354.0,345.53,278.37
2017,2,25,15,15,177.5,203.5,1.25,11.0,291.0,276.31,222.9
2017,2,25,15,30,90.0,188.0,1.2,11.0,228.0,216.12,174.53
2017,2,25,15,45,58.5,163.0,1.15,11.0,188.0,175.91,141.95
2017,2,25,16,0,27.0,138.0,1.1,11.0,148.0,139.15,112.1
2017,2,25,16,15,22.0,119.5,1.0,10.5,126.5,118.79,95.35
2017,2,25,16,30,17.0,101.0,0.9,10.0,105.0,98.66,78.52
2017,2,25,16,45,9.0,81.5,0.85,10.0,83.5,77.91,60.96
2017,2,25,17,0,1.0,62.0,0.8,10.0,62.0,58.25,44.1
2017,2,25,17,15,0.5,42.5,0.7,9.5,42.5,39.87,27.86
2017,2,25,17,30,0.0,23.0,0.6,9.0,23.0,22.15,11.5
2017,2,25,17,45,0.0,11.5,0.55,9.0,11.5,11.3,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,6,45,94.0,8.0,0.5,6.5,11.5,7.86,0.0
2017,2,26,7,0,188.0,16.0,0.4,7.0,23.0,73.99,0.0
2017,2,26,7,15,328.0,28.0,0.5,7.0,64.0,150.05,102.57
2017,2,26,7,30,468.0,40.0,0.6,7.0,105.0,230.76,179.07
2017,2,26,7,45,545.0,48.0,0.75,7.5,153.5,294.77,237.04
2017,2,26,8,0,622.0,56.0,0.9,8.0,202.0,365.23,298.86
2017,2,26,8,15,672.5,61.5,1.1,8.5,252.0,425.16,350.85
2017,2,26,8,30,723.0,67.0,1.3,9.0,302.0,485.48,401.59
2017,2,26,8,45,756.5,71.0,1.55,9.5,350.0,538.97,445.64
2017,2,26,9,0,790.0,75.0,1.8,10.0,398.0,592.85,488.78
2017,2,26,9,15,813.5,78.0,1.95,10.5,442.0,638.98,524.29
2017,2,26,9,30,837.0,81.0,2.1,11.0,486.0,684.06,557.36
2017,2,26,9,45,854.5,83.5,2.25,11.5,525.0,722.86,584.58
2017,2,26,10,0,872.0,86.0,2.4,12.0,564.0,759.65,610.05
2017,2,26,10,15,884.0,87.5,2.45,12.0,596.5,784.11,626.75
2017,2,26,10,30,896.0,89.0,2.5,12.0,629.0,810.49,644.94
2017,2,26,10,45,902.5,91.0,2.65,12.0,654.0,830.14,658.98
2017,2,26,11,0,909.0,93.0,2.8,12.0,679.0,846.57,670.84
2017,2,26,11,15,914.0,94.0,2.9,12.0,696.5,857.35,678.41
2017,2,26,11,30,919.0,95.0,3.0,12.0,714.0,864.7,683.69
2017,2,26,11,45,920.5,96.0,3.2,12.5,723.5,865.69,683.95
2017,2,26,12,0,922.0,97.0,3.4,13.0,733.0,863.16,681.8
2017,2,26,12,15,922.0,97.0,3.55,13.0,734.5,854.82,676.52
2017,2,26,12,30,922.0,97.0,3.7,13.0,736.0,843.03,668.85
2017,2,26,12,45,912.0,100.0,3.85,13.0,727.5,823.22,655.38
2017,2,26,13,0,902.0,103.0,4.0,13.0,719.0,800.4,639.71
2017,2,26,13,15,897.0,102.0,4.1,12.5,704.0,774.27,622.49
2017,2,26,13,30,892.0,101.0,4.2,12.0,689.0,745.29,603.13
2017,2,26,13,45,882.5,100.5,4.35,12.0,666.5,713.01,580.37
2017,2,26,14,0,873.0,100.0,4.5,12.0,644.0,676.16,552.15
2017,2,26,14,15,861.5,98.0,4.55,12.0,614.5,634.5,519.1
2017,2,26,14,30,850.0,96.0,4.6,12.0,585.0,591.2,484.03
2017,2,26,14,45,832.0,94.0,4.7,12.0,548.5,543.03,444.36
2017,2,26,15,0,814.0,92.0,4.8,12.0,512.0,494.26,403.16
2017,2,26,15,15,734.0,97.0,4.75,11.5,452.5,423.91,344.16
2017,2,26,15,30,654.0,102.0,4.7,11.0,393.0,359.93,289.51
2017,2,26,15,45,606.0,103.0,4.7,10.5,350.5,309.6,245.09
2017,2,26,16,0,558.0,104.0,4.7,10.0,308.0,263.12,203.45
2017,2,26,16,15,526.0,93.0,4.55,9.5,263.5,213.19,158.46
2017,2,26,16,30,494.0,82.0,4.4,9.0,219.0,166.2,116.55
2017,2,26,16,45,490.5,67.0,4.3,9.0,180.5,122.16,77.66
2017,2,26,17,0,487.0,52.0,4.2,9.0,142.0,78.26,43.45
2017,2,26,17,15,378.0,41.0,4.1,8.5,98.0,37.04,21.96
2017,2,26,17,30,269.0,30.0,4.0,8.0,54.0,23.81,13.29
2017,2,26,17,45,134.5,15.0,3.9,8.0,27.0,14.74,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,102.0,9.0,2.85,6.5,13.5,30.75,0.0
2017,2,27,7,0,204.0,18.0,2.8,7.0,27.0,81.7,0.0
2017,2,27,7,15,347.0,28.5,2.85,7.5,68.5,157.72,111.03
2017,2,27,7,30,490.0,39.0,2.9,8.0,110.0,239.46,187.81
2017,2,27,7,45,572.5,46.0,3.0,8.5,160.0,305.92,248.76
2017,2,27,8,0,655.0,53.0,3.1,9.0,210.0,376.76,312.04
2017,2,27,8,15,704.0,58.0,3.1,9.0,261.0,437.33,365.77
2017,2,27,8,30,753.0,63.0,3.1,9.0,312.0,500.41,419.79
2017,2,27,8,45,784.0,67.0,3.1,9.0,360.0,553.69,464.27
2017,2,27,9,0,815.0,71.0,3.1,9.0,408.0,607.13,507.55
2017,2,27,9,15,838.0,74.0,3.05,9.0,452.5,653.86,544.21
2017,2,27,9,30,861.0,77.0,3.0,9.0,497.0,699.44,577.72
2017,2,27,9,45,877.0,79.0,3.0,9.5,536.0,732.83,600.36
2017,2,27,10,0,893.0,81.0,3.0,10.0,575.0,768.44,624.43
2017,2,27,10,15,904.5,82.5,2.95,10.0,607.5,797.64,644.29
2017,2,27,10,30,916.0,84.0,2.9,10.0,640.0,824.05,662.02
2017,2,27,10,45,922.5,86.0,2.9,10.5,665.5,844.02,674.11
2017,2,27,11,0,929.0,88.0,2.9,11.0,691.0,860.7,683.88
2017,2,27,11,15,934.0,88.5,2.95,11.0,709.0,871.08,690.81
2017,2,27,11,30,939.0,89.0,3.0,11.0,727.0,877.96,695.41
2017,2,27,11,45,942.5,89.0,3.1,11.0,737.0,879.49,696.69
2017,2,27,12,0,946.0,89.0,3.2,11.0,747.0,877.43,695.57
2017,2,27,12,15,946.5,89.0,3.3,11.0,748.5,869.31,690.22
2017,2,27,12,30,947.0,89.0,3.4,11.0,750.0,857.63,682.44
2017,2,27,12,45,950.5,86.5,3.55,11.0,744.5,842.12,672.23
2017,2,27,13,0,954.0,84.0,3.7,11.0,739.0,823.06,659.46
2017,2,27,13,15,949.5,83.0,3.8,11.0,724.5,796.16,640.63
2017,2,27,13,30,945.0,82.0,3.9,11.0,710.0,766.23,619.49
2017,2,27,13,45,939.0,81.0,4.05,11.0,687.5,732.37,595.45
2017,2,27,14,0,933.0,80.0,4.2,11.0,665.0,695.88,568.86
2017,2,27,14,15,923.0,78.5,4.25,11.0,635.5,653.96,535.71
2017,2,27,14,30,913.0,77.0,4.3,11.0,606.0,610.09,500.25
2017,2,27,14,45,896.5,76.0,4.35,11.0,569.0,561.54,460.13
2017,2,27,15,0,880.0,75.0,4.4,11.0,532.0,512.06,418.19
2017,2,27,15,15,860.5,72.5,4.45,10.5,490.0,459.12,373.0
2017,2,27,15,30,841.0,70.0,4.5,10.0,448.0,405.38,325.72
2017,2,27,15,45,811.0,67.5,4.55,10.0,401.0,348.75,274.3
2017,2,27,16,0,781.0,65.0,4.6,10.0,354.0,293.78,223.37
2017,2,27,16,15,740.5,61.0,4.5,9.5,304.0,236.82,171.12
2017,2,27,16,30,700.0,57.0,4.4,9.0,254.0,183.36,122.64
2017,2,27,16,45,638.5,51.0,4.35,9.0,204.0,129.06,76.97
2017,2,27,17,0,577.0,45.0,4.3,9.0,154.0,79.33,40.75
2017,2,27,17,15,471.0,36.5,4.35,8.5,107.5,35.04,18.64
2017,2,27,17,30,365.0,28.0,4.4,8.0,61.0,21.62,11.91
2017,2,27,17,45,182.5,14.0,4.45,8.0,30.5,10.69,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,45,117.0,9.0,4.7,6.5,14.5,34.34,0.0
2017,2,28,7,0,234.0,18.0,4.7,7.0,29.0,91.36,0.0
2017,2,28,7,15,368.0,28.5,4.7,7.0,71.0,165.63,119.44
2017,2,28,7,30,502.0,39.0,4.7,7.0,113.0,245.72,195.0
2017,2,28,7,45,578.0,45.5,4.7,7.5,162.5,309.76,254.69
2017,2,28,8,0,654.0,52.0,4.7,8.0,212.0,377.77,316.42
2017,2,28,8,15,702.0,57.0,4.6,8.5,262.5,437.93,369.78
2017,2,28,8,30,750.0,62.0,4.5,9.0,313.0,500.53,423.19
2017,2,28,8,45,783.0,65.0,4.45,9.5,361.5,553.83,467.35
2017,2,28,9,0,816.0,68.0,4.4,10.0,410.0,607.45,510.27
2017,2,28,9,15,838.5,71.0,4.3,10.0,454.0,653.95,546.85
2017,2,28,9,30,861.0,74.0,4.2,10.0,498.0,694.93,576.75
2017,2,28,9,45,877.5,76.0,4.1,10.5,537.0,733.09,602.86
2017,2,28,10,0,894.0,78.0,4.0,11.0,576.0,769.17,627.18
2017,2,28,10,15,905.5,79.5,3.95,11.0,609.0,798.44,647.44
2017,2,28,10,30,917.0,81.0,3.9,11.0,642.0,824.91,665.55
2017,2,28,10,45,923.5,82.5,3.85,11.5,667.0,844.35,677.19
2017,2,28,11,0,930.0,84.0,3.8,12.0,692.0,860.5,686.46
2017,2,28,11,15,935.0,85.0,3.8,12.0,710.0,871.45,693.56
2017,2,28,11,30,940.0,86.0,3.8,12.0,728.0,878.89,698.27
2017,2,28,11,45,942.5,86.5,3.85,12.5,738.0,880.14,697.65
2017,2,28,12,0,945.0,87.0,3.9,13.0,748.0,877.78,694.62
2017,2,28,12,15,945.0,87.0,3.95,13.0,750.0,869.22,688.56
2017,2,28,12,30,945.0,87.0,4.0,13.0,752.0,857.12,680.1
2017,2,28,12,45,943.0,87.0,4.05,13.0,745.5,839.96,668.06
2017,2,28,13,0,941.0,87.0,4.1,13.0,739.0,819.44,653.66
2017,2,28,13,15,937.0,86.5,4.15,13.0,724.0,793.65,635.42
2017,2,28,13,30,933.0,86.0,4.2,13.0,709.0,764.83,614.98
2017,2,28,13,45,926.5,84.5,4.3,13.0,687.0,730.35,590.56
2017,2,28,14,0,920.0,83.0,4.4,13.0,665.0,693.32,563.51
2017,2,28,14,15,910.0,81.5,4.45,13.0,635.0,651.75,530.79
2017,2,28,14,30,900.0,80.0,4.5,13.0,605.0,608.27,495.82
2017,2,28,14,45,886.5,78.0,4.55,13.0,569.0,560.72,456.76
2017,2,28,15,0,873.0,76.0,4.6,13.0,533.0,512.05,415.74
2017,2,28,15,15,853.5,73.5,4.55,12.5,491.0,458.84,370.46
2017,2,28,15,30,834.0,71.0,4.5,12.0,449.0,405.79,323.96
2017,2,28,15,45,809.0,67.5,4.5,12.0,403.0,350.13,273.67
2017,2,28,16,0,784.0,64.0,4.5,12.0,357.0,295.64,223.41
2017,2,28,16,15,744.5,60.0,4.35,11.5,307.5,238.62,171.42
2017,2,28,16,30,705.0,56.0,4.2,11.0,258.0,184.98,123.03
2017,2,28,16,45,649.0,50.0,4.05,10.5,208.0,130.93,77.64
2017,2,28,17,0,593.0,44.0,3.9,10.0,158.0,82.8,42.64
2017,2,28,17,15,491.5,35.5,3.85,9.5,111.0,35.52,17.96
2017,2,28,17,30,390.0,27.0,3.8,9.0,64.0,20.48,11.21
2017,2,28,17,45,195.0,13.5,3.75,9.0,32.0,10.11,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,6,45,131.0,9.5,1.75,6.5,16.5,38.3,0.0
2017,3,1,7,0,262.0,19.0,1.7,7.0,33.0,101.76,7.68
2017,3,1,7,15,393.5,29.5,1.65,7.0,76.5,176.28,128.67
2017,3,1,7,30,525.0,40.0,1.6,7.0,120.0,257.35,203.34
2017,3,1,7,45,601.0,46.5,1.55,7.5,171.0,320.19,260.67
2017,3,1,8,0,677.0,53.0,1.5,8.0,222.0,392.31,323.75
2017,3,1,8,15,723.5,57.5,1.5,8.5,273.0,452.38,375.14
2017,3,1,8,30,770.0,62.0,1.5,9.0,324.0,514.69,426.27
2017,3,1,8,45,804.0,65.0,1.5,10.0,373.0,569.53,468.79
2017,3,1,9,0,838.0,68.0,1.5,11.0,422.0,624.7,509.84
2017,3,1,9,15,859.5,70.5,1.6,11.5,467.0,670.78,543.85
2017,3,1,9,30,881.0,73.0,1.7,12.0,512.0,711.21,571.78
2017,3,1,9,45,893.0,76.0,1.8,12.5,550.5,747.86,596.59
2017,3,1,10,0,905.0,79.0,1.9,13.0,589.0,782.11,619.42
2017,3,1,10,15,916.5,80.5,1.95,13.0,622.0,811.63,639.42
2017,3,1,10,30,928.0,82.0,2.0,13.0,655.0,838.31,657.4
2017,3,1,10,45,935.0,83.5,2.05,13.5,680.5,858.3,669.45
2017,3,1,11,0,942.0,85.0,2.1,14.0,706.0,874.96,679.27
2017,3,1,11,15,947.5,86.0,2.1,14.0,724.0,886.38,686.31
2017,3,1,11,30,953.0,87.0,2.1,14.0,742.0,894.25,691.06
2017,3,1,11,45,954.5,87.5,2.15,14.0,752.0,894.6,691.28
2017,3,1,12,0,956.0,88.0,2.2,14.0,762.0,891.31,689.19
2017,3,1,12,15,956.5,88.0,2.15,14.0,763.5,883.01,682.82
2017,3,1,12,30,957.0,88.0,2.1,14.0,765.0,871.12,674.15
2017,3,1,12,45,956.0,87.5,2.1,14.5,758.5,853.95,661.2
2017,3,1,13,0,955.0,87.0,2.1,15.0,752.0,833.35,646.03
2017,3,1,13,15,950.5,86.5,2.1,15.0,737.5,806.79,627.94
2017,3,1,13,30,946.0,86.0,2.1,15.0,723.0,777.17,607.7
2017,3,1,13,45,938.5,85.0,2.15,15.0,700.0,742.05,583.81
2017,3,1,14,0,931.0,84.0,2.2,15.0,677.0,704.4,557.6
2017,3,1,14,15,921.0,82.5,2.25,15.0,647.0,662.33,526.02
2017,3,1,14,30,911.0,81.0,2.3,15.0,617.0,618.33,492.17
2017,3,1,14,45,896.5,79.5,2.35,15.0,580.0,570.18,454.2
2017,3,1,15,0,882.0,78.0,2.4,15.0,543.0,520.95,414.27
2017,3,1,15,15,862.5,75.5,2.45,14.5,500.5,467.19,370.29
2017,3,1,15,30,843.0,73.0,2.5,14.0,458.0,413.57,324.87
2017,3,1,15,45,815.5,70.0,2.65,14.0,411.0,356.93,275.27
2017,3,1,16,0,788.0,67.0,2.8,14.0,364.0,301.7,225.64
2017,3,1,16,15,748.5,62.5,2.8,13.5,314.0,243.82,173.88
2017,3,1,16,30,709.0,58.0,2.8,13.0,264.0,189.32,125.43
2017,3,1,16,45,648.5,52.0,2.85,12.5,213.0,134.27,79.78
2017,3,1,17,0,588.0,46.0,2.9,12.0,162.0,83.67,42.93
2017,3,1,17,15,487.0,37.5,3.05,11.5,114.5,38.31,19.54
2017,3,1,17,30,386.0,29.0,3.2,11.0,67.0,22.18,12.72
2017,3,1,17,45,193.0,14.5,3.35,11.0,33.5,10.9,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,45,137.5,10.0,2.3,7.5,18.0,40.68,0.0
2017,3,2,7,0,275.0,20.0,2.3,8.0,36.0,108.3,28.05
2017,3,2,7,15,403.0,30.5,2.35,8.5,80.5,181.91,134.01
2017,3,2,7,30,531.0,41.0,2.4,9.0,125.0,262.73,207.53
2017,3,2,7,45,604.5,48.0,2.5,9.5,176.0,328.42,267.28
2017,3,2,8,0,678.0,55.0,2.6,10.0,227.0,397.66,328.45
2017,3,2,8,15,724.0,59.5,2.6,10.5,278.5,457.74,380.16
2017,3,2,8,30,770.0,64.0,2.6,11.0,330.0,520.0,431.65
2017,3,2,8,45,803.0,67.5,2.6,11.5,379.5,574.97,475.55
2017,3,2,9,0,836.0,71.0,2.6,12.0,429.0,630.19,518.15
2017,3,2,9,15,858.0,73.5,2.55,12.5,474.0,676.62,551.95
2017,3,2,9,30,880.0,76.0,2.5,13.0,519.0,717.4,579.49
2017,3,2,9,45,896.5,77.5,2.5,13.5,558.5,755.62,604.92
2017,3,2,10,0,913.0,79.0,2.5,14.0,598.0,791.68,628.41
2017,3,2,10,15,924.0,80.5,2.4,14.0,631.0,821.0,647.21
2017,3,2,10,30,935.0,82.0,2.3,14.0,664.0,847.44,663.79
2017,3,2,10,45,942.0,83.5,2.25,14.5,689.5,867.52,674.98
2017,3,2,11,0,949.0,85.0,2.2,15.0,715.0,884.24,683.85
2017,3,2,11,15,953.5,86.0,2.25,15.0,733.0,894.86,690.78
2017,3,2,11,30,958.0,87.0,2.3,15.0,751.0,901.88,695.42
2017,3,2,11,45,959.5,87.5,2.35,15.5,760.5,902.18,694.29
2017,3,2,12,0,961.0,88.0,2.4,16.0,770.0,898.82,690.83
2017,3,2,12,15,961.0,88.0,2.45,16.0,771.5,890.02,685.07
2017,3,2,12,30,961.0,88.0,2.5,16.0,773.0,877.6,676.96
2017,3,2,12,45,957.5,88.5,2.6,16.0,765.5,859.39,665.29
2017,3,2,13,0,954.0,89.0,2.7,16.0,758.0,837.81,651.28
2017,3,2,13,15,949.5,88.5,2.7,16.0,743.0,811.18,632.99
2017,3,2,13,30,945.0,88.0,2.7,16.0,728.0,781.5,612.53
2017,3,2,13,45,938.0,87.0,2.75,16.5,705.0,746.66,587.46
2017,3,2,14,0,931.0,86.0,2.8,17.0,682.0,709.25,560.25
2017,3,2,14,15,921.0,84.5,2.8,17.0,652.0,667.07,528.25
2017,3,2,14,30,911.0,83.0,2.8,17.0,622.0,622.97,494.08
2017,3,2,14,45,897.5,81.0,2.85,17.0,585.0,574.74,456.08
2017,3,2,15,0,884.0,79.0,2.9,17.0,548.0,525.36,416.09
2017,3,2,15,15,864.5,76.5,2.95,16.5,505.5,471.37,372.05
2017,3,2,15,30,845.0,74.0,3.0,16.0,463.0,417.54,326.61
2017,3,2,15,45,703.0,87.5,3.05,16.0,389.0,335.0,258.27
2017,3,2,16,0,561.0,101.0,3.1,16.0,315.0,266.46,201.5
2017,3,2,16,15,638.0,79.5,3.05,15.5,291.5,232.96,167.75
2017,3,2,16,30,715.0,58.0,3.0,15.0,268.0,192.11,126.8
2017,3,2,16,45,658.0,52.5,2.95,14.5,217.0,137.5,81.48
2017,3,2,17,0,601.0,47.0,2.9,14.0,166.0,86.91,44.54
2017,3,2,17,15,502.5,38.5,2.95,13.5,118.0,40.6,20.41
2017,3,2,17,30,404.0,30.0,3.0,13.0,70.0,22.93,13.41
2017,3,2,17,45,202.0,15.0,3.05,12.5,35.0,11.24,0.0
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,44.0,11.5,2.7,8.5,14.5,21.32,0.0
2017,3,3,7,0,88.0,23.0,2.7,9.0,29.0,56.02,19.85
2017,3,3,7,15,153.5,41.0,2.75,9.5,62.0,106.08,78.51
2017,3,3,7,30,219.0,59.0,2.8,10.0,95.0,164.75,130.81
2017,3,3,7,45,252.5,77.5,2.9,10.5,133.0,204.3,166.85
2017,3,3,8,0,286.0,96.0,3.0,11.0,171.0,252.58,209.34
2017,3,3,8,15,319.5,109.5,2.95,11.0,209.0,297.27,248.27
2017,3,3,8,30,353.0,123.0,2.9,11.0,247.0,352.1,294.42
2017,3,3,8,45,493.0,113.0,2.85,11.5,312.0,439.6,366.9
2017,3,3,9,0,633.0,103.0,2.8,12.0,377.0,541.04,448.12
2017,3,3,9,15,733.5,97.0,2.75,12.5,446.0,624.36,512.38
2017,3,3,9,30,834.0,91.0,2.7,13.0,515.0,709.56,574.93
2017,3,3,9,45,846.5,95.0,2.7,13.5,553.5,746.53,599.27
2017,3,3,10,0,859.0,99.0,2.7,14.0,592.0,781.21,621.95
2017,3,3,10,15,871.5,101.5,2.65,14.0,625.0,811.7,642.19
2017,3,3,10,30,884.0,104.0,2.6,14.0,658.0,839.47,660.36
2017,3,3,10,45,735.5,156.0,2.55,14.5,629.5,789.78,621.89
2017,3,3,11,0,587.0,208.0,2.5,15.0,601.0,725.55,571.56
2017,3,3,11,15,584.0,216.0,2.55,15.0,615.5,734.32,577.98
2017,3,3,11,30,581.0,224.0,2.6,15.0,630.0,740.65,582.06
2017,3,3,11,45,598.5,222.0,2.7,15.0,645.0,751.07,590.1
2017,3,3,12,0,616.0,220.0,2.8,15.0,660.0,761.59,598.12
2017,3,3,12,15,759.5,168.5,3.0,15.0,712.0,819.49,642.78
2017,3,3,12,30,903.0,117.0,3.2,15.0,764.0,864.47,675.69
2017,3,3,12,45,685.5,194.5,3.4,15.0,683.5,762.49,602.08
2017,3,3,13,0,468.0,272.0,3.6,15.0,603.0,654.94,518.7
2017,3,3,13,15,650.0,206.0,3.7,15.0,655.5,713.81,567.71
2017,3,3,13,30,832.0,140.0,3.8,15.0,708.0,758.27,603.95
2017,3,3,13,45,728.5,162.5,3.95,15.0,648.0,683.59,546.81
2017,3,3,14,0,625.0,185.0,4.1,15.0,588.0,611.07,490.69
2017,3,3,14,15,715.5,155.5,4.25,15.0,597.0,613.81,494.28
2017,3,3,14,30,806.0,126.0,4.4,15.0,606.0,607.68,490.01
2017,3,3,14,45,798.0,120.0,4.55,15.0,571.0,561.79,453.28
2017,3,3,15,0,790.0,114.0,4.7,15.0,536.0,514.61,414.59
2017,3,3,15,15,538.5,152.0,4.8,14.5,429.5,396.66,319.42
2017,3,3,15,30,287.0,190.0,4.9,14.0,323.0,300.87,242.02
2017,3,3,15,45,470.0,136.5,5.0,14.0,328.5,299.48,236.95
2017,3,3,16,0,653.0,83.0,5.1,14.0,334.0,278.51,212.14
2017,3,3,16,15,580.0,87.0,4.95,13.5,288.0,227.04,166.9
2017,3,3,16,30,507.0,91.0,4.8,13.0,242.0,181.94,128.19
2017,3,3,16,45,459.5,78.5,4.65,12.5,196.0,133.28,87.49
2017,3,3,17,0,412.0,66.0,4.5,12.0,150.0,89.71,54.47
2017,3,3,17,15,326.0,52.0,4.4,11.5,106.5,49.15,30.17
2017,3,3,17,30,240.0,38.0,4.3,11.0,63.0,29.41,19.17
2017,3,3,17,45,120.0,19.0,4.25,10.5,31.5,14.8,0.0
2017,3,3,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,12.0,3.4,10.5,20.0,38.73,0.0
2017,3,4,7,0,233.0,24.0,3.5,11.0,40.0,104.65,49.98
2017,3,4,7,15,354.0,35.5,3.6,11.0,83.5,173.91,129.96
2017,3,4,7,30,475.0,47.0,3.7,11.0,127.0,251.83,199.84
2017,3,4,7,45,554.0,53.0,3.85,11.0,177.0,316.81,258.91
2017,3,4,8,0,633.0,59.0,4.0,11.0,227.0,388.27,322.3
2017,3,4,8,15,316.5,88.5,4.05,11.0,172.5,279.68,234.43
2017,3,4,8,30,0.0,118.0,4.1,11.0,118.0,118.6,95.92
2017,3,4,8,45,0.0,117.5,4.2,11.5,117.5,116.77,94.18
2017,3,4,9,0,0.0,117.0,4.3,12.0,117.0,115.41,92.63
2017,3,4,9,15,28.0,166.5,4.4,12.0,181.0,192.65,157.66
2017,3,4,9,30,56.0,216.0,4.5,12.0,245.0,268.01,219.86
2017,3,4,9,45,150.5,237.5,4.6,12.5,323.0,370.96,304.8
2017,3,4,10,0,245.0,259.0,4.7,13.0,401.0,470.18,384.7
2017,3,4,10,15,122.5,194.0,4.8,13.0,265.0,304.29,249.27
2017,3,4,10,30,0.0,129.0,4.9,13.0,129.0,125.89,99.48
2017,3,4,10,45,48.5,222.0,5.05,13.5,255.0,267.73,216.75
2017,3,4,11,0,97.0,315.0,5.2,14.0,381.0,409.05,329.37
2017,3,4,11,15,213.5,315.0,5.3,14.0,464.5,514.65,415.01
2017,3,4,11,30,330.0,315.0,5.4,14.0,548.0,620.35,499.02
2017,3,4,11,45,301.5,326.5,5.55,14.0,541.0,606.44,487.08
2017,3,4,12,0,273.0,338.0,5.7,14.0,534.0,591.32,474.67
2017,3,4,12,15,141.5,285.5,5.8,14.0,387.5,414.53,334.31
2017,3,4,12,30,10.0,233.0,5.9,14.0,241.0,237.28,189.18
2017,3,4,12,45,122.5,286.5,6.05,14.0,374.0,393.44,317.97
2017,3,4,13,0,235.0,340.0,6.2,14.0,507.0,533.14,429.94
2017,3,4,13,15,237.5,330.5,6.25,14.0,497.0,517.81,417.86
2017,3,4,13,30,240.0,321.0,6.3,14.0,487.0,501.64,405.51
2017,3,4,13,45,139.0,295.0,6.35,14.0,390.5,395.21,319.54
2017,3,4,14,0,38.0,269.0,6.4,14.0,294.0,291.54,234.61
2017,3,4,14,15,115.5,273.0,6.4,14.0,344.0,345.1,279.77
2017,3,4,14,30,193.0,277.0,6.4,14.0,394.0,388.71,315.91
2017,3,4,14,45,148.5,259.0,6.4,14.0,346.0,336.52,273.3
2017,3,4,15,0,104.0,241.0,6.4,14.0,298.0,286.56,232.52
2017,3,4,15,15,103.5,222.0,6.4,13.5,275.0,261.8,212.77
2017,3,4,15,30,103.0,203.0,6.4,13.0,252.0,237.02,192.64
2017,3,4,15,45,125.5,183.0,6.45,13.0,236.5,219.72,177.73
2017,3,4,16,0,148.0,163.0,6.5,13.0,221.0,199.52,159.75
2017,3,4,16,15,140.0,142.0,6.45,12.5,191.0,168.26,133.05
2017,3,4,16,30,132.0,121.0,6.4,12.0,161.0,137.92,106.98
2017,3,4,16,45,118.5,100.0,6.4,12.0,130.5,107.8,81.33
2017,3,4,17,0,105.0,79.0,6.4,12.0,100.0,79.39,57.83
2017,3,4,17,15,82.0,58.0,6.4,12.0,72.0,52.61,37.13
2017,3,4,17,30,59.0,37.0,6.4,12.0,44.0,32.24,21.63
2017,3,4,17,45,29.5,18.5,6.4,12.0,22.0,16.71,0.0
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
