Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,8.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,2.5,12.5,7.25,8.0,13.0,12.87,0.0
2017,3,5,7,0,5.0,25.0,7.3,8.0,26.0,26.89,11.77
2017,3,5,7,15,40.0,46.0,7.25,8.0,53.5,65.04,48.06
2017,3,5,7,30,75.0,67.0,7.2,8.0,81.0,108.31,86.49
2017,3,5,7,45,100.5,89.0,7.2,8.5,113.5,147.24,121.25
2017,3,5,8,0,126.0,111.0,7.2,9.0,146.0,188.21,157.42
2017,3,5,8,15,152.0,129.0,7.25,9.0,178.5,226.51,191.19
2017,3,5,8,30,178.0,147.0,7.3,9.0,211.0,266.82,226.22
2017,3,5,8,45,434.5,129.0,7.4,9.0,314.0,425.47,363.97
2017,3,5,9,0,691.0,111.0,7.5,9.0,417.0,592.96,506.13
2017,3,5,9,15,718.0,115.5,7.6,9.0,461.5,640.4,544.97
2017,3,5,9,30,745.0,120.0,7.7,9.0,506.0,687.24,583.01
2017,3,5,9,45,726.5,126.0,7.85,9.5,525.0,700.67,591.87
2017,3,5,10,0,708.0,132.0,8.0,10.0,544.0,710.53,597.66
2017,3,5,10,15,671.0,155.0,8.0,10.0,562.5,720.91,604.74
2017,3,5,10,30,634.0,178.0,8.0,10.0,581.0,726.77,607.45
2017,3,5,10,45,485.0,239.0,8.0,10.0,554.5,673.98,560.49
2017,3,5,11,0,336.0,300.0,8.0,10.0,528.0,610.54,504.9
2017,3,5,11,15,368.0,299.5,7.9,9.5,555.0,637.51,527.68
2017,3,5,11,30,400.0,299.0,7.8,9.0,582.0,663.37,549.32
2017,3,5,11,45,449.0,283.5,7.7,9.0,605.0,693.6,573.96
2017,3,5,12,0,498.0,268.0,7.6,9.0,628.0,714.47,591.27
2017,3,5,12,15,681.0,202.0,7.5,9.0,695.5,794.24,658.42
2017,3,5,12,30,864.0,136.0,7.4,9.0,763.0,862.51,711.55
2017,3,5,12,45,885.0,124.5,7.3,9.0,762.0,852.08,703.03
2017,3,5,13,0,906.0,113.0,7.2,9.0,761.0,834.46,689.37
2017,3,5,13,15,902.0,112.0,7.1,9.0,746.0,808.41,669.28
2017,3,5,13,30,898.0,111.0,7.0,9.0,731.0,779.44,647.0
2017,3,5,13,45,449.0,112.5,6.95,9.5,422.5,438.87,370.0
2017,3,5,14,0,0.0,114.0,6.9,10.0,114.0,110.46,87.65
2017,3,5,14,15,431.5,109.0,6.85,9.5,370.0,389.89,329.6
2017,3,5,14,30,863.0,104.0,6.8,9.0,626.0,623.88,522.27
2017,3,5,14,45,841.5,104.0,6.75,9.0,587.5,574.4,479.36
2017,3,5,15,0,820.0,104.0,6.7,9.0,549.0,524.6,436.2
2017,3,5,15,15,797.5,100.5,6.55,9.0,506.5,470.88,388.85
2017,3,5,15,30,775.0,97.0,6.4,9.0,464.0,416.56,340.04
2017,3,5,15,45,742.0,93.5,6.3,9.0,416.0,360.01,288.6
2017,3,5,16,0,709.0,90.0,6.2,9.0,368.0,305.61,238.27
2017,3,5,16,15,665.0,84.5,5.95,8.5,318.0,248.97,186.48
2017,3,5,16,30,621.0,79.0,5.7,8.0,268.0,196.38,138.75
2017,3,5,16,45,555.5,71.5,5.5,8.0,217.5,143.19,93.35
2017,3,5,17,0,490.0,64.0,5.3,8.0,167.0,97.17,58.32
2017,3,5,17,15,385.5,52.5,5.15,7.5,120.0,53.68,32.64
2017,3,5,17,30,281.0,41.0,5.0,7.0,73.0,31.7,21.84
2017,3,5,17,45,140.5,20.5,4.85,7.0,36.5,15.92,1.17
2017,3,5,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,11.0,3.75,7.5,11.0,10.81,0.0
2017,3,6,7,0,0.0,22.0,3.7,8.0,22.0,21.38,9.4
2017,3,6,7,15,7.0,43.0,3.7,8.0,44.5,46.56,33.4
2017,3,6,7,30,14.0,64.0,3.7,8.0,67.0,71.64,55.82
2017,3,6,7,45,28.0,85.5,3.7,8.5,93.0,105.02,85.09
2017,3,6,8,0,42.0,107.0,3.7,9.0,119.0,136.0,112.05
2017,3,6,8,15,54.0,127.5,3.6,9.0,145.5,165.77,137.77
2017,3,6,8,30,66.0,148.0,3.5,9.0,172.0,196.43,163.85
2017,3,6,8,45,374.5,128.5,3.4,9.5,294.0,389.16,328.59
2017,3,6,9,0,683.0,109.0,3.3,10.0,416.0,588.16,490.57
2017,3,6,9,15,560.5,149.0,3.25,10.0,417.5,567.34,470.6
2017,3,6,9,30,438.0,189.0,3.2,10.0,419.0,540.0,446.05
2017,3,6,9,45,393.5,216.5,3.15,10.0,434.0,539.79,444.22
2017,3,6,10,0,349.0,244.0,3.1,10.0,449.0,544.47,445.66
2017,3,6,10,15,599.5,175.5,3.1,10.0,551.0,688.24,561.64
2017,3,6,10,30,850.0,107.0,3.1,10.0,653.0,824.9,663.23
2017,3,6,10,45,862.5,107.0,3.1,10.5,679.0,846.49,675.63
2017,3,6,11,0,875.0,107.0,3.1,11.0,705.0,860.11,683.21
2017,3,6,11,15,880.5,107.5,3.05,11.0,722.5,870.26,689.36
2017,3,6,11,30,886.0,108.0,3.0,11.0,740.0,877.1,693.27
2017,3,6,11,45,505.0,230.0,3.0,11.5,591.5,686.06,548.26
2017,3,6,12,0,124.0,352.0,3.0,12.0,443.0,474.02,376.47
2017,3,6,12,15,136.5,354.0,3.05,12.0,454.0,483.63,385.26
2017,3,6,12,30,149.0,356.0,3.1,12.0,465.0,492.4,392.32
2017,3,6,12,45,528.0,228.0,3.15,12.0,608.5,673.67,540.93
2017,3,6,13,0,907.0,100.0,3.2,12.0,752.0,824.46,655.37
2017,3,6,13,15,902.5,99.0,3.25,12.0,737.0,798.02,635.57
2017,3,6,13,30,898.0,98.0,3.3,12.0,722.0,768.69,615.03
2017,3,6,13,45,530.0,205.0,3.35,12.0,570.5,590.13,476.48
2017,3,6,14,0,162.0,312.0,3.4,12.0,419.0,421.85,339.04
2017,3,6,14,15,81.0,201.5,3.35,12.0,255.0,252.39,204.41
2017,3,6,14,30,0.0,91.0,3.3,12.0,91.0,88.07,68.49
2017,3,6,14,45,0.0,86.5,3.3,12.0,86.5,83.69,65.14
2017,3,6,15,0,0.0,82.0,3.3,12.0,82.0,79.32,61.63
2017,3,6,15,15,0.0,86.5,3.25,11.5,86.5,83.68,65.6
2017,3,6,15,30,0.0,91.0,3.2,11.0,91.0,87.97,69.54
2017,3,6,15,45,0.0,89.5,3.15,11.0,89.5,86.44,68.44
2017,3,6,16,0,0.0,88.0,3.1,11.0,88.0,84.87,67.29
2017,3,6,16,15,0.0,76.5,2.95,10.5,76.5,73.8,58.08
2017,3,6,16,30,0.0,65.0,2.8,10.0,65.0,62.76,48.76
2017,3,6,16,45,0.0,53.0,2.65,10.0,53.0,51.21,38.74
2017,3,6,17,0,0.0,41.0,2.5,10.0,41.0,39.6,28.53
2017,3,6,17,15,0.0,29.5,2.35,9.5,29.5,28.48,18.69
2017,3,6,17,30,0.0,18.0,2.2,9.0,18.0,17.36,9.42
2017,3,6,17,45,0.0,9.0,2.1,9.0,9.0,8.68,0.0
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,7,6,45,129.0,14.5,0.55,8.5,25.0,45.49,0.0
2017,3,7,7,0,258.0,29.0,0.5,9.0,50.0,123.43,78.97
2017,3,7,7,15,367.5,40.0,0.5,9.0,94.0,187.52,143.08
2017,3,7,7,30,477.0,51.0,0.5,9.0,138.0,262.62,208.88
2017,3,7,7,45,543.0,58.0,0.55,9.5,187.0,324.05,262.66
2017,3,7,8,0,609.0,65.0,0.6,10.0,236.0,390.73,318.99
2017,3,7,8,15,653.5,70.5,0.55,10.0,285.0,448.74,366.56
2017,3,7,8,30,698.0,76.0,0.5,10.0,334.0,509.03,414.04
2017,3,7,8,45,731.5,79.0,0.45,10.5,381.5,559.12,451.28
2017,3,7,9,0,765.0,82.0,0.4,11.0,429.0,612.06,489.14
2017,3,7,9,15,786.5,85.0,0.45,11.5,472.0,656.65,520.25
2017,3,7,9,30,808.0,88.0,0.5,12.0,515.0,700.11,549.13
2017,3,7,9,45,573.5,168.0,0.55,12.5,482.5,632.64,496.32
2017,3,7,10,0,339.0,248.0,0.6,13.0,450.0,542.24,425.02
2017,3,7,10,15,363.0,257.0,0.65,13.0,483.5,577.36,451.91
2017,3,7,10,30,387.0,266.0,0.7,13.0,517.0,612.04,476.8
2017,3,7,10,45,639.5,179.5,0.75,13.0,611.5,745.66,577.57
2017,3,7,11,0,892.0,93.0,0.8,13.0,706.0,862.18,656.02
2017,3,7,11,15,580.5,214.5,0.8,13.0,617.5,737.73,566.54
2017,3,7,11,30,269.0,336.0,0.8,13.0,529.0,593.76,456.92
2017,3,7,11,45,203.0,346.0,0.8,13.5,493.0,537.73,415.33
2017,3,7,12,0,137.0,356.0,0.8,14.0,457.0,489.52,377.83
2017,3,7,12,15,114.0,351.5,0.9,14.0,436.0,455.05,352.92
2017,3,7,12,30,91.0,347.0,1.0,14.0,415.0,428.36,333.2
2017,3,7,12,45,149.5,348.5,1.15,14.0,457.5,480.79,374.8
2017,3,7,13,0,208.0,350.0,1.3,14.0,500.0,523.73,408.41
2017,3,7,13,15,259.0,333.5,1.45,14.0,517.0,544.26,425.41
2017,3,7,13,30,310.0,317.0,1.6,14.0,534.0,555.77,435.89
2017,3,7,13,45,295.5,309.0,1.75,14.0,510.5,525.54,413.91
2017,3,7,14,0,281.0,301.0,1.9,14.0,487.0,495.35,391.87
2017,3,7,14,15,539.0,207.5,1.95,14.0,544.5,558.39,444.67
2017,3,7,14,30,797.0,114.0,2.0,14.0,602.0,598.82,477.74
2017,3,7,14,45,788.0,108.5,2.15,14.0,567.5,553.3,442.09
2017,3,7,15,0,779.0,103.0,2.3,14.0,533.0,506.61,404.95
2017,3,7,15,15,757.5,99.5,2.4,13.5,491.5,455.07,363.29
2017,3,7,15,30,736.0,96.0,2.5,13.0,450.0,402.92,319.73
2017,3,7,15,45,675.0,96.0,2.65,13.0,395.5,341.22,267.2
2017,3,7,16,0,614.0,96.0,2.8,13.0,341.0,284.65,218.13
2017,3,7,16,15,567.5,91.5,2.85,12.5,295.5,233.17,172.95
2017,3,7,16,30,521.0,87.0,2.9,12.0,250.0,186.16,131.8
2017,3,7,16,45,504.5,73.5,2.95,12.0,208.0,139.82,91.21
2017,3,7,17,0,488.0,60.0,3.0,12.0,166.0,95.1,55.39
2017,3,7,17,15,395.5,49.5,3.05,11.5,120.5,52.5,30.11
2017,3,7,17,30,303.0,39.0,3.1,11.0,75.0,30.52,20.71
2017,3,7,17,45,151.5,19.5,3.15,11.0,37.5,14.98,3.13
2017,3,7,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,132.0,15.0,3.15,8.5,26.5,47.2,0.0
2017,3,8,7,0,264.0,30.0,3.2,9.0,53.0,127.5,85.37
2017,3,8,7,15,372.0,41.0,3.1,9.5,98.0,191.63,148.06
2017,3,8,7,30,480.0,52.0,3.0,10.0,143.0,266.82,214.95
2017,3,8,7,45,542.0,60.0,2.95,10.5,192.0,328.0,269.8
2017,3,8,8,0,604.0,68.0,2.9,11.0,241.0,394.06,327.06
2017,3,8,8,15,648.5,73.5,2.95,11.5,290.5,452.05,376.16
2017,3,8,8,30,693.0,79.0,3.0,12.0,340.0,512.32,425.44
2017,3,8,8,45,725.0,83.0,3.1,12.5,387.0,564.77,467.17
2017,3,8,9,0,757.0,87.0,3.2,13.0,434.0,615.34,506.37
2017,3,8,9,15,779.5,90.0,3.2,13.5,477.5,660.44,539.42
2017,3,8,9,30,802.0,93.0,3.2,14.0,521.0,704.48,570.03
2017,3,8,9,45,828.0,91.5,3.2,14.5,561.0,744.69,597.26
2017,3,8,10,0,854.0,90.0,3.2,15.0,601.0,783.36,622.96
2017,3,8,10,15,865.0,92.0,3.1,15.0,632.5,807.19,638.22
2017,3,8,10,30,876.0,94.0,3.0,15.0,664.0,833.09,654.98
2017,3,8,10,45,884.5,94.5,2.95,15.5,689.0,852.31,665.94
2017,3,8,11,0,893.0,95.0,2.9,16.0,714.0,868.41,674.73
2017,3,8,11,15,898.0,96.0,2.8,16.0,731.5,878.82,680.49
2017,3,8,11,30,903.0,97.0,2.7,16.0,749.0,885.83,683.98
2017,3,8,11,45,905.5,97.5,2.65,16.5,758.0,886.69,682.43
2017,3,8,12,0,908.0,98.0,2.6,17.0,767.0,884.06,678.65
2017,3,8,12,15,908.5,97.5,2.6,17.0,768.5,875.18,672.39
2017,3,8,12,30,909.0,97.0,2.6,17.0,770.0,862.87,663.93
2017,3,8,12,45,910.0,95.5,2.65,17.0,763.5,846.53,653.15
2017,3,8,13,0,911.0,94.0,2.7,17.0,757.0,826.87,640.12
2017,3,8,13,15,906.5,93.0,2.7,17.0,742.0,800.21,621.84
2017,3,8,13,30,902.0,92.0,2.7,17.0,727.0,770.67,601.51
2017,3,8,13,45,895.5,91.0,2.75,17.5,704.5,736.94,577.31
2017,3,8,14,0,889.0,90.0,2.8,18.0,682.0,700.76,551.24
2017,3,8,14,15,878.5,88.5,2.85,17.5,652.5,659.22,521.6
2017,3,8,14,30,868.0,87.0,2.9,17.0,623.0,615.92,489.36
2017,3,8,14,45,855.0,85.0,2.95,17.0,586.5,569.18,452.66
2017,3,8,15,0,842.0,83.0,3.0,17.0,550.0,521.14,413.93
2017,3,8,15,15,822.5,80.5,3.05,17.0,508.5,468.62,370.61
2017,3,8,15,30,803.0,78.0,3.1,17.0,467.0,416.2,326.12
2017,3,8,15,45,778.0,74.5,3.2,17.0,421.0,361.17,278.44
2017,3,8,16,0,753.0,71.0,3.3,17.0,375.0,307.41,230.66
2017,3,8,16,15,716.0,66.5,3.35,16.5,325.5,251.1,180.83
2017,3,8,16,30,679.0,62.0,3.4,16.0,276.0,197.99,133.75
2017,3,8,16,45,625.5,56.0,3.45,15.5,226.5,142.66,87.21
2017,3,8,17,0,572.0,50.0,3.5,15.0,177.0,94.58,50.77
2017,3,8,17,15,483.0,42.0,3.55,14.5,129.5,49.33,24.71
2017,3,8,17,30,394.0,34.0,3.6,14.0,82.0,25.48,16.21
2017,3,8,17,45,241.0,22.0,3.65,13.5,47.0,16.9,5.1
2017,3,8,18,0,88.0,10.0,3.7,13.0,12.0,9.83,0.0
2017,3,8,18,15,44.0,5.0,3.6,12.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,158.0,14.5,1.8,11.5,29.5,62.54,0.0
2017,3,9,7,0,316.0,29.0,1.7,12.0,59.0,143.27,97.59
2017,3,9,7,15,420.5,38.5,1.65,12.0,104.5,207.6,159.04
2017,3,9,7,30,525.0,48.0,1.6,12.0,150.0,282.55,225.17
2017,3,9,7,45,583.5,55.0,1.55,12.5,199.0,343.32,278.61
2017,3,9,8,0,642.0,62.0,1.5,13.0,248.0,408.63,333.79
2017,3,9,8,15,331.5,102.0,1.45,13.5,199.0,309.23,254.11
2017,3,9,8,30,21.0,142.0,1.4,14.0,150.0,156.42,125.86
2017,3,9,8,45,57.5,170.5,1.4,14.5,196.5,217.03,176.07
2017,3,9,9,0,94.0,199.0,1.4,15.0,243.0,274.31,221.86
2017,3,9,9,15,132.0,220.5,1.45,15.5,288.5,334.77,269.21
2017,3,9,9,30,170.0,242.0,1.5,16.0,334.0,389.57,311.21
2017,3,9,9,45,283.5,241.0,1.6,16.5,407.0,487.06,386.84
2017,3,9,10,0,397.0,240.0,1.7,17.0,480.0,581.27,457.75
2017,3,9,10,15,633.5,168.0,1.75,17.5,573.5,714.49,558.04
2017,3,9,10,30,870.0,96.0,1.8,18.0,667.0,833.52,639.31
2017,3,9,10,45,874.0,99.0,1.85,18.5,691.0,851.61,648.81
2017,3,9,11,0,878.0,102.0,1.9,19.0,715.0,866.47,657.23
2017,3,9,11,15,883.5,102.5,1.95,19.0,732.0,876.58,663.79
2017,3,9,11,30,889.0,103.0,2.0,19.0,749.0,883.36,668.25
2017,3,9,11,45,886.5,106.0,2.1,19.0,757.0,882.53,668.21
2017,3,9,12,0,884.0,109.0,2.2,19.0,765.0,878.29,666.01
2017,3,9,12,15,683.0,196.0,2.25,19.0,703.5,798.36,611.19
2017,3,9,12,30,482.0,283.0,2.3,19.0,642.0,707.8,542.77
2017,3,9,12,45,677.0,198.0,2.4,19.0,697.0,771.78,594.66
2017,3,9,13,0,872.0,113.0,2.5,19.0,752.0,818.33,628.41
2017,3,9,13,15,686.0,185.5,2.55,19.0,682.0,732.25,566.78
2017,3,9,13,30,500.0,258.0,2.6,19.0,612.0,643.92,499.47
2017,3,9,13,45,672.5,184.5,2.65,19.0,644.5,677.9,528.8
2017,3,9,14,0,845.0,111.0,2.7,19.0,677.0,696.06,545.09
2017,3,9,14,15,834.5,109.0,2.8,19.0,648.0,654.96,514.45
2017,3,9,14,30,824.0,107.0,2.9,19.0,619.0,612.24,482.24
2017,3,9,14,45,594.0,166.0,3.0,19.0,524.0,504.25,397.8
2017,3,9,15,0,364.0,225.0,3.1,19.0,429.0,410.0,323.17
2017,3,9,15,15,341.0,210.5,3.15,18.5,390.0,365.88,288.93
2017,3,9,15,30,318.0,196.0,3.2,18.0,351.0,323.38,255.05
2017,3,9,15,45,363.0,168.0,3.3,17.5,328.5,295.41,231.35
2017,3,9,16,0,408.0,140.0,3.4,17.0,306.0,262.22,201.94
2017,3,9,16,15,376.5,128.0,3.4,16.5,266.0,218.28,164.49
2017,3,9,16,30,345.0,116.0,3.4,16.0,226.0,177.41,129.7
2017,3,9,16,45,311.0,99.0,3.45,15.5,185.0,134.91,94.44
2017,3,9,17,0,277.0,82.0,3.5,15.0,144.0,96.21,64.09
2017,3,9,17,15,224.0,63.5,3.45,14.5,105.5,61.62,40.7
2017,3,9,17,30,171.0,45.0,3.4,14.0,67.0,36.74,25.95
2017,3,9,17,45,85.5,27.5,3.4,14.0,38.5,22.92,9.91
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,26.5,17.5,2.8,11.5,20.0,27.02,0.0
2017,3,10,7,0,53.0,35.0,2.7,12.0,40.0,59.33,40.06
2017,3,10,7,15,84.5,56.0,2.7,12.0,70.5,96.89,74.23
2017,3,10,7,30,116.0,77.0,2.7,12.0,101.0,136.99,109.66
2017,3,10,7,45,135.5,99.0,2.7,12.5,134.0,175.54,143.33
2017,3,10,8,0,155.0,121.0,2.7,13.0,167.0,215.54,177.49
2017,3,10,8,15,174.5,139.5,2.65,13.0,200.0,252.69,208.9
2017,3,10,8,30,194.0,158.0,2.6,13.0,233.0,291.17,240.76
2017,3,10,8,45,300.5,163.5,2.55,13.5,296.5,378.9,312.53
2017,3,10,9,0,407.0,169.0,2.5,14.0,360.0,475.52,389.05
2017,3,10,9,15,338.0,201.5,2.4,14.0,370.0,467.88,380.41
2017,3,10,9,30,269.0,234.0,2.3,14.0,380.0,462.77,373.79
2017,3,10,9,45,290.0,248.5,2.25,14.0,416.0,501.35,403.01
2017,3,10,10,0,311.0,263.0,2.2,14.0,452.0,539.96,431.56
2017,3,10,10,15,244.0,288.0,2.2,14.5,441.5,509.25,404.85
2017,3,10,10,30,177.0,313.0,2.2,15.0,431.0,483.8,382.31
2017,3,10,10,45,159.0,325.5,2.25,15.5,434.0,483.03,380.14
2017,3,10,11,0,141.0,338.0,2.3,16.0,437.0,481.14,377.02
2017,3,10,11,15,94.5,328.0,2.3,16.0,395.0,420.6,329.75
2017,3,10,11,30,48.0,318.0,2.3,16.0,353.0,368.33,288.43
2017,3,10,11,45,51.0,325.0,2.3,16.5,363.0,377.07,294.68
2017,3,10,12,0,54.0,332.0,2.3,17.0,373.0,385.55,300.45
2017,3,10,12,15,136.5,348.0,2.3,17.0,450.5,478.08,372.54
2017,3,10,12,30,219.0,364.0,2.3,17.0,528.0,560.43,434.99
2017,3,10,12,45,180.0,361.5,2.3,17.5,496.0,520.14,402.95
2017,3,10,13,0,141.0,359.0,2.3,18.0,464.0,480.62,372.17
2017,3,10,13,15,214.5,344.0,2.3,18.0,499.5,516.93,401.54
2017,3,10,13,30,288.0,329.0,2.3,18.0,535.0,553.58,430.18
2017,3,10,13,45,325.5,309.0,2.3,18.5,534.5,549.08,426.88
2017,3,10,14,0,363.0,289.0,2.3,19.0,534.0,541.4,421.32
2017,3,10,14,15,380.5,270.5,2.25,19.0,517.5,518.73,404.73
2017,3,10,14,30,398.0,252.0,2.2,19.0,501.0,493.85,386.25
2017,3,10,14,45,462.5,217.0,2.15,19.5,490.0,479.35,374.98
2017,3,10,15,0,527.0,182.0,2.1,20.0,479.0,456.0,356.21
2017,3,10,15,15,652.0,135.5,2.05,19.5,475.0,444.63,346.75
2017,3,10,15,30,777.0,89.0,2.0,19.0,471.0,419.65,324.72
2017,3,10,15,45,641.0,106.0,2.0,19.0,400.5,342.59,262.24
2017,3,10,16,0,505.0,123.0,2.0,19.0,330.0,278.38,210.26
2017,3,10,16,15,581.5,96.0,1.95,18.5,305.5,244.73,177.92
2017,3,10,16,30,658.0,69.0,1.9,18.0,281.0,201.29,136.05
2017,3,10,16,45,607.5,62.0,1.85,17.5,231.5,147.97,91.57
2017,3,10,17,0,557.0,55.0,1.8,17.0,182.0,100.0,55.11
2017,3,10,17,15,470.0,46.5,1.9,16.5,134.5,54.83,28.49
2017,3,10,17,30,383.0,38.0,2.0,16.0,87.0,28.83,19.08
2017,3,10,17,45,191.5,26.0,2.15,15.5,50.5,20.14,8.66
2017,3,10,18,0,0.0,14.0,2.3,15.0,14.0,13.76,0.0
2017,3,10,18,15,0.0,7.0,2.4,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,124.0,17.0,2.0,12.5,30.0,57.9,0.0
2017,3,11,7,0,248.0,34.0,2.2,13.0,60.0,128.94,91.34
2017,3,11,7,15,318.5,48.5,2.45,13.0,101.0,183.47,142.01
2017,3,11,7,30,389.0,63.0,2.7,13.0,142.0,245.17,196.99
2017,3,11,7,45,428.5,76.0,2.95,13.5,186.0,297.19,243.17
2017,3,11,8,0,468.0,89.0,3.2,14.0,230.0,352.26,290.58
2017,3,11,8,15,503.0,98.5,3.2,14.5,274.5,403.36,333.21
2017,3,11,8,30,538.0,108.0,3.2,15.0,319.0,459.72,378.59
2017,3,11,8,45,473.5,139.5,3.2,15.5,342.0,471.99,386.63
2017,3,11,9,0,409.0,171.0,3.2,16.0,365.0,480.57,391.09
2017,3,11,9,15,468.5,173.5,3.1,16.0,415.0,539.43,437.02
2017,3,11,9,30,528.0,176.0,3.0,16.0,465.0,600.63,483.5
2017,3,11,9,45,556.5,179.0,2.9,16.5,503.0,640.09,511.33
2017,3,11,10,0,585.0,182.0,2.8,17.0,541.0,679.06,538.32
2017,3,11,10,15,565.0,201.0,2.8,17.0,562.5,695.11,548.31
2017,3,11,10,30,545.0,220.0,2.8,17.0,584.0,708.02,556.11
2017,3,11,10,45,557.5,225.5,2.8,17.5,609.0,730.99,571.07
2017,3,11,11,0,570.0,231.0,2.8,18.0,634.0,752.0,584.41
2017,3,11,11,15,736.5,167.0,2.85,18.0,700.5,833.39,644.31
2017,3,11,11,30,903.0,103.0,2.9,18.0,767.0,901.48,690.99
2017,3,11,11,45,650.0,213.0,3.0,18.0,694.5,804.92,622.36
2017,3,11,12,0,397.0,323.0,3.1,18.0,622.0,687.21,531.67
2017,3,11,12,15,345.0,338.0,3.2,18.0,598.0,652.99,506.33
2017,3,11,12,30,293.0,353.0,3.3,18.0,574.0,618.29,479.86
2017,3,11,12,45,605.0,226.0,3.4,18.0,676.5,744.91,581.63
2017,3,11,13,0,917.0,99.0,3.5,18.0,779.0,845.02,655.63
2017,3,11,13,15,913.0,98.5,3.65,18.0,764.0,818.87,637.46
2017,3,11,13,30,909.0,98.0,3.8,18.0,749.0,789.77,617.98
2017,3,11,13,45,905.5,95.5,4.0,18.0,727.0,756.18,595.27
2017,3,11,14,0,902.0,93.0,4.2,18.0,705.0,719.93,570.33
2017,3,11,14,15,892.5,91.5,4.3,18.0,675.0,678.29,539.72
2017,3,11,14,30,883.0,90.0,4.4,18.0,645.0,634.77,506.28
2017,3,11,14,45,871.5,87.0,4.5,18.0,608.5,586.97,468.68
2017,3,11,15,0,860.0,84.0,4.6,18.0,572.0,537.95,429.05
2017,3,11,15,15,842.0,81.5,4.6,17.5,530.0,484.71,385.47
2017,3,11,15,30,824.0,79.0,4.6,17.0,488.0,431.69,340.69
2017,3,11,15,45,665.0,101.5,4.7,17.0,411.0,348.67,271.88
2017,3,11,16,0,506.0,124.0,4.8,17.0,334.0,280.69,215.75
2017,3,11,16,15,606.0,94.0,4.75,16.5,314.0,250.6,184.9
2017,3,11,16,30,706.0,64.0,4.7,16.0,294.0,209.91,143.42
2017,3,11,16,45,657.0,58.0,4.7,15.5,243.5,155.13,96.58
2017,3,11,17,0,608.0,52.0,4.7,15.0,193.0,103.41,56.3
2017,3,11,17,15,523.0,44.5,4.6,14.5,143.5,56.09,28.02
2017,3,11,17,30,438.0,37.0,4.5,14.0,94.0,27.69,18.31
2017,3,11,17,45,219.0,27.0,4.4,13.5,55.5,21.19,10.09
2017,3,11,18,0,0.0,17.0,4.3,13.0,17.0,16.71,0.0
2017,3,11,18,15,0.0,8.5,4.2,12.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,166.0,18.0,2.85,11.5,36.0,72.74,14.77
2017,3,12,7,0,332.0,36.0,2.9,12.0,72.0,159.17,115.14
2017,3,12,7,15,433.5,46.0,2.85,12.5,120.0,225.57,175.61
2017,3,12,7,30,535.0,56.0,2.8,13.0,168.0,301.97,242.67
2017,3,12,7,45,597.5,62.5,2.8,13.5,219.5,365.42,298.34
2017,3,12,8,0,660.0,69.0,2.8,14.0,271.0,433.65,356.08
2017,3,12,8,15,702.0,74.0,2.65,14.5,322.5,492.85,404.37
2017,3,12,8,30,744.0,79.0,2.5,15.0,374.0,551.65,450.49
2017,3,12,8,45,775.0,82.5,2.4,15.5,423.5,605.53,491.19
2017,3,12,9,0,806.0,86.0,2.3,16.0,473.0,659.5,530.48
2017,3,12,9,15,827.0,89.0,2.25,16.5,517.5,705.42,561.27
2017,3,12,9,30,848.0,92.0,2.2,17.0,562.0,750.02,590.44
2017,3,12,9,45,857.0,97.0,2.2,17.5,599.5,785.91,613.18
2017,3,12,10,0,866.0,102.0,2.2,18.0,637.0,819.25,633.88
2017,3,12,10,15,877.5,104.0,2.2,18.0,669.5,848.55,652.79
2017,3,12,10,30,889.0,106.0,2.2,18.0,702.0,869.91,666.18
2017,3,12,10,45,899.0,106.5,2.2,18.5,728.0,890.45,677.83
2017,3,12,11,0,909.0,107.0,2.2,19.0,754.0,907.84,687.34
2017,3,12,11,15,914.0,107.5,2.25,19.0,771.5,917.57,693.54
2017,3,12,11,30,919.0,108.0,2.3,19.0,789.0,923.83,697.62
2017,3,12,11,45,923.0,108.0,2.35,19.5,799.0,925.15,697.2
2017,3,12,12,0,927.0,108.0,2.4,20.0,809.0,922.9,694.56
2017,3,12,12,15,927.5,107.5,2.45,20.0,809.5,913.54,688.59
2017,3,12,12,30,928.0,107.0,2.5,20.0,810.0,900.68,680.42
2017,3,12,12,45,938.5,101.0,2.65,20.0,806.5,886.86,672.5
2017,3,12,13,0,949.0,95.0,2.8,20.0,803.0,869.29,661.98
2017,3,12,13,15,945.5,94.0,2.9,20.0,787.5,842.2,644.46
2017,3,12,13,30,942.0,93.0,3.0,20.0,772.0,812.04,624.74
2017,3,12,13,45,936.0,92.0,3.1,20.0,749.0,777.13,601.49
2017,3,12,14,0,930.0,91.0,3.2,20.0,726.0,739.61,576.14
2017,3,12,14,15,921.0,89.5,3.25,19.5,695.5,697.19,547.0
2017,3,12,14,30,912.0,88.0,3.3,19.0,665.0,652.78,514.4
2017,3,12,14,45,899.0,86.0,3.4,19.0,627.5,603.82,476.61
2017,3,12,15,0,886.0,84.0,3.5,19.0,590.0,553.69,436.82
2017,3,12,15,15,868.5,81.5,3.5,18.5,547.0,499.34,393.14
2017,3,12,15,30,851.0,79.0,3.5,18.0,504.0,445.14,348.11
2017,3,12,15,45,826.5,76.0,3.5,18.0,456.0,387.92,298.74
2017,3,12,16,0,802.0,73.0,3.5,18.0,408.0,331.84,249.12
2017,3,12,16,15,766.5,69.0,3.45,17.5,357.0,273.27,197.4
2017,3,12,16,30,731.0,65.0,3.4,17.0,306.0,217.69,148.07
2017,3,12,16,45,678.0,59.5,3.35,16.5,253.5,161.21,100.23
2017,3,12,17,0,625.0,54.0,3.3,16.0,201.0,108.14,59.13
2017,3,12,17,15,538.5,46.0,3.35,15.5,150.5,59.12,29.58
2017,3,12,17,30,452.0,38.0,3.4,15.0,100.0,28.43,18.93
2017,3,12,17,45,296.5,26.0,3.45,14.5,59.5,20.03,9.63
2017,3,12,18,0,141.0,14.0,3.5,14.0,19.0,13.76,0.0
2017,3,12,18,15,70.5,7.0,3.5,13.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,200.0,17.0,2.35,11.5,39.5,82.02,28.87
2017,3,13,7,0,400.0,34.0,2.4,12.0,79.0,180.22,131.62
2017,3,13,7,15,495.5,42.5,2.4,12.5,128.5,246.51,192.19
2017,3,13,7,30,591.0,51.0,2.4,13.0,178.0,322.16,258.77
2017,3,13,7,45,649.0,57.0,2.4,13.5,230.5,385.77,314.41
2017,3,13,8,0,707.0,63.0,2.4,14.0,283.0,451.54,369.89
2017,3,13,8,15,745.5,67.5,2.3,14.5,334.5,510.61,417.74
2017,3,13,8,30,784.0,72.0,2.2,15.0,386.0,571.12,464.73
2017,3,13,8,45,810.5,75.0,2.1,15.5,435.0,623.13,503.44
2017,3,13,9,0,837.0,78.0,2.0,16.0,484.0,674.8,539.8
2017,3,13,9,15,856.0,80.5,2.1,16.5,527.5,719.78,570.48
2017,3,13,9,30,875.0,83.0,2.2,17.0,571.0,758.68,596.34
2017,3,13,9,45,899.0,81.0,2.3,17.5,612.0,798.97,622.91
2017,3,13,10,0,923.0,79.0,2.4,18.0,653.0,837.45,647.91
2017,3,13,10,15,932.0,80.0,2.45,18.5,685.0,864.78,664.53
2017,3,13,10,30,941.0,81.0,2.5,19.0,717.0,889.07,679.08
2017,3,13,10,45,947.0,82.0,2.55,19.5,742.0,907.58,689.67
2017,3,13,11,0,953.0,83.0,2.6,20.0,767.0,922.65,698.02
2017,3,13,11,15,957.0,84.0,2.55,20.0,784.0,932.44,703.38
2017,3,13,11,30,961.0,85.0,2.5,20.0,801.0,938.58,706.43
2017,3,13,11,45,962.0,85.5,2.5,20.5,809.5,937.85,704.13
2017,3,13,12,0,963.0,86.0,2.5,21.0,818.0,933.43,699.57
2017,3,13,12,15,963.0,86.0,2.45,21.0,819.0,923.92,692.66
2017,3,13,12,30,963.0,86.0,2.4,21.0,820.0,910.78,683.5
2017,3,13,12,45,961.0,85.5,2.35,21.0,812.0,891.88,670.59
2017,3,13,13,0,959.0,85.0,2.3,21.0,804.0,869.56,655.5
2017,3,13,13,15,955.0,84.5,2.25,21.0,788.5,842.35,637.15
2017,3,13,13,30,951.0,84.0,2.2,21.0,773.0,812.06,616.73
2017,3,13,13,45,944.0,83.0,2.2,21.5,749.5,776.13,591.61
2017,3,13,14,0,937.0,82.0,2.2,22.0,726.0,737.63,564.66
2017,3,13,14,15,928.0,80.5,2.25,22.0,695.0,694.93,535.66
2017,3,13,14,30,919.0,79.0,2.3,22.0,664.0,650.24,502.84
2017,3,13,14,45,905.5,77.5,2.35,22.0,626.5,601.18,465.88
2017,3,13,15,0,892.0,76.0,2.4,22.0,589.0,550.98,426.98
2017,3,13,15,15,874.5,74.0,2.45,21.5,546.0,497.48,385.11
2017,3,13,15,30,857.0,72.0,2.5,21.0,503.0,443.77,341.54
2017,3,13,15,45,832.5,69.5,2.6,21.0,455.0,385.63,292.61
2017,3,13,16,0,808.0,67.0,2.7,21.0,407.0,329.68,244.04
2017,3,13,16,15,774.5,63.0,2.65,20.5,356.5,271.26,193.11
2017,3,13,16,30,741.0,59.0,2.6,20.0,306.0,215.6,144.26
2017,3,13,16,45,691.0,54.5,2.55,19.5,254.0,159.85,97.37
2017,3,13,17,0,641.0,50.0,2.5,19.0,202.0,109.36,58.6
2017,3,13,17,15,561.5,42.5,2.5,18.5,152.0,60.23,29.06
2017,3,13,17,30,482.0,35.0,2.5,18.0,102.0,25.5,16.22
2017,3,13,17,45,340.5,24.5,2.5,18.0,61.5,18.45,8.59
2017,3,13,18,0,199.0,14.0,2.5,18.0,21.0,13.76,0.0
2017,3,13,18,15,99.5,7.0,2.5,17.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,172.0,19.0,0.5,14.5,39.5,78.53,35.1
2017,3,14,7,0,344.0,38.0,0.5,15.0,79.0,167.83,121.91
2017,3,14,7,15,435.5,48.0,0.45,15.0,126.5,231.96,178.2
2017,3,14,7,30,527.0,58.0,0.4,15.0,174.0,305.02,240.25
2017,3,14,7,45,584.5,65.5,0.4,15.5,225.0,367.33,292.14
2017,3,14,8,0,642.0,73.0,0.4,16.0,276.0,433.96,345.37
2017,3,14,8,15,682.0,78.5,0.4,16.5,326.5,492.11,390.1
2017,3,14,8,30,722.0,84.0,0.4,17.0,377.0,552.04,434.38
2017,3,14,8,45,748.5,88.5,0.45,17.5,424.5,600.9,469.65
2017,3,14,9,0,775.0,93.0,0.5,18.0,472.0,652.09,505.51
2017,3,14,9,15,795.5,96.0,0.55,18.5,515.5,696.7,534.52
2017,3,14,9,30,816.0,99.0,0.6,19.0,559.0,740.02,562.1
2017,3,14,9,45,847.0,95.5,0.65,19.5,601.0,782.67,588.8
2017,3,14,10,0,878.0,92.0,0.7,20.0,643.0,819.06,610.96
2017,3,14,10,15,888.5,93.5,0.65,20.5,675.0,847.16,625.76
2017,3,14,10,30,899.0,95.0,0.6,21.0,707.0,872.42,638.6
2017,3,14,10,45,907.5,95.5,0.6,21.5,732.0,891.82,648.55
2017,3,14,11,0,916.0,96.0,0.6,22.0,757.0,908.0,656.53
2017,3,14,11,15,920.5,97.0,0.55,22.0,774.5,917.86,660.86
2017,3,14,11,30,925.0,98.0,0.5,22.0,792.0,924.21,663.15
2017,3,14,11,45,929.0,97.5,0.45,22.5,801.5,924.94,660.82
2017,3,14,12,0,933.0,97.0,0.4,23.0,811.0,922.09,656.48
2017,3,14,12,15,933.0,97.0,0.45,23.0,812.0,912.71,651.61
2017,3,14,12,30,933.0,97.0,0.5,23.0,813.0,899.82,644.73
2017,3,14,12,45,929.0,98.0,0.6,23.0,805.0,881.19,635.27
2017,3,14,13,0,925.0,99.0,0.7,23.0,797.0,859.3,623.69
2017,3,14,13,15,921.0,98.0,0.75,23.0,781.5,832.22,607.75
2017,3,14,13,30,917.0,97.0,0.8,23.0,766.0,802.17,589.79
2017,3,14,13,45,910.5,96.0,0.85,23.5,742.5,767.47,567.47
2017,3,14,14,0,904.0,95.0,0.9,24.0,719.0,730.28,543.31
2017,3,14,14,15,894.5,93.5,1.0,23.5,688.5,688.3,517.5
2017,3,14,14,30,885.0,92.0,1.1,23.0,658.0,644.45,488.23
2017,3,14,14,45,871.0,90.0,1.2,23.0,621.0,595.87,453.48
2017,3,14,15,0,857.0,88.0,1.3,23.0,584.0,545.97,416.5
2017,3,14,15,15,838.5,85.5,1.5,22.5,541.0,492.62,376.75
2017,3,14,15,30,820.0,83.0,1.7,22.0,498.0,439.27,335.07
2017,3,14,15,45,701.5,97.0,1.9,22.0,428.5,362.49,274.16
2017,3,14,16,0,583.0,111.0,2.1,22.0,359.0,297.66,221.98
2017,3,14,16,15,640.0,89.5,2.4,21.0,331.0,259.31,187.08
2017,3,14,16,30,697.0,68.0,2.7,20.0,303.0,216.01,146.42
2017,3,14,16,45,642.5,62.5,3.05,19.5,251.0,158.92,98.82
2017,3,14,17,0,588.0,57.0,3.4,19.0,199.0,109.41,60.79
2017,3,14,17,15,506.5,48.5,3.7,18.0,150.0,61.94,31.66
2017,3,14,17,30,425.0,40.0,4.0,17.0,101.0,29.87,20.08
2017,3,14,17,45,284.5,27.5,4.35,16.5,61.0,21.09,11.0
2017,3,14,18,0,144.0,15.0,4.7,16.0,21.0,11.66,0.0
2017,3,14,18,15,72.0,7.5,4.55,15.5,10.5,7.37,0.0
2017,3,14,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
