Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.0,2.45,11.5,3.0,0.0,0.0
2017,3,15,6,30,0.0,6.0,2.5,12.0,6.0,5.9,0.0
2017,3,15,6,45,9.0,24.0,2.6,12.5,25.5,27.98,12.11
2017,3,15,7,0,18.0,42.0,2.7,13.0,45.0,51.42,36.34
2017,3,15,7,15,33.5,63.5,2.6,13.0,70.5,81.62,62.8
2017,3,15,7,30,49.0,85.0,2.5,13.0,96.0,112.89,90.08
2017,3,15,7,45,60.0,107.0,2.45,13.5,124.0,143.85,116.62
2017,3,15,8,0,71.0,129.0,2.4,14.0,152.0,175.61,143.28
2017,3,15,8,15,78.0,150.0,2.3,14.0,179.0,204.66,167.36
2017,3,15,8,30,85.0,171.0,2.2,14.0,206.0,234.11,191.3
2017,3,15,8,45,91.0,193.0,2.1,14.5,234.5,264.4,215.03
2017,3,15,9,0,97.0,215.0,2.0,15.0,263.0,294.86,238.38
2017,3,15,9,15,465.0,153.0,1.95,15.0,414.0,520.62,422.36
2017,3,15,9,30,833.0,91.0,1.9,15.0,565.0,746.94,591.58
2017,3,15,9,45,834.5,98.5,1.85,15.5,600.0,779.29,609.57
2017,3,15,10,0,836.0,106.0,1.8,16.0,635.0,808.72,627.1
2017,3,15,10,15,509.5,216.5,1.75,16.0,544.0,673.51,525.62
2017,3,15,10,30,183.0,327.0,1.7,16.0,453.0,506.12,394.07
2017,3,15,10,45,133.5,333.0,1.7,16.0,426.5,470.58,366.84
2017,3,15,11,0,84.0,339.0,1.7,16.0,400.0,424.62,330.7
2017,3,15,11,15,211.0,340.5,1.7,16.0,498.5,545.66,424.48
2017,3,15,11,30,338.0,342.0,1.7,16.0,597.0,666.52,513.7
2017,3,15,11,45,393.0,326.0,1.75,16.5,626.0,695.28,533.76
2017,3,15,12,0,448.0,310.0,1.8,17.0,655.0,729.33,558.0
2017,3,15,12,15,368.0,337.0,1.75,17.0,620.5,675.25,516.8
2017,3,15,12,30,288.0,364.0,1.7,17.0,586.0,628.13,480.85
2017,3,15,12,45,355.0,340.5,1.7,17.0,611.5,652.41,500.58
2017,3,15,13,0,422.0,317.0,1.7,17.0,637.0,678.17,520.41
2017,3,15,13,15,403.0,316.5,1.65,17.0,617.0,645.18,496.07
2017,3,15,13,30,384.0,316.0,1.6,17.0,597.0,616.7,475.23
2017,3,15,13,45,441.0,283.5,1.55,17.0,597.0,615.37,475.72
2017,3,15,14,0,498.0,251.0,1.5,17.0,597.0,605.36,469.52
2017,3,15,14,15,382.5,271.5,1.5,16.5,530.5,525.09,409.54
2017,3,15,14,30,267.0,292.0,1.5,16.0,464.0,455.66,356.96
2017,3,15,14,45,197.5,279.0,1.5,16.0,402.5,387.07,304.61
2017,3,15,15,0,128.0,266.0,1.5,16.0,341.0,326.38,257.58
2017,3,15,15,15,64.0,213.0,1.5,15.5,251.0,236.13,187.36
2017,3,15,15,30,0.0,160.0,1.5,15.0,161.0,153.82,121.97
2017,3,15,15,45,14.0,162.0,1.55,15.0,168.5,160.52,127.92
2017,3,15,16,0,28.0,164.0,1.6,15.0,176.0,164.51,131.17
2017,3,15,16,15,23.0,144.5,1.65,14.5,153.5,143.43,114.3
2017,3,15,16,30,18.0,125.0,1.7,14.0,131.0,122.08,97.03
2017,3,15,16,45,12.0,105.5,1.75,14.0,109.5,101.22,79.8
2017,3,15,17,0,6.0,86.0,1.8,14.0,88.0,81.17,63.05
2017,3,15,17,15,3.0,65.0,1.7,13.5,66.0,60.87,45.8
2017,3,15,17,30,0.0,44.0,1.6,13.0,44.0,41.38,30.58
2017,3,15,17,45,0.0,27.0,1.55,13.0,27.0,25.81,15.34
2017,3,15,18,0,0.0,10.0,1.5,13.0,10.0,9.64,0.0
2017,3,15,18,15,0.0,5.0,1.5,12.5,5.0,4.91,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.5,2.35,12.0,3.5,0.0,0.0
2017,3,16,6,30,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2017,3,16,6,45,17.0,26.0,2.65,12.5,28.5,32.69,16.65
2017,3,16,7,0,34.0,45.0,2.8,13.0,50.0,60.26,43.53
2017,3,16,7,15,55.5,67.0,2.9,13.0,78.5,94.21,73.25
2017,3,16,7,30,77.0,89.0,3.0,13.0,107.0,135.0,108.7
2017,3,16,7,45,92.0,111.5,3.1,13.5,138.5,170.36,139.04
2017,3,16,8,0,107.0,134.0,3.2,14.0,170.0,206.85,169.71
2017,3,16,8,15,119.0,155.0,3.15,14.5,200.5,240.86,197.61
2017,3,16,8,30,131.0,176.0,3.1,15.0,231.0,275.6,225.47
2017,3,16,8,45,244.0,185.0,3.05,15.5,301.5,371.78,303.88
2017,3,16,9,0,357.0,194.0,3.0,16.0,372.0,468.79,380.67
2017,3,16,9,15,314.0,222.0,3.05,16.0,388.5,479.88,387.14
2017,3,16,9,30,271.0,250.0,3.1,16.0,405.0,486.92,390.63
2017,3,16,9,45,383.5,237.5,3.15,16.0,473.0,568.23,454.92
2017,3,16,10,0,496.0,225.0,3.2,16.0,541.0,663.75,527.85
2017,3,16,10,15,635.5,188.0,3.35,16.0,614.0,753.3,596.46
2017,3,16,10,30,775.0,151.0,3.5,16.0,687.0,842.58,660.94
2017,3,16,10,45,614.0,219.5,3.65,16.5,653.0,785.53,616.26
2017,3,16,11,0,453.0,288.0,3.8,17.0,619.0,719.26,562.61
2017,3,16,11,15,491.0,279.5,3.8,17.0,645.5,744.94,582.28
2017,3,16,11,30,529.0,271.0,3.8,17.0,672.0,768.92,600.05
2017,3,16,11,45,534.0,273.0,3.85,17.5,682.0,772.64,601.36
2017,3,16,12,0,539.0,275.0,3.9,18.0,692.0,774.12,601.24
2017,3,16,12,15,534.5,277.0,3.85,18.0,691.0,765.06,594.17
2017,3,16,12,30,530.0,279.0,3.8,18.0,690.0,753.94,585.73
2017,3,16,12,45,567.0,262.5,3.8,18.0,698.5,756.68,588.76
2017,3,16,13,0,604.0,246.0,3.8,18.0,707.0,757.58,590.3
2017,3,16,13,15,724.5,190.5,3.85,18.0,732.5,780.61,610.3
2017,3,16,13,30,845.0,135.0,3.9,18.0,758.0,793.09,620.26
2017,3,16,13,45,835.5,134.5,4.0,18.0,734.5,758.04,595.82
2017,3,16,14,0,826.0,134.0,4.1,18.0,711.0,720.93,569.44
2017,3,16,14,15,814.5,132.0,4.2,17.5,680.5,679.14,539.21
2017,3,16,14,30,803.0,130.0,4.3,17.0,650.0,635.89,507.18
2017,3,16,14,45,661.5,161.5,4.4,17.0,574.0,548.35,438.18
2017,3,16,15,0,520.0,193.0,4.5,17.0,498.0,469.55,375.14
2017,3,16,15,15,449.5,194.5,4.55,16.5,444.5,409.38,327.23
2017,3,16,15,30,379.0,196.0,4.6,16.0,391.0,354.56,282.91
2017,3,16,15,45,412.5,169.5,4.7,16.0,363.5,321.08,254.1
2017,3,16,16,0,446.0,143.0,4.8,16.0,336.0,283.29,220.44
2017,3,16,16,15,406.5,134.0,4.8,15.5,293.5,237.24,180.98
2017,3,16,16,30,367.0,125.0,4.8,15.0,251.0,195.08,144.89
2017,3,16,16,45,341.5,107.0,4.85,14.5,209.0,151.29,107.65
2017,3,16,17,0,316.0,89.0,4.9,14.0,167.0,110.36,74.38
2017,3,16,17,15,333.5,69.0,4.75,13.5,134.0,72.88,45.97
2017,3,16,17,30,351.0,49.0,4.6,13.0,101.0,37.07,26.84
2017,3,16,17,45,228.0,33.5,4.45,13.0,62.0,25.87,15.61
2017,3,16,18,0,105.0,18.0,4.3,13.0,23.0,14.1,0.0
2017,3,16,18,15,52.5,9.0,4.15,12.5,11.5,8.85,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,57.5,6.5,0.6,11.0,8.5,0.0,0.0
2017,3,17,6,30,115.0,13.0,0.5,11.0,17.0,38.95,0.0
2017,3,17,6,45,263.5,26.0,0.45,11.5,55.5,117.48,73.58
2017,3,17,7,0,412.0,39.0,0.4,12.0,94.0,195.92,146.63
2017,3,17,7,15,498.0,47.0,0.4,12.5,143.5,260.31,203.2
2017,3,17,7,30,584.0,55.0,0.4,13.0,193.0,332.93,264.94
2017,3,17,7,45,641.0,60.0,0.4,13.5,245.0,395.46,316.98
2017,3,17,8,0,698.0,65.0,0.4,14.0,297.0,460.17,368.7
2017,3,17,8,15,734.0,69.5,0.4,14.5,348.0,517.87,412.94
2017,3,17,8,30,770.0,74.0,0.4,15.0,399.0,576.81,456.34
2017,3,17,8,45,795.5,77.0,0.4,15.5,447.0,627.86,492.39
2017,3,17,9,0,821.0,80.0,0.4,16.0,495.0,678.52,525.82
2017,3,17,9,15,839.5,82.5,0.4,16.5,538.5,722.7,553.43
2017,3,17,9,30,858.0,85.0,0.4,17.0,582.0,760.75,576.34
2017,3,17,9,45,868.5,88.5,0.4,17.5,619.5,796.23,597.19
2017,3,17,10,0,879.0,92.0,0.4,18.0,657.0,829.22,616.13
2017,3,17,10,15,889.0,93.5,0.35,18.5,688.5,856.86,630.42
2017,3,17,10,30,899.0,95.0,0.3,19.0,720.0,881.64,642.75
2017,3,17,10,45,903.5,97.5,0.3,19.5,744.0,899.66,651.71
2017,3,17,11,0,908.0,100.0,0.3,20.0,768.0,914.35,658.69
2017,3,17,11,15,912.5,100.5,0.35,20.0,785.0,923.44,664.56
2017,3,17,11,30,917.0,101.0,0.4,20.0,802.0,929.06,668.5
2017,3,17,11,45,915.5,103.5,0.45,20.5,810.0,927.96,667.16
2017,3,17,12,0,914.0,106.0,0.5,21.0,818.0,923.33,663.83
2017,3,17,12,15,914.0,106.0,0.55,21.0,818.5,913.87,658.88
2017,3,17,12,30,914.0,106.0,0.6,21.0,819.0,900.96,651.89
2017,3,17,12,45,910.5,106.5,0.7,21.0,811.0,882.24,642.21
2017,3,17,13,0,907.0,107.0,0.8,21.0,803.0,860.33,630.4
2017,3,17,13,15,902.5,106.0,0.9,21.0,787.0,833.0,614.88
2017,3,17,13,30,898.0,105.0,1.0,21.0,771.0,802.8,597.23
2017,3,17,13,45,889.5,104.5,1.1,21.0,747.0,767.44,575.77
2017,3,17,14,0,881.0,104.0,1.2,21.0,723.0,729.78,552.35
2017,3,17,14,15,870.0,102.0,1.3,21.0,692.0,686.85,524.09
2017,3,17,14,30,859.0,100.0,1.4,21.0,661.0,642.78,493.06
2017,3,17,14,45,843.0,98.5,1.55,21.0,623.0,593.93,457.83
2017,3,17,15,0,827.0,97.0,1.7,21.0,585.0,544.35,420.72
2017,3,17,15,15,751.5,106.5,1.85,20.5,525.5,475.88,368.71
2017,3,17,15,30,676.0,116.0,2.0,20.0,466.0,411.68,318.53
2017,3,17,15,45,662.5,106.5,2.15,20.0,423.0,360.59,276.22
2017,3,17,16,0,649.0,97.0,2.3,20.0,380.0,309.91,232.83
2017,3,17,16,15,603.0,95.0,2.45,19.0,333.0,257.76,188.81
2017,3,17,16,30,557.0,93.0,2.6,18.0,286.0,210.02,148.12
2017,3,17,16,45,558.5,77.5,2.8,17.5,244.5,162.31,106.13
2017,3,17,17,0,560.0,62.0,3.0,17.0,203.0,114.21,66.19
2017,3,17,17,15,481.0,53.0,2.9,16.5,154.5,67.54,36.24
2017,3,17,17,30,402.0,44.0,2.8,16.0,106.0,32.96,23.0
2017,3,17,17,45,201.0,35.0,2.75,15.5,66.0,27.01,16.58
2017,3,17,18,0,0.0,26.0,2.7,15.0,26.0,23.47,0.0
2017,3,17,18,15,0.0,13.0,2.5,14.5,13.0,12.78,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,12.0,3.5,3.44,0.0
2017,3,18,6,30,0.0,7.0,1.1,12.0,7.0,6.88,0.0
2017,3,18,6,45,0.0,21.5,1.2,12.5,21.5,20.76,10.12
2017,3,18,7,0,0.0,36.0,1.3,13.0,36.0,35.15,23.69
2017,3,18,7,15,0.0,55.0,1.45,13.0,55.0,54.71,40.79
2017,3,18,7,30,0.0,74.0,1.6,13.0,74.0,74.06,57.59
2017,3,18,7,45,0.0,93.5,1.75,13.5,93.5,93.84,74.35
2017,3,18,8,0,0.0,113.0,1.9,14.0,113.0,113.54,90.7
2017,3,18,8,15,4.0,131.0,1.95,14.0,132.5,133.91,107.55
2017,3,18,8,30,8.0,149.0,2.0,14.0,152.0,154.62,124.47
2017,3,18,8,45,20.5,175.0,2.15,14.0,185.0,189.96,153.43
2017,3,18,9,0,33.0,201.0,2.3,14.0,218.0,233.72,188.79
2017,3,18,9,15,16.5,175.0,2.3,14.0,183.5,186.24,149.36
2017,3,18,9,30,0.0,149.0,2.3,14.0,149.0,146.52,116.18
2017,3,18,9,45,4.5,179.5,2.3,14.5,182.5,181.04,143.92
2017,3,18,10,0,9.0,210.0,2.3,15.0,216.0,215.86,171.3
2017,3,18,10,15,10.5,222.5,2.3,15.0,230.0,229.69,181.91
2017,3,18,10,30,12.0,235.0,2.3,15.0,244.0,243.52,192.56
2017,3,18,10,45,14.0,248.0,2.3,15.5,258.5,258.3,203.55
2017,3,18,11,0,16.0,261.0,2.3,16.0,273.0,273.05,214.45
2017,3,18,11,15,14.0,255.5,2.3,16.0,266.5,265.23,208.03
2017,3,18,11,30,12.0,250.0,2.3,16.0,260.0,257.46,201.76
2017,3,18,11,45,9.5,230.5,2.3,16.5,238.5,235.14,183.8
2017,3,18,12,0,7.0,211.0,2.3,17.0,217.0,213.04,166.07
2017,3,18,12,15,118.0,297.0,2.15,17.0,389.5,409.99,321.53
2017,3,18,12,30,229.0,383.0,2.0,17.0,562.0,592.24,456.75
2017,3,18,12,45,314.0,358.5,1.95,17.0,602.0,638.71,491.05
2017,3,18,13,0,399.0,334.0,1.9,17.0,642.0,674.56,518.33
2017,3,18,13,15,322.5,345.0,1.8,17.0,590.5,612.43,471.11
2017,3,18,13,30,246.0,356.0,1.7,17.0,539.0,548.55,423.03
2017,3,18,13,45,578.5,222.5,1.65,17.5,635.5,659.26,510.98
2017,3,18,14,0,911.0,89.0,1.6,18.0,732.0,737.87,569.25
2017,3,18,14,15,902.5,87.5,1.6,18.0,702.0,696.03,539.69
2017,3,18,14,30,894.0,86.0,1.6,18.0,672.0,652.25,507.52
2017,3,18,14,45,883.0,84.0,1.65,18.0,635.5,604.76,472.05
2017,3,18,15,0,872.0,82.0,1.7,18.0,599.0,556.0,434.52
2017,3,18,15,15,856.0,79.5,1.5,18.0,557.0,503.25,391.63
2017,3,18,15,30,840.0,77.0,1.3,18.0,515.0,449.08,346.63
2017,3,18,15,45,660.5,108.0,1.15,18.0,432.5,362.52,277.45
2017,3,18,16,0,481.0,139.0,1.0,18.0,350.0,293.08,222.31
2017,3,18,16,15,461.5,125.5,0.95,17.5,308.5,246.53,183.27
2017,3,18,16,30,442.0,112.0,0.9,17.0,267.0,201.71,145.08
2017,3,18,16,45,411.0,97.0,0.85,17.0,223.0,155.48,106.35
2017,3,18,17,0,380.0,82.0,0.8,17.0,179.0,112.64,72.22
2017,3,18,17,15,333.5,66.5,0.85,16.0,137.0,72.06,44.34
2017,3,18,17,30,287.0,51.0,0.9,15.0,95.0,38.43,27.94
2017,3,18,17,45,193.5,35.0,1.0,14.5,60.0,26.92,16.81
2017,3,18,18,0,100.0,19.0,1.1,14.0,25.0,14.82,0.0
2017,3,18,18,15,50.0,9.5,1.1,13.5,12.5,9.34,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,9.0,1.05,12.0,9.0,8.85,0.0
2017,3,19,6,30,0.0,18.0,1.1,12.0,18.0,18.13,0.0
2017,3,19,6,45,112.5,34.0,1.2,12.5,50.5,78.74,52.69
2017,3,19,7,0,225.0,50.0,1.3,13.0,83.0,146.2,111.45
2017,3,19,7,15,270.5,68.0,1.4,13.0,123.0,196.11,155.9
2017,3,19,7,30,316.0,86.0,1.5,13.0,163.0,250.36,203.39
2017,3,19,7,45,355.5,99.0,1.6,13.5,205.0,299.92,245.75
2017,3,19,8,0,395.0,112.0,1.7,14.0,247.0,352.62,289.48
2017,3,19,8,15,316.0,144.5,1.55,14.0,263.5,352.49,288.71
2017,3,19,8,30,237.0,177.0,1.4,14.0,280.0,351.93,286.6
2017,3,19,8,45,292.5,190.0,1.25,14.5,331.0,412.21,333.37
2017,3,19,9,0,348.0,203.0,1.1,15.0,382.0,475.96,380.82
2017,3,19,9,15,477.0,183.5,1.1,15.0,451.0,570.04,452.61
2017,3,19,9,30,606.0,164.0,1.1,15.0,520.0,666.5,523.77
2017,3,19,9,45,323.5,217.5,1.1,15.5,409.0,501.24,394.84
2017,3,19,10,0,41.0,271.0,1.1,16.0,298.0,315.48,246.41
2017,3,19,10,15,80.0,303.0,1.15,16.0,358.5,383.17,299.88
2017,3,19,10,30,119.0,335.0,1.2,16.0,419.0,460.87,358.08
2017,3,19,10,45,257.0,326.5,1.3,16.0,516.0,581.69,450.02
2017,3,19,11,0,395.0,318.0,1.4,16.0,613.0,695.77,534.06
2017,3,19,11,15,317.0,346.0,1.5,16.0,586.0,656.71,503.22
2017,3,19,11,30,239.0,374.0,1.6,16.0,559.0,607.15,466.11
2017,3,19,11,45,246.0,377.5,1.7,16.5,569.5,614.74,471.59
2017,3,19,12,0,253.0,381.0,1.8,17.0,580.0,628.77,481.05
2017,3,19,12,15,229.0,384.5,1.75,17.0,565.0,599.38,458.9
2017,3,19,12,30,205.0,388.0,1.7,17.0,550.0,577.1,442.04
2017,3,19,12,45,141.0,375.5,1.65,17.0,486.5,504.2,387.4
2017,3,19,13,0,77.0,363.0,1.6,17.0,423.0,427.87,329.72
2017,3,19,13,15,65.5,347.5,1.55,17.0,397.5,399.46,308.77
2017,3,19,13,30,54.0,332.0,1.5,17.0,372.0,371.62,287.85
2017,3,19,13,45,65.0,329.0,1.45,17.0,376.0,373.73,290.03
2017,3,19,14,0,76.0,326.0,1.4,17.0,380.0,374.88,291.3
2017,3,19,14,15,115.5,318.5,1.35,17.0,397.0,392.21,305.4
2017,3,19,14,30,155.0,311.0,1.3,17.0,414.0,403.03,314.23
2017,3,19,14,45,210.0,287.5,1.3,17.0,418.0,403.89,315.83
2017,3,19,15,0,265.0,264.0,1.3,17.0,422.0,400.69,313.86
2017,3,19,15,15,145.0,232.0,1.35,16.5,318.0,295.16,232.62
2017,3,19,15,30,25.0,200.0,1.4,16.0,214.0,202.73,160.42
2017,3,19,15,45,12.5,153.0,1.45,16.0,160.0,151.61,119.93
2017,3,19,16,0,0.0,106.0,1.5,16.0,106.0,102.02,79.83
2017,3,19,16,15,0.0,93.0,1.45,15.5,93.0,89.49,69.88
2017,3,19,16,30,0.0,80.0,1.4,15.0,80.0,77.02,59.73
2017,3,19,16,45,0.0,67.0,1.4,15.0,67.0,64.59,49.32
2017,3,19,17,0,0.0,54.0,1.4,15.0,54.0,52.18,38.77
2017,3,19,17,15,0.0,41.0,1.35,14.5,41.0,39.6,27.97
2017,3,19,17,30,0.0,28.0,1.3,14.0,28.0,27.03,18.13
2017,3,19,17,45,0.0,17.5,1.3,14.0,17.5,16.88,8.57
2017,3,19,18,0,0.0,7.0,1.3,14.0,7.0,6.75,0.0
2017,3,19,18,15,0.0,3.5,1.25,13.5,3.5,3.44,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.5,5.65,12.0,3.5,3.44,0.0
2017,3,20,6,30,0.0,7.0,5.8,12.0,7.0,6.75,0.0
2017,3,20,6,45,0.0,18.5,6.0,12.5,18.5,17.85,8.47
2017,3,20,7,0,0.0,30.0,6.2,13.0,30.0,28.96,18.62
2017,3,20,7,15,0.0,44.5,6.2,13.0,44.5,42.99,30.93
2017,3,20,7,30,0.0,59.0,6.2,13.0,59.0,57.47,43.56
2017,3,20,7,45,0.0,73.5,6.25,13.5,73.5,71.95,55.91
2017,3,20,8,0,0.0,88.0,6.3,14.0,88.0,86.41,68.02
2017,3,20,8,15,27.5,133.0,6.4,14.0,145.0,154.81,125.97
2017,3,20,8,30,55.0,178.0,6.5,14.0,202.0,222.91,182.85
2017,3,20,8,45,30.5,175.0,6.6,14.5,189.0,203.0,165.04
2017,3,20,9,0,6.0,172.0,6.7,15.0,176.0,175.75,141.16
2017,3,20,9,15,3.0,163.0,6.75,15.0,165.0,163.52,130.65
2017,3,20,9,30,0.0,154.0,6.8,15.0,154.0,151.52,120.35
2017,3,20,9,45,3.5,179.0,6.9,15.0,181.0,179.6,143.19
2017,3,20,10,0,7.0,204.0,7.0,15.0,208.0,207.87,165.99
2017,3,20,10,15,3.5,185.0,7.05,15.0,187.5,185.15,147.09
2017,3,20,10,30,0.0,166.0,7.1,15.0,167.0,162.7,128.47
2017,3,20,10,45,0.0,158.5,7.2,15.5,159.0,155.02,121.84
2017,3,20,11,0,0.0,151.0,7.3,16.0,151.0,147.43,115.31
2017,3,20,11,15,0.0,130.0,7.2,16.0,130.0,126.52,98.23
2017,3,20,11,30,0.0,109.0,7.1,16.0,109.0,105.8,81.3
2017,3,20,11,45,0.0,127.5,7.0,16.0,127.5,123.99,96.06
2017,3,20,12,0,0.0,146.0,6.9,16.0,146.0,142.19,110.77
2017,3,20,12,15,0.0,129.5,6.75,16.0,129.5,125.88,97.52
2017,3,20,12,30,0.0,113.0,6.6,16.0,113.0,109.66,84.36
2017,3,20,12,45,0.0,112.5,6.45,16.5,112.5,109.15,83.8
2017,3,20,13,0,0.0,112.0,6.3,17.0,112.0,108.63,83.26
2017,3,20,13,15,0.0,93.0,6.15,17.0,93.0,90.09,68.24
2017,3,20,13,30,0.0,74.0,6.0,17.0,74.0,71.65,53.27
2017,3,20,13,45,0.0,71.5,5.85,17.0,71.5,69.21,51.35
2017,3,20,14,0,0.0,69.0,5.7,17.0,69.0,66.78,49.43
2017,3,20,14,15,1.0,124.0,5.55,16.5,124.5,120.78,93.87
2017,3,20,14,30,2.0,179.0,5.4,16.0,180.0,174.58,137.94
2017,3,20,14,45,1.0,162.0,5.25,16.0,162.5,157.24,124.06
2017,3,20,15,0,0.0,145.0,5.1,16.0,145.0,140.08,110.33
2017,3,20,15,15,0.0,85.5,5.1,16.0,85.5,82.72,63.39
2017,3,20,15,30,0.0,26.0,5.1,16.0,26.0,25.11,15.48
2017,3,20,15,45,0.0,20.5,5.2,16.0,20.5,19.79,11.06
2017,3,20,16,0,0.0,15.0,5.3,16.0,15.0,14.48,6.61
2017,3,20,16,15,0.0,13.0,5.45,15.5,13.0,12.54,5.02
2017,3,20,16,30,0.0,11.0,5.6,15.0,11.0,10.61,3.41
2017,3,20,16,45,0.0,9.0,5.8,15.0,9.0,8.68,1.76
2017,3,20,17,0,0.0,7.0,6.0,15.0,7.0,6.75,0.1
2017,3,20,17,15,0.0,5.5,6.3,15.0,5.5,5.3,0.0
2017,3,20,17,30,0.0,4.0,6.6,15.0,4.0,3.85,0.0
2017,3,20,17,45,0.0,2.5,6.95,15.0,2.5,2.41,0.0
2017,3,20,18,0,0.0,1.0,7.3,15.0,1.0,0.96,0.0
2017,3,20,18,15,0.0,0.5,7.45,15.0,0.5,0.49,0.0
2017,3,20,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,9.5,9.5,4.55,14.0,10.0,11.15,0.0
2017,3,21,6,30,19.0,19.0,4.5,14.0,20.0,24.4,0.0
2017,3,21,6,45,78.0,38.0,4.5,14.5,49.0,69.2,47.53
2017,3,21,7,0,137.0,57.0,4.5,15.0,78.0,119.44,91.3
2017,3,21,7,15,168.0,77.5,4.3,15.0,113.0,161.75,128.76
2017,3,21,7,30,199.0,98.0,4.1,15.0,148.0,206.88,168.19
2017,3,21,7,45,219.5,117.5,3.95,15.0,184.5,248.18,203.76
2017,3,21,8,0,240.0,137.0,3.8,15.0,221.0,290.98,239.74
2017,3,21,8,15,475.5,113.0,3.9,15.0,312.0,422.01,349.26
2017,3,21,8,30,711.0,89.0,4.0,15.0,403.0,569.82,469.13
2017,3,21,8,45,734.0,94.0,4.15,15.5,449.5,619.3,506.68
2017,3,21,9,0,757.0,99.0,4.3,16.0,496.0,666.05,541.28
2017,3,21,9,15,778.0,102.0,4.3,16.0,539.5,710.63,573.31
2017,3,21,9,30,799.0,105.0,4.3,16.0,583.0,753.98,604.01
2017,3,21,9,45,807.5,110.5,4.35,16.0,620.0,788.44,628.13
2017,3,21,10,0,816.0,116.0,4.4,16.0,657.0,820.44,650.39
2017,3,21,10,15,829.0,118.0,4.3,16.0,689.5,849.8,669.65
2017,3,21,10,30,842.0,120.0,4.2,16.0,722.0,876.54,687.1
2017,3,21,10,45,856.0,119.5,4.1,16.0,748.5,898.59,701.22
2017,3,21,11,0,870.0,119.0,4.0,16.0,775.0,912.31,709.46
2017,3,21,11,15,876.5,120.0,3.9,16.0,793.0,923.19,715.82
2017,3,21,11,30,883.0,121.0,3.8,16.0,811.0,930.74,719.94
2017,3,21,11,45,896.0,116.5,3.75,16.0,823.5,934.9,722.12
2017,3,21,12,0,909.0,112.0,3.7,16.0,836.0,935.55,722.01
2017,3,21,12,15,910.5,112.0,3.7,16.0,837.0,927.15,716.05
2017,3,21,12,30,912.0,112.0,3.7,16.0,838.0,915.29,707.85
2017,3,21,12,45,919.0,107.5,3.75,16.0,833.5,900.03,697.68
2017,3,21,13,0,926.0,103.0,3.8,16.0,829.0,881.2,685.09
2017,3,21,13,15,922.0,102.5,3.9,16.0,813.0,854.07,666.88
2017,3,21,13,30,918.0,102.0,4.0,16.0,797.0,823.98,646.5
2017,3,21,13,45,914.5,99.5,4.15,16.0,774.0,789.42,622.95
2017,3,21,14,0,911.0,97.0,4.3,16.0,751.0,752.2,597.34
2017,3,21,14,15,901.5,95.5,4.45,16.0,720.0,709.42,567.46
2017,3,21,14,30,892.0,94.0,4.6,16.0,689.0,664.78,533.65
2017,3,21,14,45,880.0,92.0,4.75,16.0,651.5,616.53,495.96
2017,3,21,15,0,868.0,90.0,4.9,16.0,614.0,567.11,456.24
2017,3,21,15,15,850.0,87.5,5.05,15.5,570.0,512.49,412.03
2017,3,21,15,30,832.0,85.0,5.2,15.0,526.0,458.27,366.59
2017,3,21,15,45,806.0,82.0,5.35,15.0,478.0,400.63,316.35
2017,3,21,16,0,780.0,79.0,5.5,15.0,430.0,344.38,266.03
2017,3,21,16,15,746.0,75.0,5.45,14.5,378.5,286.56,214.06
2017,3,21,16,30,712.0,71.0,5.4,14.0,327.0,231.63,164.29
2017,3,21,16,45,657.5,66.5,5.4,14.0,274.0,173.67,113.65
2017,3,21,17,0,603.0,62.0,5.4,14.0,221.0,123.39,72.76
2017,3,21,17,15,526.5,54.0,5.3,13.5,171.0,74.67,40.04
2017,3,21,17,30,450.0,46.0,5.2,13.0,121.0,34.84,25.1
2017,3,21,17,45,319.0,34.5,5.1,13.0,78.0,26.44,16.87
2017,3,21,18,0,188.0,23.0,5.0,13.0,35.0,17.99,2.5
2017,3,21,18,15,94.0,11.5,4.9,12.5,17.5,11.3,0.0
2017,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,15,47.5,11.5,4.1,11.0,14.0,20.52,0.0
2017,3,22,6,30,95.0,23.0,4.1,11.0,28.0,53.56,10.59
2017,3,22,6,45,199.5,39.0,4.15,11.5,66.0,116.78,84.18
2017,3,22,7,0,304.0,55.0,4.2,12.0,104.0,182.21,142.07
2017,3,22,7,15,364.5,69.0,4.2,12.0,149.0,238.33,192.75
2017,3,22,7,30,425.0,83.0,4.2,12.0,194.0,300.32,247.74
2017,3,22,7,45,491.0,87.0,4.25,12.0,242.0,361.63,301.34
2017,3,22,8,0,557.0,91.0,4.3,12.0,290.0,426.61,356.87
2017,3,22,8,15,649.0,89.5,4.3,12.0,355.0,505.59,422.61
2017,3,22,8,30,741.0,88.0,4.3,12.0,420.0,590.63,491.54
2017,3,22,8,45,770.5,90.5,4.35,12.0,468.5,640.79,531.3
2017,3,22,9,0,800.0,93.0,4.4,12.0,517.0,693.15,570.64
2017,3,22,9,15,514.0,182.5,4.5,12.0,463.5,601.72,494.56
2017,3,22,9,30,228.0,272.0,4.6,12.0,410.0,473.3,386.43
2017,3,22,9,45,135.5,275.5,4.7,12.5,359.5,406.42,330.28
2017,3,22,10,0,43.0,279.0,4.8,13.0,309.0,325.62,262.11
2017,3,22,10,15,461.0,194.5,4.9,13.0,525.5,619.03,505.81
2017,3,22,10,30,879.0,110.0,5.0,13.0,742.0,895.26,715.41
2017,3,22,10,45,885.5,112.0,5.15,13.5,766.5,913.89,725.96
2017,3,22,11,0,892.0,114.0,5.3,14.0,791.0,929.29,735.82
2017,3,22,11,15,897.0,115.0,5.4,14.0,808.0,938.92,742.7
2017,3,22,11,30,902.0,116.0,5.5,14.0,825.0,945.12,747.26
2017,3,22,11,45,905.5,116.0,5.65,14.0,834.0,945.43,748.02
2017,3,22,12,0,909.0,116.0,5.8,14.0,843.0,942.23,746.37
2017,3,22,12,15,909.5,116.0,5.9,14.0,843.5,932.86,740.04
2017,3,22,12,30,910.0,116.0,6.0,14.0,844.0,920.05,731.33
2017,3,22,12,45,905.0,117.0,6.1,14.0,835.5,900.18,717.49
2017,3,22,13,0,900.0,118.0,6.2,14.0,827.0,877.2,701.39
2017,3,22,13,15,896.0,117.5,6.25,14.0,811.0,850.53,682.31
2017,3,22,13,30,892.0,117.0,6.3,14.0,795.0,820.99,661.07
2017,3,22,13,45,887.5,114.5,6.4,14.0,772.0,786.34,636.08
2017,3,22,14,0,883.0,112.0,6.5,14.0,749.0,749.19,609.02
2017,3,22,14,15,873.0,110.5,6.55,13.5,718.0,707.93,579.05
2017,3,22,14,30,863.0,109.0,6.6,13.0,687.0,663.52,544.57
2017,3,22,14,45,852.0,105.5,6.65,13.0,650.0,615.04,505.09
2017,3,22,15,0,841.0,102.0,6.7,13.0,613.0,565.41,463.77
2017,3,22,15,15,822.5,99.0,6.7,13.0,569.5,511.62,417.98
2017,3,22,15,30,804.0,96.0,6.7,13.0,526.0,457.91,371.16
2017,3,22,15,45,781.5,92.0,6.7,13.0,479.0,402.01,321.47
2017,3,22,16,0,759.0,88.0,6.7,13.0,432.0,347.2,271.63
2017,3,22,16,15,724.0,83.5,6.65,12.5,381.0,287.77,217.94
2017,3,22,16,30,689.0,79.0,6.6,12.0,330.0,233.02,167.96
2017,3,22,16,45,639.5,73.0,6.6,12.0,277.5,177.61,118.85
2017,3,22,17,0,590.0,67.0,6.6,12.0,225.0,127.48,77.38
2017,3,22,17,15,513.5,58.5,6.55,11.5,174.5,78.93,44.16
2017,3,22,17,30,437.0,50.0,6.5,11.0,124.0,39.34,29.34
2017,3,22,17,45,311.0,37.5,6.45,10.5,80.5,29.15,19.5
2017,3,22,18,0,185.0,25.0,6.4,10.0,37.0,19.59,4.89
2017,3,22,18,15,92.5,12.5,6.4,10.0,18.5,12.29,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,92.0,12.5,3.2,8.5,18.0,30.46,0.0
2017,3,23,6,30,184.0,25.0,3.3,9.0,36.0,82.99,30.79
2017,3,23,6,45,305.5,38.5,3.45,9.5,79.5,149.36,109.63
2017,3,23,7,0,427.0,52.0,3.6,10.0,123.0,224.9,176.93
2017,3,23,7,15,504.0,61.0,3.45,10.5,174.0,289.95,235.51
2017,3,23,7,30,581.0,70.0,3.3,11.0,225.0,362.04,298.66
2017,3,23,7,45,625.5,78.0,3.2,11.5,277.0,422.88,350.93
2017,3,23,8,0,670.0,86.0,3.1,12.0,329.0,486.62,403.6
2017,3,23,8,15,705.5,91.0,3.05,12.0,380.5,543.98,450.32
2017,3,23,8,30,741.0,96.0,3.0,12.0,432.0,602.55,496.58
2017,3,23,8,45,729.0,102.0,2.95,12.5,462.0,630.34,516.61
2017,3,23,9,0,717.0,108.0,2.9,13.0,492.0,655.02,533.53
2017,3,23,9,15,626.0,151.5,2.95,13.0,506.5,658.19,533.26
2017,3,23,9,30,535.0,195.0,3.0,13.0,521.0,648.96,523.36
2017,3,23,9,45,467.0,234.5,3.1,13.5,531.5,650.38,520.95
2017,3,23,10,0,399.0,274.0,3.2,14.0,542.0,637.66,507.99
2017,3,23,10,15,536.5,235.0,3.25,14.0,613.0,729.76,579.53
2017,3,23,10,30,674.0,196.0,3.3,14.0,684.0,820.02,647.27
2017,3,23,10,45,780.0,161.0,3.35,14.0,743.5,884.44,692.17
2017,3,23,11,0,886.0,126.0,3.4,14.0,803.0,944.91,733.87
2017,3,23,11,15,890.5,127.5,3.5,14.0,819.5,948.95,736.19
2017,3,23,11,30,895.0,129.0,3.6,14.0,836.0,955.08,740.61
2017,3,23,11,45,882.0,137.5,3.7,14.0,840.5,954.52,740.46
2017,3,23,12,0,869.0,146.0,3.8,14.0,845.0,945.17,734.31
2017,3,23,12,15,868.5,146.0,3.95,14.0,844.5,934.75,727.86
2017,3,23,12,30,868.0,146.0,4.1,14.0,844.0,921.03,719.12
2017,3,23,12,45,878.5,138.0,4.3,14.0,838.5,905.21,709.37
2017,3,23,13,0,889.0,130.0,4.5,14.0,833.0,882.35,694.94
2017,3,23,13,15,883.5,129.0,4.4,14.0,816.0,857.13,676.6
2017,3,23,13,30,878.0,128.0,4.3,14.0,799.0,825.67,653.78
2017,3,23,13,45,885.5,119.0,4.2,14.0,778.0,791.29,628.87
2017,3,23,14,0,893.0,110.0,4.1,14.0,757.0,756.26,603.67
2017,3,23,14,15,882.5,108.0,3.95,14.0,725.0,712.76,571.66
2017,3,23,14,30,872.0,106.0,3.8,14.0,693.0,668.02,536.63
2017,3,23,14,45,866.5,100.0,3.7,14.0,656.5,619.91,498.65
2017,3,23,15,0,861.0,94.0,3.6,14.0,620.0,570.18,458.5
2017,3,23,15,15,765.5,108.5,3.45,13.5,552.0,493.72,396.85
2017,3,23,15,30,670.0,123.0,3.3,13.0,484.0,423.31,339.09
2017,3,23,15,45,513.0,147.0,3.2,13.0,408.5,345.52,274.82
2017,3,23,16,0,356.0,171.0,3.1,13.0,333.0,283.93,224.36
2017,3,23,16,15,283.0,158.5,3.0,12.5,278.0,229.28,179.52
2017,3,23,16,30,210.0,146.0,2.9,12.0,223.0,182.39,141.51
2017,3,23,16,45,185.0,126.5,2.85,12.0,187.0,147.94,112.53
2017,3,23,17,0,160.0,107.0,2.8,12.0,151.0,114.84,85.37
2017,3,23,17,15,137.5,85.5,2.75,11.5,117.0,83.33,60.74
2017,3,23,17,30,115.0,64.0,2.7,11.0,83.0,54.78,43.09
2017,3,23,17,45,67.0,44.0,2.7,11.0,54.0,37.8,27.04
2017,3,23,18,0,19.0,24.0,2.7,11.0,25.0,22.24,7.7
2017,3,23,18,15,9.5,12.0,2.55,11.0,12.5,11.8,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,10.5,7.95,11.0,10.5,10.32,0.0
2017,3,24,6,30,0.0,21.0,8.1,11.0,21.0,20.59,6.28
2017,3,24,6,45,17.5,41.5,8.3,11.5,44.5,50.4,35.46
2017,3,24,7,0,35.0,62.0,8.5,12.0,68.0,79.63,61.21
2017,3,24,7,15,50.0,84.0,8.65,12.0,96.0,111.1,88.99
2017,3,24,7,30,65.0,106.0,8.8,12.0,124.0,143.8,117.69
2017,3,24,7,45,76.5,127.5,8.95,12.0,153.0,175.34,145.08
2017,3,24,8,0,88.0,149.0,9.1,12.0,182.0,207.79,172.86
2017,3,24,8,15,44.0,142.5,8.95,12.0,159.0,175.07,144.38
2017,3,24,8,30,0.0,136.0,8.8,12.0,136.0,134.81,109.03
2017,3,24,8,45,0.0,125.5,8.75,12.0,125.5,123.26,99.0
2017,3,24,9,0,0.0,115.0,8.7,12.0,115.0,112.22,89.43
2017,3,24,9,15,0.0,114.0,8.4,12.0,114.0,111.03,88.17
2017,3,24,9,30,0.0,113.0,8.1,12.0,113.0,109.91,86.99
2017,3,24,9,45,0.0,87.5,7.8,12.5,87.5,84.69,65.57
2017,3,24,10,0,0.0,62.0,7.5,13.0,62.0,59.98,44.7
2017,3,24,10,15,0.0,80.0,7.1,13.0,80.0,77.44,59.15
2017,3,24,10,30,0.0,98.0,6.7,13.0,98.0,94.97,73.57
2017,3,24,10,45,0.0,85.5,6.3,13.5,85.5,82.8,63.26
2017,3,24,11,0,0.0,73.0,5.9,14.0,73.0,70.68,53.07
2017,3,24,11,15,5.5,158.0,5.5,14.0,162.5,159.26,125.78
2017,3,24,11,30,11.0,243.0,5.1,14.0,252.0,249.29,198.09
2017,3,24,11,45,6.5,203.5,4.75,14.0,209.0,205.26,162.36
2017,3,24,12,0,2.0,164.0,4.4,14.0,166.0,161.76,127.11
2017,3,24,12,15,3.5,175.5,4.05,14.0,179.0,174.35,137.3
2017,3,24,12,30,5.0,187.0,3.7,14.0,192.0,186.86,147.33
2017,3,24,12,45,3.5,178.5,3.4,14.0,182.5,176.95,139.28
2017,3,24,13,0,2.0,170.0,3.1,14.0,173.0,167.12,131.34
2017,3,24,13,15,4.0,187.5,2.85,14.0,191.5,185.75,146.43
2017,3,24,13,30,6.0,205.0,2.6,14.0,210.0,204.2,161.25
2017,3,24,13,45,39.5,269.0,2.35,14.0,298.0,294.77,233.84
2017,3,24,14,0,73.0,333.0,2.1,14.0,386.0,379.78,299.9
2017,3,24,14,15,54.0,304.0,1.95,14.0,342.5,334.05,263.9
2017,3,24,14,30,35.0,275.0,1.8,14.0,299.0,290.04,229.6
2017,3,24,14,45,22.0,240.0,1.65,14.0,255.0,244.88,194.25
2017,3,24,15,0,9.0,205.0,1.5,14.0,211.0,202.56,160.79
2017,3,24,15,15,24.5,211.5,1.3,13.5,225.5,215.56,172.02
2017,3,24,15,30,40.0,218.0,1.1,13.0,240.0,226.08,180.84
2017,3,24,15,45,27.5,192.0,0.95,13.0,206.5,193.38,154.64
2017,3,24,16,0,15.0,166.0,0.8,13.0,173.0,163.31,130.64
2017,3,24,16,15,21.5,152.5,0.65,13.0,161.0,150.94,120.59
2017,3,24,16,30,28.0,139.0,0.5,13.0,149.0,136.13,108.21
2017,3,24,16,45,20.5,119.0,0.4,13.0,126.0,115.43,91.31
2017,3,24,17,0,13.0,99.0,0.3,13.0,103.0,94.09,73.77
2017,3,24,17,15,6.5,78.0,0.35,12.5,80.0,72.99,56.31
2017,3,24,17,30,0.0,57.0,0.4,12.0,57.0,52.95,41.39
2017,3,24,17,45,0.0,37.5,0.45,12.0,37.5,35.37,25.0
2017,3,24,18,0,0.0,18.0,0.5,12.0,18.0,17.38,5.65
2017,3,24,18,15,0.0,9.0,0.5,12.0,9.0,8.85,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
