Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,8,0,266.0,166.0,2.7,13.0,278.0,348.63,287.72
2017,4,4,8,15,433.5,149.0,2.75,13.0,358.5,457.23,377.02
2017,4,4,8,30,601.0,132.0,2.8,13.0,439.0,575.88,471.65
2017,4,4,8,45,627.5,139.0,2.85,13.5,485.5,626.36,508.71
2017,4,4,9,0,654.0,146.0,2.9,14.0,532.0,676.85,545.34
2017,4,4,9,15,618.0,173.0,2.85,14.5,559.0,698.57,557.94
2017,4,4,9,30,582.0,200.0,2.8,15.0,586.0,712.29,564.64
2017,4,4,9,45,717.0,157.0,2.8,15.5,658.5,799.88,627.64
2017,4,4,10,0,852.0,114.0,2.8,16.0,731.0,884.04,684.1
2017,4,4,10,15,860.5,115.5,2.75,16.0,760.5,903.7,695.52
2017,4,4,10,30,869.0,117.0,2.7,16.0,790.0,925.83,709.22
2017,4,4,10,45,872.0,120.0,2.7,16.5,812.0,941.44,717.51
2017,4,4,11,0,875.0,123.0,2.7,17.0,834.0,953.78,723.69
2017,4,4,11,15,878.5,124.0,2.7,17.0,849.0,961.13,727.97
2017,4,4,11,30,882.0,125.0,2.7,17.0,864.0,965.12,730.15
2017,4,4,11,45,709.5,221.0,2.7,17.0,819.0,909.23,691.72
2017,4,4,12,0,537.0,317.0,2.7,17.0,774.0,839.04,638.85
2017,4,4,12,15,501.0,328.0,2.75,17.0,753.5,808.94,617.68
2017,4,4,12,30,465.0,339.0,2.8,17.0,733.0,777.56,595.13
2017,4,4,12,45,672.5,232.0,2.85,17.0,796.0,843.38,648.57
2017,4,4,13,0,880.0,125.0,2.9,17.0,859.0,891.46,682.56
2017,4,4,13,15,684.5,215.5,2.95,16.5,779.5,800.48,619.85
2017,4,4,13,30,489.0,306.0,3.0,16.0,700.0,708.68,550.56
2017,4,4,13,45,318.5,339.0,3.15,16.0,593.0,586.99,458.78
2017,4,4,14,0,148.0,372.0,3.3,16.0,486.0,476.25,372.63
2017,4,4,14,15,213.0,349.0,3.35,16.0,505.5,491.64,386.82
2017,4,4,14,30,278.0,326.0,3.4,16.0,525.0,502.97,396.94
2017,4,4,14,45,320.5,297.5,3.5,16.0,515.0,487.27,385.97
2017,4,4,15,0,363.0,269.0,3.6,16.0,505.0,467.36,371.31
2017,4,4,15,15,383.5,244.0,3.5,15.5,478.5,434.73,346.24
2017,4,4,15,30,404.0,219.0,3.4,15.0,452.0,399.39,318.23
2017,4,4,15,45,437.0,191.0,3.35,15.0,423.5,363.86,288.47
2017,4,4,16,0,470.0,163.0,3.3,15.0,395.0,324.49,254.36
2017,4,4,16,15,358.5,161.0,3.15,14.5,327.0,260.76,202.61
2017,4,4,16,30,247.0,159.0,3.0,14.0,259.0,207.49,160.32
2017,4,4,16,45,223.5,141.0,2.9,14.0,221.5,170.27,128.99
2017,4,4,17,0,200.0,123.0,2.8,14.0,184.0,135.7,100.44
2017,4,4,17,15,175.5,101.5,2.65,13.5,147.5,100.95,73.12
2017,4,4,17,30,151.0,80.0,2.5,13.0,111.0,69.3,50.27
2017,4,4,17,45,113.5,59.0,2.35,13.0,78.5,49.85,38.18
2017,4,4,18,0,76.0,38.0,2.2,13.0,46.0,32.93,22.02
2017,4,4,18,15,38.0,19.0,2.25,13.0,23.0,17.06,0.0
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.65,11.5,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.7,12.0,12.0,11.8,0.0
2017,4,5,6,15,105.5,29.5,0.7,12.0,43.0,64.93,36.65
2017,4,5,6,30,211.0,47.0,0.7,12.0,74.0,127.2,94.02
2017,4,5,6,45,278.5,63.5,0.75,12.5,117.0,180.9,140.95
2017,4,5,7,0,346.0,80.0,0.8,13.0,160.0,241.77,193.33
2017,4,5,7,15,386.5,95.0,0.8,13.0,206.0,295.15,239.14
2017,4,5,7,30,427.0,110.0,0.8,13.0,252.0,352.06,286.46
2017,4,5,7,45,475.5,116.0,0.85,13.5,298.5,406.56,330.33
2017,4,5,8,0,524.0,122.0,0.9,14.0,345.0,464.65,375.67
2017,4,5,8,15,537.5,135.5,0.85,14.5,389.0,511.43,409.89
2017,4,5,8,30,551.0,149.0,0.8,15.0,433.0,557.91,442.71
2017,4,5,8,45,536.5,170.5,0.75,15.5,468.0,592.17,464.92
2017,4,5,9,0,522.0,192.0,0.7,16.0,503.0,623.54,484.42
2017,4,5,9,15,535.5,202.5,0.65,16.5,541.0,662.56,509.46
2017,4,5,9,30,549.0,213.0,0.6,17.0,579.0,700.56,533.01
2017,4,5,9,45,485.0,254.5,0.55,17.5,591.0,704.23,530.36
2017,4,5,10,0,421.0,296.0,0.5,18.0,603.0,702.26,524.28
2017,4,5,10,15,364.5,327.5,0.6,18.0,601.0,684.14,510.97
2017,4,5,10,30,308.0,359.0,0.7,18.0,599.0,670.6,500.63
2017,4,5,10,45,317.0,368.5,0.8,18.5,621.5,691.14,514.6
2017,4,5,11,0,326.0,378.0,0.9,19.0,644.0,710.47,527.28
2017,4,5,11,15,374.0,365.5,1.0,19.0,676.5,741.8,550.51
2017,4,5,11,30,422.0,353.0,1.1,19.0,709.0,778.93,577.23
2017,4,5,11,45,443.5,347.0,1.25,19.5,723.5,789.25,584.79
2017,4,5,12,0,465.0,341.0,1.4,20.0,738.0,797.52,591.21
2017,4,5,12,15,444.0,350.0,1.45,20.0,728.5,779.65,578.86
2017,4,5,12,30,423.0,359.0,1.5,20.0,719.0,760.36,565.78
2017,4,5,12,45,376.5,374.0,1.55,20.0,692.5,718.95,536.93
2017,4,5,13,0,330.0,389.0,1.6,20.0,666.0,682.94,511.55
2017,4,5,13,15,246.5,394.5,1.65,20.0,599.5,607.02,457.14
2017,4,5,13,30,163.0,400.0,1.7,20.0,533.0,530.99,401.83
2017,4,5,13,45,241.5,375.0,1.75,20.0,564.5,559.8,425.78
2017,4,5,14,0,320.0,350.0,1.8,20.0,596.0,585.34,446.21
2017,4,5,14,15,252.5,345.5,1.85,19.5,535.0,518.23,397.37
2017,4,5,14,30,185.0,341.0,1.9,19.0,474.0,454.36,350.59
2017,4,5,14,45,237.0,314.5,1.95,19.0,475.5,451.0,349.79
2017,4,5,15,0,289.0,288.0,2.0,19.0,477.0,443.09,344.7
2017,4,5,15,15,201.0,273.5,2.0,18.5,401.0,366.51,286.35
2017,4,5,15,30,113.0,259.0,2.0,18.0,325.0,299.13,234.66
2017,4,5,15,45,140.0,237.0,2.0,17.5,311.5,281.66,221.58
2017,4,5,16,0,167.0,215.0,2.0,17.0,298.0,261.88,205.72
2017,4,5,16,15,174.5,191.0,1.9,16.5,269.5,231.21,180.66
2017,4,5,16,30,182.0,167.0,1.8,16.0,241.0,199.78,154.4
2017,4,5,16,45,162.5,147.0,1.75,15.5,206.5,165.47,126.38
2017,4,5,17,0,143.0,127.0,1.7,15.0,172.0,133.41,100.46
2017,4,5,17,15,124.0,104.5,1.6,14.5,138.0,101.78,75.48
2017,4,5,17,30,105.0,82.0,1.5,14.0,104.0,72.68,53.7
2017,4,5,17,45,76.0,60.0,1.4,14.0,73.5,50.64,38.77
2017,4,5,18,0,47.0,38.0,1.3,14.0,43.0,33.01,22.16
2017,4,5,18,15,23.5,19.0,1.2,13.5,21.5,17.11,0.0
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.5,2.4,12.5,0.5,0.0,0.0
2017,4,6,6,0,0.0,1.0,2.5,13.0,1.0,0.98,0.0
2017,4,6,6,15,0.0,5.5,2.8,13.0,5.5,5.3,0.0
2017,4,6,6,30,0.0,10.0,3.1,13.0,10.0,9.64,2.37
2017,4,6,6,45,0.0,16.0,3.4,13.5,16.0,15.43,7.45
2017,4,6,7,0,0.0,22.0,3.7,14.0,22.0,21.22,12.5
2017,4,6,7,15,0.0,28.0,3.85,14.0,28.0,27.02,17.53
2017,4,6,7,30,0.0,34.0,4.0,14.0,34.0,32.82,22.49
2017,4,6,7,45,0.0,30.5,4.2,14.5,30.5,29.44,19.5
2017,4,6,8,0,0.0,27.0,4.4,15.0,27.0,26.07,16.52
2017,4,6,8,15,8.0,107.0,4.55,15.0,111.0,109.72,86.93
2017,4,6,8,30,16.0,187.0,4.7,15.0,195.0,198.13,159.58
2017,4,6,8,45,8.0,125.0,4.9,15.5,129.0,128.06,101.24
2017,4,6,9,0,0.0,63.0,5.1,16.0,63.0,60.93,45.18
2017,4,6,9,15,26.5,175.5,5.35,16.0,193.5,199.65,159.64
2017,4,6,9,30,53.0,288.0,5.6,16.0,324.0,342.93,274.14
2017,4,6,9,45,34.0,270.5,5.85,16.5,294.5,307.6,244.47
2017,4,6,10,0,15.0,253.0,6.1,17.0,265.0,264.28,208.79
2017,4,6,10,15,11.5,237.0,6.35,17.0,246.5,244.53,192.81
2017,4,6,10,30,8.0,221.0,6.6,17.0,228.0,224.92,176.9
2017,4,6,10,45,54.5,309.0,6.9,17.0,354.5,366.12,289.97
2017,4,6,11,0,101.0,397.0,7.2,17.0,481.0,502.72,396.65
2017,4,6,11,15,59.5,348.0,7.4,17.0,397.5,410.55,323.86
2017,4,6,11,30,18.0,299.0,7.6,17.0,314.0,312.03,245.42
2017,4,6,11,45,19.0,300.5,7.8,17.0,316.5,313.97,247.07
2017,4,6,12,0,20.0,302.0,8.0,17.0,319.0,315.82,248.57
2017,4,6,12,15,18.5,297.0,8.1,16.5,312.5,308.76,243.44
2017,4,6,12,30,17.0,292.0,8.2,16.0,306.0,301.7,238.32
2017,4,6,12,45,8.5,158.5,8.3,16.0,165.5,161.72,126.52
2017,4,6,13,0,0.0,25.0,8.4,16.0,25.0,24.2,14.28
2017,4,6,13,15,6.0,137.0,8.35,15.5,142.0,138.03,107.76
2017,4,6,13,30,12.0,249.0,8.3,15.0,259.0,252.01,200.14
2017,4,6,13,45,10.0,235.0,8.3,15.0,243.5,236.04,187.36
2017,4,6,14,0,8.0,221.0,8.3,15.0,228.0,220.25,174.83
2017,4,6,14,15,4.0,185.0,8.35,14.5,188.5,181.95,144.27
2017,4,6,14,30,0.0,149.0,8.4,14.0,149.0,144.16,113.8
2017,4,6,14,45,12.5,199.5,8.45,14.0,208.0,200.32,160.34
2017,4,6,15,0,25.0,250.0,8.5,14.0,267.0,254.6,205.0
2017,4,6,15,15,12.5,190.0,8.55,14.0,198.5,189.24,151.83
2017,4,6,15,30,0.0,130.0,8.6,14.0,130.0,125.31,99.32
2017,4,6,15,45,0.0,69.5,8.65,14.0,69.5,67.21,51.05
2017,4,6,16,0,0.0,9.0,8.7,14.0,9.0,8.69,1.72
2017,4,6,16,15,0.0,17.0,8.7,13.5,17.0,16.41,8.35
2017,4,6,16,30,0.0,25.0,8.7,13.0,25.0,24.13,15.03
2017,4,6,16,45,0.0,21.5,8.7,13.0,21.5,20.75,12.17
2017,4,6,17,0,0.0,18.0,8.7,13.0,18.0,17.36,9.28
2017,4,6,17,15,0.0,14.5,9.0,12.5,14.5,13.98,6.38
2017,4,6,17,30,0.0,11.0,9.3,12.0,11.0,10.6,3.43
2017,4,6,17,45,0.0,7.5,9.65,12.0,7.5,7.23,0.74
2017,4,6,18,0,0.0,4.0,10.0,12.0,4.0,3.85,0.0
2017,4,6,18,15,0.0,2.0,10.3,12.0,2.0,1.93,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,3.5,3.1,12.5,3.5,3.44,0.0
2017,4,7,6,0,0.0,7.0,3.1,13.0,7.0,6.88,0.0
2017,4,7,6,15,0.0,26.0,3.1,13.0,26.0,25.63,13.69
2017,4,7,6,30,0.0,45.0,3.1,13.0,45.0,45.32,32.09
2017,4,7,6,45,11.0,67.5,3.1,13.0,70.0,72.6,55.71
2017,4,7,7,0,22.0,90.0,3.1,13.0,95.0,104.46,83.2
2017,4,7,7,15,36.5,111.0,3.1,13.0,122.5,134.21,108.71
2017,4,7,7,30,51.0,132.0,3.1,13.0,150.0,165.33,135.06
2017,4,7,7,45,25.5,124.0,3.15,13.5,133.0,142.23,115.15
2017,4,7,8,0,0.0,116.0,3.2,14.0,116.0,114.11,90.76
2017,4,7,8,15,0.0,138.0,3.25,14.0,138.0,136.29,108.91
2017,4,7,8,30,0.0,160.0,3.3,14.0,160.0,158.46,126.78
2017,4,7,8,45,3.0,175.5,3.35,14.0,177.5,176.09,140.87
2017,4,7,9,0,6.0,191.0,3.4,14.0,195.0,193.94,155.05
2017,4,7,9,15,4.5,188.0,3.45,14.0,191.0,189.28,150.8
2017,4,7,9,30,3.0,185.0,3.5,14.0,187.0,184.69,146.69
2017,4,7,9,45,11.0,225.0,3.6,14.5,233.0,232.18,184.51
2017,4,7,10,0,19.0,265.0,3.7,15.0,279.0,280.14,221.98
2017,4,7,10,15,37.0,307.5,3.75,15.0,336.5,349.23,276.12
2017,4,7,10,30,55.0,350.0,3.8,15.0,394.0,410.8,323.55
2017,4,7,10,45,32.5,292.0,3.9,15.0,318.5,327.61,258.26
2017,4,7,11,0,10.0,234.0,4.0,15.0,243.0,239.52,188.43
2017,4,7,11,15,15.0,270.5,4.05,15.0,284.0,280.77,221.11
2017,4,7,11,30,20.0,307.0,4.1,15.0,325.0,321.98,253.18
2017,4,7,11,45,71.0,367.5,4.2,15.0,429.5,439.15,345.11
2017,4,7,12,0,122.0,428.0,4.3,15.0,534.0,555.11,433.58
2017,4,7,12,15,212.0,419.5,4.35,15.0,602.0,625.9,489.0
2017,4,7,12,30,302.0,411.0,4.4,15.0,670.0,699.57,545.75
2017,4,7,12,45,309.0,404.0,4.5,15.0,667.0,690.25,539.29
2017,4,7,13,0,316.0,397.0,4.6,15.0,664.0,679.55,532.24
2017,4,7,13,15,324.0,386.0,4.65,15.0,655.0,664.29,521.69
2017,4,7,13,30,332.0,375.0,4.7,15.0,646.0,647.61,510.03
2017,4,7,13,45,432.5,324.0,4.8,15.0,666.5,665.28,526.86
2017,4,7,14,0,533.0,273.0,4.9,15.0,687.0,672.63,535.48
2017,4,7,14,15,515.0,266.0,4.95,15.0,652.5,630.0,503.08
2017,4,7,14,30,497.0,259.0,5.0,15.0,618.0,587.42,470.47
2017,4,7,14,45,365.0,280.0,5.05,15.0,536.5,499.51,400.43
2017,4,7,15,0,233.0,301.0,5.1,15.0,455.0,423.19,338.91
2017,4,7,15,15,116.5,229.5,5.2,15.0,306.5,281.18,225.72
2017,4,7,15,30,0.0,158.0,5.3,15.0,158.0,151.88,120.47
2017,4,7,15,45,29.0,182.5,5.4,15.0,197.0,185.69,148.65
2017,4,7,16,0,58.0,207.0,5.5,15.0,236.0,215.65,173.02
2017,4,7,16,15,29.0,144.5,5.55,14.5,159.0,145.48,116.06
2017,4,7,16,30,0.0,82.0,5.6,14.0,82.0,79.14,61.62
2017,4,7,16,45,0.0,70.5,5.7,14.0,70.5,68.16,52.5
2017,4,7,17,0,0.0,59.0,5.8,14.0,59.0,57.01,43.1
2017,4,7,17,15,0.0,47.0,5.7,13.5,47.0,45.4,33.23
2017,4,7,17,30,0.0,35.0,5.6,13.0,35.0,33.79,23.21
2017,4,7,17,45,0.0,25.0,5.55,13.0,25.0,24.12,15.67
2017,4,7,18,0,0.0,15.0,5.5,13.0,15.0,14.46,6.69
2017,4,7,18,15,0.0,7.5,5.45,12.5,7.5,7.23,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,42.5,8.5,3.95,8.5,10.5,14.73,0.0
2017,4,8,6,0,85.0,17.0,4.0,9.0,21.0,40.05,0.0
2017,4,8,6,15,210.5,32.5,4.25,9.0,59.0,101.23,67.3
2017,4,8,6,30,336.0,48.0,4.5,9.0,97.0,169.01,128.81
2017,4,8,6,45,410.0,60.5,4.8,9.5,145.0,229.38,183.69
2017,4,8,7,0,484.0,73.0,5.1,10.0,193.0,296.89,244.34
2017,4,8,7,15,242.0,82.5,5.15,10.0,142.5,209.07,174.44
2017,4,8,7,30,0.0,92.0,5.2,10.0,92.0,90.47,72.46
2017,4,8,7,45,0.0,116.5,5.3,10.5,116.5,115.32,93.43
2017,4,8,8,0,0.0,141.0,5.4,11.0,141.0,140.18,113.95
2017,4,8,8,15,10.5,168.0,5.4,11.0,173.5,174.63,142.72
2017,4,8,8,30,21.0,195.0,5.4,11.0,206.0,209.93,171.9
2017,4,8,8,45,153.0,229.0,5.45,11.0,321.0,359.37,297.78
2017,4,8,9,0,285.0,263.0,5.5,11.0,436.0,512.49,422.75
2017,4,8,9,15,153.0,257.0,5.5,11.0,351.0,398.22,327.12
2017,4,8,9,30,21.0,251.0,5.5,11.0,266.0,267.74,216.91
2017,4,8,9,45,110.0,302.5,5.5,11.0,384.0,416.77,339.46
2017,4,8,10,0,199.0,354.0,5.5,11.0,502.0,553.27,448.18
2017,4,8,10,15,206.0,369.0,5.5,11.0,527.5,578.13,466.4
2017,4,8,10,30,213.0,384.0,5.5,11.0,553.0,602.35,484.43
2017,4,8,10,45,378.5,341.5,5.55,11.0,651.0,721.23,580.42
2017,4,8,11,0,544.0,299.0,5.6,11.0,749.0,841.99,675.16
2017,4,8,11,15,711.0,221.0,5.6,11.0,820.5,921.67,737.36
2017,4,8,11,30,878.0,143.0,5.6,11.0,892.0,987.26,784.48
2017,4,8,11,45,882.0,142.5,5.7,11.0,900.0,986.46,783.87
2017,4,8,12,0,886.0,142.0,5.8,11.0,908.0,982.27,781.32
2017,4,8,12,15,886.5,141.5,5.85,11.0,907.0,971.44,773.72
2017,4,8,12,30,887.0,141.0,5.9,11.0,906.0,957.32,763.84
2017,4,8,12,45,871.5,148.5,6.0,11.5,893.5,937.92,749.05
2017,4,8,13,0,856.0,156.0,6.1,12.0,881.0,911.41,729.09
2017,4,8,13,15,851.5,154.5,6.1,12.0,863.5,882.76,708.43
2017,4,8,13,30,847.0,153.0,6.1,12.0,846.0,851.5,685.8
2017,4,8,13,45,846.5,147.5,6.1,12.0,823.0,816.93,660.63
2017,4,8,14,0,846.0,142.0,6.1,12.0,800.0,779.81,633.43
2017,4,8,14,15,836.0,140.0,6.05,12.0,768.0,736.99,601.34
2017,4,8,14,30,826.0,138.0,6.0,12.0,736.0,692.64,566.21
2017,4,8,14,45,819.0,132.0,6.0,12.0,699.5,644.97,528.12
2017,4,8,15,0,812.0,126.0,6.0,12.0,663.0,596.01,488.16
2017,4,8,15,15,794.0,123.0,5.9,11.5,619.0,542.98,444.54
2017,4,8,15,30,776.0,120.0,5.8,11.0,575.0,488.58,398.69
2017,4,8,15,45,755.0,114.5,5.75,11.0,527.5,432.25,349.49
2017,4,8,16,0,734.0,109.0,5.7,11.0,480.0,377.0,300.06
2017,4,8,16,15,702.0,104.0,5.55,11.0,428.5,320.01,248.44
2017,4,8,16,30,670.0,99.0,5.4,11.0,377.0,265.83,198.82
2017,4,8,16,45,625.0,92.5,5.3,11.0,324.0,210.64,149.36
2017,4,8,17,0,580.0,86.0,5.2,11.0,271.0,160.31,105.94
2017,4,8,17,15,515.0,77.0,4.9,10.5,219.0,110.91,68.25
2017,4,8,17,30,450.0,68.0,4.6,10.0,167.0,69.19,43.22
2017,4,8,17,45,353.0,55.5,4.35,9.5,120.0,41.62,31.59
2017,4,8,18,0,256.0,43.0,4.1,9.0,73.0,33.16,23.15
2017,4,8,18,15,128.0,21.5,4.0,8.5,36.5,16.64,3.69
2017,4,8,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,9,5,45,18.0,8.0,2.45,7.5,8.5,10.62,0.0
2017,4,9,6,0,36.0,16.0,2.4,8.0,17.0,25.02,0.0
2017,4,9,6,15,116.0,38.5,2.45,8.5,53.5,80.11,54.87
2017,4,9,6,30,196.0,61.0,2.5,9.0,90.0,136.75,105.3
2017,4,9,6,45,283.5,77.5,2.65,9.5,138.5,201.86,162.1
2017,4,9,7,0,371.0,94.0,2.8,10.0,187.0,272.34,223.43
2017,4,9,7,15,428.5,106.5,2.65,10.0,238.0,332.8,276.05
2017,4,9,7,30,486.0,119.0,2.5,10.0,289.0,398.45,331.55
2017,4,9,7,45,538.0,126.0,2.45,10.5,342.0,459.52,381.43
2017,4,9,8,0,590.0,133.0,2.4,11.0,395.0,526.93,434.65
2017,4,9,8,15,622.0,140.0,2.2,11.0,445.0,582.24,476.93
2017,4,9,8,30,654.0,147.0,2.0,11.0,495.0,638.46,518.47
2017,4,9,8,45,682.5,151.5,1.8,11.5,543.0,689.97,554.03
2017,4,9,9,0,711.0,156.0,1.6,12.0,591.0,741.4,588.04
2017,4,9,9,15,729.5,160.0,1.55,12.5,633.0,783.72,614.71
2017,4,9,9,30,748.0,164.0,1.5,13.0,675.0,824.67,639.95
2017,4,9,9,45,762.5,167.0,1.45,13.5,712.0,859.43,660.41
2017,4,9,10,0,777.0,170.0,1.4,14.0,749.0,892.09,679.16
2017,4,9,10,15,787.5,172.5,1.6,14.0,778.5,918.26,698.06
2017,4,9,10,30,798.0,175.0,1.8,14.0,808.0,937.66,712.43
2017,4,9,10,45,813.0,172.5,2.0,14.0,833.0,957.44,727.15
2017,4,9,11,0,828.0,170.0,2.2,14.0,858.0,974.34,739.92
2017,4,9,11,15,832.5,171.0,2.35,14.0,873.0,981.84,745.87
2017,4,9,11,30,837.0,172.0,2.5,14.0,888.0,986.08,749.8
2017,4,9,11,45,848.0,167.0,2.7,14.5,897.5,986.98,750.64
2017,4,9,12,0,859.0,162.0,2.9,15.0,907.0,984.5,749.21
2017,4,9,12,15,859.0,162.0,2.95,15.0,906.0,973.51,742.14
2017,4,9,12,30,859.0,162.0,3.0,15.0,905.0,959.29,733.03
2017,4,9,12,45,847.0,166.5,3.15,15.0,893.0,935.73,718.31
2017,4,9,13,0,835.0,171.0,3.3,15.0,881.0,909.53,701.7
2017,4,9,13,15,830.0,169.5,3.35,15.0,863.5,880.86,682.59
2017,4,9,13,30,825.0,168.0,3.4,15.0,846.0,849.68,661.62
2017,4,9,13,45,821.5,164.0,3.5,15.0,822.5,814.85,638.19
2017,4,9,14,0,818.0,160.0,3.6,15.0,799.0,777.75,612.89
2017,4,9,14,15,807.5,157.5,3.65,14.5,767.0,735.01,583.14
2017,4,9,14,30,797.0,155.0,3.7,14.0,735.0,690.88,551.11
2017,4,9,14,45,788.0,149.0,3.75,14.0,697.5,642.48,514.16
2017,4,9,15,0,779.0,143.0,3.8,14.0,660.0,593.34,475.71
2017,4,9,15,15,760.5,139.0,3.85,14.0,616.5,540.23,433.08
2017,4,9,15,30,742.0,135.0,3.9,14.0,573.0,487.45,389.57
2017,4,9,15,45,724.5,127.5,3.95,14.0,526.0,432.4,343.13
2017,4,9,16,0,707.0,120.0,4.0,14.0,479.0,378.13,296.08
2017,4,9,16,15,674.5,114.0,4.0,13.5,427.5,321.45,246.71
2017,4,9,16,30,642.0,108.0,4.0,13.0,376.0,267.69,199.07
2017,4,9,16,45,597.5,100.5,4.0,12.5,323.5,213.22,151.42
2017,4,9,17,0,553.0,93.0,4.0,12.0,271.0,163.61,109.35
2017,4,9,17,15,490.5,82.5,3.85,11.5,219.0,114.58,71.95
2017,4,9,17,30,428.0,72.0,3.7,11.0,167.0,71.78,45.4
2017,4,9,17,45,337.0,57.5,3.55,10.5,120.0,43.11,32.83
2017,4,9,18,0,246.0,43.0,3.4,10.0,73.0,33.05,23.06
2017,4,9,18,15,135.5,25.0,3.3,9.5,40.0,19.49,6.35
2017,4,9,18,30,25.0,7.0,3.2,9.0,7.0,6.88,0.0
2017,4,9,18,45,12.5,3.5,3.1,9.0,3.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,41.0,10.0,1.85,9.5,12.0,16.23,0.0
2017,4,10,6,0,82.0,20.0,1.8,10.0,24.0,41.76,0.0
2017,4,10,6,15,196.0,36.5,1.9,10.5,62.5,103.09,71.27
2017,4,10,6,30,310.0,53.0,2.0,11.0,101.0,168.46,128.53
2017,4,10,6,45,395.0,64.0,2.1,11.5,149.5,229.09,182.07
2017,4,10,7,0,480.0,75.0,2.2,12.0,198.0,300.58,244.19
2017,4,10,7,15,303.0,109.0,2.2,12.0,192.5,270.34,222.59
2017,4,10,7,30,126.0,143.0,2.2,12.0,187.0,223.19,183.81
2017,4,10,7,45,191.5,161.5,2.25,12.5,241.0,286.46,236.53
2017,4,10,8,0,257.0,180.0,2.3,13.0,295.0,362.54,298.03
2017,4,10,8,15,199.5,208.0,2.15,13.0,304.0,358.24,292.57
2017,4,10,8,30,142.0,236.0,2.0,13.0,313.0,355.42,288.06
2017,4,10,8,45,189.5,255.5,1.9,13.5,367.0,416.66,335.59
2017,4,10,9,0,237.0,275.0,1.8,14.0,421.0,480.82,383.74
2017,4,10,9,15,393.5,247.5,1.65,14.0,510.0,601.91,476.43
2017,4,10,9,30,550.0,220.0,1.5,14.0,599.0,715.7,559.81
2017,4,10,9,45,663.0,189.5,1.4,14.5,669.0,798.68,616.53
2017,4,10,10,0,776.0,159.0,1.3,15.0,739.0,880.92,668.34
2017,4,10,10,15,617.5,235.0,1.3,15.0,708.0,831.0,631.18
2017,4,10,10,30,459.0,311.0,1.3,15.0,677.0,770.06,584.33
2017,4,10,10,45,496.5,308.0,1.35,15.5,714.0,806.08,609.5
2017,4,10,11,0,534.0,305.0,1.4,16.0,751.0,840.77,632.41
2017,4,10,11,15,678.0,235.5,1.45,16.0,811.5,907.99,681.56
2017,4,10,11,30,822.0,166.0,1.5,16.0,872.0,967.1,720.14
2017,4,10,11,45,831.5,162.0,1.6,16.0,881.0,967.63,720.91
2017,4,10,12,0,841.0,158.0,1.7,16.0,890.0,964.88,720.32
2017,4,10,12,15,840.5,158.0,1.8,16.0,888.5,953.6,714.17
2017,4,10,12,30,840.0,158.0,1.9,16.0,887.0,939.17,706.01
2017,4,10,12,45,854.5,147.5,2.05,16.5,882.5,924.4,696.86
2017,4,10,13,0,869.0,137.0,2.2,17.0,878.0,902.56,682.85
2017,4,10,13,15,864.5,136.0,2.35,17.0,861.0,874.63,665.82
2017,4,10,13,30,860.0,135.0,2.5,17.0,844.0,846.54,648.48
2017,4,10,13,45,853.5,133.0,2.65,17.0,819.5,810.38,625.2
2017,4,10,14,0,847.0,131.0,2.8,17.0,795.0,772.04,600.03
2017,4,10,14,15,837.5,129.0,2.95,16.5,763.5,729.56,572.52
2017,4,10,14,30,828.0,127.0,3.1,16.0,732.0,685.51,541.86
2017,4,10,14,45,815.0,124.5,3.3,16.0,694.0,637.43,506.01
2017,4,10,15,0,802.0,122.0,3.5,16.0,656.0,588.57,468.44
2017,4,10,15,15,629.0,167.5,3.65,15.5,569.5,497.98,397.08
2017,4,10,15,30,456.0,213.0,3.8,15.0,483.0,422.1,336.45
2017,4,10,15,45,591.5,159.5,4.0,15.0,480.0,405.91,321.91
2017,4,10,16,0,727.0,106.0,4.2,15.0,477.0,373.69,291.77
2017,4,10,16,15,697.0,101.0,4.15,14.5,426.5,317.7,242.67
2017,4,10,16,30,667.0,96.0,4.1,14.0,376.0,264.3,195.08
2017,4,10,16,45,630.0,88.5,4.1,13.5,325.0,209.99,147.12
2017,4,10,17,0,593.0,81.0,4.1,13.0,274.0,159.59,103.89
2017,4,10,17,15,533.5,72.5,3.95,12.5,222.5,110.23,66.09
2017,4,10,17,30,474.0,64.0,3.8,12.0,171.0,67.82,40.33
2017,4,10,17,45,391.0,52.5,3.65,12.0,125.0,39.33,29.32
2017,4,10,18,0,308.0,41.0,3.5,12.0,79.0,32.13,22.15
2017,4,10,18,15,154.0,26.0,3.35,12.0,45.0,20.26,7.63
2017,4,10,18,30,0.0,11.0,3.2,12.0,11.0,10.81,0.0
2017,4,10,18,45,0.0,5.5,3.05,12.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.0,3.2,11.0,5.0,4.91,0.0
2017,4,11,6,0,0.0,10.0,3.4,11.0,10.0,9.64,0.0
2017,4,11,6,15,0.0,25.5,3.65,11.5,25.5,24.62,14.31
2017,4,11,6,30,0.0,41.0,3.9,12.0,41.0,40.04,28.15
2017,4,11,6,45,0.0,60.5,4.15,12.5,60.5,59.87,45.42
2017,4,11,7,0,0.0,80.0,4.4,13.0,80.0,79.57,62.39
2017,4,11,7,15,0.5,100.0,4.5,13.0,100.5,99.97,79.78
2017,4,11,7,30,1.0,120.0,4.6,13.0,121.0,120.35,96.9
2017,4,11,7,45,13.5,145.0,4.7,13.5,151.5,153.11,124.13
2017,4,11,8,0,26.0,170.0,4.8,14.0,182.0,186.97,151.88
2017,4,11,8,15,13.0,148.5,4.9,14.5,154.5,155.6,125.01
2017,4,11,8,30,0.0,127.0,5.0,15.0,127.0,124.28,98.22
2017,4,11,8,45,0.0,145.5,5.15,15.5,145.5,142.77,112.95
2017,4,11,9,0,0.0,164.0,5.3,16.0,164.0,161.27,127.47
2017,4,11,9,15,0.0,139.5,5.45,16.0,139.5,136.26,106.8
2017,4,11,9,30,0.0,115.0,5.6,16.0,115.0,111.75,86.59
2017,4,11,9,45,1.0,141.0,5.75,16.5,142.0,138.43,107.97
2017,4,11,10,0,2.0,167.0,5.9,17.0,169.0,165.23,129.19
2017,4,11,10,15,5.0,194.5,6.05,17.0,199.0,195.46,153.32
2017,4,11,10,30,8.0,222.0,6.2,17.0,229.0,225.81,177.38
2017,4,11,10,45,36.5,304.5,6.4,17.0,335.5,344.29,271.56
2017,4,11,11,0,65.0,387.0,6.6,17.0,442.0,457.78,359.81
2017,4,11,11,15,38.5,319.5,6.75,17.0,352.5,360.5,283.56
2017,4,11,11,30,12.0,252.0,6.9,17.0,263.0,258.93,203.07
2017,4,11,11,45,20.5,300.5,7.05,17.0,319.0,315.27,247.72
2017,4,11,12,0,29.0,349.0,7.2,17.0,375.0,378.54,297.16
2017,4,11,12,15,21.0,307.0,7.3,17.0,326.0,320.96,252.04
2017,4,11,12,30,13.0,265.0,7.4,17.0,277.0,271.14,212.78
2017,4,11,12,45,54.5,340.5,7.5,17.0,387.5,387.88,305.89
2017,4,11,13,0,96.0,416.0,7.6,17.0,498.0,497.82,391.86
2017,4,11,13,15,74.0,392.0,7.65,17.0,455.0,450.78,355.0
2017,4,11,13,30,52.0,368.0,7.7,17.0,412.0,405.03,319.21
2017,4,11,13,45,60.0,364.0,7.8,17.0,413.0,404.12,319.19
2017,4,11,14,0,68.0,360.0,7.9,17.0,414.0,402.45,318.5
2017,4,11,14,15,45.5,318.0,7.85,16.5,353.5,341.37,270.9
2017,4,11,14,30,23.0,276.0,7.8,16.0,293.0,281.83,224.01
2017,4,11,14,45,61.5,291.5,7.8,16.0,333.5,319.24,255.12
2017,4,11,15,0,100.0,307.0,7.8,16.0,374.0,351.83,281.9
2017,4,11,15,15,50.0,199.5,7.7,15.5,233.0,217.95,174.5
2017,4,11,15,30,0.0,92.0,7.6,15.0,92.0,89.03,68.75
2017,4,11,15,45,0.0,91.0,7.5,15.0,91.0,88.03,68.18
2017,4,11,16,0,0.0,90.0,7.4,15.0,90.0,87.01,67.55
2017,4,11,16,15,5.5,119.5,7.2,14.5,122.0,116.34,92.37
2017,4,11,16,30,11.0,149.0,7.0,14.0,154.0,143.69,115.51
2017,4,11,16,45,5.5,129.0,6.85,14.0,131.5,122.68,98.27
2017,4,11,17,0,0.0,109.0,6.7,14.0,109.0,102.41,81.56
2017,4,11,17,15,0.0,88.0,6.55,14.0,88.0,82.62,64.79
2017,4,11,17,30,0.0,67.0,6.4,14.0,67.0,63.07,47.97
2017,4,11,17,45,0.0,48.5,6.25,14.0,48.5,45.99,34.94
2017,4,11,18,0,0.0,30.0,6.1,14.0,30.0,28.97,19.29
2017,4,11,18,15,0.0,16.5,5.9,14.0,16.5,15.92,5.28
2017,4,11,18,30,0.0,3.0,5.7,14.0,3.0,2.95,0.0
2017,4,11,18,45,0.0,1.5,5.55,14.0,1.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.5,2.6,13.0,2.5,2.46,0.0
2017,4,12,6,0,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2017,4,12,6,15,0.0,13.5,2.8,13.0,13.5,13.02,4.94
2017,4,12,6,30,0.0,22.0,2.9,13.0,22.0,21.22,12.27
2017,4,12,6,45,0.0,31.5,3.05,13.5,31.5,30.4,20.3
2017,4,12,7,0,0.0,41.0,3.2,14.0,41.0,39.59,28.24
2017,4,12,7,15,0.0,52.0,3.3,14.0,52.0,50.23,37.36
2017,4,12,7,30,0.0,63.0,3.4,14.0,63.0,60.89,46.35
2017,4,12,7,45,0.0,83.5,3.5,14.0,83.5,81.03,63.24
2017,4,12,8,0,0.0,104.0,3.6,14.0,104.0,101.52,80.2
2017,4,12,8,15,3.0,140.5,3.7,14.0,142.5,140.51,112.38
2017,4,12,8,30,6.0,177.0,3.8,14.0,181.0,179.99,144.48
2017,4,12,8,45,3.0,152.0,3.9,14.0,154.0,151.61,120.71
2017,4,12,9,0,0.0,127.0,4.0,14.0,127.0,123.84,97.53
2017,4,12,9,15,3.0,164.5,4.1,14.0,167.0,163.9,130.19
2017,4,12,9,30,6.0,202.0,4.2,14.0,207.0,204.34,162.68
2017,4,12,9,45,4.0,186.0,4.35,14.5,189.5,186.2,147.34
2017,4,12,10,0,2.0,170.0,4.5,15.0,172.0,168.22,132.3
2017,4,12,10,15,4.0,184.5,4.6,15.0,188.0,184.49,145.3
2017,4,12,10,30,6.0,199.0,4.7,15.0,204.0,200.79,158.24
2017,4,12,10,45,24.0,280.5,4.8,15.0,301.0,307.26,243.05
2017,4,12,11,0,42.0,362.0,4.9,15.0,398.0,409.31,322.39
2017,4,12,11,15,271.5,349.0,5.0,15.0,584.0,630.24,498.54
2017,4,12,11,30,501.0,336.0,5.1,15.0,770.0,841.53,659.5
2017,4,12,11,45,412.0,375.0,5.2,15.0,733.5,792.46,619.81
2017,4,12,12,0,323.0,414.0,5.3,15.0,697.0,737.27,576.76
2017,4,12,12,15,353.5,401.5,5.4,15.0,711.0,746.55,585.26
2017,4,12,12,30,384.0,389.0,5.5,15.0,725.0,753.78,591.97
2017,4,12,12,45,628.0,261.0,5.6,15.0,803.5,840.39,664.54
2017,4,12,13,0,872.0,133.0,5.7,15.0,882.0,903.77,713.11
2017,4,12,13,15,867.5,132.5,5.85,15.0,865.0,876.21,693.9
2017,4,12,13,30,863.0,132.0,6.0,15.0,848.0,845.99,673.08
2017,4,12,13,45,670.0,215.5,6.15,15.0,762.0,750.24,601.18
2017,4,12,14,0,477.0,299.0,6.3,15.0,676.0,658.7,527.22
2017,4,12,14,15,485.5,282.5,6.4,15.0,652.5,627.75,504.4
2017,4,12,14,30,494.0,266.0,6.5,15.0,629.0,594.99,479.53
2017,4,12,14,45,652.5,191.5,6.6,15.5,645.5,600.83,486.06
2017,4,12,15,0,811.0,117.0,6.7,16.0,662.0,591.19,479.04
2017,4,12,15,15,794.0,114.0,6.75,15.5,618.5,538.73,436.46
2017,4,12,15,30,777.0,111.0,6.8,15.0,575.0,486.38,392.86
2017,4,12,15,45,422.5,163.5,6.9,15.0,413.0,336.79,270.47
2017,4,12,16,0,68.0,216.0,7.0,15.0,251.0,227.95,183.04
2017,4,12,16,15,34.0,115.5,7.0,14.5,133.0,120.99,95.63
2017,4,12,16,30,0.0,15.0,7.0,14.0,15.0,14.47,6.7
2017,4,12,16,45,0.0,13.0,7.05,14.0,13.0,12.54,5.08
2017,4,12,17,0,0.0,11.0,7.1,14.0,11.0,10.61,3.44
2017,4,12,17,15,0.0,9.0,7.05,13.5,9.0,8.68,1.79
2017,4,12,17,30,0.0,7.0,7.0,13.0,7.0,6.75,0.12
2017,4,12,17,45,0.0,5.0,7.0,13.0,5.0,4.82,0.0
2017,4,12,18,0,0.0,3.0,7.0,13.0,3.0,2.89,0.0
2017,4,12,18,15,0.0,1.5,7.05,13.0,1.5,1.44,0.0
2017,4,12,18,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,4.0,11.5,3.5,3.44,0.0
2017,4,13,6,0,0.0,7.0,4.2,12.0,7.0,6.75,0.0
2017,4,13,6,15,0.0,15.0,4.45,12.0,15.0,14.46,6.23
2017,4,13,6,30,0.0,23.0,4.7,12.0,23.0,22.19,13.17
2017,4,13,6,45,0.0,33.0,5.0,12.5,33.0,31.85,21.63
2017,4,13,7,0,0.0,43.0,5.3,13.0,43.0,41.52,30.0
2017,4,13,7,15,0.0,53.5,5.45,13.0,53.5,51.69,38.73
2017,4,13,7,30,0.0,64.0,5.6,13.0,64.0,61.86,47.35
2017,4,13,7,45,377.5,74.0,5.8,13.0,248.0,316.12,266.88
2017,4,13,8,0,755.0,84.0,6.0,13.0,432.0,582.88,488.12
2017,4,13,8,15,555.5,149.5,6.1,13.0,421.5,551.24,458.83
2017,4,13,8,30,356.0,215.0,6.2,13.0,411.0,494.16,408.78
2017,4,13,8,45,259.0,251.5,6.3,13.5,400.5,473.75,388.78
2017,4,13,9,0,162.0,288.0,6.4,14.0,390.0,436.86,355.25
2017,4,13,9,15,264.5,291.0,6.45,13.5,470.5,537.12,437.49
2017,4,13,9,30,367.0,294.0,6.5,13.0,551.0,634.48,516.11
2017,4,13,9,45,429.0,286.0,6.6,13.0,600.5,697.07,565.19
2017,4,13,10,0,491.0,278.0,6.7,13.0,650.0,753.21,609.16
2017,4,13,10,15,352.0,336.0,6.7,13.0,608.5,686.91,553.0
2017,4,13,10,30,213.0,394.0,6.7,13.0,567.0,614.18,491.67
2017,4,13,10,45,544.0,266.5,6.75,13.0,722.5,809.75,652.25
2017,4,13,11,0,875.0,139.0,6.8,13.0,878.0,986.78,786.17
2017,4,13,11,15,522.0,287.5,6.8,13.0,730.5,813.87,652.08
2017,4,13,11,30,169.0,436.0,6.8,13.0,583.0,614.08,487.78
2017,4,13,11,45,171.5,437.0,6.8,13.0,587.5,614.72,488.74
2017,4,13,12,0,174.0,438.0,6.8,13.0,592.0,614.59,488.59
2017,4,13,12,15,332.0,391.5,6.85,13.0,684.0,716.5,571.97
2017,4,13,12,30,490.0,345.0,6.9,13.0,776.0,812.15,648.81
2017,4,13,12,45,477.5,344.0,6.95,13.0,760.0,787.79,630.03
2017,4,13,13,0,465.0,343.0,7.0,13.0,744.0,762.15,610.66
2017,4,13,13,15,670.5,239.5,7.05,13.0,805.0,821.02,662.23
2017,4,13,13,30,876.0,136.0,7.1,13.0,866.0,861.83,694.82
2017,4,13,13,45,699.0,210.0,7.15,13.0,781.5,768.61,623.47
2017,4,13,14,0,522.0,284.0,7.2,13.0,697.0,678.75,549.89
2017,4,13,14,15,280.5,295.0,7.25,13.0,516.5,491.14,398.8
2017,4,13,14,30,39.0,306.0,7.3,13.0,336.0,322.02,258.71
2017,4,13,14,45,118.5,309.5,7.35,13.0,391.5,373.02,301.96
2017,4,13,15,0,198.0,313.0,7.4,13.0,447.0,415.23,337.01
2017,4,13,15,15,131.0,285.0,7.35,12.5,371.5,341.06,277.11
2017,4,13,15,30,64.0,257.0,7.3,12.0,296.0,274.36,223.03
2017,4,13,15,45,38.5,219.5,7.3,12.0,242.5,223.85,181.86
2017,4,13,16,0,13.0,182.0,7.3,12.0,189.0,178.04,144.4
2017,4,13,16,15,212.5,163.0,7.15,11.5,255.0,219.19,175.66
2017,4,13,16,30,412.0,144.0,7.0,11.0,321.0,240.77,186.71
2017,4,13,16,45,507.5,115.0,6.9,11.0,303.5,210.18,154.32
2017,4,13,17,0,603.0,86.0,6.8,11.0,286.0,168.63,112.37
2017,4,13,17,15,541.5,78.0,6.55,10.5,234.0,118.75,73.33
2017,4,13,17,30,480.0,70.0,6.3,10.0,182.0,76.1,46.48
2017,4,13,17,45,386.0,58.5,6.05,10.0,134.0,43.51,33.37
2017,4,13,18,0,292.0,47.0,5.8,10.0,86.0,35.97,25.91
2017,4,13,18,15,165.5,30.0,5.6,9.5,50.0,23.38,11.97
2017,4,13,18,30,39.0,13.0,5.4,9.0,14.0,12.78,0.0
2017,4,13,18,45,19.5,6.5,5.2,9.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,74.0,13.5,5.65,7.5,19.0,25.75,0.0
2017,4,14,6,0,148.0,27.0,5.8,8.0,38.0,70.78,34.13
2017,4,14,6,15,265.0,42.0,5.95,8.5,80.5,130.42,95.35
2017,4,14,6,30,382.0,57.0,6.1,9.0,123.0,200.52,157.33
2017,4,14,6,45,445.5,69.0,6.3,9.5,172.0,260.36,212.09
2017,4,14,7,0,509.0,81.0,6.5,10.0,221.0,325.92,271.07
2017,4,14,7,15,563.0,89.0,6.45,10.5,273.5,388.39,326.25
2017,4,14,7,30,617.0,97.0,6.4,11.0,326.0,455.19,383.55
2017,4,14,7,45,647.5,105.5,6.4,11.5,377.5,512.57,431.5
2017,4,14,8,0,678.0,114.0,6.4,12.0,429.0,571.28,479.16
2017,4,14,8,15,706.5,119.0,6.3,12.0,479.5,625.78,523.01
2017,4,14,8,30,735.0,124.0,6.2,12.0,530.0,680.73,566.21
2017,4,14,8,45,756.0,128.0,6.15,12.5,576.5,728.97,601.33
2017,4,14,9,0,777.0,132.0,6.1,13.0,623.0,776.41,634.8
2017,4,14,9,15,793.5,135.0,6.0,13.0,665.0,814.96,662.01
2017,4,14,9,30,810.0,138.0,5.9,13.0,707.0,854.85,689.98
2017,4,14,9,45,832.0,135.5,5.8,13.5,745.5,891.74,714.04
2017,4,14,10,0,854.0,133.0,5.7,14.0,784.0,926.66,736.34
2017,4,14,10,15,862.5,134.5,5.6,14.0,813.5,951.21,752.28
2017,4,14,10,30,871.0,136.0,5.5,14.0,843.0,972.83,766.11
2017,4,14,10,45,875.0,138.5,5.4,14.5,864.5,982.21,769.68
2017,4,14,11,0,879.0,141.0,5.3,15.0,886.0,994.24,775.28
2017,4,14,11,15,882.5,141.5,5.2,15.0,900.5,1000.41,778.24
