Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,11,30,886.0,142.0,5.1,15.0,915.0,1003.23,778.98
2017,4,14,11,45,883.0,145.5,5.0,15.0,920.0,999.52,775.25
2017,4,14,12,0,880.0,149.0,4.9,15.0,925.0,992.46,769.34
2017,4,14,12,15,879.5,148.5,4.9,15.0,923.5,980.44,760.9
2017,4,14,12,30,879.0,148.0,4.9,15.0,922.0,965.21,750.33
2017,4,14,12,45,685.0,241.5,4.95,15.5,841.0,873.98,684.24
2017,4,14,13,0,491.0,335.0,5.0,16.0,760.0,777.6,607.8
2017,4,14,13,15,674.5,241.5,5.15,16.0,812.5,827.21,651.14
2017,4,14,13,30,858.0,148.0,5.3,16.0,865.0,862.63,679.21
2017,4,14,13,45,844.5,149.5,5.45,16.0,838.5,824.27,652.44
2017,4,14,14,0,831.0,151.0,5.6,16.0,812.0,784.19,624.48
2017,4,14,14,15,820.5,149.0,5.7,15.5,779.5,741.39,594.86
2017,4,14,14,30,810.0,147.0,5.8,15.0,747.0,697.19,562.15
2017,4,14,14,45,795.0,144.0,5.9,15.0,708.5,647.97,523.72
2017,4,14,15,0,780.0,141.0,6.0,15.0,670.0,597.15,483.19
2017,4,14,15,15,761.5,137.5,6.1,15.0,626.0,544.42,440.14
2017,4,14,15,30,743.0,134.0,6.2,15.0,582.0,492.02,396.29
2017,4,14,15,45,724.0,127.0,6.35,15.0,535.0,436.72,349.13
2017,4,14,16,0,705.0,120.0,6.5,15.0,488.0,382.39,301.57
2017,4,14,16,15,672.5,114.5,6.55,14.5,436.5,326.16,252.14
2017,4,14,16,30,640.0,109.0,6.6,14.0,385.0,272.87,204.52
2017,4,14,16,45,597.0,102.0,6.65,14.0,333.0,219.09,156.71
2017,4,14,17,0,554.0,95.0,6.7,14.0,281.0,169.98,114.37
2017,4,14,17,15,492.0,85.5,6.6,13.0,229.5,121.48,76.95
2017,4,14,17,30,430.0,76.0,6.5,12.0,178.0,79.19,49.81
2017,4,14,17,45,339.0,63.0,6.4,11.5,131.0,46.98,36.28
2017,4,14,18,0,248.0,50.0,6.3,11.0,84.0,38.33,27.92
2017,4,14,18,15,138.0,31.5,6.2,10.5,49.0,24.55,13.28
2017,4,14,18,30,28.0,13.0,6.1,10.0,14.0,12.78,0.0
2017,4,14,18,45,14.0,6.5,6.0,10.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,69.0,14.5,2.5,8.5,19.5,26.11,0.0
2017,4,15,6,0,138.0,29.0,2.5,9.0,39.0,72.02,38.78
2017,4,15,6,15,250.5,44.5,2.6,9.5,81.5,129.9,95.32
2017,4,15,6,30,363.0,60.0,2.7,10.0,124.0,198.62,155.18
2017,4,15,6,45,399.0,75.0,2.8,10.5,167.5,248.93,201.11
2017,4,15,7,0,435.0,90.0,2.9,11.0,211.0,302.69,248.86
2017,4,15,7,15,512.5,89.0,2.9,11.5,260.5,364.97,302.35
2017,4,15,7,30,590.0,88.0,2.9,12.0,310.0,432.33,358.68
2017,4,15,7,45,471.0,131.5,2.95,12.5,325.0,434.76,359.56
2017,4,15,8,0,352.0,175.0,3.0,13.0,340.0,420.41,345.98
2017,4,15,8,15,401.0,185.5,2.85,13.5,393.0,487.8,398.51
2017,4,15,8,30,450.0,196.0,2.7,14.0,446.0,550.96,446.03
2017,4,15,8,45,405.5,228.0,2.55,14.5,468.0,568.45,455.59
2017,4,15,9,0,361.0,260.0,2.4,15.0,490.0,573.47,455.81
2017,4,15,9,15,490.5,232.0,2.25,15.0,566.0,669.9,528.9
2017,4,15,9,30,620.0,204.0,2.1,15.0,642.0,767.79,600.02
2017,4,15,9,45,602.0,226.0,1.95,15.5,668.5,790.26,610.92
2017,4,15,10,0,584.0,248.0,1.8,16.0,695.0,807.22,618.4
2017,4,15,10,15,584.5,261.0,1.75,16.0,723.0,831.41,633.35
2017,4,15,10,30,585.0,274.0,1.7,16.0,751.0,853.26,646.48
2017,4,15,10,45,748.5,198.0,1.65,16.5,824.5,936.57,702.35
2017,4,15,11,0,912.0,122.0,1.6,17.0,898.0,1007.48,745.21
2017,4,15,11,15,737.5,221.0,1.55,17.0,855.5,955.71,709.25
2017,4,15,11,30,563.0,320.0,1.5,17.0,813.0,886.68,659.15
2017,4,15,11,45,521.0,336.5,1.5,17.5,795.5,859.01,638.82
2017,4,15,12,0,479.0,353.0,1.5,18.0,778.0,829.44,616.73
2017,4,15,12,15,503.0,346.0,1.5,18.0,791.5,836.68,622.48
2017,4,15,12,30,527.0,339.0,1.5,18.0,805.0,841.37,626.13
2017,4,15,12,45,498.0,341.5,1.55,18.0,778.5,804.84,601.43
2017,4,15,13,0,469.0,344.0,1.6,18.0,752.0,767.6,576.4
2017,4,15,13,15,474.0,334.0,1.7,18.0,739.0,746.86,563.81
2017,4,15,13,30,479.0,324.0,1.8,18.0,726.0,724.34,549.57
2017,4,15,13,45,485.0,310.5,1.9,18.0,707.0,697.47,532.12
2017,4,15,14,0,491.0,297.0,2.0,18.0,688.0,668.85,513.09
2017,4,15,14,15,385.5,319.5,2.1,18.0,619.5,591.06,455.67
2017,4,15,14,30,280.0,342.0,2.2,18.0,551.0,522.24,404.0
2017,4,15,14,45,330.0,310.5,2.35,18.0,544.5,509.23,396.37
2017,4,15,15,0,380.0,279.0,2.5,18.0,538.0,491.38,384.13
2017,4,15,15,15,283.0,276.5,2.65,17.5,462.5,415.47,326.3
2017,4,15,15,30,186.0,274.0,2.8,17.0,387.0,349.22,275.29
2017,4,15,15,45,246.0,242.5,2.95,17.0,379.5,333.77,263.22
2017,4,15,16,0,306.0,211.0,3.1,17.0,372.0,312.88,245.4
2017,4,15,16,15,332.5,183.5,3.25,16.5,342.0,277.94,215.94
2017,4,15,16,30,359.0,156.0,3.4,16.0,312.0,240.09,182.96
2017,4,15,16,45,334.0,141.5,3.6,16.0,271.5,199.18,148.12
2017,4,15,17,0,309.0,127.0,3.8,16.0,231.0,160.93,116.1
2017,4,15,17,15,282.0,107.5,3.75,15.5,190.0,121.15,84.59
2017,4,15,17,30,255.0,88.0,3.7,15.0,149.0,84.65,58.55
2017,4,15,17,45,210.5,68.5,3.7,14.5,110.5,54.51,42.5
2017,4,15,18,0,166.0,49.0,3.7,14.0,72.0,39.82,28.93
2017,4,15,18,15,83.0,31.5,3.6,13.5,43.0,26.12,14.72
2017,4,15,18,30,0.0,14.0,3.5,13.0,14.0,13.76,0.0
2017,4,15,18,45,0.0,7.0,3.45,13.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,4.0,2.75,11.5,4.0,3.93,0.0
2017,4,16,6,0,0.0,8.0,2.9,12.0,8.0,7.71,0.0
2017,4,16,6,15,0.0,17.0,3.15,12.0,17.0,16.39,8.0
2017,4,16,6,30,0.0,26.0,3.4,12.0,26.0,25.09,15.73
2017,4,16,6,45,0.0,36.0,3.65,12.5,36.0,34.75,24.18
2017,4,16,7,0,0.0,46.0,3.9,13.0,46.0,44.43,32.52
2017,4,16,7,15,0.0,56.0,4.1,13.5,56.0,54.11,40.72
2017,4,16,7,30,0.0,66.0,4.3,14.0,66.0,63.79,48.77
2017,4,16,7,45,0.0,72.5,4.55,14.5,72.5,70.09,53.84
2017,4,16,8,0,0.0,79.0,4.8,15.0,79.0,76.4,58.84
2017,4,16,8,15,0.0,82.5,4.95,15.0,82.5,79.8,61.48
2017,4,16,8,30,0.0,86.0,5.1,15.0,86.0,83.2,64.1
2017,4,16,8,45,0.0,59.5,5.3,15.0,59.5,57.54,42.56
2017,4,16,9,0,0.0,33.0,5.5,15.0,33.0,31.9,21.06
2017,4,16,9,15,0.0,94.0,5.6,14.5,94.0,91.0,70.15
2017,4,16,9,30,0.0,155.0,5.7,14.0,155.0,151.57,119.82
2017,4,16,9,45,19.0,237.0,5.8,14.0,252.0,251.16,200.88
2017,4,16,10,0,38.0,319.0,5.9,14.0,349.0,362.01,289.03
2017,4,16,10,15,19.0,234.5,5.95,13.5,250.0,248.65,198.37
2017,4,16,10,30,0.0,150.0,6.0,13.0,151.0,146.3,115.04
2017,4,16,10,45,4.0,183.0,6.1,13.0,187.0,182.81,144.86
2017,4,16,11,0,8.0,216.0,6.2,13.0,223.0,219.45,174.44
2017,4,16,11,15,6.0,193.5,6.25,13.0,199.0,195.0,154.5
2017,4,16,11,30,4.0,171.0,6.3,13.0,175.0,170.7,134.71
2017,4,16,11,45,2.0,141.5,6.35,13.0,143.5,139.65,109.39
2017,4,16,12,0,0.0,112.0,6.4,13.0,112.0,108.79,84.12
2017,4,16,12,15,0.0,113.0,6.45,13.0,113.0,109.74,84.92
2017,4,16,12,30,0.0,114.0,6.5,13.0,114.0,110.69,85.71
2017,4,16,12,45,4.0,159.5,6.55,13.0,163.0,158.71,125.07
2017,4,16,13,0,8.0,205.0,6.6,13.0,212.0,206.55,163.97
2017,4,16,13,15,8.5,216.5,6.6,13.0,224.0,217.8,173.11
2017,4,16,13,30,9.0,228.0,6.6,13.0,236.0,228.94,182.21
2017,4,16,13,45,8.0,217.5,6.6,13.0,224.5,217.35,173.01
2017,4,16,14,0,7.0,207.0,6.6,13.0,213.0,205.85,163.91
2017,4,16,14,15,5.5,194.5,6.5,13.0,199.0,192.16,152.98
2017,4,16,14,30,4.0,182.0,6.4,13.0,185.0,178.62,142.17
2017,4,16,14,45,2.0,169.0,6.35,13.0,170.5,164.46,130.82
2017,4,16,15,0,0.0,156.0,6.3,13.0,156.0,150.51,119.62
2017,4,16,15,15,0.0,144.5,6.2,13.0,144.5,139.33,110.71
2017,4,16,15,30,0.0,133.0,6.1,13.0,133.0,128.18,101.79
2017,4,16,15,45,0.0,82.5,6.0,13.0,82.5,79.81,61.72
2017,4,16,16,0,0.0,32.0,5.9,13.0,32.0,30.91,20.63
2017,4,16,16,15,0.0,36.0,5.8,13.0,36.0,34.77,24.01
2017,4,16,16,30,0.0,40.0,5.7,13.0,40.0,38.63,27.39
2017,4,16,16,45,0.0,34.5,5.6,13.0,34.5,33.31,22.93
2017,4,16,17,0,0.0,29.0,5.5,13.0,29.0,27.99,18.42
2017,4,16,17,15,0.0,24.0,5.4,12.5,24.0,23.15,14.31
2017,4,16,17,30,0.0,19.0,5.3,12.0,19.0,18.32,10.13
2017,4,16,17,45,0.0,14.0,5.25,12.0,14.0,13.5,6.43
2017,4,16,18,0,0.0,9.0,5.2,12.0,9.0,8.67,1.96
2017,4,16,18,15,0.0,5.0,5.15,12.0,5.0,4.82,0.0
2017,4,16,18,30,0.0,1.0,5.1,12.0,1.0,0.98,0.0
2017,4,16,18,45,0.0,0.5,5.05,12.0,0.5,0.49,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,1.2,12.5,2.5,2.46,0.0
2017,4,17,6,0,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2017,4,17,6,15,0.0,11.0,1.2,13.0,11.0,10.6,3.2
2017,4,17,6,30,0.0,17.0,1.2,13.0,17.0,16.39,8.33
2017,4,17,6,45,0.0,24.0,1.2,13.0,24.0,23.15,14.26
2017,4,17,7,0,0.0,31.0,1.2,13.0,31.0,29.92,20.15
2017,4,17,7,15,0.0,38.5,1.1,13.0,38.5,37.17,26.37
2017,4,17,7,30,0.0,46.0,1.0,13.0,46.0,44.43,32.52
2017,4,17,7,45,0.0,83.0,0.95,13.5,83.0,80.41,62.74
2017,4,17,8,0,0.0,120.0,0.9,14.0,120.0,117.63,93.25
2017,4,17,8,15,3.0,150.5,0.95,14.0,152.0,150.53,119.87
2017,4,17,8,30,6.0,181.0,1.0,14.0,184.0,183.76,146.35
2017,4,17,8,45,11.5,204.5,1.1,14.5,211.5,211.88,168.22
2017,4,17,9,0,17.0,228.0,1.2,15.0,239.0,240.36,190.09
2017,4,17,9,15,24.0,254.5,1.4,15.0,271.0,273.51,215.91
2017,4,17,9,30,31.0,281.0,1.6,15.0,303.0,315.5,248.28
2017,4,17,9,45,36.5,303.5,1.85,15.0,330.5,344.25,270.25
2017,4,17,10,0,42.0,326.0,2.1,15.0,358.0,373.05,292.2
2017,4,17,10,15,36.0,326.5,2.25,15.0,355.0,367.65,287.53
2017,4,17,10,30,30.0,327.0,2.4,15.0,352.0,362.0,282.86
2017,4,17,10,45,93.5,377.0,2.55,15.5,457.5,474.77,369.66
2017,4,17,11,0,157.0,427.0,2.7,16.0,563.0,596.61,459.73
2017,4,17,11,15,91.0,382.5,2.75,16.0,461.5,476.59,368.83
2017,4,17,11,30,25.0,338.0,2.8,16.0,360.0,365.36,283.27
2017,4,17,11,45,25.0,340.0,2.85,16.0,362.5,366.28,284.36
2017,4,17,12,0,25.0,342.0,2.9,16.0,365.0,367.05,284.94
2017,4,17,12,15,38.5,371.0,2.9,16.0,405.5,407.93,316.29
2017,4,17,12,30,52.0,400.0,2.9,16.0,446.0,447.99,346.57
2017,4,17,12,45,66.5,408.5,2.9,16.0,467.0,467.18,361.29
2017,4,17,13,0,81.0,417.0,2.9,16.0,488.0,485.37,375.32
2017,4,17,13,15,89.5,412.0,2.85,16.0,489.0,483.78,374.44
2017,4,17,13,30,98.0,407.0,2.8,16.0,490.0,481.42,373.12
2017,4,17,13,45,61.5,357.0,2.75,16.0,409.0,398.21,309.98
2017,4,17,14,0,25.0,307.0,2.7,16.0,328.0,316.4,247.06
2017,4,17,14,15,18.5,273.5,2.6,16.0,288.5,277.75,217.53
2017,4,17,14,30,12.0,240.0,2.5,16.0,249.0,239.82,188.11
2017,4,17,14,45,6.0,180.5,2.45,16.0,185.0,178.04,139.5
2017,4,17,15,0,0.0,121.0,2.4,16.0,121.0,116.97,90.61
2017,4,17,15,15,0.0,83.5,2.3,15.5,83.5,80.81,61.48
2017,4,17,15,30,0.0,46.0,2.2,15.0,46.0,44.47,31.64
2017,4,17,15,45,0.0,39.5,2.1,15.0,39.5,38.17,26.5
2017,4,17,16,0,0.0,33.0,2.0,15.0,33.0,31.88,21.3
2017,4,17,16,15,0.0,34.5,1.9,14.5,34.5,33.32,22.66
2017,4,17,16,30,0.0,36.0,1.8,14.0,36.0,34.77,24.03
2017,4,17,16,45,0.0,31.0,1.75,14.0,31.0,29.93,19.98
2017,4,17,17,0,0.0,26.0,1.7,14.0,26.0,25.09,15.9
2017,4,17,17,15,0.0,21.5,1.55,13.5,21.5,20.74,12.21
2017,4,17,17,30,0.0,17.0,1.4,13.0,17.0,16.39,8.46
2017,4,17,17,45,0.0,12.5,1.3,13.0,12.5,12.05,5.14
2017,4,17,18,0,0.0,8.0,1.2,13.0,8.0,7.71,1.12
2017,4,17,18,15,0.0,4.5,1.15,13.0,4.5,4.33,0.0
2017,4,17,18,30,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2017,4,17,18,45,0.0,0.5,1.05,13.0,0.5,0.49,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,4.5,14.5,1.55,12.0,15.0,15.07,0.0
2017,4,18,6,0,9.0,29.0,1.6,12.0,30.0,32.67,18.89
2017,4,18,6,15,39.0,50.0,1.6,12.0,57.0,64.58,47.28
2017,4,18,6,30,69.0,71.0,1.6,12.0,84.0,103.04,80.53
2017,4,18,6,45,87.0,93.5,1.65,12.5,115.5,138.07,110.91
2017,4,18,7,0,105.0,116.0,1.7,13.0,147.0,174.75,142.2
2017,4,18,7,15,122.0,137.5,1.75,13.0,180.0,211.39,173.14
2017,4,18,7,30,139.0,159.0,1.8,13.0,213.0,249.51,204.71
2017,4,18,7,45,170.0,181.0,1.9,13.5,256.5,297.99,243.88
2017,4,18,8,0,201.0,203.0,2.0,14.0,300.0,348.95,284.2
2017,4,18,8,15,173.0,228.0,2.0,14.0,318.0,364.65,295.14
2017,4,18,8,30,145.0,253.0,2.0,14.0,336.0,377.48,303.64
2017,4,18,8,45,125.0,273.5,2.0,14.5,349.0,388.79,310.43
2017,4,18,9,0,105.0,294.0,2.0,15.0,362.0,390.01,309.38
2017,4,18,9,15,65.5,284.5,1.9,15.0,328.0,348.36,275.33
2017,4,18,9,30,26.0,275.0,1.8,15.0,294.0,296.37,233.24
2017,4,18,9,45,88.5,325.5,1.7,15.5,393.5,414.16,324.48
2017,4,18,10,0,151.0,376.0,1.6,16.0,493.0,535.19,413.35
2017,4,18,10,15,224.5,381.0,1.5,16.0,562.5,610.2,467.69
2017,4,18,10,30,298.0,386.0,1.4,16.0,632.0,695.52,527.81
2017,4,18,10,45,559.0,276.0,1.35,16.0,751.5,838.37,632.66
2017,4,18,11,0,820.0,166.0,1.3,16.0,871.0,975.55,723.46
2017,4,18,11,15,824.5,166.5,1.3,16.0,885.5,982.06,725.3
2017,4,18,11,30,829.0,167.0,1.3,16.0,900.0,985.38,726.98
2017,4,18,11,45,835.0,165.5,1.3,16.5,907.5,984.86,724.98
2017,4,18,12,0,841.0,164.0,1.3,17.0,915.0,981.07,721.06
2017,4,18,12,15,841.0,163.5,1.4,17.0,914.0,969.38,715.14
2017,4,18,12,30,841.0,163.0,1.5,17.0,913.0,954.56,707.25
2017,4,18,12,45,831.0,167.5,1.65,17.0,901.5,932.66,695.32
2017,4,18,13,0,821.0,172.0,1.8,17.0,890.0,908.15,681.45
2017,4,18,13,15,816.0,170.5,2.0,17.0,873.0,879.57,665.07
2017,4,18,13,30,811.0,169.0,2.2,17.0,856.0,848.58,646.6
2017,4,18,13,45,806.5,166.0,2.45,17.0,832.0,814.25,625.73
2017,4,18,14,0,802.0,163.0,2.7,17.0,808.0,777.79,602.76
2017,4,18,14,15,792.0,160.5,2.9,17.0,776.5,735.87,574.44
2017,4,18,14,30,782.0,158.0,3.1,17.0,745.0,692.61,543.55
2017,4,18,14,45,773.5,152.0,3.3,17.0,708.5,645.04,508.68
2017,4,18,15,0,765.0,146.0,3.5,17.0,672.0,596.87,472.25
2017,4,18,15,15,747.5,142.5,3.6,16.5,629.0,545.36,432.62
2017,4,18,15,30,730.0,139.0,3.7,16.0,586.0,494.13,391.93
2017,4,18,15,45,712.5,132.0,3.8,16.0,540.0,440.16,347.17
2017,4,18,16,0,695.0,125.0,3.9,16.0,494.0,387.02,301.83
2017,4,18,16,15,665.0,119.5,3.95,15.5,444.0,332.11,254.62
2017,4,18,16,30,635.0,114.0,4.0,15.0,394.0,279.87,208.79
2017,4,18,16,45,602.0,105.0,4.05,15.0,343.5,226.65,161.84
2017,4,18,17,0,569.0,96.0,4.1,15.0,293.0,176.94,118.9
2017,4,18,17,15,511.0,87.0,4.0,14.5,241.5,128.18,80.85
2017,4,18,17,30,453.0,78.0,3.9,14.0,190.0,85.33,52.67
2017,4,18,17,45,375.5,65.0,3.8,13.5,142.5,48.14,37.14
2017,4,18,18,0,298.0,52.0,3.7,13.0,95.0,39.57,29.01
2017,4,18,18,15,182.0,34.5,3.55,12.5,57.5,26.74,16.23
2017,4,18,18,30,66.0,17.0,3.4,12.0,20.0,14.42,0.0
2017,4,18,18,45,33.0,8.5,3.25,12.0,10.0,8.36,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,5,45,102.0,17.0,2.05,10.5,26.5,40.84,0.0
2017,4,19,6,0,204.0,34.0,2.2,11.0,53.0,96.21,62.48
2017,4,19,6,15,307.5,47.5,2.3,11.5,97.0,152.47,113.4
2017,4,19,6,30,411.0,61.0,2.4,12.0,141.0,221.43,173.37
2017,4,19,6,45,478.0,71.5,2.55,12.5,191.5,283.01,227.85
2017,4,19,7,0,545.0,82.0,2.7,13.0,242.0,351.03,286.62
2017,4,19,7,15,593.0,89.5,2.55,13.0,295.0,412.22,338.64
2017,4,19,7,30,641.0,97.0,2.4,13.0,348.0,477.08,391.87
2017,4,19,7,45,665.5,105.5,2.25,13.5,398.5,532.07,434.66
2017,4,19,8,0,690.0,114.0,2.1,14.0,449.0,587.79,476.3
2017,4,19,8,15,716.5,119.0,2.0,14.5,499.0,641.45,515.16
2017,4,19,8,30,743.0,124.0,1.9,15.0,549.0,695.35,552.72
2017,4,19,8,45,757.0,131.0,1.85,15.5,594.0,741.73,582.8
2017,4,19,9,0,771.0,138.0,1.8,16.0,639.0,786.8,611.32
2017,4,19,9,15,786.5,141.0,1.85,16.0,680.0,824.05,635.95
2017,4,19,9,30,802.0,144.0,1.9,16.0,721.0,862.71,661.45
2017,4,19,9,45,811.5,148.0,2.0,16.5,756.0,895.1,681.73
2017,4,19,10,0,821.0,152.0,2.1,17.0,791.0,925.01,700.28
2017,4,19,10,15,829.5,154.0,2.1,17.0,820.0,949.22,715.21
2017,4,19,10,30,838.0,156.0,2.1,17.0,849.0,970.59,728.3
2017,4,19,10,45,684.0,239.0,2.15,17.0,814.5,922.65,695.69
2017,4,19,11,0,530.0,322.0,2.2,17.0,780.0,861.88,650.09
2017,4,19,11,15,540.0,326.0,2.25,17.0,799.0,875.68,660.22
2017,4,19,11,30,550.0,330.0,2.3,17.0,818.0,887.25,668.15
2017,4,19,11,45,696.0,250.5,2.35,17.0,872.0,943.42,710.82
2017,4,19,12,0,842.0,171.0,2.4,17.0,926.0,990.3,742.0
2017,4,19,12,15,675.0,260.0,2.45,17.0,865.0,915.21,691.1
2017,4,19,12,30,508.0,349.0,2.5,17.0,804.0,835.9,632.41
2017,4,19,12,45,677.5,255.0,2.6,17.0,854.0,884.53,673.03
2017,4,19,13,0,847.0,161.0,2.7,17.0,904.0,921.15,699.44
2017,4,19,13,15,841.5,159.5,2.75,17.0,886.0,891.53,679.65
2017,4,19,13,30,836.0,158.0,2.8,17.0,868.0,859.43,658.64
2017,4,19,13,45,827.0,157.0,2.85,17.0,842.0,822.71,634.24
2017,4,19,14,0,818.0,156.0,2.9,17.0,816.0,784.1,608.28
2017,4,19,14,15,807.0,153.5,2.95,17.0,783.5,740.87,578.57
2017,4,19,14,30,796.0,151.0,3.0,17.0,751.0,696.35,546.11
2017,4,19,14,45,780.5,148.5,3.05,17.0,712.5,647.85,509.93
2017,4,19,15,0,765.0,146.0,3.1,17.0,674.0,597.79,471.74
2017,4,19,15,15,746.0,142.0,3.15,16.5,630.0,544.98,431.27
2017,4,19,15,30,727.0,138.0,3.2,16.0,586.0,492.62,389.88
2017,4,19,15,45,710.5,130.5,3.25,16.0,539.5,438.8,345.41
2017,4,19,16,0,694.0,123.0,3.3,16.0,493.0,385.72,300.29
2017,4,19,16,15,662.5,117.5,3.3,16.0,442.5,330.35,252.44
2017,4,19,16,30,631.0,112.0,3.3,16.0,392.0,277.82,206.26
2017,4,19,16,45,598.5,102.5,3.3,16.0,341.5,224.47,159.48
2017,4,19,17,0,566.0,93.0,3.3,16.0,291.0,174.57,116.55
2017,4,19,17,15,509.0,84.5,3.15,15.5,240.0,126.47,79.07
2017,4,19,17,30,452.0,76.0,3.0,15.0,189.0,84.5,51.48
2017,4,19,17,45,377.5,63.0,2.9,14.5,142.5,46.43,35.51
2017,4,19,18,0,303.0,50.0,2.8,14.0,96.0,37.83,27.43
2017,4,19,18,15,191.5,34.0,2.7,13.5,59.0,26.24,15.97
2017,4,19,18,30,80.0,18.0,2.6,13.0,22.0,14.06,0.0
2017,4,19,18,45,40.0,9.0,2.55,13.0,11.0,8.85,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,123.5,17.0,2.85,11.5,29.0,45.47,0.0
2017,4,20,6,0,247.0,34.0,2.9,12.0,58.0,106.95,70.47
2017,4,20,6,15,353.0,45.5,3.1,12.5,103.5,165.53,123.07
2017,4,20,6,30,459.0,57.0,3.3,13.0,149.0,235.55,184.23
2017,4,20,6,45,531.5,64.5,3.5,13.5,201.0,298.74,240.35
2017,4,20,7,0,604.0,72.0,3.7,14.0,253.0,368.87,301.16
2017,4,20,7,15,650.0,78.0,3.75,14.0,306.5,430.31,354.04
2017,4,20,7,30,696.0,84.0,3.8,14.0,360.0,495.14,408.17
2017,4,20,7,45,731.0,88.0,3.9,14.5,413.0,554.02,455.41
2017,4,20,8,0,766.0,92.0,4.0,15.0,466.0,612.66,501.14
2017,4,20,8,15,790.0,95.5,4.0,15.0,516.5,666.1,542.05
2017,4,20,8,30,814.0,99.0,4.0,15.0,567.0,719.4,580.42
2017,4,20,8,45,833.0,101.5,4.0,15.5,614.0,767.24,612.97
2017,4,20,9,0,852.0,104.0,4.0,16.0,661.0,813.92,644.12
2017,4,20,9,15,865.0,106.5,3.95,16.0,702.5,849.28,667.62
2017,4,20,9,30,878.0,109.0,3.9,16.0,744.0,887.22,692.84
2017,4,20,9,45,880.5,114.5,3.9,16.5,777.5,916.74,710.8
2017,4,20,10,0,883.0,120.0,3.9,17.0,811.0,943.25,726.59
2017,4,20,10,15,890.5,122.0,3.85,17.0,840.0,967.59,741.9
2017,4,20,10,30,898.0,124.0,3.8,17.0,869.0,988.91,755.14
2017,4,20,10,45,903.5,124.5,3.75,17.0,891.0,1003.58,763.86
2017,4,20,11,0,909.0,125.0,3.7,17.0,913.0,1014.96,770.47
2017,4,20,11,15,912.0,126.0,3.6,17.0,926.5,1021.07,773.24
2017,4,20,11,30,915.0,127.0,3.5,17.0,940.0,1023.73,773.83
2017,4,20,11,45,916.5,126.5,3.45,17.5,946.0,1019.94,769.13
2017,4,20,12,0,918.0,126.0,3.4,18.0,952.0,1012.71,762.31
2017,4,20,12,15,917.0,126.0,3.45,18.0,949.5,1000.21,754.32
2017,4,20,12,30,916.0,126.0,3.5,18.0,947.0,984.4,744.2
2017,4,20,12,45,914.5,125.0,3.55,18.0,937.0,963.89,730.95
2017,4,20,13,0,913.0,124.0,3.6,18.0,927.0,940.26,715.6
2017,4,20,13,15,908.0,123.0,3.7,18.0,908.5,910.58,696.37
2017,4,20,13,30,903.0,122.0,3.8,18.0,890.0,878.2,675.14
2017,4,20,13,45,896.5,120.5,3.95,18.0,864.5,841.58,650.97
2017,4,20,14,0,890.0,119.0,4.1,18.0,839.0,802.67,624.9
2017,4,20,14,15,880.5,117.0,4.15,18.0,806.5,759.01,594.66
2017,4,20,14,30,871.0,115.0,4.2,18.0,774.0,713.69,562.79
2017,4,20,14,45,859.5,112.5,4.3,18.0,735.0,665.18,526.3
2017,4,20,15,0,848.0,110.0,4.4,18.0,696.0,614.85,487.62
2017,4,20,15,15,831.5,107.5,4.45,17.5,652.0,561.41,446.11
2017,4,20,15,30,815.0,105.0,4.5,17.0,608.0,507.97,403.26
2017,4,20,15,45,795.0,101.0,4.55,17.0,560.0,451.8,356.22
2017,4,20,16,0,775.0,97.0,4.6,17.0,512.0,396.55,308.62
2017,4,20,16,15,746.5,93.0,4.75,16.5,461.0,339.58,259.25
2017,4,20,16,30,718.0,89.0,4.9,16.0,410.0,282.57,208.88
2017,4,20,16,45,679.5,84.0,5.05,16.0,357.5,227.14,159.54
2017,4,20,17,0,641.0,79.0,5.2,16.0,305.0,175.7,114.75
2017,4,20,17,15,586.5,72.5,5.25,15.5,252.5,125.3,74.85
2017,4,20,17,30,532.0,66.0,5.3,15.0,200.0,81.18,45.85
2017,4,20,17,45,447.5,56.5,5.35,14.5,151.5,40.92,30.66
2017,4,20,18,0,363.0,47.0,5.4,14.0,103.0,35.78,25.66
2017,4,20,18,15,239.5,33.5,5.35,13.5,64.5,25.76,15.73
2017,4,20,18,30,116.0,20.0,5.3,13.0,26.0,15.69,0.0
2017,4,20,18,45,58.0,10.0,5.3,13.0,13.0,9.83,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,116.0,17.5,2.4,11.5,29.5,45.3,0.0
2017,4,21,6,0,232.0,35.0,2.4,12.0,59.0,104.92,70.39
2017,4,21,6,15,333.5,48.0,2.4,12.5,104.0,162.31,121.23
2017,4,21,6,30,435.0,61.0,2.4,13.0,149.0,232.46,182.08
2017,4,21,6,45,502.0,70.0,2.45,13.5,200.0,293.99,236.24
2017,4,21,7,0,569.0,79.0,2.5,14.0,251.0,361.91,294.44
2017,4,21,7,15,616.0,85.5,2.45,14.0,304.0,422.8,345.96
2017,4,21,7,30,663.0,92.0,2.4,14.0,357.0,487.21,398.69
2017,4,21,7,45,699.5,96.5,2.35,14.5,410.0,546.1,444.69
2017,4,21,8,0,736.0,101.0,2.3,15.0,463.0,606.74,490.43
2017,4,21,8,15,761.0,105.0,2.3,15.5,513.0,657.99,527.89
2017,4,21,8,30,786.0,109.0,2.3,16.0,563.0,711.43,564.57
2017,4,21,8,45,807.0,111.0,2.35,16.5,610.0,759.24,596.4
2017,4,21,9,0,828.0,113.0,2.4,17.0,657.0,806.09,627.05
2017,4,21,9,15,842.0,115.5,2.4,17.0,698.0,846.33,653.43
2017,4,21,9,30,856.0,118.0,2.4,17.0,739.0,884.62,678.24
2017,4,21,9,45,879.5,113.0,2.4,17.5,778.5,915.78,696.66
2017,4,21,10,0,903.0,108.0,2.4,18.0,818.0,950.2,717.18
2017,4,21,10,15,910.0,109.5,2.35,18.0,846.5,973.92,731.17
2017,4,21,10,30,917.0,111.0,2.3,18.0,875.0,994.55,743.18
2017,4,21,10,45,922.5,112.0,2.3,18.5,897.0,1009.97,750.93
2017,4,21,11,0,928.0,113.0,2.3,19.0,919.0,1022.05,756.59
2017,4,21,11,15,930.5,113.5,2.25,19.0,932.5,1027.24,758.74
2017,4,21,11,30,933.0,114.0,2.2,19.0,946.0,1028.93,758.79
2017,4,21,11,45,934.0,114.5,2.2,19.5,952.0,1025.66,754.94
2017,4,21,12,0,935.0,115.0,2.2,20.0,958.0,1018.88,749.01
2017,4,21,12,15,934.0,114.5,2.25,20.0,956.0,1005.7,741.09
2017,4,21,12,30,933.0,114.0,2.3,20.0,954.0,989.17,731.09
2017,4,21,12,45,930.5,114.0,2.35,20.5,943.5,968.49,717.04
2017,4,21,13,0,928.0,114.0,2.4,21.0,933.0,944.66,700.98
2017,4,21,13,15,924.0,113.0,2.45,21.0,915.0,915.51,682.72
2017,4,21,13,30,920.0,112.0,2.5,21.0,897.0,883.55,662.49
2017,4,21,13,45,910.0,113.0,2.6,21.0,871.0,846.08,638.72
2017,4,21,14,0,900.0,114.0,2.7,21.0,845.0,806.5,613.2
2017,4,21,14,15,891.5,112.5,2.7,21.0,813.0,763.7,584.48
2017,4,21,14,30,883.0,111.0,2.7,21.0,781.0,719.14,554.22
2017,4,21,14,45,864.5,112.0,2.75,21.0,741.0,668.97,517.65
2017,4,21,15,0,846.0,113.0,2.8,21.0,701.0,617.58,479.15
2017,4,21,15,15,830.5,110.5,2.85,20.5,657.5,564.78,439.44
2017,4,21,15,30,815.0,108.0,2.9,20.0,614.0,511.88,398.29
2017,4,21,15,45,619.0,150.5,3.0,20.0,517.5,418.19,324.33
2017,4,21,16,0,423.0,193.0,3.1,20.0,421.0,343.95,265.66
2017,4,21,16,15,527.0,146.5,3.15,19.5,402.5,312.24,237.4
2017,4,21,16,30,631.0,100.0,3.2,19.0,384.0,268.69,196.97
2017,4,21,16,45,579.5,100.5,3.3,18.5,336.0,220.1,155.36
2017,4,21,17,0,528.0,101.0,3.4,18.0,288.0,177.17,119.51
2017,4,21,17,15,536.5,83.5,3.35,17.5,247.0,130.45,80.47
2017,4,21,17,30,545.0,66.0,3.3,17.0,206.0,82.9,46.14
2017,4,21,17,45,464.0,56.5,3.3,16.5,156.5,41.64,31.05
2017,4,21,18,0,383.0,47.0,3.3,16.0,107.0,35.57,25.31
2017,4,21,18,15,259.5,33.5,3.35,15.5,67.0,26.06,16.0
2017,4,21,18,30,136.0,20.0,3.4,15.0,27.0,15.63,0.0
2017,4,21,18,45,68.0,10.0,3.45,14.5,13.5,9.83,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,23.5,18.5,1.55,11.5,21.0,24.82,0.0
2017,4,22,6,0,47.0,37.0,1.6,12.0,42.0,54.02,36.4
2017,4,22,6,15,79.0,57.5,1.65,12.0,71.5,88.48,66.79
2017,4,22,6,30,111.0,78.0,1.7,12.0,101.0,126.08,99.67
2017,4,22,6,45,129.0,100.5,1.8,12.5,134.5,163.47,132.19
2017,4,22,7,0,147.0,123.0,1.9,13.0,168.0,202.48,165.44
2017,4,22,7,15,164.5,143.5,1.85,13.0,203.0,240.51,197.4
2017,4,22,7,30,182.0,164.0,1.8,13.0,238.0,280.0,229.86
2017,4,22,7,45,307.0,167.0,1.8,13.5,311.5,373.83,306.21
2017,4,22,8,0,432.0,170.0,1.8,14.0,385.0,480.25,389.86
2017,4,22,8,15,383.5,203.0,1.85,14.0,408.0,492.81,397.57
2017,4,22,8,30,335.0,236.0,1.9,14.0,431.0,507.82,407.16
2017,4,22,8,45,301.0,265.0,1.95,14.5,450.5,524.84,417.5
2017,4,22,9,0,267.0,294.0,2.0,15.0,470.0,538.34,424.91
2017,4,22,9,15,312.5,303.0,2.15,15.5,522.0,593.97,466.13
2017,4,22,9,30,358.0,312.0,2.3,16.0,574.0,651.26,507.6
2017,4,22,9,45,319.0,340.0,2.5,16.5,581.0,654.3,507.12
2017,4,22,10,0,280.0,368.0,2.7,17.0,588.0,654.14,504.67
2017,4,22,10,15,281.0,382.5,2.95,17.0,610.5,674.2,519.34
2017,4,22,10,30,282.0,397.0,3.2,17.0,633.0,693.05,532.98
2017,4,22,10,45,239.5,415.5,3.5,17.0,620.0,664.58,511.52
2017,4,22,11,0,197.0,434.0,3.8,17.0,607.0,642.86,494.79
2017,4,22,11,15,212.5,439.5,4.1,17.0,628.5,662.45,510.1
2017,4,22,11,30,228.0,445.0,4.4,17.0,650.0,681.14,524.78
2017,4,22,11,45,223.5,449.0,4.75,17.5,651.0,677.82,522.3
2017,4,22,12,0,219.0,453.0,5.1,18.0,652.0,673.56,519.15
2017,4,22,12,15,279.5,437.0,5.2,18.0,689.5,715.48,552.07
2017,4,22,12,30,340.0,421.0,5.3,18.0,727.0,748.45,578.2
2017,4,22,12,45,293.0,428.5,5.4,18.0,690.5,703.62,544.38
2017,4,22,13,0,246.0,436.0,5.5,18.0,654.0,659.48,511.11
2017,4,22,13,15,274.0,420.0,5.45,17.5,658.0,658.28,512.41
2017,4,22,13,30,302.0,404.0,5.4,17.0,662.0,654.83,511.82
2017,4,22,13,45,313.5,387.5,5.4,17.0,649.5,635.14,497.87
2017,4,22,14,0,325.0,371.0,5.4,17.0,637.0,613.93,482.7
2017,4,22,14,15,255.5,368.0,5.4,16.5,572.0,544.85,430.06
2017,4,22,14,30,186.0,365.0,5.4,16.0,507.0,479.91,380.0
2017,4,22,14,45,154.5,345.0,5.4,16.0,459.0,430.03,341.33
2017,4,22,15,0,123.0,325.0,5.4,16.0,411.0,382.8,304.36
2017,4,22,15,15,133.0,304.5,5.3,15.5,392.0,360.94,288.12
2017,4,22,15,30,143.0,284.0,5.2,15.0,373.0,338.03,270.61
2017,4,22,15,45,108.5,257.0,5.15,15.0,321.5,289.63,231.87
2017,4,22,16,0,74.0,230.0,5.1,15.0,270.0,243.8,195.14
2017,4,22,16,15,52.0,200.5,4.95,14.5,227.5,203.98,163.42
2017,4,22,16,30,30.0,171.0,4.8,14.0,185.0,166.89,133.79
2017,4,22,16,45,25.0,151.0,4.65,14.0,162.0,147.24,117.78
2017,4,22,17,0,20.0,131.0,4.5,14.0,139.0,125.69,100.09
2017,4,22,17,15,13.5,110.5,4.35,13.5,115.5,104.23,82.58
2017,4,22,17,30,7.0,90.0,4.2,13.0,92.0,83.67,65.57
2017,4,22,17,45,185.0,71.0,4.05,13.0,101.0,57.24,45.39
2017,4,22,18,0,363.0,52.0,3.9,13.0,110.0,39.18,28.85
2017,4,22,18,15,242.0,37.5,3.8,12.5,70.0,28.91,18.77
2017,4,22,18,30,121.0,23.0,3.7,12.0,30.0,18.09,0.0
2017,4,22,18,45,60.5,11.5,3.65,12.0,15.0,11.3,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,144.5,18.5,5.45,11.5,34.5,53.4,11.76
2017,4,23,6,0,289.0,37.0,5.6,12.0,69.0,122.92,84.7
2017,4,23,6,15,388.5,47.5,5.75,12.0,115.5,181.58,137.35
2017,4,23,6,30,488.0,58.0,5.9,12.0,162.0,250.97,199.31
2017,4,23,6,45,550.5,66.0,6.05,12.5,213.5,312.55,254.99
2017,4,23,7,0,613.0,74.0,6.2,13.0,265.0,379.99,314.5
2017,4,23,7,15,657.0,80.0,6.15,13.0,318.0,441.05,367.9
2017,4,23,7,30,701.0,86.0,6.1,13.0,371.0,505.28,422.49
2017,4,23,7,45,729.5,91.5,6.1,13.5,423.0,562.17,468.91
2017,4,23,8,0,758.0,97.0,6.1,14.0,475.0,618.09,513.28
2017,4,23,8,15,781.5,100.5,6.1,14.0,525.0,670.82,554.75
2017,4,23,8,30,805.0,104.0,6.1,14.0,575.0,723.37,593.81
2017,4,23,8,45,816.0,110.0,6.1,14.5,619.5,768.39,625.38
2017,4,23,9,0,827.0,116.0,6.1,15.0,664.0,811.72,655.23
2017,4,23,9,15,840.5,118.5,6.05,15.0,705.0,851.43,683.04
2017,4,23,9,30,854.0,121.0,6.0,15.0,746.0,889.15,709.16
2017,4,23,9,45,846.5,132.0,5.95,15.5,776.5,914.99,724.99
2017,4,23,10,0,839.0,143.0,5.9,16.0,807.0,937.38,738.26
2017,4,23,10,15,847.0,145.0,5.85,16.0,835.5,961.26,754.03
2017,4,23,10,30,855.0,147.0,5.8,16.0,864.0,982.25,767.71
2017,4,23,10,45,856.0,150.5,5.8,16.5,884.0,995.05,774.42
2017,4,23,11,0,857.0,154.0,5.8,17.0,904.0,1004.57,778.93
2017,4,23,11,15,860.0,155.0,5.8,17.0,917.0,1010.11,782.25
2017,4,23,11,30,863.0,156.0,5.8,17.0,930.0,1012.35,783.4
2017,4,23,11,45,867.0,154.5,5.8,17.0,936.5,1009.63,781.21
2017,4,23,12,0,871.0,153.0,5.8,17.0,943.0,998.14,772.96
2017,4,23,12,15,870.0,152.5,5.8,16.5,940.5,985.42,765.49
2017,4,23,12,30,869.0,152.0,5.8,16.0,938.0,969.6,755.87
2017,4,23,12,45,679.5,251.0,5.85,16.0,861.0,885.02,695.12
2017,4,23,13,0,490.0,350.0,5.9,16.0,784.0,795.43,623.97
2017,4,23,13,15,691.0,238.0,5.85,16.0,837.5,844.32,666.88
2017,4,23,13,30,892.0,126.0,5.8,16.0,891.0,875.91,690.63
2017,4,23,13,45,886.5,124.0,5.8,16.0,866.0,839.93,664.79
2017,4,23,14,0,881.0,122.0,5.8,16.0,841.0,801.66,637.46
2017,4,23,14,15,673.5,204.5,6.0,15.5,742.0,696.13,558.2
2017,4,23,14,30,466.0,287.0,6.2,15.0,643.0,600.99,482.16
2017,4,23,14,45,646.0,203.5,6.45,15.0,670.5,616.12,498.05
2017,4,23,15,0,826.0,120.0,6.7,15.0,698.0,614.31,499.01
2017,4,23,15,15,810.0,117.0,6.7,15.0,654.5,561.7,455.56
2017,4,23,15,30,794.0,114.0,6.7,15.0,611.0,509.1,411.26
2017,4,23,15,45,765.0,113.5,6.75,15.0,561.5,453.25,363.38
2017,4,23,16,0,736.0,113.0,6.8,15.0,512.0,397.04,314.24
2017,4,23,16,15,706.0,108.0,6.8,14.5,461.5,340.41,264.39
2017,4,23,16,30,676.0,103.0,6.8,14.0,411.0,286.37,215.94
2017,4,23,16,45,628.0,99.5,6.85,14.0,357.5,232.34,167.7
2017,4,23,17,0,580.0,96.0,6.9,14.0,304.0,183.46,125.11
2017,4,23,17,15,523.5,87.5,6.7,13.5,252.5,134.39,85.76
2017,4,23,17,30,467.0,79.0,6.5,13.0,201.0,91.39,56.22
2017,4,23,17,45,389.5,67.5,6.35,13.0,153.5,52.22,40.95
2017,4,23,18,0,312.0,56.0,6.2,13.0,106.0,42.31,31.61
2017,4,23,18,15,200.5,40.0,6.0,12.5,67.5,30.88,20.55
2017,4,23,18,30,89.0,24.0,5.8,12.0,29.0,20.08,2.13
2017,4,23,18,45,44.5,12.0,5.65,12.0,14.5,11.8,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.5,3.75,11.5,13.5,13.02,0.66
2017,4,24,6,0,0.0,27.0,3.8,12.0,27.0,26.07,15.67
2017,4,24,6,15,0.0,45.0,3.95,12.0,45.0,44.17,31.7
2017,4,24,6,30,0.0,63.0,4.1,12.0,63.0,62.27,47.6
2017,4,24,6,45,0.0,83.5,4.25,12.5,83.5,82.97,65.42
2017,4,24,7,0,0.0,104.0,4.4,13.0,104.0,103.58,82.84
2017,4,24,7,15,5.0,123.5,4.4,13.0,125.5,125.69,101.41
2017,4,24,7,30,10.0,143.0,4.4,13.0,147.0,148.27,120.15
2017,4,24,7,45,13.5,162.0,4.45,13.5,168.0,169.84,137.55
2017,4,24,8,0,17.0,181.0,4.5,14.0,189.0,191.71,154.94
2017,4,24,8,15,14.5,191.5,4.55,14.0,199.0,200.69,161.73
2017,4,24,8,30,12.0,202.0,4.6,14.0,209.0,209.51,168.34
2017,4,24,8,45,7.0,191.0,4.65,14.0,195.5,194.07,155.17
2017,4,24,9,0,2.0,180.0,4.7,14.0,182.0,178.6,142.05
2017,4,24,9,15,63.0,264.0,4.7,14.0,310.5,323.9,260.54
2017,4,24,9,30,124.0,348.0,4.7,14.0,439.0,477.24,380.96
2017,4,24,9,45,192.0,361.5,4.7,14.5,510.0,554.87,440.59
2017,4,24,10,0,260.0,375.0,4.7,15.0,581.0,643.65,507.34
2017,4,24,10,15,216.0,395.5,4.75,15.0,571.0,618.66,486.3
2017,4,24,10,30,172.0,416.0,4.8,15.0,561.0,600.03,470.33
2017,4,24,10,45,125.5,416.5,4.9,15.0,523.5,555.8,435.41
