Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,11,0,79.0,417.0,5.0,15.0,486.0,501.98,393.08
2017,4,24,11,15,79.0,423.5,5.1,15.0,494.0,507.59,397.39
2017,4,24,11,30,79.0,430.0,5.2,15.0,502.0,512.81,401.25
2017,4,24,11,45,136.5,444.0,5.3,15.5,568.5,588.32,459.36
2017,4,24,12,0,194.0,458.0,5.4,16.0,635.0,654.75,509.59
2017,4,24,12,15,183.0,457.5,5.45,16.0,624.5,639.06,497.42
2017,4,24,12,30,172.0,457.0,5.5,16.0,614.0,622.9,485.25
2017,4,24,12,45,133.0,444.5,5.55,16.0,565.0,568.69,443.78
2017,4,24,13,0,94.0,432.0,5.6,16.0,516.0,511.64,399.91
2017,4,24,13,15,91.5,422.0,5.6,16.0,502.0,495.19,387.77
2017,4,24,13,30,89.0,412.0,5.6,16.0,488.0,478.65,375.43
2017,4,24,13,45,67.0,382.0,5.65,16.0,438.5,426.82,335.55
2017,4,24,14,0,45.0,352.0,5.7,16.0,389.0,376.66,296.67
2017,4,24,14,15,33.0,315.5,5.7,15.5,342.0,329.46,260.53
2017,4,24,14,30,21.0,279.0,5.7,15.0,295.0,283.35,224.78
2017,4,24,14,45,51.5,298.0,5.75,15.0,335.0,319.1,254.29
2017,4,24,15,0,82.0,317.0,5.8,15.0,375.0,351.19,280.47
2017,4,24,15,15,190.0,293.0,5.8,15.0,415.0,382.3,306.78
2017,4,24,15,30,298.0,269.0,5.8,15.0,455.0,401.9,322.69
2017,4,24,15,45,153.5,226.0,5.85,15.0,321.5,281.02,225.36
2017,4,24,16,0,9.0,183.0,5.9,15.0,188.0,177.71,142.03
2017,4,24,16,15,4.5,123.5,6.0,14.5,126.0,119.98,95.1
2017,4,24,16,30,0.0,64.0,6.1,14.0,64.0,61.86,46.87
2017,4,24,16,45,28.0,102.5,6.2,14.0,112.5,103.25,81.03
2017,4,24,17,0,56.0,141.0,6.3,14.0,161.0,138.01,109.07
2017,4,24,17,15,45.5,119.5,6.2,13.5,134.0,113.08,88.71
2017,4,24,17,30,35.0,98.0,6.1,13.0,107.0,89.59,69.65
2017,4,24,17,45,21.5,76.5,6.1,13.0,82.0,67.62,54.66
2017,4,24,18,0,8.0,55.0,6.1,13.0,57.0,50.88,39.18
2017,4,24,18,15,4.0,35.5,6.1,12.5,36.5,33.42,22.83
2017,4,24,18,30,0.0,16.0,6.1,12.0,16.0,15.44,1.66
2017,4,24,18,45,0.0,8.0,6.15,12.0,8.0,7.86,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.0,3.65,10.5,4.0,0.0,0.0
2017,4,25,5,30,0.0,8.0,3.7,11.0,8.0,7.86,0.0
2017,4,25,5,45,73.5,25.0,3.75,11.5,33.5,45.47,18.15
2017,4,25,6,0,147.0,42.0,3.8,12.0,59.0,88.89,62.63
2017,4,25,6,15,201.0,59.5,3.9,12.0,96.0,132.68,101.48
2017,4,25,6,30,255.0,77.0,4.0,12.0,133.0,182.26,145.43
2017,4,25,6,45,293.5,93.5,4.1,12.5,174.5,235.14,191.85
2017,4,25,7,0,332.0,110.0,4.2,13.0,216.0,286.87,236.54
2017,4,25,7,15,356.5,126.5,4.25,13.0,258.5,334.71,277.46
2017,4,25,7,30,381.0,143.0,4.3,13.0,301.0,384.32,318.92
2017,4,25,7,45,419.0,156.0,4.4,13.0,351.0,440.06,364.7
2017,4,25,8,0,457.0,169.0,4.5,13.0,401.0,498.31,411.63
2017,4,25,8,15,326.5,216.5,4.6,13.5,390.5,469.27,384.78
2017,4,25,8,30,196.0,264.0,4.7,14.0,380.0,428.36,348.01
2017,4,25,8,45,246.5,278.0,4.8,14.5,436.0,497.44,402.14
2017,4,25,9,0,297.0,292.0,4.9,15.0,492.0,561.61,451.3
2017,4,25,9,15,271.0,317.5,4.9,15.0,508.5,575.5,459.81
2017,4,25,9,30,245.0,343.0,4.9,15.0,525.0,586.76,466.44
2017,4,25,9,45,289.0,350.5,4.9,15.5,574.5,639.46,505.67
2017,4,25,10,0,333.0,358.0,4.9,16.0,624.0,693.08,544.78
2017,4,25,10,15,421.0,337.0,4.85,16.0,685.0,765.92,599.82
2017,4,25,10,30,509.0,316.0,4.8,16.0,746.0,832.93,649.76
2017,4,25,10,45,468.5,340.0,4.8,16.5,743.5,822.66,638.66
2017,4,25,11,0,428.0,364.0,4.8,17.0,741.0,809.47,626.01
2017,4,25,11,15,440.0,366.0,4.85,17.0,758.5,822.58,635.64
2017,4,25,11,30,452.0,368.0,4.9,17.0,776.0,833.83,643.84
2017,4,25,11,45,450.0,371.5,4.95,17.0,780.0,830.99,641.67
2017,4,25,12,0,448.0,375.0,5.0,17.0,784.0,826.26,638.29
2017,4,25,12,15,660.5,250.0,5.05,17.0,851.5,895.33,695.76
2017,4,25,12,30,873.0,125.0,5.1,17.0,919.0,948.18,733.48
2017,4,25,12,45,690.0,236.5,5.2,17.0,859.5,881.38,686.45
2017,4,25,13,0,507.0,348.0,5.3,17.0,800.0,809.38,629.33
2017,4,25,13,15,674.5,241.0,5.4,17.0,830.0,834.15,654.23
2017,4,25,13,30,842.0,134.0,5.5,17.0,860.0,843.56,662.77
2017,4,25,13,45,627.5,237.5,5.6,17.0,770.0,746.37,589.88
2017,4,25,14,0,413.0,341.0,5.7,17.0,680.0,655.06,516.22
2017,4,25,14,15,337.5,349.5,5.65,16.5,619.5,587.81,465.01
2017,4,25,14,30,262.0,358.0,5.6,16.0,559.0,526.82,417.79
2017,4,25,14,45,318.5,324.5,5.6,16.0,557.5,517.76,412.39
2017,4,25,15,0,375.0,291.0,5.6,16.0,556.0,503.38,402.15
2017,4,25,15,15,435.0,251.5,5.5,16.0,540.0,479.22,383.53
2017,4,25,15,30,495.0,212.0,5.4,16.0,524.0,448.97,359.12
2017,4,25,15,45,601.0,162.0,5.35,16.0,511.5,423.85,337.47
2017,4,25,16,0,707.0,112.0,5.3,16.0,499.0,386.45,303.85
2017,4,25,16,15,594.0,127.0,5.2,15.5,431.0,320.88,248.74
2017,4,25,16,30,481.0,142.0,5.1,15.0,363.0,266.46,203.35
2017,4,25,16,45,502.0,119.0,5.05,15.0,325.0,222.05,162.7
2017,4,25,17,0,523.0,96.0,5.0,15.0,287.0,175.05,119.91
2017,4,25,17,15,470.0,88.0,4.85,14.5,239.0,130.07,83.96
2017,4,25,17,30,417.0,80.0,4.7,14.0,191.0,90.67,56.65
2017,4,25,17,45,356.5,67.0,4.55,14.0,147.0,53.12,36.85
2017,4,25,18,0,296.0,54.0,4.4,14.0,103.0,40.46,29.96
2017,4,25,18,15,199.5,39.0,4.15,13.5,67.0,29.87,19.84
2017,4,25,18,30,103.0,24.0,3.9,13.0,31.0,20.12,5.25
2017,4,25,18,45,51.5,12.0,3.7,13.0,15.5,11.8,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,2.7,13.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,3.0,13.0,4.0,3.93,0.0
2017,4,26,5,45,0.0,16.5,3.3,13.5,16.5,15.92,4.25
2017,4,26,6,0,0.0,29.0,3.6,14.0,29.0,28.01,17.3
2017,4,26,6,15,0.0,47.0,3.6,14.0,47.0,46.12,33.17
2017,4,26,6,30,0.0,65.0,3.6,14.0,65.0,64.2,48.91
2017,4,26,6,45,0.0,84.5,3.6,14.0,84.5,83.8,65.76
2017,4,26,7,0,0.0,104.0,3.6,14.0,104.0,103.34,82.27
2017,4,26,7,15,3.5,123.0,3.55,14.0,125.0,124.16,99.63
2017,4,26,7,30,7.0,142.0,3.5,14.0,146.0,145.3,117.02
2017,4,26,7,45,14.5,165.0,3.5,14.5,172.5,173.46,139.81
2017,4,26,8,0,22.0,188.0,3.5,15.0,199.0,202.26,162.76
2017,4,26,8,15,18.0,197.5,3.5,15.0,207.0,209.31,167.82
2017,4,26,8,30,14.0,207.0,3.5,15.0,215.0,216.08,172.63
2017,4,26,8,45,21.5,233.5,3.55,15.5,247.5,249.25,198.58
2017,4,26,9,0,29.0,260.0,3.6,16.0,280.0,290.65,230.57
2017,4,26,9,15,50.5,297.0,3.7,16.0,333.5,348.62,275.98
2017,4,26,9,30,72.0,334.0,3.8,16.0,387.0,407.64,321.48
2017,4,26,9,45,43.0,296.5,3.9,16.0,329.0,341.85,269.26
2017,4,26,10,0,14.0,259.0,4.0,16.0,271.0,268.69,211.01
2017,4,26,10,15,19.5,290.5,4.05,16.0,307.5,305.74,239.99
2017,4,26,10,30,25.0,322.0,4.1,16.0,344.0,351.15,274.87
2017,4,26,10,45,97.5,381.5,4.15,16.0,467.5,483.14,377.74
2017,4,26,11,0,170.0,441.0,4.2,16.0,591.0,624.08,483.63
2017,4,26,11,15,183.5,447.5,4.25,16.0,612.0,642.71,496.82
2017,4,26,11,30,197.0,454.0,4.3,16.0,633.0,660.51,510.04
2017,4,26,11,45,231.0,451.5,4.35,16.5,662.5,687.96,530.11
2017,4,26,12,0,265.0,449.0,4.4,17.0,692.0,720.32,553.39
2017,4,26,12,15,266.0,447.5,4.5,17.0,691.0,713.68,548.89
2017,4,26,12,30,267.0,446.0,4.6,17.0,690.0,705.93,543.83
2017,4,26,12,45,152.5,412.5,4.75,17.0,552.0,554.4,430.19
2017,4,26,13,0,38.0,379.0,4.9,17.0,414.0,408.46,317.33
2017,4,26,13,15,58.0,393.5,5.05,16.5,445.0,437.71,341.74
2017,4,26,13,30,78.0,408.0,5.2,16.0,476.0,465.4,364.46
2017,4,26,13,45,56.0,372.0,5.35,16.0,420.5,408.1,320.44
2017,4,26,14,0,34.0,336.0,5.5,16.0,365.0,352.6,277.47
2017,4,26,14,15,56.5,345.0,5.6,16.0,390.0,374.97,296.07
2017,4,26,14,30,79.0,354.0,5.7,16.0,415.0,395.1,312.65
2017,4,26,14,45,145.5,341.0,5.8,16.0,446.5,420.77,334.57
2017,4,26,15,0,212.0,328.0,5.9,16.0,478.0,439.77,350.73
2017,4,26,15,15,162.5,307.0,5.85,15.5,418.0,380.1,303.83
2017,4,26,15,30,113.0,286.0,5.8,15.0,358.0,326.42,261.47
2017,4,26,15,45,84.5,256.5,5.8,15.0,308.0,278.78,223.43
2017,4,26,16,0,56.0,227.0,5.8,15.0,258.0,234.32,187.79
2017,4,26,16,15,66.0,208.5,5.8,15.0,242.0,216.27,173.11
2017,4,26,16,30,76.0,190.0,5.8,15.0,226.0,197.13,157.13
2017,4,26,16,45,38.0,146.0,5.85,15.0,164.0,143.87,114.16
2017,4,26,17,0,0.0,102.0,5.9,15.0,102.0,96.92,76.5
2017,4,26,17,15,0.0,85.0,5.85,14.5,85.0,80.83,63.18
2017,4,26,17,30,0.0,68.0,5.8,14.0,68.0,64.85,49.7
2017,4,26,17,45,181.0,61.0,5.8,14.0,92.0,51.51,36.54
2017,4,26,18,0,362.0,54.0,5.8,14.0,116.0,40.4,29.93
2017,4,26,18,15,250.0,40.0,5.75,13.5,76.0,30.63,20.56
2017,4,26,18,30,138.0,26.0,5.7,13.0,36.0,20.34,6.5
2017,4,26,18,45,69.0,13.0,5.7,13.0,18.0,12.78,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,27,5,15,20.0,5.5,4.75,10.5,6.0,0.0,0.0
2017,4,27,5,30,40.0,11.0,4.8,11.0,12.0,16.95,0.0
2017,4,27,5,45,160.5,27.0,4.9,11.5,45.0,70.2,36.48
2017,4,27,6,0,281.0,43.0,5.0,12.0,78.0,129.74,92.74
2017,4,27,6,15,370.0,54.0,4.9,12.0,123.5,185.34,142.21
2017,4,27,6,30,459.0,65.0,4.8,12.0,169.0,252.53,201.9
2017,4,27,6,45,502.5,75.5,4.75,12.5,216.0,307.71,251.45
2017,4,27,7,0,546.0,86.0,4.7,13.0,263.0,366.77,302.91
2017,4,27,7,15,607.5,84.0,4.65,13.5,314.0,425.26,352.74
2017,4,27,7,30,669.0,82.0,4.6,14.0,365.0,488.36,404.93
2017,4,27,7,45,623.0,109.5,4.55,14.5,399.0,521.75,430.51
2017,4,27,8,0,577.0,137.0,4.5,15.0,433.0,548.82,450.01
2017,4,27,8,15,482.0,184.0,4.45,15.0,448.0,553.32,450.81
2017,4,27,8,30,387.0,231.0,4.4,15.0,463.0,543.85,440.38
2017,4,27,8,45,402.5,247.0,4.35,15.5,504.5,594.96,477.81
2017,4,27,9,0,418.0,263.0,4.3,16.0,546.0,638.26,508.44
2017,4,27,9,15,630.0,191.5,4.2,16.0,646.5,758.96,602.61
2017,4,27,9,30,842.0,120.0,4.1,16.0,747.0,882.82,690.46
2017,4,27,9,45,859.5,117.5,4.1,16.5,783.5,910.76,706.81
2017,4,27,10,0,877.0,115.0,4.1,17.0,820.0,941.76,725.88
2017,4,27,10,15,884.0,116.5,4.1,17.0,847.5,964.69,740.58
2017,4,27,10,30,891.0,118.0,4.1,17.0,875.0,984.63,753.31
2017,4,27,10,45,896.0,118.5,4.2,17.5,895.5,998.46,761.08
2017,4,27,11,0,901.0,119.0,4.3,18.0,916.0,1009.05,766.75
2017,4,27,11,15,904.0,119.5,4.45,18.0,929.5,1014.37,770.96
2017,4,27,11,30,907.0,120.0,4.6,18.0,943.0,1016.31,773.26
2017,4,27,11,45,906.5,121.0,4.75,18.0,947.5,1011.95,771.34
2017,4,27,12,0,906.0,122.0,4.9,18.0,952.0,1004.24,767.2
2017,4,27,12,15,905.0,122.0,5.05,18.0,950.0,991.73,759.77
2017,4,27,12,30,904.0,122.0,5.2,18.0,948.0,975.99,750.12
2017,4,27,12,45,900.0,122.5,5.4,18.5,937.0,954.83,735.53
2017,4,27,13,0,896.0,123.0,5.6,19.0,926.0,930.73,718.81
2017,4,27,13,15,715.0,222.5,5.75,19.0,855.5,852.31,664.01
2017,4,27,13,30,534.0,322.0,5.9,19.0,785.0,773.37,602.34
2017,4,27,13,45,539.5,307.5,6.05,19.0,763.5,743.57,581.83
2017,4,27,14,0,545.0,293.0,6.2,19.0,742.0,711.95,559.42
2017,4,27,14,15,697.5,206.0,6.35,18.5,759.0,717.81,569.6
2017,4,27,14,30,850.0,119.0,6.5,18.0,776.0,709.81,568.42
2017,4,27,14,45,836.5,118.0,6.65,18.0,738.0,662.01,531.34
2017,4,27,15,0,823.0,117.0,6.8,18.0,700.0,613.44,492.88
2017,4,27,15,15,628.5,177.0,7.0,17.5,606.0,519.37,416.97
2017,4,27,15,30,434.0,237.0,7.2,17.0,512.0,441.99,353.79
2017,4,27,15,45,443.0,214.0,7.4,17.0,476.5,400.22,319.41
2017,4,27,16,0,452.0,191.0,7.6,17.0,441.0,357.13,282.91
2017,4,27,16,15,572.5,145.0,7.7,16.5,430.5,331.65,258.34
2017,4,27,16,30,693.0,99.0,7.8,16.0,420.0,291.83,219.27
2017,4,27,16,45,641.5,92.0,7.95,15.5,361.5,232.74,167.38
2017,4,27,17,0,590.0,85.0,8.1,15.0,303.0,179.14,121.08
2017,4,27,17,15,557.5,78.5,8.0,14.5,259.0,134.11,83.63
2017,4,27,17,30,525.0,72.0,7.9,14.0,215.0,92.83,54.16
2017,4,27,17,45,456.5,62.5,7.85,13.5,167.0,52.24,34.14
2017,4,27,18,0,388.0,53.0,7.8,13.0,119.0,40.03,29.75
2017,4,27,18,15,279.0,39.5,7.7,12.5,78.5,30.14,20.31
2017,4,27,18,30,170.0,26.0,7.6,12.0,38.0,20.28,7.43
2017,4,27,18,45,85.0,13.0,7.55,12.0,19.0,12.78,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,27.0,6.5,4.65,9.5,7.0,0.0,0.0
2017,4,28,5,30,54.0,13.0,4.8,10.0,14.0,21.2,0.0
2017,4,28,5,45,194.0,28.0,5.0,10.5,50.0,79.33,44.18
2017,4,28,6,0,334.0,43.0,5.2,11.0,86.0,144.83,104.34
2017,4,28,6,15,427.0,53.5,5.25,11.5,134.5,205.25,158.18
2017,4,28,6,30,520.0,64.0,5.3,12.0,183.0,275.51,220.63
2017,4,28,6,45,587.0,70.0,5.4,12.5,237.0,339.21,277.61
2017,4,28,7,0,654.0,76.0,5.5,13.0,291.0,409.06,338.47
2017,4,28,7,15,555.0,104.5,5.6,13.5,308.5,420.83,349.78
2017,4,28,7,30,456.0,133.0,5.7,14.0,326.0,419.07,348.32
2017,4,28,7,45,467.5,150.0,5.8,14.5,370.5,466.23,386.39
2017,4,28,8,0,479.0,167.0,5.9,15.0,415.0,513.32,423.33
2017,4,28,8,15,662.0,133.5,5.85,15.0,512.0,631.46,519.31
2017,4,28,8,30,845.0,100.0,5.8,15.0,609.0,756.58,615.51
2017,4,28,8,45,862.0,103.0,5.75,15.5,655.5,804.28,647.94
2017,4,28,9,0,879.0,106.0,5.7,16.0,702.0,845.97,675.68
2017,4,28,9,15,891.0,108.0,5.6,16.0,743.0,885.05,702.19
2017,4,28,9,30,903.0,110.0,5.5,16.0,784.0,921.94,726.83
2017,4,28,9,45,900.5,117.5,5.4,16.5,816.0,949.17,742.85
2017,4,28,10,0,898.0,125.0,5.3,17.0,848.0,973.08,756.38
2017,4,28,10,15,905.0,126.5,5.2,17.0,876.5,996.28,770.81
2017,4,28,10,30,912.0,128.0,5.1,17.0,905.0,1016.41,783.05
2017,4,28,10,45,919.5,127.5,5.1,17.5,927.0,1031.75,791.26
2017,4,28,11,0,927.0,127.0,5.1,18.0,949.0,1043.81,797.28
2017,4,28,11,15,929.5,127.5,5.05,18.0,962.0,1048.63,799.56
2017,4,28,11,30,932.0,128.0,5.0,18.0,975.0,1049.98,799.63
2017,4,28,11,45,937.0,125.5,5.0,18.0,981.5,1047.21,797.46
2017,4,28,12,0,942.0,123.0,5.0,18.0,988.0,1040.96,793.06
2017,4,28,12,15,941.0,122.5,5.0,18.0,985.5,1027.49,783.83
2017,4,28,12,30,940.0,122.0,5.0,18.0,983.0,1010.68,772.43
2017,4,28,12,45,945.0,117.0,5.05,18.0,974.5,991.62,759.96
2017,4,28,13,0,950.0,112.0,5.1,18.0,966.0,969.14,745.14
2017,4,28,13,15,759.5,211.0,5.1,18.0,885.0,880.32,682.9
2017,4,28,13,30,569.0,310.0,5.1,18.0,804.0,791.58,615.16
2017,4,28,13,45,551.0,303.5,5.2,18.0,771.0,749.43,585.28
2017,4,28,14,0,533.0,297.0,5.3,18.0,738.0,706.91,554.43
2017,4,28,14,15,724.0,201.0,5.3,18.0,775.5,733.19,578.94
2017,4,28,14,30,915.0,105.0,5.3,18.0,813.0,742.62,588.78
2017,4,28,14,45,904.0,103.0,5.3,18.0,774.0,693.21,551.59
2017,4,28,15,0,893.0,101.0,5.3,18.0,735.0,642.67,512.01
2017,4,28,15,15,878.5,98.5,5.2,18.0,690.5,588.79,468.65
2017,4,28,15,30,864.0,96.0,5.1,18.0,646.0,534.6,424.03
2017,4,28,15,45,847.0,92.5,5.05,18.0,598.0,476.15,375.12
2017,4,28,16,0,830.0,89.0,5.0,18.0,550.0,420.04,326.76
2017,4,28,16,15,805.0,85.5,4.9,17.5,498.0,361.9,276.21
2017,4,28,16,30,780.0,82.0,4.8,17.0,446.0,305.66,226.21
2017,4,28,16,45,749.5,77.0,4.75,17.0,393.0,248.88,175.25
2017,4,28,17,0,719.0,72.0,4.7,17.0,340.0,195.15,127.71
2017,4,28,17,15,671.0,67.0,4.55,16.0,286.5,139.61,82.54
2017,4,28,17,30,623.0,62.0,4.4,15.0,233.0,92.03,49.33
2017,4,28,17,45,553.5,54.0,4.3,14.5,182.0,47.07,27.84
2017,4,28,18,0,484.0,46.0,4.2,14.0,131.0,33.33,23.79
2017,4,28,18,15,367.5,35.5,4.05,13.5,87.5,26.72,17.38
2017,4,28,18,30,251.0,25.0,3.9,13.0,44.0,19.63,7.72
2017,4,28,18,45,125.5,12.5,3.75,13.0,22.0,12.29,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,15,54.0,7.0,2.95,10.5,9.0,0.0,0.0
2017,4,29,5,30,108.0,14.0,2.9,11.0,18.0,30.88,0.0
2017,4,29,5,45,248.5,27.0,2.9,11.5,55.0,91.55,52.95
2017,4,29,6,0,389.0,40.0,2.9,12.0,92.0,157.47,112.87
2017,4,29,6,15,476.5,49.0,2.9,12.5,141.0,217.58,166.42
2017,4,29,6,30,564.0,58.0,2.9,13.0,190.0,286.9,227.59
2017,4,29,6,45,621.5,64.0,2.95,13.5,243.0,348.78,282.24
2017,4,29,7,0,679.0,70.0,3.0,14.0,296.0,415.82,339.55
2017,4,29,7,15,718.0,75.0,2.95,14.5,350.0,475.14,388.82
2017,4,29,7,30,757.0,80.0,2.9,15.0,404.0,538.57,439.48
2017,4,29,7,45,786.5,83.0,2.9,15.5,457.0,595.92,483.86
2017,4,29,8,0,816.0,86.0,2.9,16.0,510.0,654.14,527.46
2017,4,29,8,15,836.5,89.0,2.85,16.5,560.0,706.43,563.46
2017,4,29,8,30,857.0,92.0,2.8,17.0,610.0,758.16,597.89
2017,4,29,8,45,874.0,93.5,2.8,17.5,656.0,800.34,625.02
2017,4,29,9,0,891.0,95.0,2.8,18.0,702.0,845.19,653.64
2017,4,29,9,15,902.5,97.0,2.85,18.0,743.0,884.21,679.37
2017,4,29,9,30,914.0,99.0,2.9,18.0,784.0,921.0,703.43
2017,4,29,9,45,923.5,100.0,2.95,18.5,819.0,952.42,722.34
2017,4,29,10,0,933.0,101.0,3.0,19.0,854.0,981.09,739.32
2017,4,29,10,15,938.5,102.0,3.0,19.0,882.0,1003.04,752.76
2017,4,29,10,30,944.0,103.0,3.0,19.0,910.0,1021.77,764.14
2017,4,29,10,45,948.5,103.5,3.05,19.5,931.0,1035.68,771.4
2017,4,29,11,0,953.0,104.0,3.1,20.0,952.0,1046.16,776.51
2017,4,29,11,15,955.5,104.5,3.1,20.0,965.0,1051.17,779.19
2017,4,29,11,30,958.0,105.0,3.1,20.0,978.0,1052.62,779.72
2017,4,29,11,45,958.0,105.5,3.15,20.5,983.0,1048.06,775.42
2017,4,29,12,0,958.0,106.0,3.2,21.0,988.0,1039.96,768.97
2017,4,29,12,15,957.0,106.0,3.25,21.0,985.5,1026.9,760.86
2017,4,29,12,30,956.0,106.0,3.3,21.0,983.0,1010.44,750.61
2017,4,29,12,45,953.0,106.0,3.35,21.0,972.0,988.81,736.97
2017,4,29,13,0,950.0,106.0,3.4,21.0,961.0,964.02,721.26
2017,4,29,13,15,946.0,105.5,3.5,21.0,942.5,934.83,702.87
2017,4,29,13,30,942.0,105.0,3.6,21.0,924.0,902.79,682.42
2017,4,29,13,45,934.5,104.5,3.75,21.0,898.0,865.22,658.22
2017,4,29,14,0,927.0,104.0,3.9,21.0,872.0,825.36,632.12
2017,4,29,14,15,918.5,102.5,4.0,21.0,839.5,781.7,602.76
2017,4,29,14,30,910.0,101.0,4.1,21.0,807.0,736.25,571.74
2017,4,29,14,45,898.5,99.5,4.25,21.0,768.0,687.26,536.75
2017,4,29,15,0,887.0,98.0,4.4,21.0,729.0,637.19,499.0
2017,4,29,15,15,873.0,96.0,4.45,20.5,685.5,584.4,458.77
2017,4,29,15,30,859.0,94.0,4.5,20.0,642.0,531.26,416.91
2017,4,29,15,45,840.0,91.5,4.55,20.0,594.0,473.09,369.11
2017,4,29,16,0,821.0,89.0,4.6,20.0,546.0,417.51,321.94
2017,4,29,16,15,796.5,85.5,4.55,19.5,495.0,360.05,272.58
2017,4,29,16,30,772.0,82.0,4.5,19.0,444.0,304.45,223.67
2017,4,29,16,45,738.0,78.0,4.45,18.5,390.5,248.2,174.1
2017,4,29,17,0,704.0,74.0,4.4,18.0,337.0,192.75,125.89
2017,4,29,17,15,657.0,68.5,4.35,17.0,284.5,140.27,83.33
2017,4,29,17,30,610.0,63.0,4.3,16.0,232.0,93.09,50.23
2017,4,29,17,45,537.5,55.5,4.25,15.5,181.5,49.17,28.91
2017,4,29,18,0,465.0,48.0,4.2,15.0,131.0,34.96,25.14
2017,4,29,18,15,351.5,37.0,4.05,14.5,88.0,27.96,18.42
2017,4,29,18,30,238.0,26.0,3.9,14.0,45.0,20.44,8.85
2017,4,29,18,45,119.0,13.0,3.8,13.5,22.5,12.78,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,43.5,7.5,2.75,10.5,9.0,7.37,0.0
2017,4,30,5,30,87.0,15.0,2.8,11.0,18.0,28.75,0.0
2017,4,30,5,45,217.0,29.0,2.85,11.5,54.0,86.83,52.17
2017,4,30,6,0,347.0,43.0,2.9,12.0,90.0,150.08,108.49
2017,4,30,6,15,432.5,52.5,2.8,12.5,137.0,208.05,159.83
2017,4,30,6,30,518.0,62.0,2.7,13.0,184.0,275.0,218.63
2017,4,30,6,45,576.0,68.0,2.65,13.5,235.5,334.81,271.13
2017,4,30,7,0,634.0,74.0,2.6,14.0,287.0,399.86,326.39
2017,4,30,7,15,673.5,79.5,2.5,14.5,339.5,459.3,375.32
2017,4,30,7,30,713.0,85.0,2.4,15.0,392.0,521.4,424.5
2017,4,30,7,45,743.0,88.0,2.35,15.5,443.5,575.42,465.95
2017,4,30,8,0,773.0,91.0,2.3,16.0,495.0,632.06,507.93
2017,4,30,8,15,794.0,94.5,2.3,16.5,544.0,683.44,543.7
2017,4,30,8,30,815.0,98.0,2.3,17.0,593.0,734.41,577.77
2017,4,30,8,45,832.5,99.5,2.3,17.5,638.0,779.65,607.05
2017,4,30,9,0,850.0,101.0,2.3,18.0,683.0,819.12,631.78
2017,4,30,9,15,862.0,103.0,2.3,18.5,723.0,857.24,655.25
2017,4,30,9,30,874.0,105.0,2.3,19.0,763.0,893.27,676.98
2017,4,30,9,45,888.0,104.0,2.35,19.5,798.5,925.59,696.43
2017,4,30,10,0,902.0,103.0,2.4,20.0,834.0,955.49,714.16
2017,4,30,10,15,908.5,104.0,2.45,20.0,861.5,977.79,728.17
2017,4,30,10,30,915.0,105.0,2.5,20.0,889.0,997.02,740.28
2017,4,30,10,45,918.0,106.5,2.6,20.5,909.0,1010.18,747.57
2017,4,30,11,0,921.0,108.0,2.7,21.0,929.0,1019.98,752.79
2017,4,30,11,15,923.5,108.5,2.8,21.0,942.0,1024.84,756.35
2017,4,30,11,30,926.0,109.0,2.9,21.0,955.0,1026.27,757.8
2017,4,30,11,45,926.5,109.5,3.05,21.5,960.0,1022.29,754.82
2017,4,30,12,0,927.0,110.0,3.2,22.0,965.0,1014.89,749.68
2017,4,30,12,15,926.5,109.5,3.3,22.0,963.0,1002.13,742.11
2017,4,30,12,30,926.0,109.0,3.4,22.0,961.0,986.07,732.43
2017,4,30,12,45,923.0,109.5,3.55,22.0,950.5,965.49,720.08
2017,4,30,13,0,920.0,110.0,3.7,22.0,940.0,941.86,705.62
2017,4,30,13,15,916.5,109.0,3.8,22.0,922.5,913.36,687.46
2017,4,30,13,30,913.0,108.0,3.9,22.0,905.0,882.11,667.31
2017,4,30,13,45,700.0,210.5,4.0,22.0,811.5,781.61,597.91
2017,4,30,14,0,487.0,313.0,4.1,22.0,718.0,687.26,525.7
2017,4,30,14,15,686.0,209.0,4.2,22.0,755.5,714.07,551.01
2017,4,30,14,30,885.0,105.0,4.3,22.0,793.0,723.58,561.38
2017,4,30,14,45,874.5,103.5,4.4,22.0,756.0,676.32,527.03
2017,4,30,15,0,864.0,102.0,4.5,22.0,719.0,627.96,490.5
2017,4,30,15,15,850.5,99.5,4.6,21.5,676.5,576.08,451.19
2017,4,30,15,30,837.0,97.0,4.7,21.0,634.0,522.01,408.89
2017,4,30,15,45,818.5,94.5,4.85,20.5,587.0,467.07,364.52
2017,4,30,16,0,800.0,92.0,5.0,20.0,540.0,412.84,319.18
2017,4,30,16,15,776.0,88.5,5.05,19.5,489.5,356.69,270.92
2017,4,30,16,30,752.0,85.0,5.1,19.0,439.0,302.39,223.08
2017,4,30,16,45,718.5,81.0,5.15,18.5,387.0,247.37,174.51
2017,4,30,17,0,685.0,77.0,5.2,18.0,335.0,192.98,127.13
2017,4,30,17,15,637.5,71.0,5.15,17.5,282.5,141.03,84.71
2017,4,30,17,30,590.0,65.0,5.1,17.0,230.0,94.45,51.67
2017,4,30,17,45,518.5,57.5,5.1,16.5,180.5,51.59,30.4
2017,4,30,18,0,447.0,50.0,5.1,16.0,131.0,36.61,26.48
2017,4,30,18,15,335.0,39.0,4.9,15.5,88.5,29.68,19.85
2017,4,30,18,30,223.0,28.0,4.7,15.0,46.0,21.75,10.25
2017,4,30,18,45,111.5,14.0,4.55,14.5,23.0,13.76,0.0
2017,4,30,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,81.5,8.0,3.3,12.5,11.0,16.98,0.0
2017,5,1,5,30,163.0,16.0,3.4,13.0,22.0,47.07,0.0
2017,5,1,5,45,298.0,27.0,3.55,13.5,60.5,103.61,62.95
2017,5,1,6,0,433.0,38.0,3.7,14.0,99.0,169.21,121.23
2017,5,1,6,15,513.0,45.5,3.7,14.5,147.5,227.87,173.79
2017,5,1,6,30,593.0,53.0,3.7,15.0,196.0,294.89,233.13
2017,5,1,6,45,643.5,59.0,3.75,15.5,248.0,355.32,286.53
2017,5,1,7,0,694.0,65.0,3.8,16.0,300.0,418.93,340.98
2017,5,1,7,15,729.5,69.0,3.8,16.5,352.5,477.6,389.75
2017,5,1,7,30,765.0,73.0,3.8,17.0,405.0,538.39,438.52
2017,5,1,7,45,792.0,76.0,3.8,17.5,457.0,594.45,482.02
2017,5,1,8,0,819.0,79.0,3.8,18.0,509.0,651.15,524.48
2017,5,1,8,15,838.0,81.5,3.8,18.0,557.5,698.15,557.77
2017,5,1,8,30,857.0,84.0,3.8,18.0,606.0,747.96,592.67
2017,5,1,8,45,872.5,85.5,3.8,18.5,651.5,792.95,622.35
2017,5,1,9,0,888.0,87.0,3.8,19.0,697.0,836.46,650.51
2017,5,1,9,15,899.0,88.5,3.85,19.5,737.0,874.36,674.56
2017,5,1,9,30,910.0,90.0,3.9,20.0,777.0,910.02,696.82
2017,5,1,9,45,923.5,88.5,3.95,20.5,812.5,942.22,716.5
2017,5,1,10,0,937.0,87.0,4.0,21.0,848.0,971.89,734.34
2017,5,1,10,15,943.0,88.0,3.95,21.0,876.0,994.38,748.06
2017,5,1,10,30,949.0,89.0,3.9,21.0,904.0,1013.67,759.68
2017,5,1,10,45,952.0,90.5,3.9,21.5,924.5,1027.25,766.39
2017,5,1,11,0,955.0,92.0,3.9,22.0,945.0,1037.36,770.9
2017,5,1,11,15,957.0,92.5,3.95,22.0,958.0,1041.9,773.68
2017,5,1,11,30,959.0,93.0,4.0,22.0,971.0,1042.89,774.27
2017,5,1,11,45,960.0,93.0,4.05,22.5,976.5,1038.82,770.15
2017,5,1,12,0,961.0,93.0,4.1,23.0,982.0,1031.21,763.86
2017,5,1,12,15,960.0,93.0,4.25,23.0,979.0,1018.18,756.18
2017,5,1,12,30,959.0,93.0,4.4,23.0,976.0,1001.74,746.27
2017,5,1,12,45,943.5,100.5,4.6,23.0,961.5,976.16,730.82
2017,5,1,13,0,928.0,108.0,4.8,23.0,947.0,947.87,713.66
2017,5,1,13,15,923.0,107.0,4.85,23.0,928.5,917.88,694.03
2017,5,1,13,30,918.0,106.0,4.9,23.0,910.0,885.19,672.44
2017,5,1,13,45,911.0,105.5,5.0,23.0,884.0,848.82,648.42
2017,5,1,14,0,904.0,105.0,5.1,23.0,858.0,810.22,622.57
2017,5,1,14,15,895.5,103.5,5.05,23.0,825.5,767.47,592.76
2017,5,1,14,30,887.0,102.0,5.0,23.0,793.0,723.01,561.5
2017,5,1,14,45,876.0,100.0,5.0,23.0,755.0,674.91,526.46
2017,5,1,15,0,865.0,98.0,5.0,23.0,717.0,625.76,488.8
2017,5,1,15,15,850.5,95.5,4.95,22.5,674.0,573.32,448.51
2017,5,1,15,30,836.0,93.0,4.9,22.0,631.0,520.65,406.85
2017,5,1,15,45,819.0,90.0,4.85,22.0,584.0,464.13,360.33
2017,5,1,16,0,802.0,87.0,4.8,22.0,537.0,410.09,314.5
2017,5,1,16,15,778.0,84.0,4.7,21.5,487.0,354.35,266.82
2017,5,1,16,30,754.0,81.0,4.6,21.0,437.0,300.43,219.62
2017,5,1,16,45,723.0,76.5,4.6,20.5,385.5,245.47,171.45
2017,5,1,17,0,692.0,72.0,4.6,20.0,334.0,193.62,126.36
2017,5,1,17,15,646.5,66.5,4.55,19.0,282.5,139.47,82.46
2017,5,1,17,30,601.0,61.0,4.5,18.0,231.0,92.94,49.53
2017,5,1,17,45,534.0,54.0,4.45,17.5,182.0,49.91,28.0
2017,5,1,18,0,467.0,47.0,4.4,17.0,133.0,33.72,23.87
2017,5,1,18,15,357.5,37.0,4.3,16.5,90.5,27.61,18.05
2017,5,1,18,30,248.0,27.0,4.2,16.0,48.0,21.08,10.14
2017,5,1,18,45,124.0,13.5,4.1,16.0,24.0,13.27,0.0
2017,5,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.0,2.8,14.5,11.0,10.81,0.0
2017,5,2,5,30,0.0,22.0,2.9,15.0,22.0,22.24,0.0
2017,5,2,5,45,186.5,31.5,3.0,15.5,58.5,83.66,52.21
2017,5,2,6,0,373.0,41.0,3.1,16.0,95.0,156.8,112.33
2017,5,2,6,15,454.0,49.5,3.0,16.0,141.5,213.85,162.72
2017,5,2,6,30,535.0,58.0,2.9,16.0,188.0,279.37,220.21
2017,5,2,6,45,591.0,63.5,2.85,16.5,239.0,338.7,271.81
2017,5,2,7,0,647.0,69.0,2.8,17.0,290.0,403.06,325.96
2017,5,2,7,15,684.5,73.5,2.8,17.5,342.0,460.95,373.41
2017,5,2,7,30,722.0,78.0,2.8,18.0,394.0,520.01,420.2
2017,5,2,7,45,751.0,81.0,2.8,18.5,445.0,575.36,462.59
2017,5,2,8,0,780.0,84.0,2.8,19.0,496.0,631.61,504.31
2017,5,2,8,15,800.5,87.0,2.85,19.0,544.5,682.29,540.26
2017,5,2,8,30,821.0,90.0,2.9,19.0,593.0,732.5,575.21
2017,5,2,8,45,838.0,91.5,2.95,19.5,637.5,773.32,601.77
2017,5,2,9,0,855.0,93.0,3.0,20.0,682.0,816.85,629.95
2017,5,2,9,15,866.5,95.0,3.0,20.5,721.5,854.65,653.4
2017,5,2,9,30,878.0,97.0,3.0,21.0,761.0,890.33,675.12
2017,5,2,9,45,890.0,96.5,3.05,21.5,796.0,921.41,693.85
2017,5,2,10,0,902.0,96.0,3.1,22.0,831.0,950.0,710.8
2017,5,2,10,15,908.5,97.0,3.15,22.5,858.5,972.26,723.47
2017,5,2,10,30,915.0,98.0,3.2,23.0,886.0,991.46,734.15
2017,5,2,10,45,919.0,99.0,3.3,23.5,906.5,1005.04,741.56
2017,5,2,11,0,923.0,100.0,3.4,24.0,927.0,1015.29,746.89
2017,5,2,11,15,925.5,100.5,3.4,24.0,939.5,1020.15,749.51
2017,5,2,11,30,928.0,101.0,3.4,24.0,952.0,1021.59,750.05
2017,5,2,11,45,928.5,101.5,3.45,24.5,957.5,1017.61,746.12
2017,5,2,12,0,929.0,102.0,3.5,25.0,963.0,1010.22,740.11
2017,5,2,12,15,928.5,102.0,3.55,25.0,960.5,997.98,732.5
2017,5,2,12,30,928.0,102.0,3.6,25.0,958.0,982.44,722.81
2017,5,2,12,45,915.5,107.5,3.7,25.0,945.0,958.11,707.67
2017,5,2,13,0,903.0,113.0,3.8,25.0,932.0,931.08,690.71
2017,5,2,13,15,899.0,112.5,3.9,25.0,914.5,903.09,673.02
2017,5,2,13,30,895.0,112.0,4.0,25.0,897.0,872.42,653.39
2017,5,2,13,45,889.0,111.0,4.1,25.0,872.0,837.1,630.4
2017,5,2,14,0,883.0,110.0,4.2,25.0,847.0,799.55,605.66
2017,5,2,14,15,875.0,108.5,4.2,24.5,816.0,757.97,578.61
2017,5,2,14,30,867.0,107.0,4.2,24.0,785.0,714.69,549.98
2017,5,2,14,45,856.0,105.0,4.25,24.0,747.5,667.46,515.98
2017,5,2,15,0,845.0,103.0,4.3,24.0,710.0,619.21,479.62
2017,5,2,15,15,831.0,101.0,4.3,23.5,668.0,568.48,441.22
2017,5,2,15,30,817.0,99.0,4.3,23.0,626.0,515.64,400.1
2017,5,2,15,45,798.5,96.0,4.3,23.0,579.5,461.3,355.81
2017,5,2,16,0,780.0,93.0,4.3,23.0,533.0,407.71,310.96
2017,5,2,16,15,756.0,89.5,4.25,22.5,483.5,352.68,264.45
2017,5,2,16,30,732.0,86.0,4.2,22.0,434.0,299.51,218.4
2017,5,2,16,45,698.5,81.5,4.2,21.5,382.5,242.66,169.28
2017,5,2,17,0,665.0,77.0,4.2,21.0,331.0,191.44,125.18
2017,5,2,17,15,618.5,71.5,4.15,20.0,280.0,141.15,84.66
2017,5,2,17,30,572.0,66.0,4.1,19.0,229.0,96.08,52.78
2017,5,2,17,45,504.0,58.5,4.05,18.5,180.5,54.15,31.29
2017,5,2,18,0,436.0,51.0,4.0,18.0,132.0,37.14,26.77
2017,5,2,18,15,328.5,40.0,3.85,17.5,90.0,30.25,20.27
2017,5,2,18,30,221.0,29.0,3.7,17.0,48.0,22.44,11.49
2017,5,2,18,45,110.5,14.5,3.55,17.0,24.0,14.25,0.0
2017,5,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,69.5,8.5,1.2,17.5,12.0,16.41,0.0
2017,5,3,5,30,139.0,17.0,1.1,18.0,24.0,44.79,0.0
2017,5,3,5,45,267.0,29.0,1.0,18.5,61.5,100.05,62.07
2017,5,3,6,0,395.0,41.0,0.9,19.0,99.0,163.72,115.72
2017,5,3,6,15,474.5,49.0,0.75,19.0,146.5,221.06,165.08
2017,5,3,6,30,554.0,57.0,0.6,19.0,194.0,286.69,220.53
2017,5,3,6,45,607.0,62.5,0.5,19.5,245.0,345.75,269.36
2017,5,3,7,0,660.0,68.0,0.4,20.0,296.0,409.51,319.73
2017,5,3,7,15,696.5,72.5,0.5,20.5,348.0,466.28,364.24
2017,5,3,7,30,733.0,77.0,0.6,21.0,400.0,526.65,409.93
2017,5,3,7,45,759.5,80.5,0.75,21.5,450.5,581.46,450.6
2017,5,3,8,0,786.0,84.0,0.9,22.0,501.0,636.92,490.65
2017,5,3,8,15,806.0,87.0,1.0,22.0,549.5,687.46,525.05
2017,5,3,8,30,826.0,90.0,1.1,22.0,598.0,737.48,558.62
2017,5,3,8,45,841.0,92.5,1.25,22.5,642.0,777.96,584.76
2017,5,3,9,0,856.0,95.0,1.4,23.0,686.0,820.99,612.41
2017,5,3,9,15,867.5,96.5,1.45,23.0,725.5,858.22,635.94
2017,5,3,9,30,879.0,98.0,1.5,23.0,765.0,893.34,657.98
2017,5,3,9,45,892.0,97.0,1.6,23.5,800.5,924.78,676.88
2017,5,3,10,0,905.0,96.0,1.7,24.0,836.0,953.77,694.13
2017,5,3,10,15,911.0,97.5,1.75,24.0,863.5,976.11,707.81
2017,5,3,10,30,917.0,99.0,1.8,24.0,891.0,995.36,719.65
2017,5,3,10,45,921.0,99.5,1.85,24.5,911.0,1008.38,726.23
2017,5,3,11,0,925.0,100.0,1.9,25.0,931.0,1018.09,730.86
2017,5,3,11,15,927.5,100.5,1.9,25.0,944.0,1022.93,733.33
2017,5,3,11,30,930.0,101.0,1.9,25.0,957.0,1024.34,733.81
2017,5,3,11,45,930.5,101.5,1.9,25.5,962.0,1020.34,729.62
2017,5,3,12,0,931.0,102.0,1.9,26.0,967.0,1012.92,723.47
2017,5,3,12,15,931.0,102.0,1.95,26.0,965.0,1001.13,716.76
2017,5,3,12,30,931.0,102.0,2.0,26.0,963.0,986.03,708.06
2017,5,3,12,45,925.5,103.5,2.05,26.0,952.0,964.09,695.04
2017,5,3,13,0,920.0,105.0,2.1,26.0,941.0,939.2,680.15
2017,5,3,13,15,916.5,104.5,2.15,26.0,923.5,911.27,663.24
2017,5,3,13,30,913.0,104.0,2.2,26.0,906.0,880.58,644.43
2017,5,3,13,45,908.0,102.5,2.3,26.0,881.5,845.08,622.68
2017,5,3,14,0,903.0,101.0,2.4,26.0,857.0,807.23,599.07
2017,5,3,14,15,895.5,100.0,2.45,25.5,826.0,765.83,573.49
2017,5,3,14,30,888.0,99.0,2.5,25.0,795.0,722.63,546.23
2017,5,3,14,45,878.5,97.0,2.6,25.0,758.0,675.57,514.16
2017,5,3,15,0,869.0,95.0,2.7,25.0,721.0,627.31,479.06
2017,5,3,15,15,856.0,92.5,2.75,24.5,678.5,575.63,441.07
2017,5,3,15,30,843.0,90.0,2.8,24.0,636.0,523.55,401.47
2017,5,3,15,45,826.5,87.5,2.9,24.0,589.5,469.69,358.52
2017,5,3,16,0,810.0,85.0,3.0,24.0,543.0,413.73,312.66
2017,5,3,16,15,787.0,82.0,3.0,23.5,493.0,357.98,266.09
2017,5,3,16,30,764.0,79.0,3.0,23.0,443.0,303.94,219.7
2017,5,3,16,45,733.5,74.5,3.0,22.5,391.5,248.58,171.9
2017,5,3,17,0,703.0,70.0,3.0,22.0,340.0,196.25,126.92
2017,5,3,17,15,659.5,65.0,2.95,21.0,288.5,142.29,83.38
2017,5,3,17,30,616.0,60.0,2.9,20.0,237.0,95.58,50.21
2017,5,3,17,45,551.5,53.5,2.85,19.5,187.5,52.04,28.0
2017,5,3,18,0,487.0,47.0,2.8,19.0,138.0,33.41,23.44
2017,5,3,18,15,383.0,37.0,2.65,18.0,95.0,27.3,17.75
2017,5,3,18,30,279.0,27.0,2.5,17.0,52.0,20.75,10.5
2017,5,3,18,45,139.5,13.5,2.45,16.5,26.0,13.27,0.0
2017,5,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,62.5,9.5,0.95,13.0,12.5,16.72,0.0
2017,5,4,5,30,125.0,19.0,1.0,13.0,25.0,45.27,0.0
2017,5,4,5,45,247.5,31.5,1.05,13.5,62.5,98.8,63.81
2017,5,4,6,0,370.0,44.0,1.1,14.0,100.0,160.7,116.65
2017,5,4,6,15,448.5,52.5,1.05,14.0,146.5,217.11,166.21
2017,5,4,6,30,527.0,61.0,1.0,14.0,193.0,281.67,222.22
2017,5,4,6,45,581.5,67.0,1.0,14.5,244.0,340.65,272.61
2017,5,4,7,0,636.0,73.0,1.0,15.0,295.0,404.5,325.21
2017,5,4,7,15,672.5,78.0,1.05,15.5,346.0,461.92,371.28
2017,5,4,7,30,709.0,83.0,1.1,16.0,397.0,520.26,416.52
2017,5,4,7,45,735.5,86.5,1.2,16.5,447.0,573.99,457.14
2017,5,4,8,0,762.0,90.0,1.3,17.0,497.0,628.4,497.11
2017,5,4,8,15,782.0,93.5,1.35,17.0,544.5,678.48,532.06
2017,5,4,8,30,802.0,97.0,1.4,17.0,592.0,728.09,565.84
2017,5,4,8,45,815.5,100.0,1.45,17.5,635.5,771.19,593.46
2017,5,4,9,0,829.0,103.0,1.5,18.0,679.0,808.28,616.58
2017,5,4,9,15,840.5,105.5,1.55,18.0,718.0,845.7,640.92
2017,5,4,9,30,852.0,108.0,1.6,18.0,757.0,881.07,663.71
