Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,9,45,865.0,107.0,1.65,18.5,791.5,911.8,682.01
2017,5,4,10,0,878.0,106.0,1.7,19.0,826.0,940.16,698.68
2017,5,4,10,15,884.5,107.5,1.7,19.0,853.0,962.41,711.99
2017,5,4,10,30,891.0,109.0,1.7,19.0,880.0,981.68,723.44
2017,5,4,10,45,897.0,109.0,1.7,19.5,900.5,995.78,730.24
2017,5,4,11,0,903.0,109.0,1.7,20.0,921.0,1006.69,735.1
2017,5,4,11,15,906.0,109.5,1.75,20.0,934.0,1011.88,738.53
2017,5,4,11,30,909.0,110.0,1.8,20.0,947.0,1013.72,740.0
2017,5,4,11,45,911.5,109.0,1.85,20.0,953.0,1010.16,738.14
2017,5,4,12,0,914.0,108.0,1.9,20.0,959.0,1003.25,734.29
2017,5,4,12,15,914.0,108.5,2.0,20.0,957.5,992.13,728.44
2017,5,4,12,30,914.0,109.0,2.1,20.0,956.0,977.76,720.51
2017,5,4,12,45,877.5,130.0,2.25,20.0,936.0,946.79,702.15
2017,5,4,13,0,841.0,151.0,2.4,20.0,916.0,917.45,684.72
2017,5,4,13,15,632.5,257.5,2.45,19.5,827.0,817.93,617.9
2017,5,4,13,30,424.0,364.0,2.5,19.0,738.0,723.0,547.8
2017,5,4,13,45,457.0,340.5,2.6,19.0,733.0,710.54,541.55
2017,5,4,14,0,490.0,317.0,2.7,19.0,728.0,694.77,532.08
2017,5,4,14,15,639.0,234.0,2.7,19.0,748.5,705.38,543.81
2017,5,4,14,30,788.0,151.0,2.7,19.0,769.0,703.14,545.45
2017,5,4,14,45,654.0,197.0,2.75,19.0,694.0,622.2,483.86
2017,5,4,15,0,520.0,243.0,2.8,19.0,619.0,550.77,428.84
2017,5,4,15,15,416.0,259.5,2.85,18.5,549.0,479.74,374.95
2017,5,4,15,30,312.0,276.0,2.9,18.0,479.0,418.66,327.89
2017,5,4,15,45,365.5,241.0,3.0,17.5,462.0,393.6,308.95
2017,5,4,16,0,419.0,206.0,3.1,17.0,445.0,361.01,282.65
2017,5,4,16,15,449.0,178.5,3.3,16.5,413.0,322.31,250.23
2017,5,4,16,30,479.0,151.0,3.5,16.0,381.0,280.28,213.66
2017,5,4,16,45,546.5,117.5,3.7,16.0,351.5,239.05,174.89
2017,5,4,17,0,614.0,84.0,3.9,16.0,322.0,189.86,128.51
2017,5,4,17,15,537.0,86.5,4.05,15.5,272.0,145.25,93.14
2017,5,4,17,30,460.0,89.0,4.2,15.0,222.0,109.02,68.51
2017,5,4,17,45,394.5,77.0,4.35,14.5,175.0,68.98,45.34
2017,5,4,18,0,329.0,65.0,4.5,14.0,128.0,48.39,37.21
2017,5,4,18,15,233.5,49.5,4.55,13.5,87.5,37.69,27.2
2017,5,4,18,30,138.0,34.0,4.6,13.0,47.0,28.1,16.84
2017,5,4,18,45,69.0,17.0,4.65,13.0,23.5,14.41,0.0
2017,5,4,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,4.5,4.6,11.0,4.5,4.42,0.0
2017,5,5,5,30,0.0,9.0,4.7,11.0,9.0,8.68,0.0
2017,5,5,5,45,0.0,22.0,4.85,11.5,22.0,21.23,11.43
2017,5,5,6,0,0.0,35.0,5.0,12.0,35.0,33.8,22.82
2017,5,5,6,15,0.0,51.0,5.15,12.5,51.0,49.68,36.71
2017,5,5,6,30,0.0,67.0,5.3,13.0,67.0,65.6,50.49
2017,5,5,6,45,0.0,84.0,5.5,13.5,84.0,82.52,64.88
2017,5,5,7,0,0.0,101.0,5.7,14.0,101.0,99.43,78.99
2017,5,5,7,15,9.0,130.5,5.85,14.0,135.0,134.28,108.22
2017,5,5,7,30,18.0,160.0,6.0,14.0,169.0,170.02,137.87
2017,5,5,7,45,80.5,197.0,6.2,14.5,240.0,254.83,208.46
2017,5,5,8,0,143.0,234.0,6.4,15.0,311.0,347.02,283.68
2017,5,5,8,15,196.5,253.0,6.5,15.0,369.0,411.46,335.98
2017,5,5,8,30,250.0,272.0,6.6,15.0,427.0,487.35,396.63
2017,5,5,8,45,529.5,196.0,6.7,15.5,555.0,645.85,526.88
2017,5,5,9,0,809.0,120.0,6.8,16.0,683.0,815.74,657.48
2017,5,5,9,15,822.0,122.5,6.75,16.0,723.0,853.98,683.89
2017,5,5,9,30,835.0,125.0,6.7,16.0,763.0,890.28,709.16
2017,5,5,9,45,854.5,121.5,6.7,16.5,799.5,918.55,727.21
2017,5,5,10,0,874.0,118.0,6.7,17.0,836.0,950.05,747.55
2017,5,5,10,15,881.0,119.5,6.65,17.0,863.5,972.61,762.48
2017,5,5,10,30,888.0,121.0,6.6,17.0,891.0,992.21,775.34
2017,5,5,10,45,891.5,123.0,6.6,17.0,911.5,1005.83,784.25
2017,5,5,11,0,895.0,125.0,6.6,17.0,932.0,1016.21,790.98
2017,5,5,11,15,899.0,125.5,6.6,17.0,946.0,1022.24,794.73
2017,5,5,11,30,903.0,126.0,6.6,17.0,960.0,1024.96,796.26
2017,5,5,11,45,900.5,129.0,6.6,17.0,964.5,1020.48,792.81
2017,5,5,12,0,898.0,132.0,6.6,17.0,969.0,1012.7,787.17
2017,5,5,12,15,899.0,132.0,6.65,17.0,968.0,1002.07,779.9
2017,5,5,12,30,900.0,132.0,6.7,17.0,967.0,988.22,770.43
2017,5,5,12,45,896.5,133.0,6.8,17.0,957.5,968.03,756.72
2017,5,5,13,0,893.0,134.0,6.9,17.0,948.0,944.92,740.93
2017,5,5,13,15,890.5,133.0,7.0,17.0,931.5,917.94,722.3
2017,5,5,13,30,888.0,132.0,7.1,17.0,915.0,888.25,701.63
2017,5,5,13,45,876.0,135.0,7.2,17.0,889.5,852.06,676.04
2017,5,5,14,0,864.0,138.0,7.3,17.0,864.0,814.03,648.91
2017,5,5,14,15,856.5,136.5,7.35,16.5,833.5,774.2,621.27
2017,5,5,14,30,849.0,135.0,7.4,16.0,803.0,731.47,590.97
2017,5,5,14,45,825.0,139.0,7.5,16.0,763.5,681.63,551.67
2017,5,5,15,0,801.0,143.0,7.6,16.0,724.0,631.97,511.78
2017,5,5,15,15,786.0,140.0,7.65,15.5,681.5,581.31,471.3
2017,5,5,15,30,771.0,137.0,7.7,15.0,639.0,528.72,428.25
2017,5,5,15,45,733.0,140.0,7.8,15.0,589.0,472.72,380.56
2017,5,5,16,0,695.0,143.0,7.9,15.0,539.0,419.54,334.32
2017,5,5,16,15,666.5,137.5,7.95,14.5,489.0,365.16,286.92
2017,5,5,16,30,638.0,132.0,8.0,14.0,439.0,313.29,240.82
2017,5,5,16,45,583.0,129.0,8.05,13.5,385.0,259.78,193.92
2017,5,5,17,0,528.0,126.0,8.1,13.0,331.0,211.1,151.93
2017,5,5,17,15,474.0,116.0,8.1,12.5,280.0,162.87,112.21
2017,5,5,17,30,420.0,106.0,8.1,12.0,229.0,120.65,80.79
2017,5,5,17,45,330.0,94.0,8.1,12.0,178.5,81.76,57.61
2017,5,5,18,0,240.0,82.0,8.1,12.0,128.0,64.34,51.7
2017,5,5,18,15,157.0,61.0,8.1,11.5,87.5,48.79,37.17
2017,5,5,18,30,74.0,40.0,8.1,11.0,47.0,34.01,22.08
2017,5,5,18,45,37.0,20.0,8.15,11.0,23.5,17.64,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,9.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,5,6,5,15,22.0,11.5,8.8,9.0,13.0,13.99,0.0
2017,5,6,5,30,44.0,23.0,8.8,9.0,26.0,32.91,4.55
2017,5,6,5,45,139.5,42.5,8.8,9.5,62.5,83.29,57.29
2017,5,6,6,0,235.0,62.0,8.8,10.0,99.0,142.49,108.35
2017,5,6,6,15,316.0,76.0,8.65,10.0,145.5,198.03,157.81
2017,5,6,6,30,397.0,90.0,8.5,10.0,192.0,262.21,215.25
2017,5,6,6,45,453.0,101.0,8.4,10.5,242.0,320.22,267.08
2017,5,6,7,0,509.0,112.0,8.3,11.0,292.0,383.49,322.38
2017,5,6,7,15,552.5,120.0,8.1,11.5,344.0,441.5,372.07
2017,5,6,7,30,596.0,128.0,7.9,12.0,396.0,505.61,425.42
2017,5,6,7,45,625.0,135.5,7.7,12.5,446.0,560.36,469.74
2017,5,6,8,0,654.0,143.0,7.5,13.0,496.0,616.21,513.74
2017,5,6,8,15,678.5,148.5,7.35,13.0,544.0,667.44,554.1
2017,5,6,8,30,703.0,154.0,7.2,13.0,592.0,718.76,593.74
2017,5,6,8,45,715.5,161.0,7.1,13.5,634.5,761.85,624.46
2017,5,6,9,0,728.0,168.0,7.0,14.0,677.0,803.61,653.37
2017,5,6,9,15,743.0,171.5,6.85,14.0,716.5,842.23,680.58
2017,5,6,9,30,758.0,175.0,6.7,14.0,756.0,879.21,706.28
2017,5,6,9,45,765.0,180.5,6.6,14.0,788.5,909.15,726.72
2017,5,6,10,0,772.0,186.0,6.5,14.0,821.0,936.65,745.29
2017,5,6,10,15,780.0,188.0,6.45,14.0,848.5,954.59,757.05
2017,5,6,10,30,788.0,190.0,6.4,14.0,876.0,974.1,770.06
2017,5,6,10,45,789.0,195.0,6.35,14.0,894.5,987.03,778.32
2017,5,6,11,0,790.0,200.0,6.3,14.0,913.0,996.94,784.5
2017,5,6,11,15,793.5,200.5,6.3,14.0,926.0,1001.72,787.4
2017,5,6,11,30,797.0,201.0,6.3,14.0,939.0,1003.46,788.27
2017,5,6,11,45,797.0,202.5,6.3,14.0,943.5,999.72,785.32
2017,5,6,12,0,797.0,204.0,6.3,14.0,948.0,992.97,780.36
2017,5,6,12,15,796.0,203.5,6.35,14.0,945.5,980.32,771.54
2017,5,6,12,30,795.0,203.0,6.4,14.0,943.0,964.82,760.77
2017,5,6,12,45,795.5,200.0,6.45,14.0,933.5,945.5,747.28
2017,5,6,13,0,796.0,197.0,6.5,14.0,924.0,923.46,731.85
2017,5,6,13,15,634.5,273.5,6.5,14.0,846.0,836.03,665.52
2017,5,6,13,30,473.0,350.0,6.5,14.0,768.0,751.63,597.71
2017,5,6,13,45,623.0,269.5,6.55,14.0,804.0,778.75,623.46
2017,5,6,14,0,773.0,189.0,6.6,14.0,840.0,794.52,639.43
2017,5,6,14,15,762.5,186.0,6.65,14.0,808.5,752.52,607.62
2017,5,6,14,30,752.0,183.0,6.7,14.0,777.0,709.38,574.34
2017,5,6,14,45,740.0,179.0,6.75,14.0,740.0,663.35,538.25
2017,5,6,15,0,728.0,175.0,6.8,14.0,703.0,616.75,501.02
2017,5,6,15,15,710.0,170.5,6.8,14.0,660.5,565.9,459.57
2017,5,6,15,30,692.0,166.0,6.8,14.0,618.0,515.51,417.64
2017,5,6,15,45,666.0,162.0,6.8,14.0,571.0,462.53,372.78
2017,5,6,16,0,640.0,158.0,6.8,14.0,524.0,411.33,328.51
2017,5,6,16,15,610.0,151.0,6.75,14.0,474.5,357.95,281.8
2017,5,6,16,30,580.0,144.0,6.7,14.0,425.0,306.89,236.5
2017,5,6,16,45,545.0,134.5,6.7,14.0,375.0,255.41,190.93
2017,5,6,17,0,510.0,125.0,6.7,14.0,325.0,207.55,149.0
2017,5,6,17,15,458.0,114.5,6.65,13.5,274.5,160.16,110.11
2017,5,6,17,30,406.0,104.0,6.6,13.0,224.0,118.56,79.09
2017,5,6,17,45,343.5,89.5,6.6,13.0,177.0,79.18,54.55
2017,5,6,18,0,281.0,75.0,6.6,13.0,130.0,56.24,44.36
2017,5,6,18,15,193.5,57.0,6.45,12.5,89.5,45.87,34.54
2017,5,6,18,30,106.0,39.0,6.3,12.0,49.0,31.96,20.6
2017,5,6,18,45,53.0,19.5,6.15,11.5,24.5,16.43,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,5,15,49.0,11.5,5.25,9.5,14.5,17.39,0.0
2017,5,7,5,30,98.0,23.0,5.2,10.0,29.0,44.36,11.31
2017,5,7,5,45,202.0,38.5,5.2,10.5,66.5,96.5,66.03
2017,5,7,6,0,306.0,54.0,5.2,11.0,104.0,154.28,115.93
2017,5,7,6,15,383.0,65.5,5.15,11.5,150.0,209.74,165.26
2017,5,7,6,30,460.0,77.0,5.1,12.0,196.0,273.36,221.55
2017,5,7,6,45,513.0,85.5,5.05,12.5,246.0,333.01,274.06
2017,5,7,7,0,566.0,94.0,5.0,13.0,296.0,395.68,327.83
2017,5,7,7,15,605.5,100.5,4.8,13.5,347.0,453.18,375.73
2017,5,7,7,30,645.0,107.0,4.6,14.0,398.0,513.34,424.17
2017,5,7,7,45,669.5,114.0,4.45,14.5,447.0,566.75,465.68
2017,5,7,8,0,694.0,121.0,4.3,15.0,496.0,620.8,506.32
2017,5,7,8,15,716.0,125.0,4.05,15.0,543.5,670.08,542.88
2017,5,7,8,30,738.0,129.0,3.8,15.0,591.0,719.2,577.48
2017,5,7,8,45,751.0,135.0,3.55,15.5,633.5,762.83,605.8
2017,5,7,9,0,764.0,141.0,3.3,16.0,676.0,802.32,630.37
2017,5,7,9,15,777.5,143.5,3.1,16.0,715.0,839.58,654.21
2017,5,7,9,30,791.0,146.0,2.9,16.0,754.0,875.05,676.3
2017,5,7,9,45,808.5,144.0,2.7,16.5,789.0,907.38,694.47
2017,5,7,10,0,826.0,142.0,2.5,17.0,824.0,937.65,710.75
2017,5,7,10,15,833.5,143.5,2.35,17.5,851.0,959.78,721.62
2017,5,7,10,30,841.0,145.0,2.2,18.0,878.0,979.1,730.46
2017,5,7,10,45,845.5,146.5,2.1,18.5,898.0,992.53,735.85
2017,5,7,11,0,850.0,148.0,2.0,19.0,918.0,996.78,735.29
2017,5,7,11,15,853.5,149.0,2.0,19.0,931.0,1002.53,738.52
2017,5,7,11,30,857.0,150.0,2.0,19.0,944.0,1005.12,739.79
2017,5,7,11,45,859.0,150.0,2.05,19.0,950.0,1002.06,738.17
2017,5,7,12,0,861.0,150.0,2.1,19.0,956.0,995.85,734.65
2017,5,7,12,15,860.5,149.5,2.25,19.0,953.5,983.6,728.42
2017,5,7,12,30,860.0,149.0,2.4,19.0,951.0,968.35,720.17
2017,5,7,12,45,859.0,148.0,2.55,19.5,941.5,949.19,707.9
2017,5,7,13,0,858.0,147.0,2.7,20.0,932.0,927.17,693.65
2017,5,7,13,15,854.0,146.0,2.85,20.0,915.0,899.74,676.93
2017,5,7,13,30,850.0,145.0,3.0,20.0,898.0,869.82,658.33
2017,5,7,13,45,844.0,143.5,3.2,20.0,873.5,837.25,637.94
2017,5,7,14,0,838.0,142.0,3.4,20.0,849.0,800.22,614.07
2017,5,7,14,15,829.0,140.0,3.5,20.0,818.0,758.57,586.06
2017,5,7,14,30,820.0,138.0,3.6,20.0,787.0,715.46,556.38
2017,5,7,14,45,805.0,137.0,3.75,20.0,749.0,668.07,521.68
2017,5,7,15,0,790.0,136.0,3.9,20.0,711.0,620.18,485.69
2017,5,7,15,15,673.5,167.0,4.0,19.5,637.5,542.51,426.04
2017,5,7,15,30,557.0,198.0,4.1,19.0,564.0,475.24,373.39
2017,5,7,15,45,428.0,217.5,4.2,19.0,486.5,401.57,314.84
2017,5,7,16,0,299.0,237.0,4.3,19.0,409.0,341.79,267.28
2017,5,7,16,15,207.5,221.5,4.4,18.5,336.0,278.43,217.75
2017,5,7,16,30,116.0,206.0,4.5,18.0,263.0,222.44,174.39
2017,5,7,16,45,207.0,175.5,4.6,17.5,262.5,210.77,162.16
2017,5,7,17,0,298.0,145.0,4.7,17.0,262.0,186.06,137.65
2017,5,7,17,15,260.5,130.5,4.7,16.5,222.0,149.05,108.03
2017,5,7,17,30,223.0,116.0,4.7,16.0,182.0,116.16,83.33
2017,5,7,17,45,187.0,96.0,4.7,15.5,144.0,83.3,60.61
2017,5,7,18,0,151.0,76.0,4.7,15.0,106.0,59.97,47.31
2017,5,7,18,15,103.5,55.5,4.45,14.5,73.5,47.08,35.37
2017,5,7,18,30,56.0,35.0,4.2,14.0,41.0,30.51,19.47
2017,5,7,18,45,28.0,17.5,3.95,13.5,20.5,15.79,0.0
2017,5,7,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,35.0,12.5,2.45,10.0,14.5,16.7,0.0
2017,5,8,5,30,70.0,25.0,2.6,10.0,29.0,42.05,13.89
2017,5,8,5,45,166.5,42.5,2.8,10.5,66.0,89.6,61.98
2017,5,8,6,0,263.0,60.0,3.0,11.0,103.0,149.02,112.68
2017,5,8,6,15,339.5,73.0,2.95,11.5,149.0,203.75,160.62
2017,5,8,6,30,416.0,86.0,2.9,12.0,195.0,266.59,215.33
2017,5,8,6,45,473.0,95.0,2.85,12.5,245.0,323.98,264.99
2017,5,8,7,0,530.0,104.0,2.8,13.0,295.0,389.02,319.57
2017,5,8,7,15,571.0,111.5,2.6,13.5,346.0,446.77,366.49
2017,5,8,7,30,612.0,119.0,2.4,14.0,397.0,507.38,413.95
2017,5,8,7,45,641.5,125.5,2.25,14.5,447.0,562.01,455.16
2017,5,8,8,0,671.0,132.0,2.1,15.0,497.0,617.76,495.72
2017,5,8,8,15,694.5,136.5,1.95,15.0,544.5,667.77,531.55
2017,5,8,8,30,718.0,141.0,1.8,15.0,592.0,717.77,565.84
2017,5,8,8,45,736.5,145.0,1.7,15.5,636.0,762.89,594.2
2017,5,8,9,0,755.0,149.0,1.6,16.0,680.0,807.05,621.16
2017,5,8,9,15,769.0,152.0,1.55,16.5,719.0,841.9,641.59
2017,5,8,9,30,783.0,155.0,1.5,17.0,758.0,878.09,662.66
2017,5,8,9,45,794.5,157.0,1.45,17.5,792.0,908.95,679.79
2017,5,8,10,0,806.0,159.0,1.4,18.0,826.0,937.51,695.19
2017,5,8,10,15,814.0,161.0,1.45,18.5,853.0,960.25,708.14
2017,5,8,10,30,822.0,163.0,1.5,19.0,880.0,980.24,719.38
2017,5,8,10,45,828.0,164.0,1.55,19.5,900.5,994.34,726.88
2017,5,8,11,0,834.0,165.0,1.6,20.0,921.0,1005.43,732.58
2017,5,8,11,15,662.5,270.5,1.75,20.0,877.0,949.42,697.41
2017,5,8,11,30,491.0,376.0,1.9,20.0,833.0,883.74,650.15
2017,5,8,11,45,669.0,270.5,2.1,20.0,896.0,948.02,701.52
2017,5,8,12,0,847.0,165.0,2.3,20.0,959.0,1003.38,739.56
2017,5,8,12,15,846.5,164.5,2.55,20.0,956.5,990.84,733.36
2017,5,8,12,30,846.0,164.0,2.8,20.0,954.0,975.27,725.63
2017,5,8,12,45,858.0,154.5,3.05,20.0,948.0,955.16,714.62
2017,5,8,13,0,870.0,145.0,3.3,20.0,942.0,936.7,704.51
2017,5,8,13,15,865.5,143.5,3.45,20.0,924.5,908.08,686.57
2017,5,8,13,30,861.0,142.0,3.6,20.0,907.0,876.95,666.78
2017,5,8,13,45,856.0,140.0,3.8,20.0,882.5,842.57,644.75
2017,5,8,14,0,851.0,138.0,4.0,20.0,858.0,807.22,621.71
2017,5,8,14,15,842.0,136.5,4.05,20.0,827.0,765.63,593.27
2017,5,8,14,30,833.0,135.0,4.1,20.0,796.0,722.53,563.43
2017,5,8,14,45,816.0,135.0,4.15,20.0,757.5,674.27,527.52
2017,5,8,15,0,799.0,135.0,4.2,20.0,719.0,625.63,490.55
2017,5,8,15,15,784.0,132.5,4.15,19.5,676.5,575.67,452.41
2017,5,8,15,30,769.0,130.0,4.1,19.0,634.0,525.71,413.19
2017,5,8,15,45,741.0,129.0,4.1,19.0,586.5,469.05,367.09
2017,5,8,16,0,713.0,128.0,4.1,19.0,539.0,416.03,322.75
2017,5,8,16,15,686.0,123.0,4.0,18.5,489.5,361.81,277.0
2017,5,8,16,30,659.0,118.0,3.9,18.0,440.0,309.86,232.17
2017,5,8,16,45,624.5,111.5,3.85,17.5,389.0,257.12,186.49
2017,5,8,17,0,590.0,105.0,3.8,17.0,338.0,207.97,144.06
2017,5,8,17,15,541.5,97.0,3.6,16.5,287.0,159.18,104.08
2017,5,8,17,30,493.0,89.0,3.4,16.0,236.0,115.6,71.77
2017,5,8,17,45,440.5,76.5,3.25,15.5,189.0,73.52,46.29
2017,5,8,18,0,388.0,64.0,3.1,15.0,142.0,47.2,36.13
2017,5,8,18,15,291.5,50.5,2.95,14.5,99.5,38.16,27.69
2017,5,8,18,30,195.0,37.0,2.8,14.0,57.0,28.64,18.13
2017,5,8,18,45,97.5,18.5,2.65,13.5,28.5,14.39,0.0
2017,5,8,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,54.0,13.0,2.2,11.0,16.5,19.69,0.0
2017,5,9,5,30,108.0,26.0,2.3,11.0,33.0,50.39,19.76
2017,5,9,5,45,217.0,41.0,2.4,11.5,72.0,103.36,71.5
2017,5,9,6,0,326.0,56.0,2.5,12.0,111.0,163.23,122.49
2017,5,9,6,15,402.5,67.0,2.3,12.5,158.0,219.32,171.72
2017,5,9,6,30,479.0,78.0,2.1,13.0,205.0,285.21,228.69
2017,5,9,6,45,527.5,81.0,1.95,13.5,249.0,336.4,272.97
2017,5,9,7,0,576.0,84.0,1.8,14.0,293.0,391.59,319.05
2017,5,9,7,15,599.0,93.5,1.7,14.5,340.0,443.67,360.95
2017,5,9,7,30,622.0,103.0,1.6,15.0,387.0,496.88,402.05
2017,5,9,7,45,516.5,150.0,1.5,15.5,404.5,505.18,405.46
2017,5,9,8,0,411.0,197.0,1.4,16.0,422.0,505.74,402.21
2017,5,9,8,15,593.5,158.5,1.45,16.5,515.0,618.21,488.28
2017,5,9,8,30,776.0,120.0,1.5,17.0,608.0,737.9,573.92
2017,5,9,8,45,794.5,122.5,1.55,17.5,653.0,783.41,602.43
2017,5,9,9,0,813.0,125.0,1.6,18.0,698.0,827.8,630.5
2017,5,9,9,15,825.5,127.0,1.7,18.5,737.0,865.05,653.88
2017,5,9,9,30,838.0,129.0,1.8,19.0,776.0,900.33,675.8
2017,5,9,9,45,849.0,130.0,1.9,19.5,810.5,930.94,694.48
2017,5,9,10,0,860.0,131.0,2.0,20.0,845.0,953.51,707.81
2017,5,9,10,15,867.0,132.5,2.0,20.0,872.0,975.64,721.15
2017,5,9,10,30,874.0,134.0,2.0,20.0,899.0,994.87,732.62
2017,5,9,10,45,879.0,135.0,2.05,20.5,919.0,1008.61,739.81
2017,5,9,11,0,884.0,136.0,2.1,21.0,939.0,1019.2,745.09
2017,5,9,11,15,886.5,136.5,2.1,21.0,952.0,1023.59,747.33
2017,5,9,11,30,889.0,137.0,2.1,21.0,965.0,1024.71,747.66
2017,5,9,11,45,889.5,138.0,2.1,21.5,969.5,1021.1,743.68
2017,5,9,12,0,890.0,139.0,2.1,22.0,974.0,1014.26,737.79
2017,5,9,12,15,889.5,139.0,2.2,22.0,972.0,1002.24,731.32
2017,5,9,12,30,889.0,139.0,2.3,22.0,970.0,987.12,722.87
2017,5,9,12,45,881.0,142.0,2.45,22.0,958.0,964.9,710.27
2017,5,9,13,0,873.0,145.0,2.6,22.0,946.0,940.01,695.78
2017,5,9,13,15,869.0,144.0,2.75,21.5,928.5,912.26,680.5
2017,5,9,13,30,865.0,143.0,2.9,21.0,911.0,881.96,663.21
2017,5,9,13,45,857.5,142.5,3.1,21.0,886.5,846.87,641.36
2017,5,9,14,0,850.0,142.0,3.3,21.0,862.0,811.04,618.61
2017,5,9,14,15,841.5,140.0,3.45,20.5,830.5,769.38,592.23
2017,5,9,14,30,833.0,138.0,3.6,20.0,799.0,726.19,564.12
2017,5,9,14,45,821.5,135.5,3.75,20.0,762.0,679.21,529.89
2017,5,9,15,0,810.0,133.0,3.9,20.0,725.0,631.39,494.12
2017,5,9,15,15,795.0,130.0,3.95,19.5,683.0,580.49,455.67
2017,5,9,15,30,780.0,127.0,4.0,19.0,641.0,529.57,416.01
2017,5,9,15,45,761.0,123.0,4.05,19.0,594.5,476.02,372.41
2017,5,9,16,0,742.0,119.0,4.1,19.0,548.0,420.97,326.51
2017,5,9,16,15,716.0,115.0,4.05,18.5,498.5,366.55,280.49
2017,5,9,16,30,690.0,111.0,4.0,18.0,449.0,314.24,235.18
2017,5,9,16,45,654.5,105.5,3.95,17.5,397.5,260.47,188.44
2017,5,9,17,0,619.0,100.0,3.9,17.0,346.0,210.33,145.0
2017,5,9,17,15,572.0,92.5,3.85,16.0,295.0,160.55,104.14
2017,5,9,17,30,525.0,85.0,3.8,15.0,244.0,116.12,71.06
2017,5,9,17,45,455.5,76.0,3.8,14.5,194.5,74.59,46.62
2017,5,9,18,0,386.0,67.0,3.8,14.0,145.0,49.48,38.31
2017,5,9,18,15,291.0,53.0,3.7,13.5,102.5,40.1,29.54
2017,5,9,18,30,196.0,39.0,3.6,13.0,60.0,30.22,19.69
2017,5,9,18,45,98.0,19.5,3.55,13.0,30.0,15.17,0.0
2017,5,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,52.5,13.5,3.6,11.0,17.5,20.08,0.0
2017,5,10,5,30,105.0,27.0,3.7,11.0,35.0,51.37,22.56
2017,5,10,5,45,210.0,42.5,3.85,11.5,73.5,103.65,72.33
2017,5,10,6,0,315.0,58.0,4.0,12.0,112.0,162.71,122.77
2017,5,10,6,15,285.0,79.0,4.0,12.0,140.0,192.39,152.36
2017,5,10,6,30,255.0,100.0,4.0,12.0,168.0,213.99,173.86
2017,5,10,6,45,301.5,112.0,4.0,12.5,209.5,260.89,214.54
2017,5,10,7,0,348.0,124.0,4.0,13.0,251.0,318.22,262.96
2017,5,10,7,15,359.0,144.0,3.95,13.5,292.0,363.39,300.1
2017,5,10,7,30,370.0,164.0,3.9,14.0,333.0,408.92,336.44
2017,5,10,7,45,286.5,200.5,3.9,14.5,340.5,404.72,330.84
2017,5,10,8,0,203.0,237.0,3.9,15.0,348.0,391.87,317.82
2017,5,10,8,15,250.0,252.5,3.9,15.0,402.0,457.79,369.86
2017,5,10,8,30,297.0,268.0,3.9,15.0,456.0,519.88,417.87
2017,5,10,8,45,315.5,285.0,3.9,15.5,497.5,563.21,449.35
2017,5,10,9,0,334.0,302.0,3.9,16.0,539.0,606.82,480.56
2017,5,10,9,15,404.5,293.5,3.9,16.0,596.0,676.13,532.87
2017,5,10,9,30,475.0,285.0,3.9,16.0,653.0,741.02,581.1
2017,5,10,9,45,527.0,282.5,3.95,16.0,707.0,797.0,621.82
2017,5,10,10,0,579.0,280.0,4.0,16.0,761.0,853.32,662.34
2017,5,10,10,15,724.0,207.0,4.0,16.0,828.5,927.39,716.27
2017,5,10,10,30,869.0,134.0,4.0,16.0,896.0,990.58,758.84
2017,5,10,10,45,685.0,246.5,4.05,16.5,855.5,944.91,724.86
2017,5,10,11,0,501.0,359.0,4.1,17.0,815.0,880.08,672.09
2017,5,10,11,15,509.5,364.0,4.1,17.0,833.5,892.97,681.24
2017,5,10,11,30,518.0,369.0,4.1,17.0,852.0,903.73,688.41
2017,5,10,11,45,702.5,253.5,4.1,17.0,912.5,964.51,736.44
2017,5,10,12,0,887.0,138.0,4.1,17.0,973.0,1010.84,767.72
2017,5,10,12,15,887.0,138.0,4.05,16.5,970.5,999.36,760.63
2017,5,10,12,30,887.0,138.0,4.0,16.0,968.0,984.77,751.93
2017,5,10,12,45,876.5,142.5,4.0,16.0,955.5,961.76,736.4
2017,5,10,13,0,866.0,147.0,4.0,16.0,943.0,936.16,719.14
2017,5,10,13,15,862.0,146.0,3.9,16.0,926.0,908.6,699.98
2017,5,10,13,30,858.0,145.0,3.8,16.0,909.0,878.53,679.06
2017,5,10,13,45,849.0,145.0,3.75,16.0,883.5,844.78,655.77
2017,5,10,14,0,840.0,145.0,3.7,16.0,858.0,806.77,629.36
2017,5,10,14,15,831.0,143.0,3.65,16.0,827.0,765.13,600.19
2017,5,10,14,30,822.0,141.0,3.6,16.0,796.0,722.04,569.5
2017,5,10,14,45,807.0,140.5,3.55,16.0,758.0,675.12,534.02
2017,5,10,15,0,792.0,140.0,3.5,16.0,720.0,627.7,497.45
2017,5,10,15,15,776.5,136.5,3.5,15.5,678.0,576.89,458.57
2017,5,10,15,30,761.0,133.0,3.5,15.0,636.0,524.27,417.21
2017,5,10,15,45,738.5,130.0,3.55,15.0,589.0,470.64,373.16
2017,5,10,16,0,716.0,127.0,3.6,15.0,542.0,418.28,328.97
2017,5,10,16,15,689.5,122.0,3.55,14.5,493.0,364.12,282.81
2017,5,10,16,30,663.0,117.0,3.5,14.0,444.0,312.17,237.46
2017,5,10,16,45,502.0,129.0,3.5,14.0,361.0,242.85,181.18
2017,5,10,17,0,341.0,141.0,3.5,14.0,278.0,193.21,143.28
2017,5,10,17,15,301.0,128.5,3.3,13.5,236.5,155.09,112.38
2017,5,10,17,30,261.0,116.0,3.1,13.0,195.0,121.29,86.75
2017,5,10,17,45,311.5,92.5,2.95,13.0,169.0,83.26,57.47
2017,5,10,18,0,362.0,69.0,2.8,13.0,143.0,50.95,39.8
2017,5,10,18,15,270.5,54.5,2.55,12.5,101.0,41.22,30.7
2017,5,10,18,30,179.0,40.0,2.3,12.0,59.0,30.97,20.57
2017,5,10,18,45,89.5,20.0,2.05,11.5,29.5,15.53,0.0
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,6.0,1.8,10.5,6.0,5.9,0.0
2017,5,11,5,30,0.0,12.0,1.9,11.0,12.0,11.57,1.86
2017,5,11,5,45,0.0,24.5,2.05,11.5,24.5,23.65,13.94
2017,5,11,6,0,0.0,37.0,2.2,12.0,37.0,35.74,24.69
2017,5,11,6,15,0.0,52.5,2.25,12.0,52.5,50.98,38.06
2017,5,11,6,30,0.0,68.0,2.3,12.0,68.0,66.35,51.4
2017,5,11,6,45,0.0,84.0,2.35,12.5,84.0,82.23,64.85
2017,5,11,7,0,0.0,100.0,2.4,13.0,100.0,98.09,78.02
2017,5,11,7,15,0.5,123.0,2.35,13.0,123.5,121.45,97.38
2017,5,11,7,30,1.0,146.0,2.3,13.0,147.0,144.86,116.48
2017,5,11,7,45,10.0,172.0,2.25,13.5,178.0,176.94,142.39
2017,5,11,8,0,19.0,198.0,2.2,14.0,209.0,209.8,168.48
2017,5,11,8,15,28.0,225.0,2.15,14.0,242.5,250.89,201.03
2017,5,11,8,30,37.0,252.0,2.1,14.0,276.0,286.9,229.06
2017,5,11,8,45,114.5,290.5,2.1,14.5,371.0,398.92,317.33
2017,5,11,9,0,192.0,329.0,2.1,15.0,466.0,508.51,400.35
2017,5,11,9,15,141.0,344.0,2.15,15.0,447.5,484.85,379.7
2017,5,11,9,30,90.0,359.0,2.2,15.0,429.0,449.44,350.99
2017,5,11,9,45,484.5,236.5,2.25,15.5,637.5,709.21,554.39
2017,5,11,10,0,879.0,114.0,2.3,16.0,846.0,954.67,724.85
2017,5,11,10,15,459.0,241.5,2.35,16.0,625.0,706.47,546.08
2017,5,11,10,30,39.0,369.0,2.4,16.0,404.0,412.65,317.65
2017,5,11,10,45,65.5,405.0,2.45,16.5,465.0,475.65,366.0
2017,5,11,11,0,92.0,441.0,2.5,17.0,526.0,538.61,411.64
2017,5,11,11,15,501.5,278.5,2.55,17.0,746.0,797.07,610.77
2017,5,11,11,30,911.0,116.0,2.6,17.0,966.0,1026.12,767.99
2017,5,11,11,45,913.5,115.0,2.7,17.0,971.5,1022.49,763.99
2017,5,11,12,0,916.0,114.0,2.8,17.0,977.0,1015.54,760.27
2017,5,11,12,15,915.0,114.0,2.9,17.0,974.5,1002.91,752.85
2017,5,11,12,30,914.0,114.0,3.0,17.0,972.0,987.1,743.35
2017,5,11,12,45,900.5,121.0,3.2,17.0,958.0,963.48,729.35
2017,5,11,13,0,887.0,128.0,3.4,17.0,944.0,937.28,713.42
2017,5,11,13,15,882.5,127.0,3.55,17.0,926.5,908.87,695.43
2017,5,11,13,30,878.0,126.0,3.7,17.0,909.0,877.92,675.48
2017,5,11,13,45,643.0,240.0,3.85,17.0,805.0,768.9,597.66
2017,5,11,14,0,408.0,354.0,4.0,17.0,701.0,667.45,518.4
2017,5,11,14,15,633.0,234.5,4.05,16.5,750.5,704.84,553.91
2017,5,11,14,30,858.0,115.0,4.1,16.0,800.0,723.52,572.98
2017,5,11,14,45,847.5,113.0,4.2,16.0,763.0,677.29,538.76
2017,5,11,15,0,837.0,111.0,4.3,16.0,726.0,630.05,502.59
2017,5,11,15,15,823.0,108.5,4.35,15.5,684.0,578.01,462.5
2017,5,11,15,30,809.0,106.0,4.4,15.0,642.0,526.91,421.84
2017,5,11,15,45,789.0,104.0,4.5,15.0,595.5,473.46,377.4
2017,5,11,16,0,769.0,102.0,4.6,15.0,549.0,420.92,332.45
2017,5,11,16,15,474.0,155.5,4.7,15.0,423.5,315.45,247.45
2017,5,11,16,30,179.0,209.0,4.8,15.0,298.0,245.89,194.2
2017,5,11,16,45,169.0,187.5,4.95,15.0,264.0,212.32,166.29
2017,5,11,17,0,159.0,166.0,5.1,15.0,230.0,179.94,139.21
2017,5,11,17,15,362.0,120.5,5.1,14.5,239.0,154.78,109.31
2017,5,11,17,30,565.0,75.0,5.1,14.0,248.0,112.89,66.75
2017,5,11,17,45,498.5,67.5,5.15,13.5,199.0,70.7,41.57
2017,5,11,18,0,432.0,60.0,5.2,13.0,150.0,43.72,33.38
2017,5,11,18,15,338.5,48.5,5.05,12.5,107.0,36.31,26.39
2017,5,11,18,30,245.0,37.0,4.9,12.0,64.0,28.41,18.5
2017,5,11,18,45,122.5,18.5,4.75,12.0,32.0,14.26,0.52
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,85.5,14.0,4.0,10.5,20.5,25.16,0.0
2017,5,12,5,30,171.0,28.0,4.3,11.0,41.0,68.38,34.98
2017,5,12,5,45,286.0,40.5,4.65,11.5,82.0,120.13,83.87
2017,5,12,6,0,401.0,53.0,5.0,12.0,123.0,184.53,139.28
2017,5,12,6,15,475.5,62.0,5.3,12.0,172.0,242.84,191.96
2017,5,12,6,30,550.0,71.0,5.6,12.0,221.0,308.69,251.09
2017,5,12,6,45,604.0,77.0,5.95,12.5,273.5,369.17,304.9
2017,5,12,7,0,658.0,83.0,6.3,13.0,326.0,434.33,361.43
2017,5,12,7,15,694.5,87.5,6.4,13.0,378.5,492.41,411.38
2017,5,12,7,30,731.0,92.0,6.5,13.0,431.0,552.73,461.99
2017,5,12,7,45,760.0,95.5,6.6,13.5,483.0,607.38,506.05
2017,5,12,8,0,789.0,99.0,6.7,14.0,535.0,664.48,550.91
2017,5,12,8,15,809.5,102.0,6.65,14.0,584.0,715.29,588.83
2017,5,12,8,30,830.0,105.0,6.6,14.0,633.0,765.58,625.75
2017,5,12,8,45,848.0,107.0,6.6,14.0,679.0,811.95,659.38
2017,5,12,9,0,866.0,109.0,6.6,14.0,725.0,852.47,688.29
2017,5,12,9,15,878.0,111.0,6.55,14.0,765.0,890.61,715.0
2017,5,12,9,30,890.0,113.0,6.5,14.0,805.0,926.63,739.95
2017,5,12,9,45,905.0,111.5,6.5,14.5,841.0,959.35,761.13
2017,5,12,10,0,920.0,110.0,6.5,15.0,877.0,989.67,780.43
2017,5,12,10,15,926.0,111.0,6.5,15.0,904.5,1011.38,794.95
2017,5,12,10,30,932.0,112.0,6.5,15.0,932.0,1029.98,807.32
2017,5,12,10,45,934.5,113.5,6.55,15.5,952.0,1042.44,814.12
2017,5,12,11,0,937.0,115.0,6.6,16.0,972.0,1051.53,818.63
2017,5,12,11,15,939.5,115.5,6.65,16.0,984.5,1056.17,821.68
2017,5,12,11,30,942.0,116.0,6.7,16.0,997.0,1057.37,822.44
2017,5,12,11,45,939.5,118.5,6.75,16.0,1001.0,1052.22,818.83
2017,5,12,12,0,937.0,121.0,6.8,16.0,1005.0,1043.69,812.95
2017,5,12,12,15,936.0,121.0,6.9,16.0,1002.5,1030.78,804.34
2017,5,12,12,30,935.0,121.0,7.0,16.0,1000.0,1014.62,793.47
2017,5,12,12,45,931.5,121.0,7.1,16.0,989.0,992.95,778.66
2017,5,12,13,0,928.0,121.0,7.2,16.0,978.0,968.29,761.71
2017,5,12,13,15,924.0,120.5,7.3,16.0,960.0,939.84,741.94
2017,5,12,13,30,920.0,120.0,7.4,16.0,942.0,908.68,720.12
2017,5,12,13,45,912.5,119.5,7.55,16.0,916.0,872.06,694.31
2017,5,12,14,0,905.0,119.0,7.7,16.0,890.0,833.28,666.67
2017,5,12,14,15,897.0,117.5,7.75,15.5,858.5,791.18,637.22
2017,5,12,14,30,889.0,116.0,7.8,15.0,827.0,747.34,606.08
2017,5,12,14,45,877.5,114.5,7.85,15.0,789.0,699.64,569.51
2017,5,12,15,0,866.0,113.0,7.9,15.0,751.0,650.93,530.27
2017,5,12,15,15,852.5,110.5,7.9,14.5,708.0,597.88,487.65
2017,5,12,15,30,839.0,108.0,7.9,14.0,665.0,545.63,444.5
2017,5,12,15,45,820.0,105.5,7.95,14.0,617.5,490.7,397.31
2017,5,12,16,0,801.0,103.0,8.0,14.0,570.0,436.55,349.65
2017,5,12,16,15,777.0,99.5,7.95,14.0,520.0,380.62,299.54
2017,5,12,16,30,753.0,96.0,7.9,14.0,470.0,326.53,250.17
2017,5,12,16,45,721.5,91.5,7.9,14.0,418.0,268.79,197.72
2017,5,12,17,0,690.0,87.0,7.9,14.0,366.0,216.7,150.47
2017,5,12,17,15,645.5,81.0,7.8,13.5,313.5,164.61,105.88
2017,5,12,17,30,601.0,75.0,7.7,13.0,261.0,117.48,69.33
2017,5,12,17,45,537.5,67.5,7.65,12.5,210.5,73.34,42.52
2017,5,12,18,0,474.0,60.0,7.6,12.0,160.0,43.55,33.38
2017,5,12,18,15,376.0,49.5,7.45,11.5,115.0,37.46,27.54
2017,5,12,18,30,278.0,39.0,7.3,11.0,70.0,30.0,20.03
2017,5,12,18,45,139.0,19.5,7.2,11.0,35.0,15.04,1.96
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,15,97.0,14.5,6.05,8.5,22.0,27.34,0.0
2017,5,13,5,30,194.0,29.0,6.2,9.0,44.0,74.46,40.24
2017,5,13,5,45,311.5,40.5,6.4,9.5,86.0,127.47,90.08
2017,5,13,6,0,429.0,52.0,6.6,10.0,128.0,192.47,146.72
2017,5,13,6,15,502.0,60.0,6.55,10.5,177.0,250.73,199.78
2017,5,13,6,30,575.0,68.0,6.5,11.0,226.0,316.34,258.81
2017,5,13,6,45,628.0,73.5,6.45,11.5,279.0,377.09,313.03
2017,5,13,7,0,681.0,79.0,6.4,12.0,332.0,442.39,369.64
2017,5,13,7,15,716.0,83.5,6.2,12.0,384.5,500.72,419.59
2017,5,13,7,30,751.0,88.0,6.0,12.0,437.0,559.7,468.67
2017,5,13,7,45,776.5,91.5,5.85,12.5,488.5,614.55,512.17
2017,5,13,8,0,802.0,95.0,5.7,13.0,540.0,669.89,554.49
2017,5,13,8,15,821.5,98.0,5.55,13.0,588.5,720.45,591.39
2017,5,13,8,30,841.0,101.0,5.4,13.0,637.0,770.4,627.13
2017,5,13,8,45,855.5,103.5,5.25,13.5,682.0,814.84,656.84
2017,5,13,9,0,870.0,106.0,5.1,14.0,727.0,853.25,681.49
2017,5,13,9,15,881.5,108.0,5.0,14.0,766.5,891.06,706.89
2017,5,13,9,30,893.0,110.0,4.9,14.0,806.0,926.71,730.44
2017,5,13,9,45,903.0,110.5,4.85,14.5,840.5,957.0,748.87
2017,5,13,10,0,913.0,111.0,4.8,15.0,875.0,984.68,765.28
2017,5,13,10,15,919.0,112.5,4.85,15.0,902.0,1006.77,780.03
2017,5,13,10,30,925.0,114.0,4.9,15.0,929.0,1025.78,792.72
2017,5,13,10,45,928.5,115.0,4.95,15.5,949.0,1038.61,799.67
2017,5,13,11,0,932.0,116.0,5.0,16.0,969.0,1048.11,804.43
2017,5,13,11,15,934.5,116.5,5.1,16.0,982.0,1052.72,807.93
2017,5,13,11,30,937.0,117.0,5.2,16.0,995.0,1053.92,809.22
2017,5,13,11,45,936.0,118.5,5.35,16.0,999.0,1049.25,806.98
2017,5,13,12,0,935.0,120.0,5.5,16.0,1003.0,1041.21,802.47
2017,5,13,12,15,934.0,120.0,5.65,16.0,1000.5,1028.35,794.63
2017,5,13,12,30,933.0,120.0,5.8,16.0,998.0,1012.25,784.54
2017,5,13,12,45,927.5,121.5,5.95,16.0,986.5,990.26,770.26
2017,5,13,13,0,922.0,123.0,6.1,16.0,975.0,965.38,753.85
2017,5,13,13,15,918.0,122.0,6.2,16.0,957.5,936.61,734.28
2017,5,13,13,30,914.0,121.0,6.3,16.0,940.0,905.16,712.66
2017,5,13,13,45,909.0,119.5,6.45,16.0,915.0,869.86,688.31
2017,5,13,14,0,904.0,118.0,6.6,16.0,890.0,832.25,662.02
2017,5,13,14,15,896.0,116.5,6.65,15.5,858.5,790.24,633.02
2017,5,13,14,30,888.0,115.0,6.7,15.0,827.0,746.5,602.34
2017,5,13,14,45,877.0,113.5,6.75,15.0,789.0,699.23,566.59
2017,5,13,15,0,866.0,112.0,6.8,15.0,751.0,650.91,528.05
2017,5,13,15,15,852.0,109.5,6.85,15.0,708.0,597.59,484.78
2017,5,13,15,30,838.0,107.0,6.9,15.0,665.0,545.15,441.15
2017,5,13,15,45,819.5,104.5,6.95,15.0,618.0,490.56,394.72
2017,5,13,16,0,801.0,102.0,7.0,15.0,571.0,436.68,347.74
2017,5,13,16,15,777.5,98.5,7.0,14.5,521.0,380.98,298.83
2017,5,13,16,30,754.0,95.0,7.0,14.0,471.0,327.05,250.35
2017,5,13,16,45,721.5,90.5,7.0,14.0,418.5,269.04,197.85
2017,5,13,17,0,689.0,86.0,7.0,14.0,366.0,216.76,150.55
2017,5,13,17,15,645.0,80.5,6.9,13.5,314.0,165.22,106.39
2017,5,13,17,30,601.0,75.0,6.8,13.0,262.0,118.59,70.11
2017,5,13,17,45,537.0,67.5,6.7,12.5,211.5,74.35,42.94
2017,5,13,18,0,473.0,60.0,6.6,12.0,161.0,43.36,33.23
2017,5,13,18,15,377.0,50.0,6.45,11.5,116.5,37.75,27.83
2017,5,13,18,30,281.0,40.0,6.3,11.0,72.0,30.75,20.78
2017,5,13,18,45,153.0,25.0,6.15,11.0,41.0,19.55,5.39
2017,5,13,19,0,25.0,10.0,6.0,11.0,10.0,9.83,0.0
2017,5,13,19,15,12.5,5.0,5.9,10.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,14,5,15,92.0,15.0,4.8,9.0,22.5,27.31,0.0
2017,5,14,5,30,184.0,30.0,4.9,9.0,45.0,74.32,41.79
2017,5,14,5,45,296.5,42.0,5.05,9.5,86.0,125.06,88.79
2017,5,14,6,0,409.0,54.0,5.2,10.0,127.0,189.15,144.45
2017,5,14,6,15,296.5,80.5,5.1,10.5,142.5,199.42,159.73
2017,5,14,6,30,184.0,107.0,5.0,11.0,158.0,193.92,158.75
2017,5,14,6,45,210.5,124.5,4.95,11.5,194.5,234.26,193.77
2017,5,14,7,0,237.0,142.0,4.9,12.0,231.0,277.07,230.12
2017,5,14,7,15,307.0,154.0,4.85,12.0,286.5,340.43,283.6
2017,5,14,7,30,377.0,166.0,4.8,12.0,342.0,416.63,346.59
2017,5,14,7,45,247.5,204.5,4.75,12.5,325.5,384.37,317.31
2017,5,14,8,0,118.0,243.0,4.7,13.0,309.0,339.54,277.16
2017,5,14,8,15,208.5,257.5,4.65,13.0,386.0,425.78,347.74
