Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,8,30,299.0,272.0,4.6,13.0,463.0,526.26,427.53
2017,5,14,8,45,573.0,192.5,4.55,13.5,590.5,684.56,554.31
2017,5,14,9,0,847.0,113.0,4.5,14.0,718.0,846.62,673.65
2017,5,14,9,15,858.5,115.0,4.45,14.0,757.5,879.04,694.35
2017,5,14,9,30,870.0,117.0,4.4,14.0,797.0,914.01,717.55
2017,5,14,9,45,870.5,123.5,4.35,14.5,828.0,941.29,733.66
2017,5,14,10,0,871.0,130.0,4.3,15.0,859.0,965.55,747.56
2017,5,14,10,15,878.0,131.0,4.2,15.0,886.0,987.25,760.92
2017,5,14,10,30,885.0,132.0,4.1,15.0,913.0,1006.04,772.3
2017,5,14,10,45,888.0,134.0,4.1,15.5,933.0,1018.88,778.81
2017,5,14,11,0,891.0,136.0,4.1,16.0,953.0,1028.53,783.24
2017,5,14,11,15,893.5,137.0,4.1,16.0,965.5,1033.41,786.02
2017,5,14,11,30,896.0,138.0,4.1,16.0,978.0,1035.02,786.72
2017,5,14,11,45,896.0,139.0,4.1,16.0,983.0,1030.89,783.66
2017,5,14,12,0,896.0,140.0,4.1,16.0,988.0,1023.52,778.55
2017,5,14,12,15,895.5,139.5,4.15,16.0,985.5,1011.0,770.37
2017,5,14,12,30,895.0,139.0,4.2,16.0,983.0,995.37,760.17
2017,5,14,12,45,888.0,141.5,4.3,16.0,971.0,973.57,746.0
2017,5,14,13,0,881.0,144.0,4.4,16.0,959.0,949.06,730.36
2017,5,14,13,15,876.5,143.0,4.55,16.0,941.5,920.82,712.39
2017,5,14,13,30,872.0,142.0,4.7,16.0,924.0,890.06,692.43
2017,5,14,13,45,867.5,139.5,4.85,16.0,899.5,855.48,669.48
2017,5,14,14,0,863.0,137.0,5.0,16.0,875.0,818.7,644.63
2017,5,14,14,15,854.5,135.0,5.15,16.0,843.5,777.31,616.05
2017,5,14,14,30,846.0,133.0,5.3,16.0,812.0,734.44,585.97
2017,5,14,14,45,835.0,130.5,5.45,16.0,775.0,687.47,550.82
2017,5,14,15,0,824.0,128.0,5.6,16.0,738.0,639.6,513.72
2017,5,14,15,15,809.0,125.5,5.65,15.5,695.5,588.74,473.97
2017,5,14,15,30,794.0,123.0,5.7,15.0,653.0,537.83,433.02
2017,5,14,15,45,775.5,119.0,5.8,15.0,606.5,484.01,387.94
2017,5,14,16,0,757.0,115.0,5.9,15.0,560.0,430.99,342.35
2017,5,14,16,15,732.0,111.0,5.85,14.5,510.5,374.0,293.01
2017,5,14,16,30,707.0,107.0,5.8,14.0,461.0,321.27,246.12
2017,5,14,16,45,675.0,101.5,5.8,14.0,410.0,267.53,197.71
2017,5,14,17,0,643.0,96.0,5.8,14.0,359.0,216.99,152.36
2017,5,14,17,15,598.0,89.5,5.7,13.5,307.5,166.92,109.78
2017,5,14,17,30,553.0,83.0,5.6,13.0,256.0,121.92,74.79
2017,5,14,17,45,489.5,74.5,5.55,12.5,207.0,79.46,48.23
2017,5,14,18,0,426.0,66.0,5.5,12.0,158.0,48.74,38.06
2017,5,14,18,15,333.5,54.0,5.35,11.5,114.5,40.47,30.28
2017,5,14,18,30,241.0,42.0,5.2,11.0,71.0,32.31,22.22
2017,5,14,18,45,129.5,26.0,5.1,11.0,40.5,20.32,6.81
2017,5,14,19,0,18.0,10.0,5.0,11.0,10.0,9.83,0.0
2017,5,14,19,15,9.0,5.0,4.95,10.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,15,67.5,16.5,4.55,9.5,22.5,25.54,0.0
2017,5,15,5,30,135.0,33.0,4.6,10.0,45.0,65.98,38.29
2017,5,15,5,45,244.0,47.0,4.65,10.5,85.0,118.12,84.65
2017,5,15,6,0,353.0,61.0,4.7,11.0,125.0,179.39,137.24
2017,5,15,6,15,426.0,71.0,4.7,11.0,172.5,235.21,187.4
2017,5,15,6,30,499.0,81.0,4.7,11.0,220.0,300.5,245.44
2017,5,15,6,45,550.5,88.5,4.7,11.5,271.0,359.05,296.84
2017,5,15,7,0,602.0,96.0,4.7,12.0,322.0,422.04,350.6
2017,5,15,7,15,639.5,102.0,4.7,12.0,373.5,479.7,399.34
2017,5,15,7,30,677.0,108.0,4.7,12.0,425.0,539.75,448.77
2017,5,15,7,45,706.5,112.0,4.7,12.5,476.0,594.44,491.87
2017,5,15,8,0,736.0,116.0,4.7,13.0,527.0,650.11,534.56
2017,5,15,8,15,537.0,190.0,4.7,13.5,503.5,610.02,497.64
2017,5,15,8,30,338.0,264.0,4.7,14.0,480.0,547.96,443.24
2017,5,15,8,45,310.0,292.0,4.7,14.5,500.5,566.89,455.4
2017,5,15,9,0,282.0,320.0,4.7,15.0,521.0,582.83,464.69
2017,5,15,9,15,561.0,226.0,4.65,15.0,655.0,742.44,592.11
2017,5,15,9,30,840.0,132.0,4.6,15.0,789.0,908.7,713.41
2017,5,15,9,45,848.5,134.0,4.6,15.5,822.0,937.98,730.53
2017,5,15,10,0,857.0,136.0,4.6,16.0,855.0,959.03,742.66
2017,5,15,10,15,864.0,137.5,4.7,16.0,882.0,980.97,757.76
2017,5,15,10,30,871.0,139.0,4.8,16.0,909.0,1000.04,770.92
2017,5,15,10,45,877.5,139.0,4.95,16.5,930.0,1014.09,779.6
2017,5,15,11,0,884.0,139.0,5.1,17.0,951.0,1025.05,786.24
2017,5,15,11,15,887.0,139.5,5.25,17.0,963.5,1029.89,790.26
2017,5,15,11,30,890.0,140.0,5.4,17.0,976.0,1031.48,792.16
2017,5,15,11,45,892.5,139.0,5.55,17.0,981.5,1027.84,790.51
2017,5,15,12,0,895.0,138.0,5.7,17.0,987.0,1020.97,786.69
2017,5,15,12,15,894.5,138.0,5.85,17.0,984.5,1008.98,779.33
2017,5,15,12,30,894.0,138.0,6.0,17.0,982.0,993.89,769.83
2017,5,15,12,45,897.5,134.0,6.2,17.0,973.5,975.59,758.33
2017,5,15,13,0,901.0,130.0,6.4,17.0,965.0,954.19,744.54
2017,5,15,13,15,897.0,129.0,6.5,17.0,947.5,925.99,725.25
2017,5,15,13,30,893.0,128.0,6.6,17.0,930.0,895.18,704.0
2017,5,15,13,45,890.5,125.0,6.7,17.0,906.0,861.22,680.31
2017,5,15,14,0,888.0,122.0,6.8,17.0,882.0,824.86,654.68
2017,5,15,14,15,880.0,120.5,6.9,16.5,851.0,783.51,626.31
2017,5,15,14,30,872.0,119.0,7.0,16.0,820.0,740.49,596.28
2017,5,15,14,45,864.0,116.0,7.1,16.0,783.5,694.56,561.63
2017,5,15,15,0,856.0,113.0,7.2,16.0,747.0,647.38,524.17
2017,5,15,15,15,842.5,110.5,7.2,15.5,705.0,594.9,482.43
2017,5,15,15,30,829.0,108.0,7.2,15.0,663.0,543.28,440.21
2017,5,15,15,45,748.0,120.5,7.25,15.0,595.0,473.11,381.27
2017,5,15,16,0,667.0,133.0,7.3,15.0,527.0,407.4,325.39
2017,5,15,16,15,710.0,113.5,7.25,14.5,500.0,368.98,290.41
2017,5,15,16,30,753.0,94.0,7.2,14.0,473.0,328.05,251.61
2017,5,15,16,45,723.0,89.5,7.2,14.0,421.5,270.85,199.67
2017,5,15,17,0,693.0,85.0,7.2,14.0,370.0,219.04,152.59
2017,5,15,17,15,651.0,79.5,7.1,13.5,318.0,167.57,108.21
2017,5,15,17,30,609.0,74.0,7.0,13.0,266.0,120.75,71.36
2017,5,15,17,45,546.0,67.5,6.95,12.5,216.0,76.85,43.96
2017,5,15,18,0,483.0,61.0,6.9,12.0,166.0,43.92,33.76
2017,5,15,18,15,390.5,51.0,6.7,11.5,121.0,38.33,28.4
2017,5,15,18,30,298.0,41.0,6.5,11.0,76.0,31.42,21.52
2017,5,15,18,45,166.0,26.5,6.35,11.0,44.0,20.69,7.85
2017,5,15,19,0,34.0,12.0,6.2,11.0,12.0,11.8,0.0
2017,5,15,19,15,17.0,6.0,6.05,10.5,6.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,86.0,16.0,5.45,11.0,23.5,27.73,0.0
2017,5,16,5,30,172.0,32.0,5.5,11.0,47.0,75.03,44.35
2017,5,16,5,45,276.0,44.0,5.55,11.0,86.5,122.88,87.63
2017,5,16,6,0,380.0,56.0,5.6,11.0,126.0,183.51,140.37
2017,5,16,6,15,448.0,64.5,5.6,11.0,172.5,238.17,190.01
2017,5,16,6,30,516.0,73.0,5.6,11.0,219.0,299.64,245.33
2017,5,16,6,45,389.0,107.0,5.6,11.5,230.0,302.9,251.29
2017,5,16,7,0,262.0,141.0,5.6,12.0,241.0,289.04,240.49
2017,5,16,7,15,267.0,163.5,5.6,12.0,277.5,328.85,274.09
2017,5,16,7,30,272.0,186.0,5.6,12.0,314.0,368.61,306.8
2017,5,16,7,45,310.0,202.0,5.65,12.5,363.0,422.72,350.57
2017,5,16,8,0,348.0,218.0,5.7,13.0,412.0,479.51,395.66
2017,5,16,8,15,286.0,252.0,5.7,13.0,421.0,484.32,397.06
2017,5,16,8,30,224.0,286.0,5.7,13.0,430.0,475.81,387.81
2017,5,16,8,45,246.0,304.5,5.75,13.5,472.5,528.43,428.03
2017,5,16,9,0,268.0,323.0,5.8,14.0,515.0,574.25,462.3
2017,5,16,9,15,264.5,343.5,5.85,14.0,542.0,600.32,481.16
2017,5,16,9,30,261.0,364.0,5.9,14.0,569.0,625.2,499.06
2017,5,16,9,45,206.5,387.0,5.95,14.0,553.5,596.02,474.26
2017,5,16,10,0,152.0,410.0,6.0,14.0,538.0,571.81,453.19
2017,5,16,10,15,103.0,402.5,5.95,14.0,490.5,509.63,403.45
2017,5,16,10,30,54.0,395.0,5.9,14.0,443.0,454.1,358.44
2017,5,16,10,45,87.0,425.0,5.9,14.0,504.5,517.38,408.0
2017,5,16,11,0,120.0,455.0,5.9,14.0,566.0,588.29,462.31
2017,5,16,11,15,134.5,464.0,5.8,14.0,590.0,610.52,478.79
2017,5,16,11,30,149.0,473.0,5.7,14.0,614.0,632.06,494.84
2017,5,16,11,45,136.5,474.0,5.6,14.0,603.5,617.82,483.21
2017,5,16,12,0,124.0,475.0,5.5,14.0,593.0,603.1,471.4
2017,5,16,12,15,185.0,471.5,5.5,14.0,647.0,654.75,512.31
2017,5,16,12,30,246.0,468.0,5.5,14.0,701.0,708.32,553.88
2017,5,16,12,45,264.5,458.0,5.55,14.0,706.0,707.79,554.24
2017,5,16,13,0,283.0,448.0,5.6,14.0,711.0,705.69,553.68
2017,5,16,13,15,280.0,439.5,5.65,14.0,696.0,684.26,538.09
2017,5,16,13,30,277.0,431.0,5.7,14.0,681.0,662.18,522.02
2017,5,16,13,45,306.0,410.0,5.8,14.0,679.0,654.0,517.52
2017,5,16,14,0,335.0,389.0,5.9,14.0,677.0,643.3,510.91
2017,5,16,14,15,373.0,358.5,5.95,14.0,668.5,627.67,500.62
2017,5,16,14,30,411.0,328.0,6.0,14.0,660.0,608.57,487.37
2017,5,16,14,45,325.0,335.5,6.05,14.0,590.5,537.59,430.99
2017,5,16,15,0,239.0,343.0,6.1,14.0,521.0,474.16,380.14
2017,5,16,15,15,131.0,295.5,6.05,13.5,392.0,354.26,284.98
2017,5,16,15,30,23.0,248.0,6.0,13.0,263.0,248.5,199.59
2017,5,16,15,45,26.5,237.0,5.95,13.0,253.5,237.86,191.51
2017,5,16,16,0,30.0,226.0,5.9,13.0,244.0,224.01,180.59
2017,5,16,16,15,196.0,206.0,5.85,13.0,307.0,263.46,211.47
2017,5,16,16,30,362.0,186.0,5.8,13.0,370.0,284.34,224.1
2017,5,16,16,45,211.5,174.5,5.8,13.0,279.0,211.35,165.82
2017,5,16,17,0,61.0,163.0,5.8,13.0,188.0,161.09,128.43
2017,5,16,17,15,54.0,141.5,5.65,12.5,161.5,136.14,108.01
2017,5,16,17,30,47.0,120.0,5.5,12.0,135.0,112.18,88.41
2017,5,16,17,45,37.5,99.0,5.4,12.0,109.5,89.53,69.97
2017,5,16,18,0,28.0,78.0,5.3,12.0,84.0,68.57,55.78
2017,5,16,18,15,14.0,58.5,5.2,12.0,61.5,53.96,42.19
2017,5,16,18,30,0.0,39.0,5.1,12.0,39.0,36.59,25.96
2017,5,16,18,45,0.0,22.5,5.1,12.0,22.5,21.53,9.05
2017,5,16,19,0,0.0,6.0,5.1,12.0,6.0,5.9,0.0
2017,5,16,19,15,0.0,3.0,5.1,12.0,3.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,81.5,17.0,5.2,10.0,24.0,31.44,0.0
2017,5,17,5,30,163.0,34.0,5.1,10.0,48.0,75.66,46.09
2017,5,17,5,45,271.5,47.0,5.05,10.5,89.5,125.41,90.2
2017,5,17,6,0,380.0,60.0,5.0,11.0,131.0,187.2,143.5
2017,5,17,6,15,451.5,69.5,4.95,11.0,179.5,245.1,195.63
2017,5,17,6,30,523.0,79.0,4.9,11.0,228.0,309.39,252.97
2017,5,17,6,45,578.5,85.0,4.85,11.5,280.0,369.42,305.63
2017,5,17,7,0,634.0,91.0,4.8,12.0,332.0,434.24,360.87
2017,5,17,7,15,670.0,96.5,4.65,12.5,384.0,492.0,408.63
2017,5,17,7,30,706.0,102.0,4.5,13.0,436.0,551.98,456.54
2017,5,17,7,45,735.0,105.5,4.35,13.5,487.0,607.02,499.0
2017,5,17,8,0,764.0,109.0,4.2,14.0,538.0,661.13,539.38
2017,5,17,8,15,784.0,112.5,4.05,14.0,586.0,710.98,575.24
2017,5,17,8,30,804.0,116.0,3.9,14.0,634.0,760.35,609.7
2017,5,17,8,45,819.0,119.0,3.75,14.5,678.0,804.32,638.37
2017,5,17,9,0,834.0,122.0,3.6,15.0,722.0,846.89,665.42
2017,5,17,9,15,846.0,124.5,3.5,15.0,761.0,884.66,690.07
2017,5,17,9,30,858.0,127.0,3.4,15.0,800.0,920.37,713.0
2017,5,17,9,45,879.5,121.5,3.35,15.5,837.0,948.8,729.6
2017,5,17,10,0,901.0,116.0,3.3,16.0,874.0,980.45,748.3
2017,5,17,10,15,907.5,117.0,3.3,16.0,901.0,1002.2,761.89
2017,5,17,10,30,914.0,118.0,3.3,16.0,928.0,1020.95,773.55
2017,5,17,10,45,923.5,115.5,3.3,16.5,950.0,1035.88,781.25
2017,5,17,11,0,933.0,113.0,3.3,17.0,972.0,1047.67,786.93
2017,5,17,11,15,936.0,113.5,3.35,17.0,985.0,1052.8,790.2
2017,5,17,11,30,939.0,114.0,3.4,17.0,998.0,1054.54,791.38
2017,5,17,11,45,939.0,115.0,3.45,17.5,1003.0,1050.4,787.29
2017,5,17,12,0,939.0,116.0,3.5,18.0,1008.0,1042.89,781.12
2017,5,17,12,15,939.0,116.0,3.55,18.0,1006.5,1031.05,773.67
2017,5,17,12,30,939.0,116.0,3.6,18.0,1005.0,1015.95,764.13
2017,5,17,12,45,931.0,119.5,3.7,18.0,993.5,993.63,750.12
2017,5,17,13,0,923.0,123.0,3.8,18.0,982.0,968.48,734.18
2017,5,17,13,15,919.5,122.5,3.85,18.0,964.5,940.76,716.12
2017,5,17,13,30,916.0,122.0,3.9,18.0,947.0,910.35,696.12
2017,5,17,13,45,914.5,118.5,3.95,18.0,923.5,876.13,673.36
2017,5,17,14,0,913.0,115.0,4.0,18.0,900.0,839.37,648.66
2017,5,17,14,15,905.5,113.5,4.1,18.0,868.5,797.61,620.37
2017,5,17,14,30,898.0,112.0,4.2,18.0,837.0,754.06,590.47
2017,5,17,14,45,890.0,109.0,4.3,18.0,800.0,707.18,557.34
2017,5,17,15,0,882.0,106.0,4.4,18.0,763.0,658.98,521.01
2017,5,17,15,15,868.5,104.0,4.5,17.5,720.0,607.41,481.95
2017,5,17,15,30,855.0,102.0,4.6,17.0,677.0,555.48,441.29
2017,5,17,15,45,839.0,98.5,4.75,17.0,630.5,498.52,394.77
2017,5,17,16,0,823.0,95.0,4.9,17.0,584.0,443.99,348.67
2017,5,17,16,15,800.5,92.0,5.05,16.5,533.5,388.12,300.83
2017,5,17,16,30,778.0,89.0,5.2,16.0,483.0,333.86,253.01
2017,5,17,16,45,751.0,84.0,5.4,16.0,431.5,278.4,203.16
2017,5,17,17,0,724.0,79.0,5.6,16.0,380.0,225.53,155.56
2017,5,17,17,15,683.0,74.5,5.6,15.0,327.5,170.71,108.8
2017,5,17,17,30,642.0,70.0,5.6,14.0,275.0,123.06,71.34
2017,5,17,17,45,581.5,63.5,5.7,13.5,224.0,77.31,42.27
2017,5,17,18,0,521.0,57.0,5.8,13.0,173.0,40.02,30.18
2017,5,17,18,15,431.0,48.0,5.55,12.5,127.5,35.17,25.56
2017,5,17,18,30,341.0,39.0,5.3,12.0,82.0,30.02,20.36
2017,5,17,18,45,207.5,26.0,5.1,11.5,48.5,20.16,8.7
2017,5,17,19,0,74.0,13.0,4.9,11.0,15.0,12.78,0.0
2017,5,17,19,15,37.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,15.0,2.5,10.5,26.5,35.64,0.0
2017,5,18,5,30,250.0,30.0,2.5,11.0,53.0,88.8,53.41
2017,5,18,5,45,350.5,40.5,2.5,11.5,94.5,139.32,98.78
2017,5,18,6,0,451.0,51.0,2.5,12.0,136.0,200.87,152.19
2017,5,18,6,15,518.0,59.0,2.3,12.0,185.0,258.39,203.77
2017,5,18,6,30,585.0,67.0,2.1,12.0,234.0,322.61,260.19
2017,5,18,6,45,628.5,73.0,1.9,12.5,285.0,380.09,309.39
2017,5,18,7,0,672.0,79.0,1.7,13.0,336.0,441.14,359.5
2017,5,18,7,15,706.0,83.5,1.7,13.5,387.5,498.42,405.38
2017,5,18,7,30,740.0,88.0,1.7,14.0,439.0,556.35,450.2
2017,5,18,7,45,762.5,92.5,1.75,15.0,489.5,609.71,489.35
2017,5,18,8,0,785.0,97.0,1.8,16.0,540.0,663.32,527.13
2017,5,18,8,15,804.5,100.0,1.9,16.5,588.0,713.05,560.93
2017,5,18,8,30,824.0,103.0,2.0,17.0,636.0,762.2,593.77
2017,5,18,8,45,839.0,106.0,2.1,17.5,680.0,806.85,622.93
2017,5,18,9,0,854.0,109.0,2.2,18.0,724.0,845.55,647.61
2017,5,18,9,15,865.5,111.0,2.3,18.0,763.5,882.74,672.33
2017,5,18,9,30,877.0,113.0,2.4,18.0,803.0,917.83,695.53
2017,5,18,9,45,889.5,112.5,2.55,18.5,837.5,948.9,715.06
2017,5,18,10,0,902.0,112.0,2.7,19.0,872.0,977.52,732.89
2017,5,18,10,15,908.5,113.0,2.8,19.5,899.5,999.31,745.69
2017,5,18,10,30,915.0,114.0,2.9,20.0,927.0,1018.09,756.56
2017,5,18,10,45,921.0,114.0,3.0,20.5,947.5,1032.2,764.43
2017,5,18,11,0,927.0,114.0,3.1,21.0,968.0,1043.1,770.28
2017,5,18,11,15,929.5,114.5,3.2,21.0,981.0,1047.72,773.62
2017,5,18,11,30,932.0,115.0,3.3,21.0,994.0,1048.97,774.9
2017,5,18,11,45,935.0,114.0,3.45,21.0,1000.0,1045.81,773.82
2017,5,18,12,0,938.0,113.0,3.6,21.0,1006.0,1039.29,770.6
2017,5,18,12,15,937.5,113.0,3.7,21.0,1003.5,1027.02,763.26
2017,5,18,12,30,937.0,113.0,3.8,21.0,1001.0,1011.51,753.85
2017,5,18,12,45,928.0,116.5,3.95,21.5,988.5,988.34,738.21
2017,5,18,13,0,919.0,120.0,4.1,22.0,976.0,962.4,720.71
2017,5,18,13,15,915.5,119.5,4.2,21.5,958.5,934.84,704.51
2017,5,18,13,30,912.0,119.0,4.3,21.0,941.0,904.6,686.29
2017,5,18,13,45,906.5,118.0,4.45,21.0,916.5,869.66,663.65
2017,5,18,14,0,901.0,117.0,4.6,21.0,892.0,832.47,639.45
2017,5,18,14,15,893.5,115.5,4.6,21.0,861.0,791.18,611.12
2017,5,18,14,30,886.0,114.0,4.6,21.0,830.0,748.15,581.3
2017,5,18,14,45,877.5,111.0,4.65,21.0,793.5,701.48,548.28
2017,5,18,15,0,869.0,108.0,4.7,21.0,757.0,653.57,512.12
2017,5,18,15,15,856.0,106.0,4.7,20.5,714.5,602.94,473.7
2017,5,18,15,30,843.0,104.0,4.7,20.0,672.0,549.95,432.4
2017,5,18,15,45,827.0,100.5,4.7,20.0,626.0,495.61,388.01
2017,5,18,16,0,811.0,97.0,4.7,20.0,580.0,441.72,342.78
2017,5,18,16,15,788.5,94.0,4.65,19.5,530.0,386.5,295.94
2017,5,18,16,30,766.0,91.0,4.6,19.0,480.0,332.91,249.27
2017,5,18,16,45,658.0,99.5,4.55,19.0,408.5,265.3,192.67
2017,5,18,17,0,550.0,108.0,4.5,19.0,337.0,211.58,148.58
2017,5,18,17,15,588.0,90.0,4.4,18.0,305.0,169.86,110.74
2017,5,18,17,30,626.0,72.0,4.3,17.0,273.0,124.2,71.95
2017,5,18,17,45,570.0,65.0,4.25,16.5,223.0,79.09,43.2
2017,5,18,18,0,514.0,58.0,4.2,16.0,173.0,40.74,30.45
2017,5,18,18,15,426.5,49.0,4.0,15.5,128.0,35.93,25.93
2017,5,18,18,30,339.0,40.0,3.8,15.0,83.0,30.82,20.84
2017,5,18,18,45,209.5,26.5,3.6,14.5,49.5,20.52,9.27
2017,5,18,19,0,80.0,13.0,3.4,14.0,16.0,12.78,0.0
2017,5,18,19,15,40.0,6.5,3.2,13.5,8.0,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,127.5,15.0,1.0,12.5,27.0,36.94,0.0
2017,5,19,5,30,255.0,30.0,1.0,13.0,54.0,90.06,54.36
2017,5,19,5,45,358.0,40.5,1.05,13.5,96.5,141.59,99.57
2017,5,19,6,0,461.0,51.0,1.1,14.0,139.0,204.4,153.16
2017,5,19,6,15,526.5,58.5,1.1,14.0,187.5,261.42,203.5
2017,5,19,6,30,592.0,66.0,1.1,14.0,236.0,324.94,258.43
2017,5,19,6,45,639.0,71.0,1.1,14.5,287.5,383.28,307.56
2017,5,19,7,0,686.0,76.0,1.1,15.0,339.0,445.54,358.05
2017,5,19,7,15,718.5,80.5,1.15,15.5,390.5,501.42,402.17
2017,5,19,7,30,751.0,85.0,1.2,16.0,442.0,560.34,447.07
2017,5,19,7,45,776.5,88.0,1.25,17.0,492.5,614.47,486.06
2017,5,19,8,0,802.0,91.0,1.3,18.0,543.0,669.1,523.49
2017,5,19,8,15,820.0,93.5,1.3,18.5,591.0,717.81,554.98
2017,5,19,8,30,838.0,96.0,1.3,19.0,639.0,761.89,582.59
2017,5,19,8,45,852.5,98.5,1.35,19.5,682.5,805.84,610.21
2017,5,19,9,0,867.0,101.0,1.4,20.0,726.0,848.32,636.41
2017,5,19,9,15,877.5,102.5,1.4,20.5,765.0,884.5,657.43
2017,5,19,9,30,888.0,104.0,1.4,21.0,804.0,918.5,676.8
2017,5,19,9,45,898.0,105.0,1.4,21.5,838.0,949.13,693.79
2017,5,19,10,0,908.0,106.0,1.4,22.0,872.0,977.18,708.99
2017,5,19,10,15,914.0,107.0,1.4,22.0,899.0,998.61,721.31
2017,5,19,10,30,920.0,108.0,1.4,22.0,926.0,1017.0,731.82
2017,5,19,10,45,923.5,109.0,1.4,22.5,946.0,1029.78,737.48
2017,5,19,11,0,927.0,110.0,1.4,23.0,966.0,1039.28,741.24
2017,5,19,11,15,929.5,110.5,1.45,23.5,979.0,1043.94,742.95
2017,5,19,11,30,932.0,111.0,1.5,24.0,992.0,1045.23,742.74
2017,5,19,11,45,932.5,112.0,1.6,24.5,997.0,1041.67,740.45
2017,5,19,12,0,933.0,113.0,1.7,25.0,1002.0,1034.76,736.16
2017,5,19,12,15,933.0,113.0,1.85,25.0,999.5,1023.07,731.03
2017,5,19,12,30,933.0,113.0,2.0,25.0,997.0,1008.14,723.8
2017,5,19,12,45,930.0,113.0,2.15,25.0,987.0,987.22,712.65
2017,5,19,13,0,927.0,113.0,2.3,25.0,977.0,963.34,699.43
2017,5,19,13,15,923.5,112.5,2.45,25.0,959.5,935.66,683.54
2017,5,19,13,30,920.0,112.0,2.6,25.0,942.0,905.28,665.63
2017,5,19,13,45,914.0,111.0,2.8,25.0,917.5,869.76,644.35
2017,5,19,14,0,908.0,110.0,3.0,25.0,893.0,831.99,621.12
2017,5,19,14,15,900.5,108.5,3.15,24.5,862.0,790.54,595.78
2017,5,19,14,30,893.0,107.0,3.3,24.0,831.0,747.32,568.66
2017,5,19,14,45,883.0,105.5,3.5,24.0,794.0,700.85,537.55
2017,5,19,15,0,873.0,104.0,3.7,24.0,757.0,653.24,502.93
2017,5,19,15,15,860.0,102.0,3.8,23.5,715.0,602.49,465.57
2017,5,19,15,30,847.0,100.0,3.9,23.0,673.0,551.35,426.68
2017,5,19,15,45,831.5,97.0,4.0,23.0,627.0,495.56,382.27
2017,5,19,16,0,816.0,94.0,4.1,23.0,581.0,442.19,338.35
2017,5,19,16,15,794.5,91.0,4.1,22.5,531.5,387.14,292.44
2017,5,19,16,30,773.0,88.0,4.1,22.0,482.0,333.6,246.53
2017,5,19,16,45,745.5,83.5,4.1,21.5,431.0,278.77,198.97
2017,5,19,17,0,718.0,79.0,4.1,21.0,380.0,226.58,153.44
2017,5,19,17,15,679.0,74.0,4.0,20.0,328.5,171.98,107.79
2017,5,19,17,30,640.0,69.0,3.9,19.0,277.0,124.3,70.76
2017,5,19,17,45,586.0,62.5,3.8,18.5,227.0,78.91,41.81
2017,5,19,18,0,532.0,56.0,3.7,18.0,177.0,39.71,29.29
2017,5,19,18,15,448.0,47.0,3.5,17.0,131.5,33.96,24.06
2017,5,19,18,30,364.0,38.0,3.3,16.0,86.0,28.73,19.01
2017,5,19,18,45,234.5,26.0,3.15,15.5,51.5,20.16,9.34
2017,5,19,19,0,105.0,14.0,3.0,15.0,17.0,13.76,0.0
2017,5,19,19,15,52.5,7.0,2.8,14.5,8.5,6.88,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.5,1.05,12.5,28.5,39.0,0.0
2017,5,20,5,30,272.0,31.0,1.0,13.0,57.0,94.71,57.83
2017,5,20,5,45,368.0,41.5,1.0,13.5,99.0,145.53,102.59
2017,5,20,6,0,464.0,52.0,1.0,14.0,141.0,206.83,155.11
2017,5,20,6,15,529.0,59.5,0.85,14.0,189.5,263.88,205.13
2017,5,20,6,30,594.0,67.0,0.7,14.0,238.0,327.36,259.25
2017,5,20,6,45,635.5,73.0,0.6,14.5,289.0,384.38,306.32
2017,5,20,7,0,677.0,79.0,0.5,15.0,340.0,444.75,353.91
2017,5,20,7,15,709.5,83.5,0.45,15.5,391.5,501.4,396.96
2017,5,20,7,30,742.0,88.0,0.4,16.0,443.0,558.58,438.64
2017,5,20,7,45,765.5,92.0,0.4,17.0,492.5,612.09,475.61
2017,5,20,8,0,789.0,96.0,0.4,18.0,542.0,665.94,511.03
2017,5,20,8,15,807.0,98.5,0.35,18.5,589.5,714.11,540.27
2017,5,20,8,30,825.0,101.0,0.3,19.0,637.0,761.59,568.28
2017,5,20,8,45,839.5,103.5,0.3,19.5,680.0,805.27,593.89
2017,5,20,9,0,854.0,106.0,0.3,20.0,723.0,843.06,615.24
2017,5,20,9,15,865.0,108.0,0.3,20.5,761.5,879.78,635.64
2017,5,20,9,30,876.0,110.0,0.3,21.0,800.0,914.4,654.42
2017,5,20,9,45,882.5,112.0,0.3,22.0,832.5,942.52,667.68
2017,5,20,10,0,889.0,114.0,0.3,23.0,865.0,967.95,679.2
2017,5,20,10,15,895.0,115.0,0.4,23.0,891.5,989.01,692.88
2017,5,20,10,30,901.0,116.0,0.5,23.0,918.0,1007.1,705.01
2017,5,20,10,45,904.5,117.0,0.6,23.5,937.5,1019.64,712.58
2017,5,20,11,0,908.0,118.0,0.7,24.0,957.0,1028.98,718.37
2017,5,20,11,15,910.0,118.5,0.8,24.0,969.0,1033.04,722.47
2017,5,20,11,30,912.0,119.0,0.9,24.0,981.0,1033.81,724.71
2017,5,20,11,45,912.0,119.5,1.05,24.5,985.5,1029.3,723.39
2017,5,20,12,0,912.0,120.0,1.2,25.0,990.0,1021.54,720.01
2017,5,20,12,15,911.0,120.0,1.35,25.0,987.0,1009.1,715.03
2017,5,20,12,30,910.0,120.0,1.5,25.0,984.0,993.54,707.97
2017,5,20,12,45,900.0,124.0,1.7,25.5,971.5,970.43,695.27
2017,5,20,13,0,890.0,128.0,1.9,26.0,959.0,944.68,680.57
2017,5,20,13,15,886.0,127.5,2.05,25.5,942.0,917.45,666.65
2017,5,20,13,30,882.0,127.0,2.2,25.0,925.0,887.67,650.7
2017,5,20,13,45,877.0,125.5,2.4,25.0,900.5,853.66,630.72
2017,5,20,14,0,872.0,124.0,2.6,25.0,876.0,817.46,608.78
2017,5,20,14,15,864.0,122.0,2.75,24.5,845.5,776.46,583.91
2017,5,20,14,30,856.0,120.0,2.9,24.0,815.0,733.83,557.34
2017,5,20,14,45,847.5,117.5,3.05,24.0,779.0,688.97,526.84
2017,5,20,15,0,839.0,115.0,3.2,24.0,743.0,642.92,493.48
2017,5,20,15,15,826.0,112.5,3.25,23.5,702.0,591.74,455.99
2017,5,20,15,30,813.0,110.0,3.3,23.0,661.0,541.4,417.89
2017,5,20,15,45,799.5,105.5,3.4,23.0,616.0,488.89,376.27
2017,5,20,16,0,786.0,101.0,3.5,23.0,571.0,436.64,333.58
2017,5,20,16,15,764.0,97.5,3.45,22.5,522.5,382.51,288.7
2017,5,20,16,30,742.0,94.0,3.4,22.0,474.0,329.98,243.94
2017,5,20,16,45,717.5,88.5,3.4,21.5,424.5,274.12,195.9
2017,5,20,17,0,693.0,83.0,3.4,21.0,375.0,223.01,151.42
2017,5,20,17,15,654.0,77.5,3.3,20.5,324.0,171.98,108.58
2017,5,20,17,30,615.0,72.0,3.2,20.0,273.0,125.22,72.15
2017,5,20,17,45,564.0,65.0,3.1,19.5,224.0,80.88,43.61
2017,5,20,18,0,513.0,58.0,3.0,19.0,175.0,42.41,31.54
2017,5,20,18,15,430.5,48.5,2.8,18.0,130.5,35.16,25.02
2017,5,20,18,30,348.0,39.0,2.6,17.0,86.0,29.52,19.64
2017,5,20,18,45,226.0,26.5,2.45,16.5,52.0,20.5,9.87
2017,5,20,19,0,104.0,14.0,2.3,16.0,18.0,13.76,0.0
2017,5,20,19,15,52.0,7.0,2.25,15.5,9.0,6.88,0.0
2017,5,20,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,151.0,15.0,1.15,13.0,30.0,40.95,0.0
2017,5,21,5,30,302.0,30.0,1.2,13.0,60.0,99.96,61.29
2017,5,21,5,45,402.5,39.5,1.25,13.5,103.5,152.54,107.44
2017,5,21,6,0,503.0,49.0,1.3,14.0,147.0,216.07,162.06
2017,5,21,6,15,567.0,55.5,1.3,14.5,196.5,273.71,212.88
2017,5,21,6,30,631.0,62.0,1.3,15.0,246.0,337.65,267.83
2017,5,21,6,45,675.5,67.0,1.35,15.5,298.0,396.8,317.76
2017,5,21,7,0,720.0,72.0,1.4,16.0,350.0,458.52,368.07
2017,5,21,7,15,751.0,76.0,1.35,16.5,402.5,515.86,412.8
2017,5,21,7,30,782.0,80.0,1.3,17.0,455.0,574.77,456.93
2017,5,21,7,45,805.5,83.0,1.3,17.5,505.5,628.92,496.23
2017,5,21,8,0,829.0,86.0,1.3,18.0,556.0,683.33,533.45
2017,5,21,8,15,846.5,88.5,1.2,18.5,604.0,729.11,561.63
2017,5,21,8,30,864.0,91.0,1.1,19.0,652.0,777.48,590.77
2017,5,21,8,45,877.5,93.0,1.05,20.0,696.0,820.97,615.17
2017,5,21,9,0,891.0,95.0,1.0,21.0,740.0,862.86,637.84
2017,5,21,9,15,901.0,97.0,0.85,21.5,779.0,899.84,656.22
2017,5,21,9,30,911.0,99.0,0.7,22.0,818.0,934.56,672.42
2017,5,21,9,45,893.0,114.5,0.6,22.5,844.0,955.19,680.3
2017,5,21,10,0,875.0,130.0,0.5,23.0,870.0,971.76,685.68
2017,5,21,10,15,881.5,131.0,0.5,23.5,897.0,992.97,696.12
2017,5,21,10,30,888.0,132.0,0.5,24.0,924.0,1011.28,704.71
2017,5,21,10,45,893.5,132.5,0.5,24.5,944.5,1025.06,710.63
2017,5,21,11,0,899.0,133.0,0.5,25.0,965.0,1035.71,714.81
2017,5,21,11,15,901.5,134.0,0.65,25.0,977.5,1040.67,720.71
2017,5,21,11,30,904.0,135.0,0.8,25.0,990.0,1042.37,724.74
2017,5,21,11,45,906.0,134.5,1.0,25.5,995.5,1038.79,725.17
2017,5,21,12,0,908.0,134.0,1.2,26.0,1001.0,1031.97,723.4
2017,5,21,12,15,907.5,134.0,1.45,26.0,998.5,1020.0,720.41
2017,5,21,12,30,907.0,134.0,1.7,26.0,996.0,1004.92,715.01
2017,5,21,12,45,911.0,129.5,1.95,26.0,988.0,986.59,707.1
2017,5,21,13,0,915.0,125.0,2.2,26.0,980.0,965.13,696.75
2017,5,21,13,15,911.5,124.0,2.35,25.5,962.5,937.29,682.25
2017,5,21,13,30,908.0,123.0,2.5,25.0,945.0,906.8,665.71
2017,5,21,13,45,902.0,122.0,2.7,25.0,920.5,871.69,644.84
2017,5,21,14,0,896.0,121.0,2.9,25.0,896.0,834.38,622.03
2017,5,21,14,15,888.5,119.5,2.95,25.0,865.5,793.41,595.42
2017,5,21,14,30,881.0,118.0,3.0,25.0,835.0,750.71,567.3
2017,5,21,14,45,870.0,116.5,3.1,25.0,797.5,704.11,535.75
2017,5,21,15,0,859.0,115.0,3.2,25.0,760.0,656.47,501.27
2017,5,21,15,15,846.0,113.0,3.25,24.5,718.5,604.88,463.75
2017,5,21,15,30,833.0,111.0,3.3,24.0,677.0,554.09,425.56
2017,5,21,15,45,814.5,108.5,3.35,23.5,630.5,500.04,383.67
2017,5,21,16,0,796.0,106.0,3.4,23.0,584.0,446.72,340.95
2017,5,21,16,15,773.5,102.5,3.35,22.5,534.5,391.88,295.66
2017,5,21,16,30,751.0,99.0,3.3,22.0,485.0,338.69,250.5
2017,5,21,16,45,720.0,95.0,3.3,22.0,433.5,281.69,201.43
2017,5,21,17,0,689.0,91.0,3.3,22.0,382.0,230.28,156.81
2017,5,21,17,15,648.0,85.0,3.25,21.0,330.5,178.64,114.03
2017,5,21,17,30,607.0,79.0,3.2,20.0,279.0,131.51,77.57
2017,5,21,17,45,547.5,72.0,3.15,19.5,228.5,87.08,48.95
2017,5,21,18,0,488.0,65.0,3.1,19.0,178.0,49.5,37.73
2017,5,21,18,15,402.0,55.0,3.05,18.0,132.5,41.03,30.14
2017,5,21,18,30,316.0,45.0,3.0,17.0,87.0,34.25,23.73
2017,5,21,18,45,158.0,32.0,3.0,16.5,53.0,24.9,13.53
2017,5,21,19,0,0.0,19.0,3.0,16.0,19.0,18.68,0.0
2017,5,21,19,15,0.0,9.5,2.95,15.5,9.5,9.34,0.0
2017,5,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,125.0,16.5,1.35,12.0,29.0,38.29,0.0
2017,5,22,5,30,250.0,33.0,1.3,12.0,58.0,92.23,57.85
2017,5,22,5,45,351.0,43.5,1.3,12.5,100.5,143.94,102.64
2017,5,22,6,0,452.0,54.0,1.3,13.0,143.0,206.04,155.85
2017,5,22,6,15,232.5,78.0,1.25,13.5,125.0,170.83,134.74
2017,5,22,6,30,13.0,102.0,1.2,14.0,107.0,106.82,84.79
2017,5,22,6,45,19.5,122.0,1.2,14.5,129.5,130.48,104.55
2017,5,22,7,0,26.0,142.0,1.2,15.0,152.0,158.77,127.55
2017,5,22,7,15,38.0,166.0,1.2,15.5,183.5,191.64,153.87
2017,5,22,7,30,50.0,190.0,1.2,16.0,215.0,225.57,180.53
2017,5,22,7,45,147.0,216.0,1.2,16.5,297.5,324.8,259.66
2017,5,22,8,0,244.0,242.0,1.2,17.0,380.0,433.25,342.76
2017,5,22,8,15,536.0,172.0,1.2,17.5,510.0,591.54,464.58
2017,5,22,8,30,828.0,102.0,1.2,18.0,640.0,765.69,587.65
2017,5,22,8,45,841.5,104.5,1.2,18.5,683.5,808.61,612.39
2017,5,22,9,0,855.0,107.0,1.2,19.0,727.0,845.58,634.21
2017,5,22,9,15,865.5,109.0,1.2,19.5,765.5,881.86,655.3
2017,5,22,9,30,876.0,111.0,1.2,20.0,804.0,916.0,674.71
2017,5,22,9,45,876.0,117.5,1.3,20.5,834.5,942.83,690.76
2017,5,22,10,0,876.0,124.0,1.4,21.0,865.0,966.65,704.92
2017,5,22,10,15,882.0,125.0,1.45,21.0,891.5,987.43,717.76
2017,5,22,10,30,888.0,126.0,1.5,21.0,918.0,1005.29,728.84
2017,5,22,10,45,891.5,127.5,1.55,21.5,937.5,1018.17,735.46
2017,5,22,11,0,895.0,129.0,1.6,22.0,957.0,1027.88,740.21
2017,5,22,11,15,897.5,129.5,1.65,22.0,969.5,1032.36,743.22
2017,5,22,11,30,900.0,130.0,1.7,22.0,982.0,1033.6,744.36
2017,5,22,11,45,900.0,130.5,1.75,22.5,987.0,1029.11,740.59
2017,5,22,12,0,900.0,131.0,1.8,23.0,992.0,1021.42,734.96
2017,5,22,12,15,899.5,131.0,1.9,23.0,989.0,1009.6,728.9
2017,5,22,12,30,899.0,131.0,2.0,23.0,986.0,994.69,720.9
2017,5,22,12,45,888.0,135.5,2.1,23.0,973.5,971.31,707.4
2017,5,22,13,0,877.0,140.0,2.2,23.0,961.0,945.37,692.2
2017,5,22,13,15,872.5,139.5,2.25,23.0,943.5,918.05,675.46
2017,5,22,13,30,868.0,139.0,2.3,23.0,926.0,888.24,656.97
2017,5,22,13,45,861.0,138.0,2.4,23.0,901.5,853.52,635.46
2017,5,22,14,0,854.0,137.0,2.5,23.0,877.0,816.78,612.3
2017,5,22,14,15,845.5,135.5,2.5,22.5,846.0,776.57,586.92
2017,5,22,14,30,837.0,134.0,2.5,22.0,815.0,734.87,560.15
2017,5,22,14,45,825.0,132.0,2.55,22.0,778.5,688.45,527.69
2017,5,22,15,0,813.0,130.0,2.6,22.0,742.0,641.23,493.27
2017,5,22,15,15,798.5,127.5,2.55,21.5,700.5,591.51,456.61
2017,5,22,15,30,784.0,125.0,2.5,21.0,659.0,541.7,418.82
2017,5,22,15,45,765.5,121.5,2.5,21.0,613.5,489.13,377.26
2017,5,22,16,0,747.0,118.0,2.5,21.0,568.0,435.03,333.44
2017,5,22,16,15,723.0,114.0,2.45,20.5,519.5,381.42,289.36
2017,5,22,16,30,699.0,110.0,2.4,20.0,471.0,329.66,245.61
2017,5,22,16,45,669.0,104.5,2.4,20.0,420.5,276.95,200.17
2017,5,22,17,0,639.0,99.0,2.4,20.0,370.0,227.19,157.07
2017,5,22,17,15,597.0,92.5,2.35,19.0,319.5,177.64,116.1
2017,5,22,17,30,555.0,86.0,2.3,18.0,269.0,132.75,81.28
2017,5,22,17,45,498.5,77.5,2.3,17.5,220.5,89.99,53.09
2017,5,22,18,0,442.0,69.0,2.3,17.0,172.0,53.75,41.79
2017,5,22,18,15,358.5,57.5,2.35,16.5,128.0,42.61,31.75
2017,5,22,18,30,275.0,46.0,2.4,16.0,84.0,34.98,24.51
2017,5,22,18,45,167.0,31.0,2.45,15.5,51.0,24.0,13.19
2017,5,22,19,0,59.0,16.0,2.5,15.0,18.0,13.6,0.0
2017,5,22,19,15,29.5,8.0,2.55,14.5,9.0,7.86,0.0
2017,5,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,104.5,17.5,1.95,12.0,28.0,36.59,0.0
2017,5,23,5,30,209.0,35.0,2.0,12.0,56.0,86.38,55.13
2017,5,23,5,45,305.0,47.0,2.05,12.5,97.0,135.14,97.16
2017,5,23,6,0,401.0,59.0,2.1,13.0,138.0,195.74,149.13
2017,5,23,6,15,467.0,67.5,2.05,13.5,185.5,251.1,197.82
2017,5,23,6,30,533.0,76.0,2.0,14.0,233.0,312.98,251.17
2017,5,23,6,45,267.0,101.5,2.0,14.5,180.0,236.06,191.88
2017,5,23,7,0,1.0,127.0,2.0,15.0,127.0,126.06,100.3
2017,5,23,7,15,27.5,159.5,1.95,15.5,173.0,178.57,143.55
2017,5,23,7,30,54.0,192.0,1.9,16.0,219.0,230.14,184.87
2017,5,23,7,45,184.5,210.5,1.85,16.5,314.0,343.5,276.25
2017,5,23,8,0,315.0,229.0,1.8,17.0,409.0,468.99,373.35
2017,5,23,8,15,225.5,262.5,1.75,17.0,397.0,443.9,350.68
2017,5,23,8,30,136.0,296.0,1.7,17.0,385.0,417.87,327.7
2017,5,23,8,45,141.5,318.0,1.7,17.5,416.0,449.89,350.54
2017,5,23,9,0,147.0,340.0,1.7,18.0,447.0,481.79,372.57
2017,5,23,9,15,269.5,335.0,1.7,18.5,544.0,595.45,457.11
2017,5,23,9,30,392.0,330.0,1.7,19.0,641.0,707.36,536.82
2017,5,23,9,45,610.5,237.5,1.7,19.5,745.0,831.85,626.13
2017,5,23,10,0,829.0,145.0,1.7,20.0,849.0,949.98,702.27
2017,5,23,10,15,836.0,147.0,1.75,20.0,875.5,972.0,714.97
2017,5,23,10,30,843.0,149.0,1.8,20.0,902.0,991.23,727.04
2017,5,23,10,45,847.5,150.0,1.9,20.5,921.5,997.91,730.37
2017,5,23,11,0,852.0,151.0,2.0,21.0,941.0,1007.7,735.9
2017,5,23,11,15,855.0,152.0,2.0,21.0,953.5,1012.94,738.72
2017,5,23,11,30,858.0,153.0,2.0,21.0,966.0,1015.09,739.71
2017,5,23,11,45,858.0,153.5,2.05,21.0,970.5,1010.66,737.25
2017,5,23,12,0,858.0,154.0,2.1,21.0,975.0,1003.18,732.98
2017,5,23,12,15,857.0,154.0,2.1,21.0,972.5,991.25,725.35
2017,5,23,12,30,856.0,154.0,2.1,21.0,970.0,976.4,715.96
2017,5,23,12,45,860.0,149.5,2.15,21.0,962.0,959.04,705.57
2017,5,23,13,0,864.0,145.0,2.2,21.0,954.0,938.73,693.26
2017,5,23,13,15,860.0,144.0,2.25,21.0,937.0,911.71,676.5
2017,5,23,13,30,856.0,143.0,2.3,21.0,920.0,882.23,658.04
2017,5,23,13,45,848.0,142.5,2.35,21.0,895.0,847.56,635.93
2017,5,23,14,0,840.0,142.0,2.4,21.0,870.0,812.15,613.13
2017,5,23,14,15,831.5,140.0,2.45,20.5,840.0,771.47,587.56
2017,5,23,14,30,823.0,138.0,2.5,20.0,810.0,729.32,560.52
2017,5,23,14,45,811.0,136.5,2.55,20.0,773.5,683.99,528.37
2017,5,23,15,0,799.0,135.0,2.6,20.0,737.0,637.89,494.47
2017,5,23,15,15,784.5,132.0,2.65,19.5,696.0,588.35,458.06
2017,5,23,15,30,770.0,129.0,2.7,19.0,655.0,538.77,420.44
2017,5,23,15,45,752.0,125.5,2.8,19.0,610.0,487.16,379.45
2017,5,23,16,0,734.0,122.0,2.9,19.0,565.0,433.91,336.04
2017,5,23,16,15,710.0,117.5,2.9,18.5,516.5,380.53,291.79
2017,5,23,16,30,686.0,113.0,2.9,18.0,468.0,329.01,247.89
2017,5,23,16,45,656.5,107.5,2.95,17.5,418.5,277.14,203.11
2017,5,23,17,0,627.0,102.0,3.0,17.0,369.0,228.17,160.5
2017,5,23,17,15,585.0,95.5,2.95,16.5,319.0,179.25,119.26
2017,5,23,17,30,543.0,89.0,2.9,16.0,269.0,135.01,84.32
2017,5,23,17,45,488.0,80.0,2.85,15.5,221.0,92.5,55.74
2017,5,23,18,0,433.0,71.0,2.8,15.0,173.0,56.0,38.82
2017,5,23,18,15,351.5,59.5,2.75,14.5,129.0,44.12,33.36
2017,5,23,18,30,270.0,48.0,2.7,14.0,85.0,36.54,26.13
2017,5,23,18,45,166.0,32.5,2.65,14.0,52.0,25.19,14.47
2017,5,23,19,0,62.0,17.0,2.6,14.0,19.0,14.42,0.0
2017,5,23,19,15,31.0,8.5,2.5,13.5,9.5,8.36,0.0
2017,5,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
