Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,2.5,11.0,11.5,11.09,0.0
2017,5,24,5,30,0.0,23.0,2.4,11.0,23.0,22.2,12.19
2017,5,24,5,45,0.0,39.0,2.35,11.0,39.0,37.94,26.4
2017,5,24,6,0,0.0,55.0,2.3,11.0,55.0,53.86,40.48
2017,5,24,6,15,0.0,73.5,2.2,11.0,73.5,72.34,56.62
2017,5,24,6,30,0.0,92.0,2.1,11.0,92.0,90.78,72.5
2017,5,24,6,45,2.0,110.5,2.05,11.5,111.5,110.13,88.7
2017,5,24,7,0,4.0,129.0,2.0,12.0,131.0,129.66,104.75
2017,5,24,7,15,17.5,155.5,2.1,12.5,164.0,164.23,133.19
2017,5,24,7,30,31.0,182.0,2.2,13.0,197.0,205.12,166.33
2017,5,24,7,45,149.5,210.5,2.3,13.5,294.5,320.41,261.0
2017,5,24,8,0,268.0,239.0,2.4,14.0,392.0,446.84,361.09
2017,5,24,8,15,142.5,234.0,2.6,14.0,316.0,351.47,283.29
2017,5,24,8,30,17.0,229.0,2.8,14.0,240.0,239.87,191.07
2017,5,24,8,45,29.5,264.5,3.0,14.5,285.5,293.6,233.55
2017,5,24,9,0,42.0,300.0,3.2,15.0,331.0,341.99,270.71
2017,5,24,9,15,109.5,340.0,3.25,15.0,426.0,452.09,356.9
2017,5,24,9,30,177.0,380.0,3.3,15.0,521.0,557.76,437.28
2017,5,24,9,45,400.5,323.0,3.4,15.5,658.5,723.76,564.71
2017,5,24,10,0,624.0,266.0,3.5,16.0,796.0,885.6,683.76
2017,5,24,10,15,582.0,299.5,3.4,16.0,806.0,887.67,680.93
2017,5,24,10,30,540.0,333.0,3.3,16.0,816.0,887.91,678.07
2017,5,24,10,45,523.5,350.5,3.25,16.5,827.5,893.49,679.0
2017,5,24,11,0,507.0,368.0,3.2,17.0,839.0,896.55,678.21
2017,5,24,11,15,477.0,381.5,3.1,17.0,829.0,879.7,664.6
2017,5,24,11,30,447.0,395.0,3.0,17.0,819.0,860.68,649.72
2017,5,24,11,45,456.0,398.0,2.9,17.0,832.5,868.04,654.21
2017,5,24,12,0,465.0,401.0,2.8,17.0,846.0,873.4,657.12
2017,5,24,12,15,691.0,263.5,2.75,17.0,923.5,948.23,715.53
2017,5,24,12,30,917.0,126.0,2.7,17.0,1001.0,1007.75,754.45
2017,5,24,12,45,894.0,139.0,2.7,17.5,985.0,981.18,734.95
2017,5,24,13,0,871.0,152.0,2.7,18.0,969.0,952.33,714.84
2017,5,24,13,15,670.0,258.0,2.7,18.0,879.5,858.63,650.96
2017,5,24,13,30,469.0,364.0,2.7,18.0,790.0,765.77,581.07
2017,5,24,13,45,660.5,255.5,2.75,18.0,838.5,803.57,614.69
2017,5,24,14,0,852.0,147.0,2.8,18.0,887.0,827.21,633.78
2017,5,24,14,15,843.5,145.0,2.85,17.5,856.5,786.11,606.96
2017,5,24,14,30,835.0,143.0,2.9,17.0,826.0,743.51,579.17
2017,5,24,14,45,826.0,140.0,3.0,17.0,789.5,698.31,546.82
2017,5,24,15,0,817.0,137.0,3.1,17.0,753.0,652.06,512.51
2017,5,24,15,15,802.5,134.0,3.15,17.0,711.5,601.73,474.0
2017,5,24,15,30,788.0,131.0,3.2,17.0,670.0,551.32,434.4
2017,5,24,15,45,773.0,126.0,3.25,17.0,625.0,498.93,392.23
2017,5,24,16,0,758.0,121.0,3.3,17.0,580.0,444.59,347.39
2017,5,24,16,15,690.0,121.5,3.35,16.5,512.5,377.31,292.31
2017,5,24,16,30,622.0,122.0,3.4,16.0,445.0,316.52,241.6
2017,5,24,16,45,592.5,115.0,3.45,15.5,397.5,266.71,198.44
2017,5,24,17,0,563.0,108.0,3.5,15.0,350.0,219.87,157.53
2017,5,24,17,15,505.0,107.0,3.6,14.5,303.0,176.79,121.69
2017,5,24,17,30,447.0,106.0,3.7,14.0,256.0,139.09,92.6
2017,5,24,17,45,404.0,92.5,3.85,14.0,210.5,98.28,63.69
2017,5,24,18,0,361.0,79.0,4.0,14.0,165.0,62.36,44.38
2017,5,24,18,15,295.0,64.5,4.05,13.5,124.0,48.0,36.94
2017,5,24,18,30,229.0,50.0,4.1,13.0,83.0,38.08,27.61
2017,5,24,18,45,114.5,35.0,4.15,12.5,51.5,28.88,17.77
2017,5,24,19,0,0.0,20.0,4.2,12.0,20.0,18.7,0.0
2017,5,24,19,15,0.0,10.0,4.25,12.0,10.0,9.83,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,30.5,20.0,4.6,12.0,23.0,25.71,0.83
2017,5,25,5,30,61.0,40.0,4.6,12.0,46.0,56.7,37.51
2017,5,25,5,45,111.5,60.0,4.6,12.5,79.0,94.13,69.62
2017,5,25,6,0,162.0,80.0,4.6,13.0,112.0,140.06,109.0
2017,5,25,6,15,200.5,99.5,4.6,13.0,151.0,183.5,147.09
2017,5,25,6,30,239.0,119.0,4.6,13.0,190.0,230.86,188.3
2017,5,25,6,45,290.5,127.5,4.6,13.0,230.5,275.91,227.28
2017,5,25,7,0,342.0,136.0,4.6,13.0,271.0,325.96,269.98
2017,5,25,7,15,229.5,170.0,4.55,13.0,266.0,315.41,260.62
2017,5,25,7,30,117.0,204.0,4.5,13.0,261.0,287.58,235.93
2017,5,25,7,45,178.0,224.0,4.5,13.5,321.0,353.86,289.93
2017,5,25,8,0,239.0,244.0,4.5,14.0,381.0,431.86,351.89
2017,5,25,8,15,227.0,269.0,4.45,14.0,407.5,452.01,366.39
2017,5,25,8,30,215.0,294.0,4.4,14.0,434.0,477.31,384.72
2017,5,25,8,45,262.5,306.5,4.4,14.5,489.5,543.85,435.46
2017,5,25,9,0,310.0,319.0,4.4,15.0,545.0,605.45,481.41
2017,5,25,9,15,362.0,319.5,4.35,15.0,597.0,660.15,522.55
2017,5,25,9,30,414.0,320.0,4.3,15.0,649.0,724.05,569.65
2017,5,25,9,45,316.5,365.5,4.25,15.5,623.5,683.09,533.93
2017,5,25,10,0,219.0,411.0,4.2,16.0,598.0,635.79,494.01
2017,5,25,10,15,144.5,413.5,4.2,16.0,538.0,568.82,441.78
2017,5,25,10,30,70.0,416.0,4.2,16.0,478.0,491.08,380.9
2017,5,25,10,45,184.0,429.5,4.2,16.0,599.0,625.24,484.49
2017,5,25,11,0,298.0,443.0,4.2,16.0,720.0,759.61,584.12
2017,5,25,11,15,335.5,433.0,4.2,16.0,749.0,785.46,602.76
2017,5,25,11,30,373.0,423.0,4.2,16.0,778.0,810.1,621.13
2017,5,25,11,45,386.5,414.0,4.25,16.5,783.5,810.31,620.55
2017,5,25,12,0,400.0,405.0,4.3,17.0,789.0,813.39,622.13
2017,5,25,12,15,647.0,274.0,4.3,17.0,893.5,916.0,702.94
2017,5,25,12,30,894.0,143.0,4.3,17.0,998.0,1002.78,763.27
2017,5,25,12,45,869.5,157.5,4.35,17.0,981.0,976.47,745.05
2017,5,25,13,0,845.0,172.0,4.4,17.0,964.0,952.21,729.24
2017,5,25,13,15,840.5,170.5,4.4,17.0,947.0,924.11,710.27
2017,5,25,13,30,836.0,169.0,4.4,17.0,930.0,893.64,689.61
2017,5,25,13,45,829.5,167.5,4.45,17.0,906.0,859.27,666.48
2017,5,25,14,0,823.0,166.0,4.5,17.0,882.0,822.96,641.78
2017,5,25,14,15,814.0,164.0,4.5,17.0,851.0,782.5,613.55
2017,5,25,14,30,805.0,162.0,4.5,17.0,820.0,740.65,583.63
2017,5,25,14,45,793.5,159.0,4.55,17.0,783.5,694.95,549.59
2017,5,25,15,0,782.0,156.0,4.6,17.0,747.0,648.51,514.25
2017,5,25,15,15,766.5,152.5,4.6,16.5,705.5,597.0,475.02
2017,5,25,15,30,751.0,149.0,4.6,16.0,664.0,546.91,435.76
2017,5,25,15,45,730.5,145.5,4.6,16.0,618.0,494.65,392.94
2017,5,25,16,0,710.0,142.0,4.6,16.0,572.0,443.45,349.95
2017,5,25,16,15,684.0,137.0,4.55,15.5,523.5,390.02,304.82
2017,5,25,16,30,658.0,132.0,4.5,15.0,475.0,338.72,260.45
2017,5,25,16,45,624.5,126.0,4.5,15.0,424.5,286.72,214.7
2017,5,25,17,0,591.0,120.0,4.5,15.0,374.0,238.14,171.85
2017,5,25,17,15,546.0,112.0,4.45,14.5,323.5,189.31,130.53
2017,5,25,17,30,501.0,104.0,4.4,14.0,273.0,144.81,95.05
2017,5,25,17,45,441.0,94.0,4.4,14.0,224.5,102.78,65.97
2017,5,25,18,0,381.0,84.0,4.4,14.0,176.0,67.36,47.93
2017,5,25,18,15,299.0,70.5,4.25,13.5,132.0,52.76,41.17
2017,5,25,18,30,217.0,57.0,4.1,13.0,88.0,45.87,34.43
2017,5,25,18,45,126.0,38.0,4.0,13.0,54.5,31.19,19.82
2017,5,25,19,0,35.0,19.0,3.9,13.0,21.0,16.95,0.0
2017,5,25,19,15,17.5,9.5,3.75,12.5,10.5,9.34,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.0,2.1,12.0,9.0,8.68,0.0
2017,5,26,5,30,0.0,18.0,2.1,12.0,18.0,17.36,8.36
2017,5,26,5,45,0.0,30.5,2.15,12.5,30.5,29.45,19.15
2017,5,26,6,0,0.0,43.0,2.2,13.0,43.0,41.54,29.75
2017,5,26,6,15,0.0,57.0,2.2,13.0,57.0,55.25,41.69
2017,5,26,6,30,0.0,71.0,2.2,13.0,71.0,69.06,53.55
2017,5,26,6,45,0.0,86.5,2.2,13.5,86.5,84.4,66.39
2017,5,26,7,0,0.0,102.0,2.2,14.0,102.0,99.73,78.97
2017,5,26,7,15,0.0,113.5,2.15,14.0,113.5,111.01,88.12
2017,5,26,7,30,0.0,125.0,2.1,14.0,125.0,122.3,97.17
2017,5,26,7,45,1.0,147.0,2.05,14.0,148.0,144.91,115.44
2017,5,26,8,0,2.0,169.0,2.0,14.0,171.0,167.62,133.55
2017,5,26,8,15,9.0,197.5,2.0,14.0,204.0,201.51,160.67
2017,5,26,8,30,16.0,226.0,2.0,14.0,237.0,235.95,187.86
2017,5,26,8,45,23.0,254.0,2.05,14.5,270.5,270.37,214.32
2017,5,26,9,0,30.0,282.0,2.1,15.0,304.0,312.59,246.41
2017,5,26,9,15,23.0,276.0,2.15,15.0,294.0,293.21,230.56
2017,5,26,9,30,16.0,270.0,2.2,15.0,284.0,280.94,220.46
2017,5,26,9,45,13.5,258.0,2.25,15.5,270.0,266.53,208.51
2017,5,26,10,0,11.0,246.0,2.3,16.0,256.0,252.12,196.62
2017,5,26,10,15,28.5,317.5,2.3,16.0,343.0,348.29,270.94
2017,5,26,10,30,46.0,389.0,2.3,16.0,430.0,439.3,339.01
2017,5,26,10,45,74.5,422.0,2.35,16.5,490.5,501.23,384.32
2017,5,26,11,0,103.0,455.0,2.4,17.0,551.0,563.11,428.86
2017,5,26,11,15,66.0,416.0,2.45,17.0,478.0,484.79,370.35
2017,5,26,11,30,29.0,377.0,2.5,17.0,405.0,406.71,311.69
2017,5,26,11,45,26.5,368.0,2.55,17.5,393.5,393.87,301.83
2017,5,26,12,0,24.0,359.0,2.6,18.0,382.0,381.0,291.67
2017,5,26,12,15,101.5,420.5,2.65,18.0,518.0,521.96,398.58
2017,5,26,12,30,179.0,482.0,2.7,18.0,654.0,653.98,494.74
2017,5,26,12,45,195.5,475.5,2.75,18.0,661.0,657.04,496.9
2017,5,26,13,0,212.0,469.0,2.8,18.0,668.0,658.8,499.05
2017,5,26,13,15,231.0,456.5,2.85,18.0,670.0,655.53,497.81
2017,5,26,13,30,250.0,444.0,2.9,18.0,672.0,652.24,496.54
2017,5,26,13,45,215.0,436.0,2.95,18.0,628.5,603.25,460.92
2017,5,26,14,0,180.0,428.0,3.0,18.0,585.0,557.53,427.52
2017,5,26,14,15,186.5,411.5,3.05,18.0,569.0,537.57,413.86
2017,5,26,14,30,193.0,395.0,3.1,18.0,553.0,516.8,399.3
2017,5,26,14,45,174.0,376.5,3.15,18.0,514.5,475.9,369.05
2017,5,26,15,0,155.0,358.0,3.2,18.0,476.0,436.41,339.6
2017,5,26,15,15,124.0,333.5,3.2,17.5,424.5,385.91,301.82
2017,5,26,15,30,93.0,309.0,3.2,17.0,373.0,340.28,267.3
2017,5,26,15,45,188.5,282.5,3.25,17.0,401.0,354.95,279.72
2017,5,26,16,0,284.0,256.0,3.3,17.0,429.0,359.4,282.68
2017,5,26,16,15,242.5,238.5,3.25,16.5,378.0,310.19,243.72
2017,5,26,16,30,201.0,221.0,3.2,16.0,327.0,268.23,210.44
2017,5,26,16,45,414.5,163.0,3.2,16.0,351.5,260.07,197.49
2017,5,26,17,0,628.0,105.0,3.2,16.0,376.0,234.07,166.33
2017,5,26,17,15,586.5,98.0,3.15,15.5,326.0,184.66,124.34
2017,5,26,17,30,545.0,91.0,3.1,15.0,276.0,139.85,88.48
2017,5,26,17,45,493.0,82.0,3.05,15.0,228.0,97.26,58.94
2017,5,26,18,0,441.0,73.0,3.0,15.0,180.0,60.3,40.6
2017,5,26,18,15,361.0,61.5,2.9,14.5,135.5,45.47,34.62
2017,5,26,18,30,281.0,50.0,2.8,14.0,91.0,37.95,27.47
2017,5,26,18,45,178.5,35.0,2.75,13.5,57.5,27.09,16.62
2017,5,26,19,0,76.0,20.0,2.7,13.0,24.0,16.85,0.0
2017,5,26,19,15,38.0,10.0,2.6,12.5,12.0,9.83,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,27,5,15,117.0,18.5,1.3,11.0,31.0,40.29,7.27
2017,5,27,5,30,234.0,37.0,1.3,11.0,62.0,94.04,61.5
2017,5,27,5,45,325.5,49.0,1.35,11.5,103.5,143.27,103.88
2017,5,27,6,0,417.0,61.0,1.4,12.0,145.0,203.77,155.95
2017,5,27,6,15,208.5,70.0,1.4,12.0,112.0,153.53,121.81
2017,5,27,6,30,0.0,79.0,1.4,12.0,79.0,77.22,60.56
2017,5,27,6,45,0.0,95.5,1.45,12.5,95.5,93.58,74.37
2017,5,27,7,0,0.0,112.0,1.5,13.0,112.0,109.93,87.76
2017,5,27,7,15,6.5,140.0,1.55,13.5,143.5,141.81,113.87
2017,5,27,7,30,13.0,168.0,1.6,14.0,175.0,174.32,140.01
2017,5,27,7,45,146.5,203.0,1.7,14.5,286.5,310.2,251.32
2017,5,27,8,0,280.0,238.0,1.8,15.0,398.0,454.13,364.1
2017,5,27,8,15,253.0,265.0,1.85,15.0,419.5,474.0,376.98
2017,5,27,8,30,226.0,292.0,1.9,15.0,441.0,483.65,382.8
2017,5,27,8,45,190.5,316.5,2.0,15.5,448.0,488.03,383.73
2017,5,27,9,0,155.0,341.0,2.1,16.0,455.0,489.36,382.27
2017,5,27,9,15,202.5,356.0,2.2,16.0,512.5,550.75,428.7
2017,5,27,9,30,250.0,371.0,2.3,16.0,570.0,622.14,481.19
2017,5,27,9,45,539.5,258.5,2.4,16.5,711.0,785.35,605.63
2017,5,27,10,0,829.0,146.0,2.5,17.0,852.0,951.49,720.32
2017,5,27,10,15,836.0,147.5,2.6,17.0,878.5,972.99,733.16
2017,5,27,10,30,843.0,149.0,2.7,17.0,905.0,991.73,745.65
2017,5,27,10,45,848.0,150.0,2.8,17.5,924.5,998.99,749.14
2017,5,27,11,0,853.0,151.0,2.9,18.0,944.0,1009.34,754.9
2017,5,27,11,15,856.0,151.5,3.0,18.0,956.5,1014.16,758.44
2017,5,27,11,30,859.0,152.0,3.1,18.0,969.0,1015.9,760.09
2017,5,27,11,45,860.0,152.5,3.25,18.0,974.5,1012.57,758.87
2017,5,27,12,0,861.0,153.0,3.4,18.0,980.0,1006.18,755.69
2017,5,27,12,15,860.5,152.5,3.45,18.0,977.5,994.35,748.16
2017,5,27,12,30,860.0,152.0,3.5,18.0,975.0,979.6,738.76
2017,5,27,12,45,856.5,152.5,3.6,18.0,965.0,960.14,726.55
2017,5,27,13,0,853.0,153.0,3.7,18.0,955.0,938.0,712.51
2017,5,27,13,15,848.5,152.0,3.75,18.0,938.0,910.95,694.75
2017,5,27,13,30,844.0,151.0,3.8,18.0,921.0,883.97,676.99
2017,5,27,13,45,839.0,149.0,3.85,18.0,897.5,850.32,654.46
2017,5,27,14,0,834.0,147.0,3.9,18.0,874.0,814.61,630.34
2017,5,27,14,15,826.0,145.0,3.9,18.0,844.0,774.7,602.8
2017,5,27,14,30,818.0,143.0,3.9,18.0,814.0,733.3,573.96
2017,5,27,14,45,808.0,140.0,3.95,18.0,778.0,688.27,541.01
2017,5,27,15,0,798.0,137.0,4.0,18.0,742.0,642.32,506.32
2017,5,27,15,15,783.5,134.0,4.0,17.5,701.5,592.99,468.99
2017,5,27,15,30,769.0,131.0,4.0,17.0,661.0,543.6,430.56
2017,5,27,15,45,752.0,127.0,4.05,17.0,616.0,492.21,388.81
2017,5,27,16,0,735.0,123.0,4.1,17.0,571.0,439.05,344.65
2017,5,27,16,15,711.5,118.5,4.1,16.5,523.0,385.89,299.93
2017,5,27,16,30,688.0,114.0,4.1,16.0,475.0,334.53,255.57
2017,5,27,16,45,658.5,108.5,4.1,16.0,425.5,282.57,209.72
2017,5,27,17,0,629.0,103.0,4.1,16.0,376.0,233.49,166.21
2017,5,27,17,15,588.0,96.5,4.1,15.5,326.0,184.54,124.43
2017,5,27,17,30,547.0,90.0,4.1,15.0,276.0,140.11,88.67
2017,5,27,17,45,491.5,81.5,4.1,15.0,228.0,97.54,59.05
2017,5,27,18,0,436.0,73.0,4.1,15.0,180.0,61.08,40.74
2017,5,27,18,15,357.0,62.0,4.0,14.5,136.0,45.78,34.91
2017,5,27,18,30,278.0,51.0,3.9,14.0,92.0,38.69,28.14
2017,5,27,18,45,175.5,35.5,3.85,13.5,58.0,27.44,17.05
2017,5,27,19,0,73.0,20.0,3.8,13.0,24.0,16.87,0.0
2017,5,27,19,15,36.5,10.0,3.75,12.5,12.0,9.83,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,98.0,20.0,3.65,11.0,30.5,39.25,8.63
2017,5,28,5,30,196.0,40.0,3.7,11.0,61.0,89.65,59.61
2017,5,28,5,45,288.5,52.5,3.75,11.5,102.0,137.67,100.79
2017,5,28,6,0,381.0,65.0,3.8,12.0,143.0,195.76,151.04
2017,5,28,6,15,190.5,54.0,3.8,12.0,93.0,133.66,105.97
2017,5,28,6,30,0.0,43.0,3.8,12.0,43.0,41.52,30.14
2017,5,28,6,45,0.0,52.5,3.8,12.5,52.5,50.72,37.97
2017,5,28,7,0,0.0,62.0,3.8,13.0,62.0,59.92,45.64
2017,5,28,7,15,0.0,71.0,3.8,13.5,71.0,68.64,52.78
2017,5,28,7,30,0.0,80.0,3.8,14.0,80.0,77.37,59.82
2017,5,28,7,45,0.0,100.5,3.8,14.5,100.5,97.52,76.27
2017,5,28,8,0,0.0,121.0,3.8,15.0,121.0,117.81,92.6
2017,5,28,8,15,0.0,128.5,3.8,15.0,128.5,125.17,98.32
2017,5,28,8,30,0.0,136.0,3.8,15.0,136.0,132.54,104.04
2017,5,28,8,45,0.0,144.5,3.85,15.5,144.5,140.91,110.35
2017,5,28,9,0,0.0,153.0,3.9,16.0,153.0,149.28,116.62
2017,5,28,9,15,3.0,174.0,3.9,16.0,177.0,172.74,135.32
2017,5,28,9,30,6.0,195.0,3.9,16.0,201.0,196.38,154.0
2017,5,28,9,45,7.0,202.0,3.95,16.5,208.5,204.32,159.75
2017,5,28,10,0,8.0,209.0,4.0,17.0,216.0,212.27,165.51
2017,5,28,10,15,9.0,222.0,4.0,17.0,230.5,226.2,176.26
2017,5,28,10,30,10.0,235.0,4.0,17.0,245.0,240.11,186.95
2017,5,28,10,45,11.0,243.5,4.05,17.0,254.0,249.5,194.13
2017,5,28,11,0,12.0,252.0,4.1,17.0,263.0,258.85,201.28
2017,5,28,11,15,19.5,311.5,4.15,17.0,330.5,325.34,252.72
2017,5,28,11,30,27.0,371.0,4.2,17.0,398.0,398.53,308.3
2017,5,28,11,45,72.5,425.0,4.3,17.5,495.5,497.43,383.27
2017,5,28,12,0,118.0,479.0,4.4,18.0,593.0,600.61,459.34
2017,5,28,12,15,189.0,474.5,4.4,18.0,656.0,661.49,505.59
2017,5,28,12,30,260.0,470.0,4.4,18.0,719.0,723.76,552.28
2017,5,28,12,45,555.0,313.5,4.45,18.0,838.0,842.27,647.32
2017,5,28,13,0,850.0,157.0,4.5,18.0,957.0,943.18,721.83
2017,5,28,13,15,671.0,258.0,4.5,18.0,882.5,860.82,663.03
2017,5,28,13,30,492.0,359.0,4.5,18.0,808.0,781.85,601.53
2017,5,28,13,45,661.0,254.5,4.55,18.0,841.0,804.64,624.35
2017,5,28,14,0,830.0,150.0,4.6,18.0,874.0,814.9,634.34
2017,5,28,14,15,821.0,148.0,4.6,18.0,843.5,774.4,605.8
2017,5,28,14,30,812.0,146.0,4.6,18.0,813.0,732.5,576.29
2017,5,28,14,45,802.0,143.0,4.7,18.0,777.5,687.75,543.42
2017,5,28,15,0,792.0,140.0,4.8,18.0,742.0,642.1,508.83
2017,5,28,15,15,777.0,137.0,4.8,17.5,700.5,592.77,471.15
2017,5,28,15,30,762.0,134.0,4.8,17.0,659.0,543.44,432.45
2017,5,28,15,45,745.0,129.5,4.85,17.0,614.5,489.78,388.71
2017,5,28,16,0,728.0,125.0,4.9,17.0,570.0,438.67,345.82
2017,5,28,16,15,704.0,120.5,4.9,16.5,522.0,385.68,300.98
2017,5,28,16,30,680.0,116.0,4.9,16.0,474.0,334.55,256.61
2017,5,28,16,45,649.5,111.0,4.9,16.0,424.5,283.17,211.08
2017,5,28,17,0,619.0,106.0,4.9,16.0,375.0,234.79,168.05
2017,5,28,17,15,577.5,99.0,4.9,15.5,325.5,185.81,126.17
2017,5,28,17,30,536.0,92.0,4.9,15.0,276.0,141.43,90.3
2017,5,28,17,45,479.5,83.5,4.95,14.5,228.0,99.34,60.94
2017,5,28,18,0,423.0,75.0,5.0,14.0,180.0,63.25,42.39
2017,5,28,18,15,345.5,63.5,5.0,13.5,136.5,46.89,36.04
2017,5,28,18,30,268.0,52.0,5.0,13.0,93.0,39.42,28.93
2017,5,28,18,45,169.0,36.5,5.0,13.0,59.0,28.2,17.85
2017,5,28,19,0,70.0,21.0,5.0,13.0,25.0,17.67,0.0
2017,5,28,19,15,35.0,10.5,5.0,12.5,12.5,10.32,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,101.5,20.0,5.3,12.0,31.0,39.91,9.95
2017,5,29,5,30,203.0,40.0,5.4,12.0,62.0,91.12,60.47
2017,5,29,5,45,298.5,52.0,5.5,12.0,103.5,139.79,102.27
2017,5,29,6,0,394.0,64.0,5.6,12.0,145.0,198.85,153.8
2017,5,29,6,15,197.0,51.0,5.65,12.0,91.5,132.65,105.27
2017,5,29,6,30,0.0,38.0,5.7,12.0,38.0,36.69,25.98
2017,5,29,6,45,0.0,46.0,5.8,12.5,46.0,44.43,32.57
2017,5,29,7,0,0.0,54.0,5.9,13.0,54.0,52.17,39.03
2017,5,29,7,15,0.0,62.5,5.8,13.0,62.5,60.41,45.9
2017,5,29,7,30,0.0,71.0,5.7,13.0,71.0,68.65,52.7
2017,5,29,7,45,1.5,121.5,5.6,13.5,122.5,119.47,94.99
2017,5,29,8,0,3.0,172.0,5.5,14.0,174.0,171.32,137.27
2017,5,29,8,15,17.0,213.0,5.35,14.0,224.5,223.26,179.57
2017,5,29,8,30,31.0,254.0,5.2,14.0,275.0,283.15,227.61
2017,5,29,8,45,27.0,261.5,5.05,14.5,280.5,288.11,230.24
2017,5,29,9,0,23.0,269.0,4.9,15.0,286.0,285.82,227.24
2017,5,29,9,15,20.0,270.5,4.85,15.0,286.0,284.89,225.9
2017,5,29,9,30,17.0,272.0,4.8,15.0,286.0,283.81,224.47
2017,5,29,9,45,67.0,341.5,4.8,15.5,398.5,409.45,323.29
2017,5,29,10,0,117.0,411.0,4.8,16.0,511.0,538.6,421.22
2017,5,29,10,15,104.0,420.5,4.85,16.0,511.5,528.69,412.42
2017,5,29,10,30,91.0,430.0,4.9,16.0,512.0,526.07,409.58
2017,5,29,10,45,103.0,445.0,5.0,16.0,539.5,553.25,430.14
2017,5,29,11,0,115.0,460.0,5.1,16.0,567.0,587.5,455.73
2017,5,29,11,15,136.0,470.0,5.1,16.0,598.5,617.34,478.15
2017,5,29,11,30,157.0,480.0,5.1,16.0,630.0,646.5,499.97
2017,5,29,11,45,142.5,481.0,5.2,16.0,617.5,630.24,487.47
2017,5,29,12,0,128.0,482.0,5.3,16.0,605.0,613.48,474.79
2017,5,29,12,15,110.0,474.5,5.4,16.0,580.5,579.48,449.28
2017,5,29,12,30,92.0,467.0,5.5,16.0,556.0,551.12,427.84
2017,5,29,12,45,160.0,467.0,5.65,16.0,619.5,615.25,478.74
2017,5,29,13,0,228.0,467.0,5.8,16.0,683.0,671.71,523.18
2017,5,29,13,15,313.0,428.0,5.9,16.0,718.0,703.6,550.13
2017,5,29,13,30,398.0,389.0,6.0,16.0,753.0,729.17,572.28
2017,5,29,13,45,426.5,366.0,6.1,16.0,747.0,715.55,563.61
2017,5,29,14,0,455.0,343.0,6.2,16.0,741.0,699.12,552.81
2017,5,29,14,15,465.0,321.5,6.3,16.0,715.5,666.93,529.54
2017,5,29,14,30,475.0,300.0,6.4,16.0,690.0,633.03,504.64
2017,5,29,14,45,423.5,308.5,6.5,16.0,645.0,583.1,465.45
2017,5,29,15,0,372.0,317.0,6.6,16.0,600.0,537.4,429.19
2017,5,29,15,15,369.0,299.5,6.65,16.0,567.5,499.98,400.01
2017,5,29,15,30,366.0,282.0,6.7,16.0,535.0,462.35,370.13
2017,5,29,15,45,294.5,275.0,6.75,16.0,470.0,399.69,319.59
2017,5,29,16,0,223.0,268.0,6.8,16.0,405.0,346.24,276.32
2017,5,29,16,15,154.5,245.0,6.75,15.5,336.5,284.7,227.23
2017,5,29,16,30,86.0,222.0,6.7,15.0,268.0,233.33,186.51
2017,5,29,16,45,74.0,198.0,6.7,15.0,234.5,202.26,161.24
2017,5,29,17,0,62.0,174.0,6.7,15.0,201.0,172.67,137.11
2017,5,29,17,15,54.5,153.0,6.6,14.5,174.5,147.87,116.99
2017,5,29,17,30,47.0,132.0,6.5,14.0,148.0,124.07,97.68
2017,5,29,17,45,39.0,111.0,6.45,14.0,123.0,101.29,79.13
2017,5,29,18,0,31.0,90.0,6.4,14.0,98.0,79.69,61.7
2017,5,29,18,15,19.0,70.0,6.3,13.5,74.5,61.92,49.35
2017,5,29,18,30,7.0,50.0,6.2,13.0,51.0,46.47,35.11
2017,5,29,18,45,3.5,32.0,6.1,12.5,32.5,30.28,19.73
2017,5,29,19,0,0.0,14.0,6.0,12.0,14.0,13.51,0.0
2017,5,29,19,15,0.0,7.0,6.0,12.0,7.0,6.88,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,113.0,20.5,5.9,11.0,33.0,42.37,11.93
2017,5,30,5,30,226.0,41.0,5.9,11.0,66.0,97.01,64.76
2017,5,30,5,45,323.0,52.5,5.9,11.5,108.5,146.8,107.63
2017,5,30,6,0,420.0,64.0,5.9,12.0,151.0,208.23,161.15
2017,5,30,6,15,210.0,65.0,5.95,12.0,108.5,153.24,122.5
2017,5,30,6,30,0.0,66.0,6.0,12.0,66.0,63.96,49.37
2017,5,30,6,45,0.0,79.5,6.05,12.5,79.5,77.26,60.61
2017,5,30,7,0,0.0,93.0,6.1,13.0,93.0,90.56,71.64
2017,5,30,7,15,0.0,121.0,6.05,13.0,121.0,118.57,95.01
2017,5,30,7,30,0.0,149.0,6.0,13.0,149.0,146.68,118.15
2017,5,30,7,45,4.5,168.5,5.95,13.5,171.5,169.07,136.18
2017,5,30,8,0,9.0,188.0,5.9,14.0,194.0,191.86,154.3
2017,5,30,8,15,9.0,197.5,5.85,14.0,204.0,201.42,161.63
2017,5,30,8,30,9.0,207.0,5.8,14.0,214.0,211.0,168.94
2017,5,30,8,45,46.5,268.5,5.75,14.5,303.0,311.41,250.06
2017,5,30,9,0,84.0,330.0,5.7,15.0,392.0,409.29,326.98
2017,5,30,9,15,159.0,352.5,5.75,15.0,477.0,508.51,405.61
2017,5,30,9,30,234.0,375.0,5.8,15.0,562.0,603.66,479.69
2017,5,30,9,45,204.5,396.0,5.85,15.5,564.0,602.88,476.09
2017,5,30,10,0,175.0,417.0,5.9,16.0,566.0,599.97,471.23
2017,5,30,10,15,210.5,426.5,5.85,16.0,611.5,645.96,506.18
2017,5,30,10,30,246.0,436.0,5.8,16.0,657.0,699.84,546.33
2017,5,30,10,45,304.5,427.0,5.8,16.5,706.5,749.16,582.94
2017,5,30,11,0,363.0,418.0,5.8,17.0,756.0,798.3,618.92
2017,5,30,11,15,364.0,423.0,5.8,16.5,766.0,803.55,623.3
2017,5,30,11,30,365.0,428.0,5.8,16.0,776.0,807.27,626.84
2017,5,30,11,45,321.0,448.5,5.8,16.0,756.0,780.45,605.41
2017,5,30,12,0,277.0,469.0,5.8,16.0,736.0,752.54,583.3
2017,5,30,12,15,278.0,467.5,5.85,15.5,735.5,745.87,579.84
2017,5,30,12,30,279.0,466.0,5.9,15.0,735.0,738.09,575.48
2017,5,30,12,45,275.0,462.0,6.0,15.0,724.5,722.06,564.02
2017,5,30,13,0,271.0,458.0,6.1,15.0,714.0,705.25,551.98
2017,5,30,13,15,238.0,455.5,6.2,15.0,677.5,661.14,518.65
2017,5,30,13,30,205.0,453.0,6.3,15.0,641.0,620.68,487.83
2017,5,30,13,45,153.5,437.0,6.4,15.0,576.0,553.09,435.75
2017,5,30,14,0,102.0,421.0,6.5,15.0,511.0,487.95,384.99
2017,5,30,14,15,55.0,316.0,6.5,15.0,364.5,346.45,274.66
2017,5,30,14,30,8.0,211.0,6.5,15.0,218.0,209.34,165.1
2017,5,30,14,45,17.0,250.5,6.55,15.0,264.0,252.44,200.23
2017,5,30,15,0,26.0,290.0,6.6,15.0,310.0,292.46,232.56
2017,5,30,15,15,408.5,205.5,6.45,15.0,489.0,436.41,353.89
2017,5,30,15,30,791.0,121.0,6.3,15.0,668.0,548.89,444.09
2017,5,30,15,45,548.5,187.5,6.15,15.0,555.0,446.54,358.89
2017,5,30,16,0,306.0,254.0,6.0,15.0,442.0,369.04,294.92
2017,5,30,16,15,337.5,225.0,5.9,14.5,416.5,337.69,268.89
2017,5,30,16,30,369.0,196.0,5.8,14.0,391.0,303.08,239.02
2017,5,30,16,45,299.0,185.0,5.75,14.0,333.0,250.89,195.8
2017,5,30,17,0,229.0,174.0,5.7,14.0,275.0,206.0,159.33
2017,5,30,17,15,213.0,154.5,5.65,13.5,239.0,171.52,130.52
2017,5,30,17,30,197.0,135.0,5.6,13.0,203.0,138.93,103.87
2017,5,30,17,45,176.5,114.5,5.6,13.0,168.0,111.02,82.38
2017,5,30,18,0,156.0,94.0,5.6,13.0,133.0,81.94,61.81
2017,5,30,18,15,126.5,74.5,5.45,12.5,101.5,62.25,49.87
2017,5,30,18,30,97.0,55.0,5.3,12.0,70.0,46.87,35.65
2017,5,30,18,45,48.5,37.5,5.2,12.0,45.0,32.57,21.83
2017,5,30,19,0,0.0,20.0,5.1,12.0,20.0,19.06,1.36
2017,5,30,19,15,0.0,10.0,5.1,12.0,10.0,9.83,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.0,2.8,12.0,4.0,0.0,0.0
2017,5,31,5,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2017,5,31,5,15,105.0,23.0,3.0,12.0,35.0,44.07,13.86
2017,5,31,5,30,210.0,38.0,3.1,12.0,62.0,90.34,59.83
2017,5,31,5,45,303.5,49.0,3.25,12.5,102.0,137.87,100.3
2017,5,31,6,0,397.0,60.0,3.4,13.0,142.0,197.05,151.31
2017,5,31,6,15,460.0,68.0,3.4,13.5,188.5,250.62,198.76
2017,5,31,6,30,523.0,76.0,3.4,14.0,235.0,310.37,250.78
2017,5,31,6,45,573.5,80.5,3.4,14.5,284.5,366.36,298.84
2017,5,31,7,0,624.0,85.0,3.4,15.0,334.0,426.61,349.07
2017,5,31,7,15,656.5,90.0,3.35,15.0,383.0,481.1,393.92
2017,5,31,7,30,689.0,95.0,3.3,15.0,432.0,537.49,439.04
2017,5,31,7,45,721.0,96.0,3.3,15.5,481.5,589.39,478.92
2017,5,31,8,0,753.0,97.0,3.3,16.0,531.0,643.86,519.36
2017,5,31,8,15,771.0,99.5,3.25,16.5,576.5,690.37,551.13
2017,5,31,8,30,789.0,102.0,3.2,17.0,622.0,736.31,581.88
2017,5,31,8,45,809.5,101.5,3.2,17.5,665.5,776.1,607.82
2017,5,31,9,0,830.0,101.0,3.2,18.0,709.0,818.9,635.56
2017,5,31,9,15,841.0,103.0,3.15,18.0,747.0,854.84,658.97
2017,5,31,9,30,852.0,105.0,3.1,18.0,785.0,888.79,680.82
2017,5,31,9,45,863.0,104.5,3.05,18.5,818.0,917.88,697.82
2017,5,31,10,0,874.0,104.0,3.0,19.0,851.0,944.61,713.06
2017,5,31,10,15,880.5,105.0,3.0,19.0,877.0,966.03,726.39
2017,5,31,10,30,887.0,106.0,3.0,19.0,903.0,984.59,737.86
2017,5,31,10,45,891.5,106.5,3.0,19.5,923.0,997.67,744.33
2017,5,31,11,0,896.0,107.0,3.0,20.0,943.0,1007.66,748.85
2017,5,31,11,15,898.5,107.5,3.0,20.0,955.5,1012.49,751.51
2017,5,31,11,30,901.0,108.0,3.0,20.0,968.0,1014.12,752.2
2017,5,31,11,45,901.0,109.0,3.05,20.5,973.0,1010.54,748.59
2017,5,31,12,0,901.0,110.0,3.1,21.0,978.0,1003.79,743.04
2017,5,31,12,15,901.0,110.0,3.2,21.0,976.0,992.9,736.7
2017,5,31,12,30,901.0,110.0,3.3,21.0,974.0,978.94,728.37
2017,5,31,12,45,896.5,111.0,3.45,21.0,964.0,958.71,716.21
2017,5,31,13,0,892.0,112.0,3.6,21.0,954.0,935.71,702.13
2017,5,31,13,15,888.5,111.5,3.65,20.5,937.5,909.48,686.47
2017,5,31,13,30,885.0,111.0,3.7,20.0,921.0,880.68,668.93
2017,5,31,13,45,880.5,109.0,3.8,20.0,898.0,847.14,646.93
2017,5,31,14,0,876.0,107.0,3.9,20.0,875.0,811.39,623.18
2017,5,31,14,15,869.0,106.0,3.9,20.0,845.5,772.61,596.62
2017,5,31,14,30,862.0,105.0,3.9,20.0,816.0,732.11,568.62
2017,5,31,14,45,852.5,103.0,3.95,20.0,780.5,687.42,537.47
2017,5,31,15,0,843.0,101.0,4.0,20.0,745.0,641.62,503.31
2017,5,31,15,15,831.0,99.0,4.05,19.5,705.0,593.43,467.09
2017,5,31,15,30,819.0,97.0,4.1,19.0,665.0,544.8,429.44
2017,5,31,15,45,803.0,95.0,4.15,19.0,621.0,491.5,386.33
2017,5,31,16,0,787.0,93.0,4.2,19.0,577.0,440.76,343.99
2017,5,31,16,15,766.5,90.0,4.2,18.5,530.0,387.97,299.53
2017,5,31,16,30,746.0,87.0,4.2,18.0,483.0,336.56,255.0
2017,5,31,16,45,718.5,83.5,4.25,18.0,433.5,284.25,208.68
2017,5,31,17,0,691.0,80.0,4.3,18.0,384.0,234.53,164.32
2017,5,31,17,15,655.0,75.5,4.3,17.5,335.0,182.3,119.31
2017,5,31,17,30,619.0,71.0,4.3,17.0,286.0,136.52,81.81
2017,5,31,17,45,567.5,65.0,4.3,16.5,237.5,92.26,50.61
2017,5,31,18,0,516.0,59.0,4.3,16.0,189.0,53.8,31.18
2017,5,31,18,15,441.5,51.5,4.15,15.5,145.0,36.36,26.53
2017,5,31,18,30,367.0,44.0,4.0,15.0,101.0,32.65,22.89
2017,5,31,18,45,255.0,32.5,3.9,15.0,65.5,24.83,15.18
2017,5,31,19,0,143.0,21.0,3.8,15.0,30.0,16.33,1.3
2017,5,31,19,15,71.5,10.5,3.75,14.5,15.0,10.32,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,10.5,4.0,3.0,12.0,4.5,0.0,0.0
2017,6,1,5,0,21.0,8.0,3.1,12.0,9.0,10.02,0.0
2017,6,1,5,15,132.0,22.5,3.15,12.5,37.0,47.77,15.85
2017,6,1,5,30,243.0,37.0,3.2,13.0,65.0,96.07,63.08
2017,6,1,5,45,322.0,49.0,3.25,13.5,105.0,142.74,103.41
2017,6,1,6,0,401.0,61.0,3.3,14.0,145.0,199.41,152.6
2017,6,1,6,15,464.5,69.5,3.4,14.0,192.0,253.92,201.04
2017,6,1,6,30,528.0,78.0,3.5,14.0,239.0,314.66,254.28
2017,6,1,6,45,264.0,96.5,3.65,14.5,177.0,235.11,192.11
2017,6,1,7,0,0.0,115.0,3.8,15.0,115.0,112.92,89.55
2017,6,1,7,15,2.0,135.5,3.9,15.5,136.5,134.51,107.18
2017,6,1,7,30,4.0,156.0,4.0,16.0,158.0,156.28,124.53
2017,6,1,7,45,7.5,174.5,4.15,16.5,178.5,177.17,140.98
2017,6,1,8,0,11.0,193.0,4.3,17.0,199.0,198.35,157.47
2017,6,1,8,15,19.5,221.5,4.3,17.0,234.0,233.77,185.59
2017,6,1,8,30,28.0,250.0,4.3,17.0,269.0,276.41,219.06
2017,6,1,8,45,27.5,264.5,4.3,17.5,284.5,291.55,229.85
2017,6,1,9,0,27.0,279.0,4.3,18.0,300.0,306.57,240.51
2017,6,1,9,15,40.5,313.0,4.3,18.0,345.5,354.32,277.31
2017,6,1,9,30,54.0,347.0,4.3,18.0,391.0,402.64,313.99
2017,6,1,9,45,69.0,373.5,4.3,18.5,431.5,444.84,345.07
2017,6,1,10,0,84.0,400.0,4.3,19.0,472.0,487.35,375.94
2017,6,1,10,15,239.0,391.0,4.2,19.0,604.5,643.95,495.71
2017,6,1,10,30,394.0,382.0,4.1,19.0,737.0,788.41,602.16
2017,6,1,10,45,626.5,263.0,4.05,19.5,841.0,906.96,690.35
2017,6,1,11,0,859.0,144.0,4.0,20.0,945.0,1008.74,757.71
2017,6,1,11,15,862.0,144.5,4.0,20.0,958.0,1013.75,759.81
2017,6,1,11,30,865.0,145.0,4.0,20.0,971.0,1015.67,760.73
2017,6,1,11,45,869.5,143.5,4.05,20.0,978.0,1014.02,759.7
2017,6,1,12,0,874.0,142.0,4.1,20.0,985.0,1009.28,756.72
2017,6,1,12,15,874.0,142.0,4.1,20.0,983.0,998.53,749.5
2017,6,1,12,30,874.0,142.0,4.1,20.0,981.0,984.82,740.41
2017,6,1,12,45,874.5,140.0,4.2,20.0,973.0,966.73,729.0
2017,6,1,13,0,875.0,138.0,4.3,20.0,965.0,945.78,715.66
2017,6,1,13,15,871.5,137.5,4.35,20.0,948.5,919.88,698.63
2017,6,1,13,30,868.0,137.0,4.4,20.0,932.0,891.47,679.88
2017,6,1,13,45,863.0,135.5,4.5,20.0,909.0,858.46,658.28
2017,6,1,14,0,858.0,134.0,4.6,20.0,886.0,823.29,634.95
2017,6,1,14,15,850.5,132.0,4.7,20.0,856.0,783.75,608.2
2017,6,1,14,30,843.0,130.0,4.8,20.0,826.0,742.57,579.95
2017,6,1,14,45,831.5,129.0,4.9,20.0,790.5,697.62,547.93
2017,6,1,15,0,820.0,128.0,5.0,20.0,755.0,651.86,513.4
2017,6,1,15,15,806.5,125.0,5.1,19.5,714.5,602.36,476.16
2017,6,1,15,30,793.0,122.0,5.2,19.0,674.0,552.66,437.62
2017,6,1,15,45,774.0,120.0,5.35,19.0,628.5,501.14,395.77
2017,6,1,16,0,755.0,118.0,5.5,19.0,583.0,450.42,353.42
2017,6,1,16,15,732.5,114.0,5.55,18.5,535.5,394.92,306.82
2017,6,1,16,30,710.0,110.0,5.6,18.0,488.0,343.35,262.19
2017,6,1,16,45,682.5,104.5,5.7,17.5,438.5,290.83,216.15
2017,6,1,17,0,655.0,99.0,5.8,17.0,389.0,240.94,171.98
2017,6,1,17,15,616.0,93.5,5.8,16.5,339.0,191.71,129.45
2017,6,1,17,30,577.0,88.0,5.8,16.0,289.0,146.74,92.59
2017,6,1,17,45,527.0,79.5,5.8,15.5,240.5,102.64,60.95
2017,6,1,18,0,477.0,71.0,5.8,15.0,192.0,64.26,40.36
2017,6,1,18,15,400.0,61.5,5.65,14.5,147.5,45.06,34.33
2017,6,1,18,30,323.0,52.0,5.5,14.0,103.0,39.17,28.7
2017,6,1,18,45,217.5,38.0,5.4,14.0,67.0,29.22,19.02
2017,6,1,19,0,112.0,24.0,5.3,14.0,31.0,18.78,3.39
2017,6,1,19,15,56.0,12.0,5.2,13.5,15.5,11.8,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,20.0,5.0,3.8,11.5,5.5,0.0,0.0
2017,6,2,5,0,40.0,10.0,3.9,12.0,11.0,13.95,0.0
2017,6,2,5,15,168.0,23.5,4.05,12.0,40.5,54.57,19.31
2017,6,2,5,30,296.0,37.0,4.2,12.0,70.0,107.76,70.91
2017,6,2,5,45,386.5,46.5,4.4,12.5,113.0,158.18,114.75
2017,6,2,6,0,477.0,56.0,4.6,13.0,156.0,218.23,167.43
2017,6,2,6,15,538.0,63.0,4.5,13.5,204.5,274.13,217.56
2017,6,2,6,30,599.0,70.0,4.4,14.0,253.0,335.94,271.84
2017,6,2,6,45,641.0,75.5,4.3,14.5,303.5,392.78,320.95
2017,6,2,7,0,683.0,81.0,4.2,15.0,354.0,452.99,371.23
2017,6,2,7,15,714.5,85.0,4.0,15.5,405.0,508.59,416.14
2017,6,2,7,30,746.0,89.0,3.8,16.0,456.0,564.74,459.99
2017,6,2,7,45,770.5,92.0,3.6,16.5,505.5,617.74,499.87
2017,6,2,8,0,795.0,95.0,3.4,17.0,555.0,671.18,538.08
2017,6,2,8,15,813.0,98.0,3.35,17.0,602.0,719.91,572.16
2017,6,2,8,30,831.0,101.0,3.3,17.0,649.0,767.98,605.19
2017,6,2,8,45,845.0,103.5,3.25,17.5,692.5,807.2,630.16
2017,6,2,9,0,859.0,106.0,3.2,18.0,736.0,848.85,656.49
2017,6,2,9,15,869.5,107.5,3.25,18.5,774.5,884.66,678.92
2017,6,2,9,30,880.0,109.0,3.3,19.0,813.0,918.38,699.73
2017,6,2,9,45,892.5,108.5,3.35,19.5,847.0,949.53,718.62
2017,6,2,10,0,905.0,108.0,3.4,20.0,881.0,978.3,735.78
2017,6,2,10,15,911.0,109.0,3.4,20.0,908.0,999.76,749.04
2017,6,2,10,30,917.0,110.0,3.4,20.0,935.0,1018.26,760.4
2017,6,2,10,45,921.0,111.0,3.45,20.5,955.0,1031.69,767.4
2017,6,2,11,0,925.0,112.0,3.5,21.0,975.0,1041.92,772.38
2017,6,2,11,15,927.5,112.5,3.55,21.0,988.0,1046.86,775.48
2017,6,2,11,30,930.0,113.0,3.6,21.0,1001.0,1048.5,776.55
2017,6,2,11,45,930.5,113.5,3.65,21.5,1006.5,1044.84,772.77
2017,6,2,12,0,931.0,114.0,3.7,22.0,1012.0,1037.9,766.99
2017,6,2,12,15,931.0,114.0,3.85,22.0,1010.5,1026.73,760.72
2017,6,2,12,30,931.0,114.0,4.0,22.0,1009.0,1012.4,752.38
2017,6,2,12,45,919.0,120.0,4.2,22.0,996.5,989.54,738.6
2017,6,2,13,0,907.0,126.0,4.4,22.0,984.0,964.05,722.96
2017,6,2,13,15,904.0,125.5,4.55,21.5,967.5,937.93,708.21
2017,6,2,13,30,901.0,125.0,4.7,21.0,951.0,909.16,691.55
2017,6,2,13,45,897.0,123.0,4.85,21.0,928.0,875.6,669.91
2017,6,2,14,0,893.0,121.0,5.0,21.0,905.0,839.74,646.37
2017,6,2,14,15,886.0,119.5,5.0,21.0,875.0,799.89,618.89
2017,6,2,14,30,879.0,118.0,5.0,21.0,845.0,758.29,589.94
2017,6,2,14,45,871.5,115.5,5.05,21.0,810.0,713.83,558.85
2017,6,2,15,0,864.0,113.0,5.1,21.0,775.0,668.06,524.35
2017,6,2,15,15,852.0,110.5,5.05,20.5,734.0,618.47,486.72
2017,6,2,15,30,840.0,108.0,5.0,20.0,693.0,566.41,446.26
2017,6,2,15,45,825.5,105.0,5.0,20.0,648.0,514.02,403.67
2017,6,2,16,0,811.0,102.0,5.0,20.0,603.0,461.91,360.17
2017,6,2,16,15,790.5,99.0,5.0,19.5,555.0,407.88,314.74
2017,6,2,16,30,770.0,96.0,5.0,19.0,507.0,355.22,269.21
2017,6,2,16,45,743.0,92.0,5.0,19.0,456.5,301.31,221.53
2017,6,2,17,0,716.0,88.0,5.0,19.0,406.0,247.01,173.41
2017,6,2,17,15,679.0,83.0,5.0,18.5,354.5,195.31,128.8
2017,6,2,17,30,642.0,78.0,5.0,18.0,303.0,147.6,89.68
2017,6,2,17,45,590.0,72.0,5.0,17.5,253.0,101.95,57.26
2017,6,2,18,0,538.0,66.0,5.0,17.0,203.0,62.2,36.72
2017,6,2,18,15,462.0,57.5,5.0,16.5,156.5,41.51,30.95
2017,6,2,18,30,386.0,49.0,5.0,16.0,110.0,37.15,26.73
2017,6,2,18,45,272.0,37.0,5.0,15.5,72.5,28.36,18.24
2017,6,2,19,0,158.0,25.0,5.0,15.0,35.0,19.59,4.62
2017,6,2,19,15,79.0,12.5,5.0,14.5,17.5,12.29,0.0
2017,6,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
