Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.0,3.45,11.5,2.0,0.0,0.0
2017,6,3,5,0,0.0,4.0,3.5,12.0,4.0,3.93,0.0
2017,6,3,5,15,0.0,15.0,3.55,12.0,15.0,14.47,2.44
2017,6,3,5,30,0.0,26.0,3.6,12.0,26.0,25.1,14.89
2017,6,3,5,45,0.0,42.0,3.7,12.5,42.0,40.87,28.82
2017,6,3,6,0,0.0,58.0,3.8,13.0,58.0,56.76,42.69
2017,6,3,6,15,0.0,76.0,3.85,13.0,76.0,74.69,58.23
2017,6,3,6,30,0.0,94.0,3.9,13.0,94.0,92.59,73.52
2017,6,3,6,45,1.0,112.0,4.0,13.5,112.5,110.94,88.78
2017,6,3,7,0,2.0,130.0,4.1,14.0,131.0,129.38,103.84
2017,6,3,7,15,15.0,156.5,4.1,14.0,164.0,163.56,132.12
2017,6,3,7,30,28.0,183.0,4.1,14.0,197.0,203.85,165.09
2017,6,3,7,45,157.5,210.5,4.15,14.5,301.0,325.23,265.43
2017,6,3,8,0,287.0,238.0,4.2,15.0,405.0,458.63,372.11
2017,6,3,8,15,261.5,265.5,4.15,15.0,427.0,480.36,386.94
2017,6,3,8,30,236.0,293.0,4.1,15.0,449.0,492.07,394.31
2017,6,3,8,45,301.5,299.0,4.1,15.0,511.5,567.04,452.38
2017,6,3,9,0,367.0,305.0,4.1,15.0,574.0,638.32,506.51
2017,6,3,9,15,245.5,342.5,4.1,15.5,526.5,581.52,458.18
2017,6,3,9,30,124.0,380.0,4.1,16.0,479.0,508.93,398.18
2017,6,3,9,45,122.0,396.5,4.1,16.5,498.0,526.36,409.99
2017,6,3,10,0,120.0,413.0,4.1,17.0,517.0,543.18,420.87
2017,6,3,10,15,214.5,416.5,4.1,17.0,608.0,639.06,494.19
2017,6,3,10,30,309.0,420.0,4.1,17.0,699.0,744.64,572.27
2017,6,3,10,45,599.0,276.0,4.15,17.5,830.5,892.89,685.66
2017,6,3,11,0,889.0,132.0,4.2,18.0,962.0,1026.59,777.0
2017,6,3,11,15,892.0,132.5,4.25,18.0,975.0,1031.83,779.34
2017,6,3,11,30,895.0,133.0,4.3,18.0,988.0,1033.89,780.66
2017,6,3,11,45,901.5,129.5,4.35,18.5,995.0,1032.24,778.12
2017,6,3,12,0,908.0,126.0,4.4,19.0,1002.0,1027.4,773.55
2017,6,3,12,15,907.5,126.0,4.45,19.0,1000.0,1015.97,766.32
2017,6,3,12,30,907.0,126.0,4.5,19.0,998.0,1001.47,757.12
2017,6,3,12,45,907.0,124.0,4.55,19.5,989.5,982.48,743.44
2017,6,3,13,0,907.0,122.0,4.6,20.0,981.0,960.55,727.82
2017,6,3,13,15,903.5,121.5,4.6,20.0,964.5,934.05,710.12
2017,6,3,13,30,900.0,121.0,4.6,20.0,948.0,904.94,690.6
2017,6,3,13,45,898.0,118.0,4.7,20.0,925.0,872.2,669.16
2017,6,3,14,0,896.0,115.0,4.8,20.0,902.0,837.03,645.8
2017,6,3,14,15,889.0,113.5,4.85,19.5,872.0,797.16,619.75
2017,6,3,14,30,882.0,112.0,4.9,19.0,842.0,755.52,592.04
2017,6,3,14,45,874.0,109.5,4.95,19.0,807.0,710.68,560.44
2017,6,3,15,0,866.0,107.0,5.0,19.0,772.0,664.55,525.68
2017,6,3,15,15,853.5,105.0,5.05,19.0,731.0,615.11,487.23
2017,6,3,15,30,841.0,103.0,5.1,19.0,690.0,565.22,447.47
2017,6,3,15,45,825.5,100.5,5.15,19.0,644.5,510.76,403.2
2017,6,3,16,0,810.0,98.0,5.2,19.0,599.0,458.71,359.59
2017,6,3,16,15,789.0,95.0,5.25,18.5,551.0,404.57,313.85
2017,6,3,16,30,768.0,92.0,5.3,18.0,503.0,351.84,268.05
2017,6,3,16,45,739.5,88.5,5.35,17.5,452.5,298.06,220.67
2017,6,3,17,0,711.0,85.0,5.4,17.0,402.0,244.19,172.91
2017,6,3,17,15,674.5,80.0,5.45,16.5,351.0,192.86,128.15
2017,6,3,17,30,638.0,75.0,5.5,16.0,300.0,145.44,88.8
2017,6,3,17,45,583.0,69.5,5.55,16.0,250.0,100.14,56.19
2017,6,3,18,0,528.0,64.0,5.6,16.0,200.0,61.03,35.61
2017,6,3,18,15,453.0,56.0,5.55,15.5,154.5,40.02,29.77
2017,6,3,18,30,378.0,48.0,5.5,15.0,109.0,36.04,25.9
2017,6,3,18,45,259.0,36.5,5.5,14.5,72.0,27.9,17.99
2017,6,3,19,0,140.0,25.0,5.5,14.0,35.0,19.54,5.39
2017,6,3,19,15,70.0,12.5,5.55,13.5,17.5,12.29,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,13.5,5.5,6.65,11.5,5.5,0.0,0.0
2017,6,4,5,0,27.0,11.0,6.7,12.0,11.0,13.61,0.0
2017,6,4,5,15,145.5,25.0,6.8,12.0,40.5,52.92,20.32
2017,6,4,5,30,264.0,39.0,6.9,12.0,70.0,102.69,68.23
2017,6,4,5,45,358.5,49.0,7.0,12.5,112.0,153.46,112.01
2017,6,4,6,0,453.0,59.0,7.1,13.0,154.0,213.84,164.92
2017,6,4,6,15,515.0,66.5,7.15,13.0,202.0,269.41,215.47
2017,6,4,6,30,577.0,74.0,7.2,13.0,250.0,331.0,270.8
2017,6,4,6,45,622.0,79.0,7.3,13.5,300.5,387.6,320.83
2017,6,4,7,0,667.0,84.0,7.4,14.0,351.0,447.87,372.69
2017,6,4,7,15,699.0,88.5,7.4,14.5,402.0,503.54,419.42
2017,6,4,7,30,731.0,93.0,7.4,15.0,453.0,559.68,465.32
2017,6,4,7,45,753.5,97.0,7.45,15.5,502.0,611.77,506.81
2017,6,4,8,0,776.0,101.0,7.5,16.0,551.0,664.15,547.29
2017,6,4,8,15,795.5,104.0,7.5,16.0,598.5,713.24,583.93
2017,6,4,8,30,815.0,107.0,7.5,16.0,646.0,761.82,619.76
2017,6,4,8,45,828.5,110.5,7.5,16.5,689.0,805.25,650.04
2017,6,4,9,0,842.0,114.0,7.5,17.0,732.0,847.23,678.85
2017,6,4,9,15,855.0,116.0,7.45,17.0,772.0,880.79,702.22
2017,6,4,9,30,868.0,118.0,7.4,17.0,812.0,916.89,727.38
2017,6,4,9,45,880.5,118.5,7.35,17.5,847.5,948.82,747.87
2017,6,4,10,0,893.0,119.0,7.3,18.0,883.0,978.39,766.48
2017,6,4,10,15,901.0,120.5,7.2,18.0,911.5,1002.09,782.02
2017,6,4,10,30,909.0,122.0,7.1,18.0,940.0,1022.91,795.49
2017,6,4,10,45,915.0,122.5,7.0,18.5,961.5,1037.71,803.11
2017,6,4,11,0,921.0,123.0,6.9,19.0,983.0,1049.36,808.55
2017,6,4,11,15,924.0,123.5,6.8,19.0,997.0,1054.79,811.25
2017,6,4,11,30,927.0,124.0,6.7,19.0,1011.0,1056.93,811.77
2017,6,4,11,45,931.5,122.5,6.65,19.0,1018.0,1055.26,810.04
2017,6,4,12,0,936.0,121.0,6.6,19.0,1025.0,1050.29,806.13
2017,6,4,12,15,936.0,121.0,6.6,19.0,1023.5,1039.11,798.3
2017,6,4,12,30,936.0,121.0,6.6,19.0,1022.0,1024.76,788.37
2017,6,4,12,45,931.5,122.5,6.6,19.0,1011.5,1004.51,774.35
2017,6,4,13,0,927.0,124.0,6.6,19.0,1001.0,981.37,758.36
2017,6,4,13,15,924.0,123.0,6.65,19.0,984.5,954.39,739.91
2017,6,4,13,30,921.0,122.0,6.7,19.0,968.0,924.71,719.5
2017,6,4,13,45,917.5,120.0,6.8,19.0,945.0,891.08,696.36
2017,6,4,14,0,914.0,118.0,6.9,19.0,922.0,855.05,671.33
2017,6,4,14,15,907.5,117.0,7.0,18.5,892.0,815.43,644.68
2017,6,4,14,30,901.0,116.0,7.1,18.0,862.0,773.94,616.3
2017,6,4,14,45,892.0,114.0,7.2,18.0,826.0,728.13,583.09
2017,6,4,15,0,883.0,112.0,7.3,18.0,790.0,681.06,546.65
2017,6,4,15,15,871.0,110.0,7.3,17.5,749.0,631.16,507.67
2017,6,4,15,30,859.0,108.0,7.3,17.0,708.0,580.73,467.24
2017,6,4,15,45,843.5,105.5,7.35,17.0,662.5,525.47,421.2
2017,6,4,16,0,828.0,103.0,7.4,17.0,617.0,472.51,375.83
2017,6,4,16,15,807.5,100.0,7.3,16.5,568.0,417.65,328.42
2017,6,4,16,30,787.0,97.0,7.2,16.0,519.0,364.13,281.0
2017,6,4,16,45,760.0,93.5,7.15,16.0,468.0,309.78,231.85
2017,6,4,17,0,733.0,90.0,7.1,16.0,417.0,254.97,182.26
2017,6,4,17,15,696.5,85.0,6.95,15.5,365.5,202.4,135.97
2017,6,4,17,30,660.0,80.0,6.8,15.0,314.0,153.76,95.23
2017,6,4,17,45,605.5,74.5,6.7,14.5,262.5,107.27,61.51
2017,6,4,18,0,551.0,69.0,6.6,14.0,211.0,66.98,40.03
2017,6,4,18,15,474.0,60.5,6.45,13.5,164.0,44.01,33.59
2017,6,4,18,30,397.0,52.0,6.3,13.0,117.0,39.8,29.44
2017,6,4,18,45,276.0,40.0,6.15,12.5,77.5,30.73,20.64
2017,6,4,19,0,155.0,28.0,6.0,12.0,38.0,22.03,7.62
2017,6,4,19,15,77.5,14.0,5.9,12.0,19.0,13.76,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,9.5,5.5,4.55,10.5,5.5,0.0,0.0
2017,6,5,5,0,19.0,11.0,4.6,11.0,11.0,12.78,0.0
2017,6,5,5,15,129.5,27.5,4.6,11.0,41.5,53.27,21.61
2017,6,5,5,30,240.0,44.0,4.6,11.0,72.0,103.21,69.81
2017,6,5,5,45,332.5,56.0,4.65,11.5,114.5,153.23,112.84
2017,6,5,6,0,425.0,68.0,4.7,12.0,157.0,213.23,165.11
2017,6,5,6,15,490.0,76.5,4.5,12.5,206.0,270.56,216.05
2017,6,5,6,30,555.0,85.0,4.3,13.0,255.0,333.32,270.77
2017,6,5,6,45,604.5,90.5,4.15,13.5,306.5,391.64,320.82
2017,6,5,7,0,654.0,96.0,4.0,14.0,358.0,454.05,372.71
2017,6,5,7,15,687.5,101.0,3.75,14.5,409.5,510.58,418.19
2017,6,5,7,30,721.0,106.0,3.5,15.0,461.0,569.03,463.53
2017,6,5,7,45,752.0,108.0,3.25,15.5,512.0,624.14,504.72
2017,6,5,8,0,783.0,110.0,3.0,16.0,563.0,678.64,543.97
2017,6,5,8,15,801.5,113.0,2.85,16.5,610.5,727.29,576.27
2017,6,5,8,30,820.0,116.0,2.7,17.0,658.0,775.34,607.19
2017,6,5,8,45,837.0,117.0,2.55,17.5,702.0,819.11,634.25
2017,6,5,9,0,854.0,118.0,2.4,18.0,746.0,861.64,659.73
2017,6,5,9,15,865.0,120.5,2.3,18.5,784.5,894.24,678.21
2017,6,5,9,30,876.0,123.0,2.2,19.0,823.0,929.32,698.08
2017,6,5,9,45,883.5,124.5,2.1,19.5,855.5,957.83,713.15
2017,6,5,10,0,891.0,126.0,2.0,20.0,888.0,983.74,726.31
2017,6,5,10,15,896.5,127.5,2.0,20.5,915.0,1004.97,737.49
2017,6,5,10,30,902.0,129.0,2.0,21.0,942.0,1023.27,746.81
2017,6,5,10,45,906.5,129.5,2.0,21.5,962.0,1036.5,752.93
2017,6,5,11,0,911.0,130.0,2.0,22.0,982.0,1046.59,757.17
2017,6,5,11,15,913.5,130.5,2.05,22.0,994.5,1051.47,760.35
2017,6,5,11,30,916.0,131.0,2.1,22.0,1007.0,1053.11,761.63
2017,6,5,11,45,916.0,131.5,2.2,22.5,1012.0,1049.0,758.56
2017,6,5,12,0,916.0,132.0,2.3,23.0,1017.0,1041.68,753.55
2017,6,5,12,15,915.5,132.0,2.5,23.0,1014.5,1030.21,748.51
2017,6,5,12,30,915.0,132.0,2.7,23.0,1012.0,1015.66,741.35
2017,6,5,12,45,905.5,136.0,2.95,23.0,1000.5,993.47,729.49
2017,6,5,13,0,896.0,140.0,3.2,23.0,989.0,968.64,715.62
2017,6,5,13,15,892.0,139.0,3.4,23.0,972.0,941.49,699.55
2017,6,5,13,30,888.0,138.0,3.6,23.0,955.0,911.8,681.52
2017,6,5,13,45,881.5,137.0,3.85,23.0,931.0,877.58,660.38
2017,6,5,14,0,875.0,136.0,4.1,23.0,907.0,841.26,637.4
2017,6,5,14,15,867.5,134.5,4.25,22.5,877.0,801.75,612.57
2017,6,5,14,30,860.0,133.0,4.4,22.0,847.0,760.56,586.12
2017,6,5,14,45,849.0,131.0,4.55,22.0,810.5,714.53,554.43
2017,6,5,15,0,838.0,129.0,4.7,22.0,774.0,667.54,519.91
2017,6,5,15,15,825.0,126.5,4.75,21.5,733.0,618.15,483.25
2017,6,5,15,30,812.0,124.0,4.8,21.0,692.0,568.46,445.25
2017,6,5,15,45,794.0,121.5,4.85,21.0,646.5,516.16,403.29
2017,6,5,16,0,776.0,119.0,4.9,21.0,601.0,464.51,360.76
2017,6,5,16,15,754.0,115.0,4.95,20.5,553.0,408.19,314.23
2017,6,5,16,30,732.0,111.0,5.0,20.0,505.0,355.72,269.48
2017,6,5,16,45,700.5,107.0,5.05,19.5,454.0,302.17,223.19
2017,6,5,17,0,669.0,103.0,5.1,19.0,403.0,251.64,179.04
2017,6,5,17,15,630.0,97.5,5.05,18.5,352.5,201.56,136.09
2017,6,5,17,30,591.0,92.0,5.0,18.0,302.0,155.72,98.57
2017,6,5,17,45,534.5,84.5,5.0,17.5,252.0,111.03,66.49
2017,6,5,18,0,478.0,77.0,5.0,17.0,202.0,72.79,45.52
2017,6,5,18,15,401.5,67.0,4.9,16.0,156.0,49.12,37.75
2017,6,5,18,30,325.0,57.0,4.8,15.0,110.0,42.97,32.0
2017,6,5,18,45,219.0,42.5,4.7,14.5,73.0,32.73,22.22
2017,6,5,19,0,113.0,28.0,4.6,14.0,36.0,23.29,8.92
2017,6,5,19,15,56.5,14.0,4.5,13.5,18.0,13.76,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,11.0,5.0,3.6,11.0,5.5,0.0,0.0
2017,6,6,5,0,22.0,10.0,3.7,11.0,11.0,12.11,0.0
2017,6,6,5,15,130.5,26.0,3.8,11.5,40.5,51.8,21.09
2017,6,6,5,30,239.0,42.0,3.9,12.0,70.0,100.75,67.63
2017,6,6,5,45,329.0,54.0,4.05,12.5,112.5,150.08,109.88
2017,6,6,6,0,419.0,66.0,4.2,13.0,155.0,209.1,161.09
2017,6,6,6,15,327.0,92.0,4.25,13.0,172.5,225.64,180.54
2017,6,6,6,30,235.0,118.0,4.3,13.0,190.0,227.83,185.74
2017,6,6,6,45,267.5,132.0,4.4,13.5,228.0,269.88,221.73
2017,6,6,7,0,300.0,146.0,4.5,14.0,266.0,314.9,259.45
2017,6,6,7,15,500.5,127.0,4.5,14.0,360.0,428.86,354.37
2017,6,6,7,30,701.0,108.0,4.5,14.0,454.0,558.73,459.97
2017,6,6,7,45,723.0,114.0,4.5,14.5,503.0,611.39,500.26
2017,6,6,8,0,745.0,120.0,4.5,15.0,552.0,664.37,540.02
2017,6,6,8,15,765.0,123.5,4.5,15.5,599.0,711.16,573.4
2017,6,6,8,30,785.0,127.0,4.5,16.0,646.0,759.56,606.62
2017,6,6,8,45,799.0,130.5,4.5,16.5,689.0,802.37,635.15
2017,6,6,9,0,813.0,134.0,4.5,17.0,732.0,843.81,662.28
2017,6,6,9,15,825.0,136.5,4.45,17.0,770.5,880.84,686.86
2017,6,6,9,30,837.0,139.0,4.4,17.0,809.0,915.94,709.85
2017,6,6,9,45,837.0,146.5,4.4,17.5,840.0,943.06,726.07
2017,6,6,10,0,837.0,154.0,4.4,18.0,871.0,967.31,740.24
2017,6,6,10,15,844.0,155.5,4.4,18.0,897.5,989.1,754.16
2017,6,6,10,30,851.0,157.0,4.4,18.0,924.0,1008.13,766.22
2017,6,6,10,45,858.0,157.0,4.4,18.0,945.0,1022.71,775.31
2017,6,6,11,0,865.0,157.0,4.4,18.0,966.0,1028.06,778.24
2017,6,6,11,15,868.0,157.5,4.4,18.0,978.5,1033.16,781.2
2017,6,6,11,30,871.0,158.0,4.4,18.0,991.0,1035.18,782.17
2017,6,6,11,45,874.5,156.5,4.4,18.5,997.5,1032.62,778.65
2017,6,6,12,0,878.0,155.0,4.4,19.0,1004.0,1026.99,773.22
2017,6,6,12,15,877.5,155.0,4.45,19.0,1002.0,1015.84,766.18
2017,6,6,12,30,877.0,155.0,4.5,19.0,1000.0,1001.75,757.25
2017,6,6,12,45,877.0,153.0,4.6,19.0,991.0,983.31,745.83
2017,6,6,13,0,877.0,151.0,4.7,19.0,982.0,962.04,732.45
2017,6,6,13,15,873.0,150.0,4.8,19.0,965.5,935.35,715.25
2017,6,6,13,30,869.0,149.0,4.9,19.0,949.0,906.17,696.21
2017,6,6,13,45,864.5,147.0,5.0,19.0,926.0,873.27,674.38
2017,6,6,14,0,860.0,145.0,5.1,19.0,903.0,838.19,650.8
2017,6,6,14,15,852.0,143.0,5.1,18.5,873.0,799.08,624.77
2017,6,6,14,30,844.0,141.0,5.1,18.0,843.0,757.15,596.36
2017,6,6,14,45,834.5,138.5,5.2,18.0,807.5,712.33,564.02
2017,6,6,15,0,825.0,136.0,5.3,18.0,772.0,666.48,529.2
2017,6,6,15,15,811.5,133.0,5.3,17.5,731.0,616.9,491.35
2017,6,6,15,30,798.0,130.0,5.3,17.0,690.0,567.11,452.3
2017,6,6,15,45,781.0,126.5,5.35,17.0,645.0,515.06,409.72
2017,6,6,16,0,764.0,123.0,5.4,17.0,600.0,463.61,366.54
2017,6,6,16,15,741.5,119.0,5.4,16.5,551.5,407.61,319.35
2017,6,6,16,30,719.0,115.0,5.4,16.0,503.0,355.61,274.19
2017,6,6,16,45,689.5,110.5,5.45,16.0,453.0,302.88,227.39
2017,6,6,17,0,660.0,106.0,5.5,16.0,403.0,252.98,182.75
2017,6,6,17,15,620.5,100.0,5.5,15.5,352.0,202.81,139.26
2017,6,6,17,30,581.0,94.0,5.5,15.0,301.0,156.96,101.25
2017,6,6,17,45,526.5,86.0,5.55,14.5,251.5,112.48,68.71
2017,6,6,18,0,472.0,78.0,5.6,14.0,202.0,74.23,47.07
2017,6,6,18,15,395.5,67.5,5.45,13.5,156.5,49.44,38.44
2017,6,6,18,30,319.0,57.0,5.3,13.0,111.0,42.9,32.23
2017,6,6,18,45,215.0,42.5,5.2,12.5,73.5,32.67,22.42
2017,6,6,19,0,111.0,28.0,5.1,12.0,36.0,23.3,9.6
2017,6,6,19,15,55.5,14.0,4.95,12.0,18.0,13.76,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.0,3.5,10.5,5.0,0.0,0.0
2017,6,7,5,0,0.0,10.0,3.6,11.0,10.0,9.83,0.0
2017,6,7,5,15,100.5,26.5,3.7,11.0,38.0,45.72,18.76
2017,6,7,5,30,201.0,43.0,3.8,11.0,66.0,93.88,63.77
2017,6,7,5,45,289.0,55.5,3.9,11.5,107.0,141.18,104.13
2017,6,7,6,0,377.0,68.0,4.0,12.0,148.0,197.97,153.33
2017,6,7,6,15,269.5,94.5,3.95,12.0,159.5,203.02,163.06
2017,6,7,6,30,162.0,121.0,3.9,12.0,171.0,196.27,160.36
2017,6,7,6,45,185.0,139.0,3.9,12.5,206.0,234.01,192.51
2017,6,7,7,0,208.0,157.0,3.9,13.0,241.0,278.87,229.78
2017,6,7,7,15,210.5,180.0,3.85,13.5,275.0,309.42,254.41
2017,6,7,7,30,213.0,203.0,3.8,14.0,309.0,344.83,282.28
2017,6,7,7,45,246.0,221.5,3.8,14.5,355.5,401.56,326.94
2017,6,7,8,0,279.0,240.0,3.8,15.0,402.0,454.75,367.94
2017,6,7,8,15,305.0,256.5,3.8,15.0,447.5,502.63,404.69
2017,6,7,8,30,331.0,273.0,3.8,15.0,493.0,551.74,441.84
2017,6,7,8,45,208.0,302.5,3.85,15.5,443.5,486.49,387.12
2017,6,7,9,0,85.0,332.0,3.9,16.0,394.0,411.8,324.79
2017,6,7,9,15,244.5,328.5,3.85,16.5,521.5,565.37,445.21
2017,6,7,9,30,404.0,325.0,3.8,17.0,649.0,719.14,560.05
2017,6,7,9,45,369.0,355.0,3.75,17.5,660.0,719.81,556.31
2017,6,7,10,0,334.0,385.0,3.7,18.0,671.0,724.65,556.36
2017,6,7,10,15,321.5,402.5,3.6,18.0,685.0,735.38,562.35
2017,6,7,10,30,309.0,420.0,3.5,18.0,699.0,744.39,567.06
2017,6,7,10,45,347.5,412.5,3.4,18.0,733.0,776.3,589.88
2017,6,7,11,0,386.0,405.0,3.3,18.0,767.0,807.55,611.86
2017,6,7,11,15,419.0,401.5,3.15,18.0,799.0,841.94,635.11
2017,6,7,11,30,452.0,398.0,3.0,18.0,831.0,868.98,653.1
2017,6,7,11,45,441.5,402.5,2.85,18.0,827.5,858.69,644.3
2017,6,7,12,0,431.0,407.0,2.7,18.0,824.0,846.67,634.67
2017,6,7,12,15,393.0,423.0,2.65,18.0,802.5,813.99,610.79
2017,6,7,12,30,355.0,439.0,2.6,18.0,781.0,784.87,589.36
2017,6,7,12,45,434.0,408.5,2.6,18.0,823.0,822.81,618.28
2017,6,7,13,0,513.0,378.0,2.6,18.0,865.0,853.85,641.68
2017,6,7,13,15,307.5,413.0,2.7,18.0,703.5,685.17,519.53
2017,6,7,13,30,102.0,448.0,2.8,18.0,542.0,524.95,399.57
2017,6,7,13,45,293.0,393.5,2.9,18.0,654.0,630.55,483.84
2017,6,7,14,0,484.0,339.0,3.0,18.0,766.0,721.45,553.86
2017,6,7,14,15,265.0,347.0,3.05,17.5,579.5,538.92,417.51
2017,6,7,14,30,46.0,355.0,3.1,17.0,393.0,373.44,289.52
2017,6,7,14,45,69.5,355.0,3.15,17.0,410.0,386.09,300.81
2017,6,7,15,0,93.0,355.0,3.2,17.0,427.0,396.41,309.51
2017,6,7,15,15,209.5,326.5,3.15,17.0,477.0,433.03,339.7
2017,6,7,15,30,326.0,298.0,3.1,17.0,527.0,458.0,359.7
2017,6,7,15,45,175.0,264.0,3.05,17.0,386.0,334.44,263.27
2017,6,7,16,0,24.0,230.0,3.0,17.0,245.0,228.96,180.26
2017,6,7,16,15,25.5,215.5,2.9,16.5,230.5,213.98,169.24
2017,6,7,16,30,27.0,201.0,2.8,16.0,216.0,195.6,155.09
2017,6,7,16,45,159.5,186.0,2.75,16.0,259.5,216.36,169.11
2017,6,7,17,0,292.0,171.0,2.7,16.0,303.0,222.16,168.65
2017,6,7,17,15,265.0,155.5,2.6,15.5,264.5,185.45,138.44
2017,6,7,17,30,238.0,140.0,2.5,15.0,226.0,151.67,111.43
2017,6,7,17,45,220.5,119.5,2.45,15.0,189.5,117.79,85.01
2017,6,7,18,0,203.0,99.0,2.4,15.0,153.0,86.14,62.67
2017,6,7,18,15,166.5,80.5,2.2,14.5,118.5,63.23,50.46
2017,6,7,18,30,130.0,62.0,2.0,14.0,84.0,49.63,38.03
2017,6,7,18,45,83.5,43.5,1.8,14.0,56.0,37.46,26.44
2017,6,7,19,0,37.0,25.0,1.6,14.0,28.0,22.2,9.26
2017,6,7,19,15,18.5,12.5,1.5,13.5,14.0,12.29,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,4.4,13.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,4.4,14.0,1.0,0.98,0.0
2017,6,8,5,15,0.0,5.0,4.35,14.0,5.0,4.82,0.0
2017,6,8,5,30,0.0,9.0,4.3,14.0,9.0,8.67,1.42
2017,6,8,5,45,0.0,15.0,4.25,14.0,15.0,14.46,6.52
2017,6,8,6,0,0.0,21.0,4.2,14.0,21.0,20.26,11.6
2017,6,8,6,15,0.0,27.0,4.2,14.0,27.0,26.05,16.66
2017,6,8,6,30,0.0,33.0,4.2,14.0,33.0,31.85,21.66
2017,6,8,6,45,0.0,40.0,4.2,14.5,40.0,38.62,27.36
2017,6,8,7,0,0.0,47.0,4.2,15.0,47.0,45.4,32.97
2017,6,8,7,15,0.0,53.0,4.2,15.0,53.0,51.21,37.77
2017,6,8,7,30,0.0,59.0,4.2,15.0,59.0,57.03,42.52
2017,6,8,7,45,0.0,102.0,4.25,15.0,102.0,98.98,77.34
2017,6,8,8,0,0.0,145.0,4.3,15.0,145.0,141.8,112.31
2017,6,8,8,15,52.0,220.5,4.25,15.0,255.0,262.47,211.22
2017,6,8,8,30,104.0,296.0,4.2,15.0,365.0,384.6,308.15
2017,6,8,8,45,66.5,289.5,4.2,15.5,335.0,349.63,278.12
2017,6,8,9,0,29.0,283.0,4.2,16.0,305.0,312.22,246.57
2017,6,8,9,15,19.0,253.0,4.1,16.0,268.0,266.08,209.67
2017,6,8,9,30,9.0,223.0,4.0,16.0,231.0,227.03,178.21
2017,6,8,9,45,14.5,262.5,3.95,16.0,275.0,271.81,213.35
2017,6,8,10,0,20.0,302.0,3.9,16.0,319.0,316.84,248.06
2017,6,8,10,15,13.5,248.0,3.85,16.0,260.0,256.4,200.48
2017,6,8,10,30,7.0,194.0,3.8,16.0,201.0,196.42,153.02
2017,6,8,10,45,22.0,293.0,3.75,16.5,314.0,315.76,246.22
2017,6,8,11,0,37.0,392.0,3.7,17.0,427.0,431.66,333.35
2017,6,8,11,15,43.0,409.0,3.6,17.0,450.5,454.18,349.56
2017,6,8,11,30,49.0,426.0,3.5,17.0,474.0,476.36,365.78
2017,6,8,11,45,53.5,425.0,3.4,17.0,477.5,478.3,367.05
2017,6,8,12,0,58.0,424.0,3.3,17.0,481.0,479.94,368.21
2017,6,8,12,15,31.0,293.5,3.25,17.0,324.5,320.79,248.22
2017,6,8,12,30,4.0,163.0,3.2,17.0,168.0,162.36,124.77
2017,6,8,12,45,8.0,207.0,3.15,17.5,215.5,208.85,161.46
2017,6,8,13,0,12.0,251.0,3.1,18.0,263.0,255.03,197.02
2017,6,8,13,15,10.5,233.0,3.05,18.0,243.5,235.59,181.91
2017,6,8,13,30,9.0,215.0,3.0,18.0,224.0,216.27,167.02
2017,6,8,13,45,8.0,206.0,3.0,18.0,214.0,206.22,159.33
2017,6,8,14,0,7.0,197.0,3.0,18.0,204.0,196.24,151.68
2017,6,8,14,15,15.0,252.0,2.95,18.0,265.5,254.75,197.69
2017,6,8,14,30,23.0,307.0,2.9,18.0,327.0,311.99,241.96
2017,6,8,14,45,20.0,285.5,2.9,18.0,302.0,287.85,223.53
2017,6,8,15,0,17.0,264.0,2.9,18.0,277.0,264.04,205.49
2017,6,8,15,15,9.0,213.5,2.85,18.0,220.5,210.26,163.75
2017,6,8,15,30,1.0,163.0,2.8,18.0,164.0,157.31,122.11
2017,6,8,15,45,0.5,157.0,2.75,18.0,157.5,151.06,117.51
2017,6,8,16,0,0.0,151.0,2.7,18.0,151.0,144.85,112.85
2017,6,8,16,15,0.0,149.5,2.65,18.0,149.5,143.06,111.75
2017,6,8,16,30,0.0,148.0,2.6,18.0,148.0,141.15,110.56
2017,6,8,16,45,0.0,129.0,2.55,18.0,129.0,123.12,96.26
2017,6,8,17,0,0.0,110.0,2.5,18.0,110.0,105.18,81.88
2017,6,8,17,15,0.0,95.0,2.4,17.5,95.0,90.96,70.56
2017,6,8,17,30,0.0,80.0,2.3,17.0,80.0,76.81,59.08
2017,6,8,17,45,232.5,76.5,2.2,17.0,138.0,80.35,52.74
2017,6,8,18,0,465.0,73.0,2.1,17.0,196.0,70.71,43.04
2017,6,8,18,15,395.0,63.5,1.95,16.5,152.5,46.19,35.15
2017,6,8,18,30,325.0,54.0,1.8,16.0,109.0,40.37,29.69
2017,6,8,18,45,230.5,40.5,1.7,15.5,73.0,30.93,20.77
2017,6,8,19,0,136.0,27.0,1.6,15.0,37.0,21.01,8.79
2017,6,8,19,15,68.0,13.5,1.55,15.0,18.5,13.27,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.5,2.85,12.5,6.5,0.0,0.0
2017,6,9,5,0,0.0,13.0,2.9,13.0,13.0,12.78,0.0
2017,6,9,5,15,167.0,23.5,2.95,13.0,43.5,54.67,22.35
2017,6,9,5,30,334.0,34.0,3.0,13.0,74.0,112.53,73.44
2017,6,9,5,45,423.0,42.5,3.1,13.5,116.5,163.35,117.46
2017,6,9,6,0,512.0,51.0,3.2,14.0,159.0,223.62,170.14
2017,6,9,6,15,256.0,65.0,3.25,14.0,119.0,169.79,134.41
2017,6,9,6,30,0.0,79.0,3.3,14.0,79.0,77.08,60.04
2017,6,9,6,45,0.0,94.5,3.4,14.5,94.5,92.41,72.86
2017,6,9,7,0,0.0,110.0,3.5,15.0,110.0,107.73,85.36
2017,6,9,7,15,0.0,91.5,3.55,15.0,91.5,88.79,69.28
2017,6,9,7,30,0.0,73.0,3.6,15.0,73.0,70.59,53.86
2017,6,9,7,45,0.0,112.5,3.65,15.5,112.5,109.43,85.8
2017,6,9,8,0,0.0,152.0,3.7,16.0,152.0,148.84,117.55
2017,6,9,8,15,0.0,157.5,3.7,16.0,157.5,154.13,121.42
2017,6,9,8,30,0.0,163.0,3.7,16.0,163.0,159.45,125.36
2017,6,9,8,45,0.0,157.0,3.7,16.5,157.0,153.31,119.85
2017,6,9,9,0,0.0,151.0,3.7,17.0,151.0,147.25,114.48
2017,6,9,9,15,95.0,266.5,3.7,17.0,342.5,360.4,285.52
2017,6,9,9,30,190.0,382.0,3.7,17.0,534.0,570.42,445.0
2017,6,9,9,45,548.0,242.5,3.75,17.5,706.0,778.06,605.96
2017,6,9,10,0,906.0,103.0,3.8,18.0,878.0,973.38,742.09
2017,6,9,10,15,912.5,104.0,3.8,18.0,905.5,995.55,754.72
2017,6,9,10,30,919.0,105.0,3.8,18.0,933.0,1014.79,766.78
2017,6,9,10,45,925.5,104.5,3.85,18.0,954.5,1029.42,776.14
2017,6,9,11,0,932.0,104.0,3.9,18.0,976.0,1040.9,783.52
2017,6,9,11,15,935.0,104.5,3.95,18.0,989.5,1046.69,787.19
2017,6,9,11,30,938.0,105.0,4.0,18.0,1003.0,1049.16,788.8
2017,6,9,11,45,941.5,104.0,4.05,18.5,1010.0,1047.28,786.12
2017,6,9,12,0,945.0,103.0,4.1,19.0,1017.0,1042.09,781.37
2017,6,9,12,15,701.5,253.0,4.25,18.5,931.0,950.84,721.64
2017,6,9,12,30,458.0,403.0,4.4,18.0,845.0,851.86,647.61
2017,6,9,12,45,679.0,266.5,4.55,18.0,914.5,915.67,702.13
2017,6,9,13,0,900.0,130.0,4.7,18.0,984.0,964.15,737.2
2017,6,9,13,15,897.0,129.0,4.8,18.0,968.5,938.05,719.87
2017,6,9,13,30,894.0,128.0,4.9,18.0,953.0,909.34,701.09
2017,6,9,13,45,897.0,122.5,5.0,18.0,932.5,878.9,680.94
2017,6,9,14,0,900.0,117.0,5.1,18.0,912.0,845.74,658.66
2017,6,9,14,15,893.5,115.5,5.2,17.5,882.5,806.39,632.91
2017,6,9,14,30,887.0,114.0,5.3,17.0,853.0,765.22,605.42
2017,6,9,14,45,882.5,110.0,5.4,17.0,819.0,721.46,574.43
2017,6,9,15,0,878.0,106.0,5.5,17.0,785.0,676.11,540.35
2017,6,9,15,15,866.5,104.0,5.6,16.5,744.5,626.98,502.8
2017,6,9,15,30,855.0,102.0,5.7,16.0,704.0,577.26,463.65
2017,6,9,15,45,843.0,98.5,5.85,16.0,659.5,525.56,421.02
2017,6,9,16,0,831.0,95.0,6.0,16.0,615.0,471.1,375.05
2017,6,9,16,15,811.5,92.0,6.1,15.5,567.0,416.62,328.38
2017,6,9,16,30,792.0,89.0,6.2,15.0,519.0,363.35,281.41
2017,6,9,16,45,769.5,85.0,6.35,15.0,469.0,309.69,232.8
2017,6,9,17,0,747.0,81.0,6.5,15.0,419.0,258.02,185.5
2017,6,9,17,15,713.0,76.5,6.5,14.5,368.0,205.81,139.06
2017,6,9,17,30,679.0,72.0,6.5,14.0,317.0,154.23,95.18
2017,6,9,17,45,634.5,66.0,6.55,13.5,267.5,106.94,59.54
2017,6,9,18,0,590.0,60.0,6.6,13.0,218.0,64.66,35.24
2017,6,9,18,15,520.5,53.0,6.45,12.5,171.0,36.81,27.35
2017,6,9,18,30,451.0,46.0,6.3,12.0,124.0,33.55,24.14
2017,6,9,18,45,340.0,36.5,6.2,12.0,84.0,27.71,18.32
2017,6,9,19,0,229.0,27.0,6.1,12.0,44.0,21.48,9.58
2017,6,9,19,15,114.5,13.5,6.1,12.0,22.0,13.27,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,27.5,5.5,3.7,11.5,6.5,0.0,0.0
2017,6,10,5,0,55.0,11.0,3.7,12.0,13.0,16.51,0.0
2017,6,10,5,15,180.5,24.0,3.9,12.0,43.0,57.31,23.79
2017,6,10,5,30,306.0,37.0,4.1,12.0,73.0,109.67,72.48
2017,6,10,5,45,398.0,46.0,4.35,12.5,116.0,160.38,116.36
2017,6,10,6,0,490.0,55.0,4.6,13.0,159.0,220.83,169.36
2017,6,10,6,15,549.0,61.5,4.75,13.5,207.0,275.95,219.05
2017,6,10,6,30,608.0,68.0,4.9,14.0,255.0,336.76,272.85
2017,6,10,6,45,653.0,72.0,5.05,14.5,305.5,393.64,322.54
2017,6,10,7,0,698.0,76.0,5.2,15.0,356.0,453.17,373.15
2017,6,10,7,15,727.5,80.0,5.2,15.0,406.5,508.25,419.37
2017,6,10,7,30,757.0,84.0,5.2,15.0,457.0,564.82,465.58
2017,6,10,7,45,780.5,86.5,5.25,15.5,506.5,616.99,506.42
2017,6,10,8,0,804.0,89.0,5.3,16.0,556.0,669.52,545.64
2017,6,10,8,15,821.0,92.0,5.25,16.0,602.5,717.84,580.55
2017,6,10,8,30,838.0,95.0,5.2,16.0,649.0,761.72,611.63
2017,6,10,8,45,851.5,97.0,5.2,16.5,691.5,804.17,640.28
2017,6,10,9,0,865.0,99.0,5.2,17.0,734.0,845.16,667.45
2017,6,10,9,15,875.5,100.5,5.1,17.0,772.5,881.27,691.47
2017,6,10,9,30,886.0,102.0,5.0,17.0,811.0,915.3,713.76
2017,6,10,9,45,888.0,107.0,4.95,17.0,842.5,942.86,731.61
2017,6,10,10,0,890.0,112.0,4.9,17.0,874.0,967.55,747.39
2017,6,10,10,15,896.0,113.0,4.85,17.0,901.0,988.94,760.85
2017,6,10,10,30,902.0,114.0,4.8,17.0,928.0,1007.44,772.31
2017,6,10,10,45,908.5,113.5,4.8,17.5,949.0,1021.88,779.93
2017,6,10,11,0,915.0,113.0,4.8,18.0,970.0,1033.24,785.5
2017,6,10,11,15,918.0,113.5,4.85,18.0,983.0,1038.94,789.29
2017,6,10,11,30,921.0,114.0,4.9,18.0,996.0,1041.4,791.02
2017,6,10,11,45,924.0,113.5,5.0,18.0,1003.0,1039.58,790.38
2017,6,10,12,0,927.0,113.0,5.1,18.0,1010.0,1034.52,787.63
2017,6,10,12,15,927.0,113.0,5.2,18.0,1008.5,1023.78,781.05
2017,6,10,12,30,927.0,113.0,5.3,18.0,1007.0,1009.9,772.38
2017,6,10,12,45,917.0,118.0,5.4,18.0,996.0,988.38,758.4
2017,6,10,13,0,907.0,123.0,5.5,18.0,985.0,964.19,742.55
2017,6,10,13,15,904.0,122.0,5.55,18.0,969.0,938.01,724.92
2017,6,10,13,30,901.0,121.0,5.6,18.0,953.0,909.19,705.36
2017,6,10,13,45,900.0,117.5,5.7,18.0,931.0,877.15,683.68
2017,6,10,14,0,899.0,114.0,5.8,18.0,909.0,842.62,660.02
2017,6,10,14,15,892.5,113.0,5.85,18.0,879.5,803.85,632.84
2017,6,10,14,30,886.0,112.0,5.9,18.0,850.0,763.25,604.09
2017,6,10,14,45,881.5,108.0,5.95,18.0,816.0,719.58,572.78
2017,6,10,15,0,877.0,104.0,6.0,18.0,782.0,674.33,538.58
2017,6,10,15,15,865.0,102.0,6.05,17.5,741.5,624.98,500.63
2017,6,10,15,30,853.0,100.0,6.1,17.0,701.0,575.1,461.19
2017,6,10,15,45,841.5,96.0,6.15,17.0,657.0,523.33,418.34
2017,6,10,16,0,830.0,92.0,6.2,17.0,613.0,468.73,372.19
2017,6,10,16,15,810.5,89.0,6.2,16.5,565.0,414.34,325.59
2017,6,10,16,30,791.0,86.0,6.2,16.0,517.0,361.15,278.76
2017,6,10,16,45,769.0,82.0,6.25,16.0,467.5,307.71,230.43
2017,6,10,17,0,747.0,78.0,6.3,16.0,418.0,256.2,183.39
2017,6,10,17,15,713.5,74.0,6.25,15.5,367.0,204.53,137.51
2017,6,10,17,30,680.0,70.0,6.2,15.0,316.0,153.55,94.2
2017,6,10,17,45,633.5,64.5,6.2,15.0,266.5,106.42,58.65
2017,6,10,18,0,587.0,59.0,6.2,15.0,217.0,64.5,34.51
2017,6,10,18,15,518.5,52.5,6.1,14.5,170.0,36.3,26.67
2017,6,10,18,30,450.0,46.0,6.0,14.0,123.0,33.46,23.86
2017,6,10,18,45,342.5,36.0,5.9,13.5,84.0,27.15,17.74
2017,6,10,19,0,235.0,26.0,5.8,13.0,45.0,20.38,9.02
2017,6,10,19,15,117.5,13.0,5.7,13.0,22.5,12.78,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,34.0,6.0,6.85,11.0,7.0,0.0,0.0
2017,6,11,5,0,68.0,12.0,7.1,11.0,14.0,18.82,0.0
2017,6,11,5,15,202.5,24.0,7.3,11.0,45.0,61.3,25.74
2017,6,11,5,30,337.0,36.0,7.5,11.0,76.0,115.01,76.05
2017,6,11,5,45,429.5,44.0,7.75,11.5,119.5,166.38,121.15
2017,6,11,6,0,522.0,52.0,8.0,12.0,163.0,227.52,175.6
2017,6,11,6,15,579.5,58.0,8.05,12.5,211.5,283.15,226.66
2017,6,11,6,30,637.0,64.0,8.1,13.0,260.0,344.3,281.79
2017,6,11,6,45,678.0,68.5,8.15,13.5,311.0,401.26,332.54
2017,6,11,7,0,719.0,73.0,8.2,14.0,362.0,460.58,383.96
2017,6,11,7,15,747.5,76.5,8.1,14.0,412.5,515.52,431.12
2017,6,11,7,30,776.0,80.0,8.0,14.0,463.0,571.84,478.23
2017,6,11,7,45,797.0,83.5,7.95,14.5,512.0,624.28,520.19
2017,6,11,8,0,818.0,87.0,7.9,15.0,561.0,676.85,560.15
2017,6,11,8,15,834.5,89.5,7.75,15.0,608.0,721.38,593.02
2017,6,11,8,30,851.0,92.0,7.6,15.0,655.0,768.34,627.36
2017,6,11,8,45,863.5,94.5,7.5,15.5,697.5,811.0,656.85
2017,6,11,9,0,876.0,97.0,7.4,16.0,740.0,852.09,684.73
2017,6,11,9,15,886.0,98.5,7.3,16.0,778.5,888.12,709.79
2017,6,11,9,30,896.0,100.0,7.2,16.0,817.0,922.01,733.09
2017,6,11,9,45,901.0,102.5,7.15,16.0,849.5,949.98,752.11
2017,6,11,10,0,906.0,105.0,7.1,16.0,882.0,975.2,769.11
2017,6,11,10,15,911.5,106.5,7.1,16.0,908.0,996.99,783.86
2017,6,11,10,30,917.0,108.0,7.1,16.0,934.0,1015.81,796.51
2017,6,11,10,45,918.0,110.0,7.15,16.5,953.0,1027.62,802.91
2017,6,11,11,0,919.0,112.0,7.2,17.0,972.0,1036.19,807.09
2017,6,11,11,15,921.0,113.0,7.2,17.0,984.5,1041.47,810.34
2017,6,11,11,30,923.0,114.0,7.2,17.0,997.0,1043.48,811.38
2017,6,11,11,45,920.0,116.5,7.2,17.0,1001.5,1038.75,807.73
2017,6,11,12,0,917.0,119.0,7.2,17.0,1006.0,1030.8,801.93
2017,6,11,12,15,916.5,118.5,7.2,16.5,1004.5,1019.19,795.17
2017,6,11,12,30,916.0,118.0,7.2,16.0,1003.0,1004.5,786.26
2017,6,11,12,45,902.0,125.5,7.25,16.0,990.0,981.83,770.37
2017,6,11,13,0,888.0,133.0,7.3,16.0,977.0,956.66,752.69
2017,6,11,13,15,884.5,132.5,7.35,16.0,961.0,930.96,734.62
2017,6,11,13,30,881.0,132.0,7.4,16.0,945.0,902.72,714.65
2017,6,11,13,45,875.5,130.5,7.45,16.0,922.0,869.4,690.87
2017,6,11,14,0,870.0,129.0,7.5,16.0,899.0,833.93,665.38
2017,6,11,14,15,863.0,127.5,7.55,16.0,870.0,795.29,637.36
2017,6,11,14,30,856.0,126.0,7.6,16.0,841.0,754.95,607.86
2017,6,11,14,45,846.5,124.0,7.65,16.0,806.0,710.88,575.26
2017,6,11,15,0,837.0,122.0,7.7,16.0,771.0,664.64,538.67
2017,6,11,15,15,824.5,120.0,7.7,16.0,731.0,616.31,499.6
2017,6,11,15,30,812.0,118.0,7.7,16.0,691.0,567.61,459.42
2017,6,11,15,45,798.5,114.0,7.75,16.0,647.0,516.38,416.46
2017,6,11,16,0,785.0,110.0,7.8,16.0,603.0,465.36,372.65
2017,6,11,16,15,570.5,158.0,7.8,15.5,501.5,376.63,299.36
2017,6,11,16,30,356.0,206.0,7.8,15.0,400.0,312.89,247.67
2017,6,11,16,45,359.5,183.5,7.8,15.0,363.5,273.31,213.14
2017,6,11,17,0,363.0,161.0,7.8,15.0,327.0,233.42,177.86
2017,6,11,17,15,288.0,149.5,7.75,14.5,271.5,186.66,140.17
2017,6,11,17,30,213.0,138.0,7.7,14.0,216.0,147.87,110.36
2017,6,11,17,45,357.0,105.5,7.65,14.0,212.0,116.68,78.89
2017,6,11,18,0,501.0,73.0,7.6,14.0,208.0,74.01,44.6
2017,6,11,18,15,428.0,64.0,7.35,13.5,162.5,46.39,35.77
2017,6,11,18,30,355.0,55.0,7.1,13.0,117.0,41.04,30.67
2017,6,11,18,45,244.5,42.5,6.85,13.0,79.0,32.44,22.37
2017,6,11,19,0,134.0,30.0,6.6,13.0,41.0,23.42,11.48
2017,6,11,19,15,67.0,15.0,6.35,12.5,20.5,14.74,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,12,4,45,11.5,5.5,4.8,11.0,6.0,0.0,0.0
2017,6,12,5,0,23.0,11.0,4.9,11.0,12.0,13.18,0.0
2017,6,12,5,15,126.5,26.5,5.1,11.5,40.5,51.64,22.18
2017,6,12,5,30,230.0,42.0,5.3,12.0,69.0,98.42,66.21
2017,6,12,5,45,329.5,52.5,5.5,12.5,111.5,147.97,108.27
2017,6,12,6,0,429.0,63.0,5.7,13.0,154.0,209.59,161.62
2017,6,12,6,15,491.0,71.0,5.7,13.0,201.5,264.33,210.99
2017,6,12,6,30,553.0,79.0,5.7,13.0,249.0,325.08,265.08
2017,6,12,6,45,598.5,85.0,5.75,13.5,299.0,381.69,314.58
2017,6,12,7,0,644.0,91.0,5.8,14.0,349.0,442.05,365.93
2017,6,12,7,15,677.0,95.5,5.7,14.0,399.5,497.11,412.26
2017,6,12,7,30,710.0,100.0,5.6,14.0,450.0,554.1,458.93
2017,6,12,7,45,736.5,103.5,5.5,14.5,499.5,607.3,500.51
2017,6,12,8,0,763.0,107.0,5.4,15.0,549.0,659.71,540.34
2017,6,12,8,15,782.0,110.0,5.25,15.5,595.5,707.92,574.15
2017,6,12,8,30,801.0,113.0,5.1,16.0,642.0,755.63,606.66
2017,6,12,8,45,816.5,115.0,4.95,16.5,685.5,798.63,634.94
2017,6,12,9,0,832.0,117.0,4.8,17.0,729.0,840.37,661.69
2017,6,12,9,15,843.5,119.0,4.7,17.0,767.5,872.4,682.56
2017,6,12,9,30,855.0,121.0,4.6,17.0,806.0,906.97,705.06
2017,6,12,9,45,597.0,251.5,4.5,17.0,739.5,832.38,647.98
2017,6,12,10,0,339.0,382.0,4.4,17.0,673.0,725.8,561.48
2017,6,12,10,15,599.0,263.0,4.35,17.0,795.5,867.14,671.36
2017,6,12,10,30,859.0,144.0,4.3,17.0,918.0,996.05,761.02
2017,6,12,10,45,868.0,142.5,4.25,17.5,939.5,1011.42,768.12
2017,6,12,11,0,877.0,141.0,4.2,18.0,961.0,1023.9,774.14
2017,6,12,11,15,880.0,141.5,4.25,18.0,974.5,1029.38,777.6
2017,6,12,11,30,883.0,142.0,4.3,18.0,988.0,1031.74,779.11
2017,6,12,11,45,886.5,141.0,4.35,18.5,994.5,1029.98,776.49
2017,6,12,12,0,890.0,140.0,4.4,19.0,1001.0,1025.1,771.89
2017,6,12,12,15,889.5,140.0,4.5,19.0,999.5,1014.19,765.46
2017,6,12,12,30,889.0,140.0,4.6,19.0,998.0,1000.29,757.07
2017,6,12,12,45,873.0,148.5,4.7,19.0,985.0,977.0,742.24
2017,6,12,13,0,857.0,157.0,4.8,19.0,972.0,951.36,725.76
2017,6,12,13,15,853.5,156.0,4.95,18.5,956.0,925.86,711.03
2017,6,12,13,30,850.0,155.0,5.1,18.0,940.0,900.52,696.18
2017,6,12,13,45,846.5,152.0,5.25,18.0,918.0,867.73,674.43
2017,6,12,14,0,843.0,149.0,5.4,18.0,896.0,832.77,650.89
2017,6,12,14,15,835.5,147.5,5.5,18.0,866.5,794.12,624.15
2017,6,12,14,30,828.0,146.0,5.6,18.0,837.0,753.9,595.97
2017,6,12,14,45,821.0,142.0,5.7,18.0,803.0,710.26,564.2
2017,6,12,15,0,814.0,138.0,5.8,18.0,769.0,665.4,529.97
2017,6,12,15,15,801.0,135.0,5.85,17.5,729.0,616.81,492.84
2017,6,12,15,30,788.0,132.0,5.9,17.0,689.0,567.95,454.49
2017,6,12,15,45,775.0,127.0,5.95,17.0,645.5,517.18,412.79
2017,6,12,16,0,762.0,122.0,6.0,17.0,602.0,466.6,370.21
2017,6,12,16,15,740.0,118.5,6.0,16.5,554.5,411.48,323.63
2017,6,12,16,30,718.0,115.0,6.0,16.0,507.0,360.23,279.02
2017,6,12,16,45,692.0,109.5,6.0,16.0,457.5,307.71,232.21
2017,6,12,17,0,666.0,104.0,6.0,16.0,408.0,257.62,187.17
2017,6,12,17,15,627.5,98.0,5.9,15.5,357.5,207.17,143.13
2017,6,12,17,30,589.0,92.0,5.8,15.0,307.0,160.88,104.27
2017,6,12,17,45,538.0,84.5,5.75,14.5,258.0,116.39,70.87
2017,6,12,18,0,487.0,77.0,5.7,14.0,209.0,77.69,47.8
2017,6,12,18,15,414.0,67.5,5.5,13.5,163.5,49.12,38.21
2017,6,12,18,30,341.0,58.0,5.3,13.0,118.0,43.39,32.77
2017,6,12,18,45,242.5,44.5,5.1,13.0,80.0,34.05,23.8
2017,6,12,19,0,144.0,31.0,4.9,13.0,42.0,24.23,12.33
2017,6,12,19,15,72.0,15.5,4.65,12.5,21.0,15.24,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
