Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,3.85,10.5,5.5,0.0,0.0
2017,6,13,5,0,16.0,10.0,3.9,11.0,11.0,11.47,0.0
2017,6,13,5,15,113.5,26.0,3.95,11.5,39.0,49.0,20.97
2017,6,13,5,30,211.0,42.0,4.0,12.0,67.0,94.37,63.59
2017,6,13,5,45,306.0,53.5,4.05,12.5,108.5,142.8,104.54
2017,6,13,6,0,401.0,65.0,4.1,13.0,150.0,201.42,155.04
2017,6,13,6,15,464.0,73.5,4.05,13.0,197.0,256.79,204.33
2017,6,13,6,30,527.0,82.0,4.0,13.0,244.0,317.1,257.36
2017,6,13,6,45,578.5,86.5,3.95,13.5,294.0,373.63,306.04
2017,6,13,7,0,630.0,91.0,3.9,14.0,344.0,434.48,356.96
2017,6,13,7,15,663.0,96.0,3.85,14.5,394.0,489.4,401.68
2017,6,13,7,30,696.0,101.0,3.8,15.0,444.0,546.27,446.57
2017,6,13,7,45,725.5,103.5,3.75,15.5,493.5,599.72,487.54
2017,6,13,8,0,755.0,106.0,3.7,16.0,543.0,652.7,527.03
2017,6,13,8,15,774.0,109.0,3.65,16.5,589.5,700.59,560.12
2017,6,13,8,30,793.0,112.0,3.6,17.0,636.0,748.0,592.02
2017,6,13,8,45,811.0,113.0,3.55,17.5,679.5,791.68,620.6
2017,6,13,9,0,829.0,114.0,3.5,18.0,723.0,834.29,647.92
2017,6,13,9,15,840.5,116.0,3.5,18.0,761.0,866.33,668.91
2017,6,13,9,30,852.0,118.0,3.5,18.0,799.0,900.86,691.58
2017,6,13,9,45,863.5,117.5,3.5,18.5,833.0,930.62,709.44
2017,6,13,10,0,875.0,117.0,3.5,19.0,867.0,958.07,725.62
2017,6,13,10,15,881.5,118.5,3.55,19.0,894.0,980.29,739.91
2017,6,13,10,30,888.0,120.0,3.6,19.0,921.0,999.67,752.38
2017,6,13,10,45,894.0,120.0,3.65,19.5,941.5,1014.07,760.11
2017,6,13,11,0,900.0,120.0,3.7,20.0,962.0,1025.42,765.91
2017,6,13,11,15,903.0,120.5,3.8,20.0,975.5,1031.16,769.89
2017,6,13,11,30,906.0,121.0,3.9,20.0,989.0,1033.7,771.88
2017,6,13,11,45,909.0,120.0,4.0,20.5,995.5,1031.53,769.36
2017,6,13,12,0,912.0,119.0,4.1,21.0,1002.0,1026.17,764.85
2017,6,13,12,15,911.5,119.0,4.3,21.0,1000.5,1015.2,758.76
2017,6,13,12,30,911.0,119.0,4.5,21.0,999.0,1001.17,750.81
2017,6,13,12,45,909.0,119.0,4.7,21.0,990.0,982.71,740.3
2017,6,13,13,0,907.0,119.0,4.9,21.0,981.0,961.36,727.67
2017,6,13,13,15,903.5,118.5,5.1,21.0,965.0,935.37,711.66
2017,6,13,13,30,900.0,118.0,5.3,21.0,949.0,906.77,693.62
2017,6,13,13,45,894.0,117.5,5.5,21.0,926.0,873.58,672.06
2017,6,13,14,0,888.0,117.0,5.7,21.0,903.0,838.19,648.65
2017,6,13,14,15,881.0,115.5,5.8,21.0,874.0,799.06,621.76
2017,6,13,14,30,874.0,114.0,5.9,21.0,845.0,758.17,593.32
2017,6,13,14,45,863.0,113.0,6.05,21.0,809.5,713.39,561.83
2017,6,13,15,0,852.0,112.0,6.2,21.0,774.0,667.57,527.58
2017,6,13,15,15,840.5,110.0,6.25,20.5,734.0,619.69,491.16
2017,6,13,15,30,829.0,108.0,6.3,20.0,694.0,569.31,451.84
2017,6,13,15,45,812.5,105.5,6.35,20.0,649.5,517.2,409.23
2017,6,13,16,0,796.0,103.0,6.4,20.0,605.0,465.55,365.93
2017,6,13,16,15,776.5,100.0,6.35,19.5,558.0,412.88,321.35
2017,6,13,16,30,757.0,97.0,6.3,19.0,511.0,361.44,276.66
2017,6,13,16,45,731.0,93.0,6.3,18.5,461.5,308.53,230.1
2017,6,13,17,0,705.0,89.0,6.3,18.0,412.0,255.14,182.77
2017,6,13,17,15,670.5,84.5,6.25,17.5,362.0,204.76,138.56
2017,6,13,17,30,636.0,80.0,6.2,17.0,312.0,158.03,99.14
2017,6,13,17,45,589.5,73.5,6.2,16.5,263.0,112.24,64.66
2017,6,13,18,0,543.0,67.0,6.2,16.0,214.0,71.7,40.63
2017,6,13,18,15,473.5,59.0,6.05,15.5,168.5,41.69,31.34
2017,6,13,18,30,404.0,51.0,5.9,15.0,123.0,37.8,27.6
2017,6,13,18,45,302.5,40.0,5.75,14.5,84.0,30.72,20.8
2017,6,13,19,0,201.0,29.0,5.6,14.0,45.0,22.53,11.21
2017,6,13,19,15,100.5,14.5,5.35,13.5,22.5,14.25,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,26.0,5.5,3.4,11.5,6.0,0.0,0.0
2017,6,14,5,0,52.0,11.0,3.4,12.0,12.0,16.14,0.0
2017,6,14,5,15,178.5,24.0,3.4,12.0,42.5,56.69,23.52
2017,6,14,5,30,305.0,37.0,3.4,12.0,73.0,108.95,71.87
2017,6,14,5,45,396.0,46.0,3.45,12.5,115.5,159.19,115.24
2017,6,14,6,0,487.0,55.0,3.5,13.0,158.0,219.05,167.5
2017,6,14,6,15,546.5,61.5,3.4,13.5,206.0,274.09,216.69
2017,6,14,6,30,606.0,68.0,3.3,14.0,254.0,334.87,269.82
2017,6,14,6,45,648.5,73.0,3.2,14.5,304.5,391.49,318.43
2017,6,14,7,0,691.0,78.0,3.1,15.0,355.0,451.54,368.23
2017,6,14,7,15,721.0,82.0,3.05,15.5,405.5,505.47,411.74
2017,6,14,7,30,751.0,86.0,3.0,16.0,456.0,562.02,455.8
2017,6,14,7,45,774.0,89.0,2.95,16.5,505.0,614.15,495.04
2017,6,14,8,0,797.0,92.0,2.9,17.0,554.0,666.61,532.71
2017,6,14,8,15,814.5,95.0,2.95,17.5,600.5,715.04,565.72
2017,6,14,8,30,832.0,98.0,3.0,18.0,647.0,762.81,597.68
2017,6,14,8,45,845.0,100.5,3.05,18.5,690.0,801.48,622.62
2017,6,14,9,0,858.0,103.0,3.1,19.0,733.0,842.42,648.9
2017,6,14,9,15,868.0,104.5,3.1,19.5,771.0,877.96,670.74
2017,6,14,9,30,878.0,106.0,3.1,20.0,809.0,911.41,690.94
2017,6,14,9,45,883.0,109.5,3.1,20.5,841.0,940.07,707.67
2017,6,14,10,0,888.0,113.0,3.1,21.0,873.0,966.03,722.51
2017,6,14,10,15,894.0,114.0,3.15,21.0,900.0,987.52,736.11
2017,6,14,10,30,900.0,115.0,3.2,21.0,927.0,1006.14,747.89
2017,6,14,10,45,905.5,115.0,3.25,21.5,947.5,1020.23,755.3
2017,6,14,11,0,911.0,115.0,3.3,22.0,968.0,1031.24,760.78
2017,6,14,11,15,913.5,116.0,3.45,22.0,981.0,1037.1,765.26
2017,6,14,11,30,916.0,117.0,3.6,22.0,994.0,1039.73,767.74
2017,6,14,11,45,917.5,116.5,3.75,22.5,1000.5,1036.6,765.02
2017,6,14,12,0,919.0,116.0,3.9,23.0,1007.0,1030.26,760.3
2017,6,14,12,15,919.0,116.0,4.1,23.0,1005.5,1019.77,754.69
2017,6,14,12,30,919.0,116.0,4.3,23.0,1004.0,1006.18,747.02
2017,6,14,12,45,919.5,114.5,4.55,23.0,996.0,988.54,737.07
2017,6,14,13,0,920.0,113.0,4.8,23.0,988.0,967.9,725.57
2017,6,14,13,15,917.0,112.5,4.9,23.0,972.5,942.13,709.25
2017,6,14,13,30,914.0,112.0,5.0,23.0,957.0,913.68,690.99
2017,6,14,13,45,910.5,110.5,5.15,23.0,935.0,881.29,670.16
2017,6,14,14,0,907.0,109.0,5.3,23.0,913.0,846.52,647.4
2017,6,14,14,15,901.0,107.5,5.3,22.5,884.0,807.57,621.9
2017,6,14,14,30,895.0,106.0,5.3,22.0,855.0,766.74,594.74
2017,6,14,14,45,888.5,103.5,5.35,22.0,820.5,722.91,564.14
2017,6,14,15,0,882.0,101.0,5.4,22.0,786.0,677.64,531.06
2017,6,14,15,15,871.0,99.0,5.35,21.5,746.5,628.82,494.18
2017,6,14,15,30,860.0,97.0,5.3,21.0,707.0,579.36,455.82
2017,6,14,15,45,847.5,94.0,5.3,21.0,663.0,527.78,414.06
2017,6,14,16,0,835.0,91.0,5.3,21.0,619.0,476.17,371.18
2017,6,14,16,15,817.0,88.5,5.25,20.5,571.5,419.92,324.24
2017,6,14,16,30,799.0,86.0,5.2,20.0,524.0,367.43,278.95
2017,6,14,16,45,775.5,82.5,5.2,20.0,474.0,313.57,231.31
2017,6,14,17,0,752.0,79.0,5.2,20.0,424.0,261.77,184.96
2017,6,14,17,15,719.0,75.0,5.2,19.0,373.5,209.85,139.91
2017,6,14,17,30,686.0,71.0,5.2,18.0,323.0,158.55,96.94
2017,6,14,17,45,639.0,66.0,5.2,17.5,272.5,111.3,61.45
2017,6,14,18,0,592.0,61.0,5.2,17.0,222.0,69.31,36.86
2017,6,14,18,15,524.0,54.0,5.15,16.5,175.0,37.3,27.34
2017,6,14,18,30,456.0,47.0,5.1,16.0,128.0,34.05,24.23
2017,6,14,18,45,348.0,37.5,5.05,15.5,88.0,28.25,18.62
2017,6,14,19,0,240.0,28.0,5.0,15.0,48.0,22.05,10.97
2017,6,14,19,15,120.0,14.0,4.95,14.5,24.0,13.76,0.0
2017,6,14,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,22.0,5.5,4.15,11.5,6.0,0.0,0.0
2017,6,15,5,0,44.0,11.0,4.2,12.0,12.0,15.3,0.0
2017,6,15,5,15,163.0,24.5,4.25,12.0,41.5,54.76,22.7
2017,6,15,5,30,282.0,38.0,4.3,12.0,71.0,104.35,68.99
2017,6,15,5,45,367.5,48.0,4.4,12.5,112.5,153.63,111.6
2017,6,15,6,0,453.0,58.0,4.5,13.0,154.0,211.3,162.1
2017,6,15,6,15,512.5,65.0,4.45,13.5,201.0,265.11,210.29
2017,6,15,6,30,572.0,72.0,4.4,14.0,248.0,324.69,262.63
2017,6,15,6,45,614.0,78.0,4.4,14.5,297.5,380.47,310.94
2017,6,15,7,0,656.0,84.0,4.4,15.0,347.0,439.66,360.66
2017,6,15,7,15,687.0,88.0,4.4,15.0,396.5,493.53,405.52
2017,6,15,7,30,718.0,92.0,4.4,15.0,446.0,547.9,449.68
2017,6,15,7,45,741.5,95.5,4.45,15.5,494.0,599.45,489.73
2017,6,15,8,0,765.0,99.0,4.5,16.0,542.0,651.45,528.95
2017,6,15,8,15,782.0,102.0,4.5,16.0,587.5,698.24,562.65
2017,6,15,8,30,799.0,105.0,4.5,16.0,633.0,744.41,595.44
2017,6,15,8,45,812.5,107.5,4.55,16.5,674.5,786.29,623.75
2017,6,15,9,0,826.0,110.0,4.6,17.0,716.0,822.48,647.57
2017,6,15,9,15,836.0,111.5,4.45,17.0,753.0,857.06,669.98
2017,6,15,9,30,846.0,113.0,4.3,17.0,790.0,889.65,690.64
2017,6,15,9,45,843.5,120.5,4.2,17.5,819.0,914.78,705.2
2017,6,15,10,0,841.0,128.0,4.1,18.0,848.0,936.94,717.58
2017,6,15,10,15,847.0,129.5,3.95,18.0,873.5,958.09,730.27
2017,6,15,10,30,853.0,131.0,3.8,18.0,899.0,976.52,741.01
2017,6,15,10,45,856.5,131.5,3.7,18.5,918.5,988.6,746.32
2017,6,15,11,0,860.0,132.0,3.6,19.0,938.0,997.72,749.69
2017,6,15,11,15,862.5,132.5,3.6,19.0,950.0,1002.82,752.59
2017,6,15,11,30,865.0,133.0,3.6,19.0,962.0,1004.87,753.57
2017,6,15,11,45,866.5,133.0,3.6,19.5,967.5,1002.37,750.19
2017,6,15,12,0,868.0,133.0,3.6,20.0,973.0,996.83,744.94
2017,6,15,12,15,866.5,132.5,3.7,20.0,971.0,984.85,737.6
2017,6,15,12,30,865.0,132.0,3.8,20.0,969.0,970.01,728.41
2017,6,15,12,45,881.5,119.5,3.9,20.5,965.5,957.69,719.59
2017,6,15,13,0,898.0,107.0,4.0,21.0,962.0,941.93,708.47
2017,6,15,13,15,894.0,106.0,4.15,21.0,945.5,915.37,691.6
2017,6,15,13,30,890.0,105.0,4.3,21.0,929.0,886.26,672.89
2017,6,15,13,45,886.5,103.5,4.45,21.5,907.0,854.66,651.14
2017,6,15,14,0,883.0,102.0,4.6,22.0,885.0,820.75,627.87
2017,6,15,14,15,876.0,100.5,4.75,22.0,856.0,781.95,602.1
2017,6,15,14,30,869.0,99.0,4.9,22.0,827.0,741.4,574.69
2017,6,15,14,45,862.0,96.5,5.05,22.0,793.0,698.35,545.04
2017,6,15,15,0,855.0,94.0,5.2,22.0,759.0,653.95,513.07
2017,6,15,15,15,844.0,92.5,5.25,22.0,720.0,606.88,476.77
2017,6,15,15,30,833.0,91.0,5.3,22.0,681.0,559.21,439.12
2017,6,15,15,45,820.5,88.0,5.4,22.0,638.5,509.0,398.67
2017,6,15,16,0,808.0,85.0,5.5,22.0,596.0,458.8,357.11
2017,6,15,16,15,790.0,82.5,5.5,21.5,549.5,403.93,311.37
2017,6,15,16,30,772.0,80.0,5.5,21.0,503.0,352.89,267.38
2017,6,15,16,45,750.0,76.5,5.5,21.0,455.5,300.95,221.38
2017,6,15,17,0,728.0,73.0,5.5,21.0,408.0,250.92,176.59
2017,6,15,17,15,697.0,69.0,5.45,20.5,359.0,200.7,132.69
2017,6,15,17,30,666.0,65.0,5.4,20.0,310.0,153.74,93.16
2017,6,15,17,45,625.0,60.0,5.35,19.5,262.0,105.62,56.75
2017,6,15,18,0,584.0,55.0,5.3,19.0,214.0,64.62,32.59
2017,6,15,18,15,521.0,49.0,5.2,18.0,169.0,33.04,23.43
2017,6,15,18,30,458.0,43.0,5.1,17.0,124.0,30.44,20.97
2017,6,15,18,45,363.0,34.0,5.0,16.5,86.0,24.95,15.73
2017,6,15,19,0,268.0,25.0,4.9,16.0,48.0,19.07,8.8
2017,6,15,19,15,134.0,12.5,4.8,15.5,24.0,12.29,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,48.5,5.0,3.85,14.0,6.5,0.0,0.0
2017,6,16,5,0,97.0,10.0,4.0,14.0,13.0,19.67,0.0
2017,6,16,5,15,222.5,20.5,3.85,14.5,42.5,60.16,23.65
2017,6,16,5,30,348.0,31.0,3.7,15.0,72.0,111.23,71.2
2017,6,16,5,45,430.5,38.5,3.55,15.5,113.0,159.67,113.22
2017,6,16,6,0,513.0,46.0,3.4,16.0,154.0,216.88,163.19
2017,6,16,6,15,567.5,51.0,3.35,16.5,200.5,269.58,210.29
2017,6,16,6,30,622.0,56.0,3.3,17.0,247.0,326.86,260.36
2017,6,16,6,45,660.5,60.0,3.25,17.5,295.5,381.22,306.98
2017,6,16,7,0,699.0,64.0,3.2,18.0,344.0,438.59,354.5
2017,6,16,7,15,727.0,67.5,3.25,18.5,393.0,492.17,397.73
2017,6,16,7,30,755.0,71.0,3.3,19.0,442.0,547.15,440.7
2017,6,16,7,45,776.0,73.5,3.4,19.5,489.5,597.51,479.02
2017,6,16,8,0,797.0,76.0,3.5,20.0,537.0,645.05,513.02
2017,6,16,8,15,813.5,78.0,3.6,20.5,582.5,691.46,544.9
2017,6,16,8,30,830.0,80.0,3.7,21.0,628.0,737.18,575.76
2017,6,16,8,45,842.5,82.0,3.85,21.5,670.0,778.68,603.34
2017,6,16,9,0,855.0,84.0,4.0,22.0,712.0,818.7,629.59
2017,6,16,9,15,865.0,85.5,4.0,22.5,749.5,854.28,651.78
2017,6,16,9,30,875.0,87.0,4.0,23.0,787.0,887.8,672.31
2017,6,16,9,45,880.5,89.5,4.05,23.5,818.5,915.97,689.24
2017,6,16,10,0,886.0,92.0,4.1,24.0,850.0,941.5,704.31
2017,6,16,10,15,892.0,93.0,4.1,24.0,877.0,963.15,717.85
2017,6,16,10,30,898.0,94.0,4.1,24.0,904.0,981.95,729.52
2017,6,16,10,45,903.0,94.5,4.1,24.5,924.0,996.26,736.82
2017,6,16,11,0,908.0,95.0,4.1,25.0,944.0,1007.48,742.14
2017,6,16,11,15,910.5,95.5,4.1,25.0,957.5,1013.05,745.28
2017,6,16,11,30,913.0,96.0,4.1,25.0,971.0,1015.41,746.44
2017,6,16,11,45,914.5,96.0,4.2,25.0,977.5,1013.03,745.22
2017,6,16,12,0,916.0,96.0,4.3,25.0,984.0,1007.45,742.0
2017,6,16,12,15,916.0,96.0,4.45,25.0,983.0,997.22,736.07
2017,6,16,12,30,916.0,96.0,4.6,25.0,982.0,983.89,728.33
2017,6,16,12,45,911.5,98.0,4.85,25.0,972.5,965.22,718.05
2017,6,16,13,0,907.0,100.0,5.1,25.0,963.0,943.73,705.66
2017,6,16,13,15,904.0,99.5,5.2,25.0,948.0,918.43,689.5
2017,6,16,13,30,901.0,99.0,5.3,25.0,933.0,890.49,671.44
2017,6,16,13,45,896.0,98.5,5.45,25.0,910.5,858.33,650.57
2017,6,16,14,0,891.0,98.0,5.6,25.0,888.0,823.91,627.9
2017,6,16,14,15,884.5,97.0,5.6,24.5,859.5,785.76,602.86
2017,6,16,14,30,878.0,96.0,5.6,24.0,831.0,745.79,576.23
2017,6,16,14,45,869.5,94.5,5.65,24.0,797.0,702.32,545.8
2017,6,16,15,0,861.0,93.0,5.7,24.0,763.0,657.6,513.36
2017,6,16,15,15,850.5,91.0,5.65,23.5,724.0,610.13,477.54
2017,6,16,15,30,840.0,89.0,5.6,23.0,685.0,562.01,440.27
2017,6,16,15,45,826.5,87.0,5.55,23.0,642.0,511.9,399.65
2017,6,16,16,0,813.0,85.0,5.5,23.0,599.0,461.86,358.1
2017,6,16,16,15,795.0,82.5,5.4,22.5,553.0,406.76,312.26
2017,6,16,16,30,777.0,80.0,5.3,22.0,507.0,355.46,268.19
2017,6,16,16,45,754.0,76.5,5.25,22.0,458.5,302.94,221.95
2017,6,16,17,0,731.0,73.0,5.2,22.0,410.0,252.42,176.99
2017,6,16,17,15,699.5,69.5,5.1,21.5,361.0,202.37,133.42
2017,6,16,17,30,668.0,66.0,5.0,21.0,312.0,155.63,94.22
2017,6,16,17,45,625.0,61.0,4.9,20.5,263.5,107.11,57.65
2017,6,16,18,0,582.0,56.0,4.8,20.0,215.0,65.97,33.37
2017,6,16,18,15,518.5,49.5,4.7,19.0,170.0,33.4,23.65
2017,6,16,18,30,455.0,43.0,4.6,18.0,125.0,30.38,20.84
2017,6,16,18,45,357.0,34.5,4.6,17.5,86.5,25.34,16.01
2017,6,16,19,0,259.0,26.0,4.6,17.0,48.0,19.97,9.54
2017,6,16,19,15,129.5,13.0,4.6,16.5,24.0,12.78,0.0
2017,6,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,53.5,5.0,3.2,14.5,6.5,0.0,0.0
2017,6,17,5,0,107.0,10.0,3.4,15.0,13.0,20.63,0.0
2017,6,17,5,15,237.5,20.0,3.35,15.0,43.0,61.73,23.82
2017,6,17,5,30,368.0,30.0,3.3,15.0,73.0,114.04,72.63
2017,6,17,5,45,452.0,36.5,3.25,15.5,115.0,162.76,114.98
2017,6,17,6,0,536.0,43.0,3.2,16.0,157.0,220.39,165.42
2017,6,17,6,15,589.0,48.0,3.1,16.5,203.5,273.07,212.63
2017,6,17,6,30,642.0,53.0,3.0,17.0,250.0,331.52,263.65
2017,6,17,6,45,681.0,56.5,2.9,17.5,299.0,386.53,310.68
2017,6,17,7,0,720.0,60.0,2.8,18.0,348.0,444.57,358.53
2017,6,17,7,15,630.5,97.0,2.75,18.5,374.0,470.67,378.82
2017,6,17,7,30,541.0,134.0,2.7,19.0,400.0,485.27,388.79
2017,6,17,7,45,678.0,102.5,2.7,19.5,471.0,565.93,451.81
2017,6,17,8,0,815.0,71.0,2.7,20.0,542.0,651.7,515.25
2017,6,17,8,15,830.5,73.0,2.7,20.5,587.5,698.13,546.02
2017,6,17,8,30,846.0,75.0,2.7,21.0,633.0,743.75,575.87
2017,6,17,8,45,857.5,77.0,2.7,22.0,674.5,785.05,600.98
2017,6,17,9,0,869.0,79.0,2.7,23.0,716.0,824.76,624.49
2017,6,17,9,15,878.5,80.5,2.75,23.5,753.5,860.37,646.35
2017,6,17,9,30,888.0,82.0,2.8,24.0,791.0,893.87,666.58
2017,6,17,9,45,881.5,91.0,2.85,24.5,819.5,918.26,680.58
2017,6,17,10,0,875.0,100.0,2.9,25.0,848.0,939.36,692.42
2017,6,17,10,15,880.5,101.0,2.95,25.0,874.5,960.33,705.57
2017,6,17,10,30,886.0,102.0,3.0,25.0,901.0,978.47,716.9
2017,6,17,10,45,889.5,103.5,3.1,25.5,921.0,992.2,724.42
2017,6,17,11,0,893.0,105.0,3.2,26.0,941.0,1002.85,730.03
2017,6,17,11,15,896.0,105.5,3.3,26.0,954.0,1008.84,734.15
2017,6,17,11,30,899.0,106.0,3.4,26.0,967.0,1011.67,736.35
2017,6,17,11,45,899.5,106.5,3.5,26.5,972.5,1008.83,733.52
2017,6,17,12,0,900.0,107.0,3.6,27.0,978.0,1002.84,728.77
2017,6,17,12,15,899.5,107.0,3.7,27.0,977.0,992.26,722.57
2017,6,17,12,30,899.0,107.0,3.8,27.0,976.0,978.65,714.45
2017,6,17,12,45,901.0,104.5,3.9,27.0,969.0,961.98,704.35
2017,6,17,13,0,903.0,102.0,4.0,27.0,962.0,942.31,692.29
2017,6,17,13,15,900.0,101.5,4.05,27.0,946.5,917.14,676.27
2017,6,17,13,30,897.0,101.0,4.1,27.0,931.0,889.34,658.46
2017,6,17,13,45,892.5,100.0,4.2,27.0,909.0,857.27,637.9
2017,6,17,14,0,888.0,99.0,4.3,27.0,887.0,822.93,615.63
2017,6,17,14,15,881.5,98.0,4.3,27.0,859.0,784.91,590.24
2017,6,17,14,30,875.0,97.0,4.3,27.0,831.0,745.08,563.4
2017,6,17,14,45,867.0,95.5,4.35,27.0,797.0,702.11,534.24
2017,6,17,15,0,859.0,94.0,4.4,27.0,763.0,657.85,503.07
2017,6,17,15,15,848.0,92.5,4.35,26.5,724.0,610.65,468.48
2017,6,17,15,30,837.0,91.0,4.3,26.0,685.0,562.84,432.48
2017,6,17,15,45,823.0,88.5,4.3,26.0,642.0,512.16,392.6
2017,6,17,16,0,809.0,86.0,4.3,26.0,599.0,461.6,351.77
2017,6,17,16,15,791.0,83.5,4.2,25.5,553.0,406.71,307.14
2017,6,17,16,30,773.0,81.0,4.1,25.0,507.0,355.61,264.19
2017,6,17,16,45,749.0,78.0,4.1,25.0,458.5,303.43,219.18
2017,6,17,17,0,725.0,75.0,4.1,25.0,410.0,253.36,175.43
2017,6,17,17,15,693.0,71.0,3.95,24.0,361.0,203.04,132.68
2017,6,17,17,30,661.0,67.0,3.8,23.0,312.0,156.1,94.03
2017,6,17,17,45,616.5,62.5,3.7,22.5,263.5,108.13,58.24
2017,6,17,18,0,572.0,58.0,3.6,22.0,215.0,67.75,34.59
2017,6,17,18,15,508.0,51.5,3.45,21.0,170.0,35.0,24.83
2017,6,17,18,30,444.0,45.0,3.3,20.0,125.0,32.07,22.12
2017,6,17,18,45,345.5,36.0,3.2,19.5,86.5,26.66,17.0
2017,6,17,19,0,247.0,27.0,3.1,19.0,48.0,20.88,10.24
2017,6,17,19,15,123.5,13.5,3.0,18.5,24.0,10.22,0.0
2017,6,17,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,4,45,55.0,5.0,2.45,18.0,6.5,0.0,0.0
2017,6,18,5,0,110.0,10.0,2.5,18.0,13.0,20.86,0.0
2017,6,18,5,15,238.5,20.0,2.5,18.5,43.0,61.66,23.03
2017,6,18,5,30,367.0,30.0,2.5,19.0,73.0,113.59,71.06
2017,6,18,5,45,446.5,37.5,2.55,19.5,114.0,162.14,112.71
2017,6,18,6,0,526.0,45.0,2.6,20.0,155.0,219.15,161.85
2017,6,18,6,15,579.5,50.0,2.55,20.0,202.0,272.09,208.74
2017,6,18,6,30,633.0,55.0,2.5,20.0,249.0,329.55,258.59
2017,6,18,6,45,669.0,59.5,2.45,20.5,297.5,383.81,304.32
2017,6,18,7,0,705.0,64.0,2.4,21.0,346.0,440.83,350.65
2017,6,18,7,15,733.0,67.0,2.35,21.5,395.0,494.13,392.55
2017,6,18,7,30,761.0,70.0,2.3,22.0,444.0,548.82,434.02
2017,6,18,7,45,781.0,73.0,2.25,22.5,491.5,599.36,470.95
2017,6,18,8,0,801.0,76.0,2.2,23.0,539.0,647.01,503.41
2017,6,18,8,15,817.0,78.5,2.15,23.5,584.5,693.79,533.78
2017,6,18,8,30,833.0,81.0,2.1,24.0,630.0,739.82,562.91
2017,6,18,8,45,844.5,83.5,2.05,25.0,671.5,781.2,587.05
2017,6,18,9,0,856.0,86.0,2.0,26.0,713.0,821.03,609.56
2017,6,18,9,15,866.0,87.5,1.95,26.5,751.0,856.69,630.0
2017,6,18,9,30,876.0,89.0,1.9,27.0,789.0,890.29,648.78
2017,6,18,9,45,885.5,89.0,1.85,27.5,821.5,919.57,664.48
2017,6,18,10,0,895.0,89.0,1.8,28.0,854.0,946.4,678.44
2017,6,18,10,15,900.5,90.0,1.8,28.5,880.5,967.83,689.46
2017,6,18,10,30,906.0,91.0,1.8,29.0,907.0,986.35,698.68
2017,6,18,10,45,908.5,92.5,1.8,29.5,926.5,999.43,704.54
2017,6,18,11,0,911.0,94.0,1.8,30.0,946.0,1009.34,708.56
2017,6,18,11,15,913.5,94.5,1.85,30.0,959.0,1015.02,712.15
2017,6,18,11,30,916.0,95.0,1.9,30.0,972.0,1017.48,713.9
2017,6,18,11,45,915.5,96.0,2.0,30.5,978.0,1014.21,711.43
2017,6,18,12,0,915.0,97.0,2.1,31.0,984.0,1007.75,707.09
2017,6,18,12,15,914.5,97.0,2.2,31.0,982.5,997.13,701.65
2017,6,18,12,30,914.0,97.0,2.3,31.0,981.0,983.42,694.32
2017,6,18,12,45,901.5,104.0,2.4,31.0,969.5,962.23,682.27
2017,6,18,13,0,889.0,111.0,2.5,31.0,958.0,938.47,668.57
2017,6,18,13,15,885.5,110.5,2.6,31.0,942.5,913.17,653.78
2017,6,18,13,30,882.0,110.0,2.7,31.0,927.0,885.32,637.2
2017,6,18,13,45,875.0,110.5,2.8,31.0,904.0,853.02,617.55
2017,6,18,14,0,868.0,111.0,2.9,31.0,881.0,818.64,596.33
2017,6,18,14,15,861.0,109.5,2.95,30.5,853.0,780.43,573.16
2017,6,18,14,30,854.0,108.0,3.0,30.0,825.0,740.51,548.48
2017,6,18,14,45,842.5,108.0,3.1,30.0,790.0,697.32,520.29
2017,6,18,15,0,831.0,108.0,3.2,30.0,755.0,653.15,489.75
2017,6,18,15,15,819.0,105.5,3.2,29.5,716.5,605.59,455.97
2017,6,18,15,30,807.0,103.0,3.2,29.0,678.0,557.57,420.87
2017,6,18,15,45,790.0,101.5,3.2,28.5,634.5,505.28,381.6
2017,6,18,16,0,773.0,100.0,3.2,28.0,591.0,455.51,342.93
2017,6,18,16,15,754.0,97.0,3.15,27.5,545.0,404.26,301.92
2017,6,18,16,30,735.0,94.0,3.1,27.0,499.0,354.19,260.68
2017,6,18,16,45,707.5,91.0,3.05,26.5,450.5,302.85,217.7
2017,6,18,17,0,680.0,88.0,3.0,26.0,402.0,251.27,174.04
2017,6,18,17,15,646.5,83.0,2.85,25.0,353.5,201.89,132.73
2017,6,18,17,30,613.0,78.0,2.7,24.0,305.0,156.05,95.48
2017,6,18,17,45,564.0,72.5,2.6,23.5,257.5,111.91,63.07
2017,6,18,18,0,515.0,67.0,2.5,23.0,210.0,73.24,40.31
2017,6,18,18,15,449.5,59.0,2.35,22.5,165.5,41.33,30.12
2017,6,18,18,30,384.0,51.0,2.2,22.0,121.0,37.42,26.51
2017,6,18,18,45,287.5,40.0,2.1,21.5,83.5,30.2,19.83
2017,6,18,19,0,191.0,29.0,2.0,21.0,46.0,22.4,11.38
2017,6,18,19,15,95.5,14.5,1.9,20.5,23.0,11.28,0.0
2017,6,18,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,11.5,4.5,1.4,15.5,4.5,0.0,0.0
2017,6,19,5,0,23.0,9.0,1.4,16.0,9.0,11.14,0.0
2017,6,19,5,15,116.0,24.0,1.35,16.0,36.0,46.5,17.85
2017,6,19,5,30,209.0,39.0,1.3,16.0,63.0,89.86,58.77
2017,6,19,5,45,295.5,50.5,1.3,16.5,102.5,135.68,96.92
2017,6,19,6,0,382.0,62.0,1.3,17.0,142.0,190.78,143.35
2017,6,19,6,15,442.0,70.5,1.3,17.5,187.0,243.96,189.0
2017,6,19,6,30,502.0,79.0,1.3,18.0,232.0,301.63,237.6
2017,6,19,6,45,549.5,84.5,1.3,18.5,280.5,355.88,282.51
2017,6,19,7,0,597.0,90.0,1.3,19.0,329.0,414.15,329.21
2017,6,19,7,15,630.0,95.0,1.3,19.5,377.0,467.41,370.6
2017,6,19,7,30,663.0,100.0,1.3,20.0,425.0,522.69,412.16
2017,6,19,7,45,690.5,103.5,1.35,20.5,473.0,574.43,450.09
2017,6,19,8,0,718.0,107.0,1.4,21.0,521.0,625.6,486.61
2017,6,19,8,15,737.5,110.5,1.45,21.5,566.5,672.96,518.45
2017,6,19,8,30,757.0,114.0,1.5,22.0,612.0,719.98,548.97
2017,6,19,8,45,773.5,116.0,1.6,22.5,654.5,762.36,576.21
2017,6,19,9,0,790.0,118.0,1.7,23.0,697.0,803.67,602.42
2017,6,19,9,15,802.0,120.0,1.8,23.5,734.5,839.74,624.81
2017,6,19,9,30,814.0,122.0,1.9,24.0,772.0,869.15,642.63
2017,6,19,9,45,814.0,129.5,2.05,24.5,802.0,901.06,662.55
2017,6,19,10,0,814.0,137.0,2.2,25.0,832.0,925.36,677.35
2017,6,19,10,15,821.0,138.5,2.3,25.0,859.0,941.63,687.81
2017,6,19,10,30,828.0,140.0,2.4,25.0,886.0,960.77,700.3
2017,6,19,10,45,833.5,141.0,2.5,25.5,906.5,975.19,708.36
2017,6,19,11,0,839.0,142.0,2.6,26.0,927.0,986.76,714.67
2017,6,19,11,15,842.5,142.5,2.7,26.0,940.5,992.89,718.98
2017,6,19,11,30,846.0,143.0,2.8,26.0,954.0,996.05,721.51
2017,6,19,11,45,848.5,143.0,2.9,26.0,961.0,994.72,721.24
2017,6,19,12,0,851.0,143.0,3.0,26.0,968.0,990.4,719.17
2017,6,19,12,15,851.0,143.0,3.1,26.0,967.0,980.69,713.66
2017,6,19,12,30,851.0,143.0,3.2,26.0,966.0,968.1,706.36
2017,6,19,12,45,845.0,145.5,3.35,26.0,957.0,949.43,695.42
2017,6,19,13,0,839.0,148.0,3.5,26.0,948.0,928.2,682.76
2017,6,19,13,15,835.5,147.0,3.55,26.0,933.0,903.47,667.09
2017,6,19,13,30,832.0,146.0,3.6,26.0,918.0,876.34,649.76
2017,6,19,13,45,828.5,144.0,3.7,26.0,896.5,845.97,630.42
2017,6,19,14,0,825.0,142.0,3.8,26.0,875.0,813.45,609.45
2017,6,19,14,15,818.0,140.5,3.8,25.5,847.0,777.36,586.54
2017,6,19,14,30,811.0,139.0,3.8,25.0,819.0,738.44,561.39
2017,6,19,14,45,803.0,135.5,3.85,25.0,786.0,695.51,531.81
2017,6,19,15,0,795.0,132.0,3.9,25.0,753.0,651.47,499.71
2017,6,19,15,15,782.5,129.5,3.85,24.5,714.0,604.69,465.47
2017,6,19,15,30,770.0,127.0,3.8,24.0,675.0,557.59,430.09
2017,6,19,15,45,756.5,122.5,3.8,24.0,632.5,508.02,391.22
2017,6,19,16,0,743.0,118.0,3.8,24.0,590.0,458.7,351.54
2017,6,19,16,15,722.0,114.5,3.75,23.5,544.0,405.13,308.23
2017,6,19,16,30,701.0,111.0,3.7,23.0,498.0,355.2,266.57
2017,6,19,16,45,676.0,105.5,3.7,23.0,450.0,303.86,222.62
2017,6,19,17,0,651.0,100.0,3.7,23.0,402.0,254.81,180.1
2017,6,19,17,15,615.5,94.5,3.7,22.0,353.0,206.06,139.06
2017,6,19,17,30,580.0,89.0,3.7,21.0,304.0,161.09,102.26
2017,6,19,17,45,532.5,81.5,3.75,20.5,256.5,117.09,69.41
2017,6,19,18,0,485.0,74.0,3.8,20.0,209.0,78.44,45.83
2017,6,19,18,15,419.0,65.0,3.7,19.5,164.5,46.63,35.14
2017,6,19,18,30,353.0,56.0,3.6,19.0,120.0,41.54,30.43
2017,6,19,18,45,261.5,43.0,3.5,18.5,82.5,32.6,22.16
2017,6,19,19,0,170.0,30.0,3.4,18.0,45.0,23.2,12.26
2017,6,19,19,15,85.0,15.0,3.25,17.5,22.5,11.68,0.0
2017,6,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,16.0,4.5,2.25,14.0,4.5,0.0,0.0
2017,6,20,5,0,32.0,9.0,2.4,14.0,9.0,12.02,0.0
2017,6,20,5,15,131.0,24.0,2.4,14.5,37.0,48.61,18.36
2017,6,20,5,30,230.0,39.0,2.4,15.0,65.0,93.98,61.48
2017,6,20,5,45,316.5,50.5,2.4,15.5,105.5,140.85,100.98
2017,6,20,6,0,403.0,62.0,2.4,16.0,146.0,198.38,149.99
2017,6,20,6,15,463.0,70.5,2.35,16.5,192.0,251.24,196.05
2017,6,20,6,30,523.0,79.0,2.3,17.0,238.0,309.96,246.23
2017,6,20,6,45,569.5,85.0,2.3,17.5,287.5,365.33,292.81
2017,6,20,7,0,616.0,91.0,2.3,18.0,337.0,424.6,341.15
2017,6,20,7,15,648.5,96.5,2.25,18.0,386.0,479.04,384.86
2017,6,20,7,30,681.0,102.0,2.2,18.0,435.0,535.43,428.8
2017,6,20,7,45,706.5,106.0,2.15,18.5,483.5,587.24,467.15
2017,6,20,8,0,732.0,110.0,2.1,19.0,532.0,639.76,504.81
2017,6,20,8,15,751.5,113.5,2.05,19.5,578.0,686.1,535.97
2017,6,20,8,30,771.0,117.0,2.0,20.0,624.0,733.69,566.7
2017,6,20,8,45,786.5,119.5,1.95,20.5,666.5,776.32,593.24
2017,6,20,9,0,802.0,122.0,1.9,21.0,709.0,817.78,618.46
2017,6,20,9,15,813.5,124.5,1.9,21.5,747.0,854.34,640.36
2017,6,20,9,30,825.0,127.0,1.9,22.0,785.0,889.03,660.76
2017,6,20,9,45,848.0,120.5,1.9,22.5,822.0,917.72,676.97
2017,6,20,10,0,871.0,114.0,1.9,23.0,859.0,949.69,695.22
2017,6,20,10,15,877.5,115.5,1.95,23.5,886.0,972.12,707.7
2017,6,20,10,30,884.0,117.0,2.0,24.0,913.0,991.75,718.47
2017,6,20,10,45,889.0,117.5,2.05,24.5,933.5,1005.94,725.82
2017,6,20,11,0,894.0,118.0,2.1,25.0,954.0,1017.09,731.34
2017,6,20,11,15,896.5,118.5,2.2,25.0,967.5,1022.63,735.45
2017,6,20,11,30,899.0,119.0,2.3,25.0,981.0,1025.01,737.68
2017,6,20,11,45,900.5,119.5,2.4,25.0,987.5,1023.21,737.36
2017,6,20,12,0,902.0,120.0,2.5,25.0,994.0,1018.25,735.13
2017,6,20,12,15,902.0,120.0,2.65,25.0,993.0,1008.2,730.19
2017,6,20,12,30,902.0,120.0,2.8,25.0,992.0,995.1,723.29
2017,6,20,12,45,898.0,121.0,2.95,25.0,983.0,976.18,712.56
2017,6,20,13,0,894.0,122.0,3.1,25.0,974.0,954.48,699.94
2017,6,20,13,15,891.0,121.5,3.25,25.0,958.5,929.55,685.07
2017,6,20,13,30,888.0,121.0,3.4,25.0,943.0,902.02,668.3
2017,6,20,13,45,884.0,119.5,3.6,25.0,921.5,870.18,648.72
2017,6,20,14,0,880.0,118.0,3.8,25.0,900.0,836.06,627.28
2017,6,20,14,15,873.5,116.5,3.95,24.5,871.5,797.86,603.64
2017,6,20,14,30,867.0,115.0,4.1,24.0,843.0,757.86,578.32
2017,6,20,14,45,858.5,113.0,4.3,24.0,809.0,714.38,549.11
2017,6,20,15,0,850.0,111.0,4.5,24.0,775.0,669.66,517.41
2017,6,20,15,15,839.0,109.0,4.6,23.5,735.5,622.35,482.96
2017,6,20,15,30,828.0,107.0,4.7,23.0,696.0,572.48,445.54
2017,6,20,15,45,813.5,104.0,4.8,22.5,652.5,521.1,405.71
2017,6,20,16,0,799.0,101.0,4.9,22.0,609.0,469.95,364.75
2017,6,20,16,15,780.0,98.0,4.95,21.5,562.5,417.37,321.31
2017,6,20,16,30,761.0,95.0,5.0,21.0,516.0,365.95,277.56
2017,6,20,16,45,736.5,91.0,5.1,20.5,467.0,313.25,231.94
2017,6,20,17,0,712.0,87.0,5.2,20.0,418.0,260.01,185.31
2017,6,20,17,15,678.5,82.5,5.2,19.5,368.0,209.31,141.16
2017,6,20,17,30,645.0,78.0,5.2,19.0,318.0,162.13,101.39
2017,6,20,17,45,599.5,72.0,5.25,18.5,269.0,116.12,66.41
2017,6,20,18,0,554.0,66.0,5.3,18.0,220.0,75.2,41.37
2017,6,20,18,15,488.5,58.5,5.2,17.5,174.0,40.81,30.33
2017,6,20,18,30,423.0,51.0,5.1,17.0,128.0,37.33,27.02
2017,6,20,18,45,324.0,40.5,5.1,16.5,89.0,30.74,20.76
2017,6,20,19,0,225.0,30.0,5.1,16.0,50.0,23.2,12.46
2017,6,20,19,15,112.5,15.0,5.0,15.5,25.0,11.67,0.0
2017,6,20,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,26.0,5.0,2.45,13.5,5.5,0.0,0.0
2017,6,21,5,0,52.0,10.0,2.4,14.0,11.0,14.94,0.0
2017,6,21,5,15,169.5,23.0,2.2,14.0,40.0,53.09,19.34
2017,6,21,5,30,287.0,36.0,2.0,14.0,69.0,102.81,66.56
2017,6,21,5,45,374.5,45.5,1.85,14.5,110.0,151.28,107.92
2017,6,21,6,0,462.0,55.0,1.7,15.0,151.0,209.04,157.53
2017,6,21,6,15,520.5,62.0,1.55,15.5,198.0,262.68,204.48
2017,6,21,6,30,579.0,69.0,1.4,16.0,245.0,322.01,255.05
2017,6,21,6,45,620.0,75.0,1.25,16.5,294.5,377.53,301.17
2017,6,21,7,0,661.0,81.0,1.1,17.0,344.0,436.38,348.01
2017,6,21,7,15,692.0,85.5,1.05,17.5,393.5,490.98,390.18
2017,6,21,7,30,723.0,90.0,1.0,18.0,443.0,546.17,431.22
2017,6,21,7,45,745.5,94.0,1.0,18.5,491.5,597.84,468.49
2017,6,21,8,0,768.0,98.0,1.0,19.0,540.0,649.89,504.77
2017,6,21,8,15,786.5,101.0,1.1,19.5,586.5,698.0,536.74
2017,6,21,8,30,805.0,104.0,1.2,20.0,633.0,745.6,567.86
2017,6,21,8,45,818.5,106.5,1.3,20.5,675.5,787.82,594.83
2017,6,21,9,0,832.0,109.0,1.4,21.0,718.0,824.41,617.73
2017,6,21,9,15,843.0,111.0,1.45,21.5,756.5,860.75,639.71
2017,6,21,9,30,854.0,113.0,1.5,22.0,795.0,895.15,660.16
2017,6,21,9,45,852.5,120.5,1.55,22.5,825.0,921.62,675.29
2017,6,21,10,0,851.0,128.0,1.6,23.0,855.0,945.16,688.55
2017,6,21,10,15,857.5,129.5,1.6,23.5,882.0,967.2,700.17
2017,6,21,10,30,864.0,131.0,1.6,24.0,909.0,986.5,710.02
2017,6,21,10,45,868.5,132.0,1.65,24.5,929.5,1000.45,717.23
2017,6,21,11,0,873.0,133.0,1.7,25.0,950.0,1011.42,722.68
2017,6,21,11,15,876.0,134.0,1.75,25.0,963.5,1017.84,726.81
2017,6,21,11,30,879.0,135.0,1.8,25.0,977.0,1021.15,729.15
2017,6,21,11,45,880.0,135.0,1.85,25.5,983.0,1018.36,726.36
2017,6,21,12,0,881.0,135.0,1.9,26.0,989.0,1012.48,721.81
2017,6,21,12,15,881.0,135.0,2.0,26.0,988.0,1002.59,716.87
2017,6,21,12,30,881.0,135.0,2.1,26.0,987.0,989.73,710.08
2017,6,21,12,45,882.5,132.0,2.25,26.0,979.5,972.46,701.0
2017,6,21,13,0,884.0,129.0,2.4,26.0,972.0,952.28,689.95
2017,6,21,13,15,880.5,128.5,2.55,26.0,956.0,927.14,675.52
2017,6,21,13,30,877.0,128.0,2.7,26.0,940.0,899.45,659.22
2017,6,21,13,45,870.5,127.5,2.85,26.0,917.5,866.77,639.38
2017,6,21,14,0,864.0,127.0,3.0,26.0,895.0,832.0,617.83
2017,6,21,14,15,856.0,125.5,3.1,26.0,866.0,793.17,592.91
2017,6,21,14,30,848.0,124.0,3.2,26.0,837.0,752.7,566.55
2017,6,21,14,45,836.5,123.0,3.35,26.0,801.5,708.79,537.58
2017,6,21,15,0,825.0,122.0,3.5,26.0,766.0,662.91,505.13
2017,6,21,15,15,812.0,119.5,3.45,25.5,726.5,614.56,470.11
2017,6,21,15,30,799.0,117.0,3.4,25.0,687.0,565.88,433.88
2017,6,21,15,45,781.0,115.0,3.4,25.0,642.5,514.96,394.25
2017,6,21,16,0,763.0,113.0,3.4,25.0,598.0,464.65,354.08
2017,6,21,16,15,741.5,109.5,3.3,24.5,551.0,412.33,311.89
2017,6,21,16,30,720.0,106.0,3.2,24.0,504.0,358.88,267.77
2017,6,21,16,45,692.0,102.0,3.1,23.5,455.0,306.93,223.97
2017,6,21,17,0,664.0,98.0,3.0,23.0,406.0,257.55,181.69
2017,6,21,17,15,628.0,92.5,2.85,22.5,357.0,207.95,139.7
2017,6,21,17,30,592.0,87.0,2.7,22.0,308.0,162.17,102.11
2017,6,21,17,45,543.0,80.5,2.6,21.5,259.5,118.16,69.41
2017,6,21,18,0,494.0,74.0,2.5,21.0,211.0,79.67,46.08
2017,6,21,18,15,427.0,65.0,2.4,20.0,166.5,46.52,34.98
2017,6,21,18,30,360.0,56.0,2.3,19.0,122.0,41.49,30.42
2017,6,21,18,45,265.0,43.5,2.2,18.5,84.0,32.96,22.51
2017,6,21,19,0,170.0,31.0,2.1,18.0,46.0,24.0,13.04
2017,6,21,19,15,85.0,15.5,2.05,17.5,23.0,12.07,0.0
2017,6,21,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,12.0,4.0,1.2,16.5,4.5,0.0,0.0
2017,6,22,5,0,24.0,8.0,1.3,17.0,9.0,10.2,0.0
2017,6,22,5,15,118.0,23.0,1.35,17.5,35.5,45.2,15.61
2017,6,22,5,30,212.0,38.0,1.4,18.0,62.0,88.88,57.19
2017,6,22,5,45,295.5,50.0,1.5,18.5,101.5,134.45,95.03
2017,6,22,6,0,379.0,62.0,1.6,19.0,141.0,188.97,140.82
2017,6,22,6,15,440.0,70.5,1.65,19.5,186.0,242.18,186.32
2017,6,22,6,30,501.0,79.0,1.7,20.0,231.0,300.05,235.01
2017,6,22,6,45,547.0,85.5,1.8,20.5,279.5,354.55,280.27
2017,6,22,7,0,593.0,92.0,1.9,21.0,328.0,412.95,327.37
2017,6,22,7,15,626.5,97.5,1.85,21.5,376.5,466.84,369.26
2017,6,22,7,30,660.0,103.0,1.8,22.0,425.0,522.81,411.31
2017,6,22,7,45,686.0,107.0,1.8,23.0,473.0,574.01,447.81
2017,6,22,8,0,712.0,111.0,1.8,24.0,521.0,626.02,483.64
2017,6,22,8,15,731.5,114.5,1.8,24.5,566.5,671.55,514.06
2017,6,22,8,30,751.0,118.0,1.8,25.0,612.0,718.4,544.0
2017,6,22,8,45,766.0,121.0,1.85,25.5,654.0,760.5,570.47
2017,6,22,9,0,781.0,124.0,1.9,26.0,696.0,801.46,595.8
2017,6,22,9,15,793.0,126.5,1.95,26.5,733.5,837.88,617.78
2017,6,22,9,30,805.0,129.0,2.0,27.0,771.0,872.53,638.38
2017,6,22,9,45,812.5,132.0,2.15,27.5,803.0,901.58,656.09
2017,6,22,10,0,820.0,135.0,2.3,28.0,835.0,928.26,672.24
2017,6,22,10,15,827.0,136.5,2.4,28.0,862.0,944.82,682.73
2017,6,22,10,30,834.0,138.0,2.5,28.0,889.0,964.18,695.18
2017,6,22,10,45,838.5,139.5,2.6,28.5,909.0,978.32,702.92
2017,6,22,11,0,843.0,141.0,2.7,29.0,929.0,989.57,708.9
2017,6,22,11,15,846.0,141.5,2.8,29.0,942.5,995.36,712.91
2017,6,22,11,30,849.0,142.0,2.9,29.0,956.0,998.15,715.15
2017,6,22,11,45,851.5,142.0,3.05,29.0,962.5,996.95,715.35
2017,6,22,12,0,854.0,142.0,3.2,29.0,969.0,992.75,713.71
2017,6,22,12,15,854.0,142.0,3.25,29.0,968.5,983.13,707.89
2017,6,22,12,30,854.0,142.0,3.3,29.0,968.0,970.64,700.33
2017,6,22,12,45,858.0,138.0,3.4,29.0,962.0,955.24,691.29
2017,6,22,13,0,862.0,134.0,3.5,29.0,956.0,936.94,680.37
2017,6,22,13,15,858.5,133.5,3.5,28.5,941.0,912.33,666.01
2017,6,22,13,30,855.0,133.0,3.5,28.0,926.0,885.23,649.96
2017,6,22,13,45,851.5,131.0,3.5,28.0,904.5,854.34,630.0
2017,6,22,14,0,848.0,129.0,3.5,28.0,883.0,821.23,608.47
2017,6,22,14,15,841.5,127.5,3.4,27.5,855.5,784.15,584.8
2017,6,22,14,30,835.0,126.0,3.3,27.0,828.0,745.36,559.73
2017,6,22,14,45,827.0,123.5,3.25,27.0,794.5,703.05,531.08
2017,6,22,15,0,819.0,121.0,3.2,27.0,761.0,658.5,499.04
2017,6,22,15,15,807.0,118.5,3.15,26.5,722.0,611.05,464.9
2017,6,22,15,30,795.0,116.0,3.1,26.0,683.0,563.19,429.51
2017,6,22,15,45,781.0,113.0,3.05,25.5,640.5,513.63,391.84
2017,6,22,16,0,767.0,110.0,3.0,25.0,598.0,464.3,353.19
2017,6,22,16,15,747.0,106.5,2.95,24.5,552.0,412.42,311.5
2017,6,22,16,30,727.0,103.0,2.9,24.0,506.0,361.84,269.66
2017,6,22,16,45,703.5,98.0,2.85,23.5,458.0,307.56,224.1
2017,6,22,17,0,680.0,93.0,2.8,23.0,410.0,257.88,181.46
