Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,17,15,646.0,88.0,2.75,22.0,360.5,208.28,139.6
2017,6,22,17,30,612.0,83.0,2.7,21.0,311.0,162.26,101.77
2017,6,22,17,45,568.0,76.0,2.65,20.5,263.0,117.22,67.85
2017,6,22,18,0,524.0,69.0,2.6,20.0,215.0,77.13,43.16
2017,6,22,18,15,459.0,61.0,2.5,19.5,170.0,42.9,31.91
2017,6,22,18,30,394.0,53.0,2.4,19.0,125.0,39.08,28.34
2017,6,22,18,45,302.0,41.5,2.35,18.5,87.0,31.34,21.14
2017,6,22,19,0,210.0,30.0,2.3,18.0,49.0,23.17,12.45
2017,6,22,19,15,105.0,15.0,2.3,17.5,24.5,11.65,0.0
2017,6,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,20.0,4.5,2.75,14.5,5.0,0.0,0.0
2017,6,23,5,0,40.0,9.0,2.8,15.0,10.0,12.72,0.0
2017,6,23,5,15,149.5,22.5,2.75,15.0,38.0,49.14,16.45
2017,6,23,5,30,259.0,36.0,2.7,15.0,66.0,95.91,61.67
2017,6,23,5,45,344.5,46.5,2.7,15.5,106.5,144.03,102.52
2017,6,23,6,0,430.0,57.0,2.7,16.0,147.0,200.51,150.98
2017,6,23,6,15,489.5,65.0,2.65,16.5,193.0,253.86,197.77
2017,6,23,6,30,549.0,73.0,2.6,17.0,239.0,313.03,248.65
2017,6,23,6,45,592.0,79.0,2.55,17.5,287.5,367.95,295.12
2017,6,23,7,0,635.0,85.0,2.5,18.0,336.0,426.43,343.0
2017,6,23,7,15,666.5,89.5,2.45,18.5,385.5,480.07,385.62
2017,6,23,7,30,698.0,94.0,2.4,19.0,435.0,535.55,428.23
2017,6,23,7,45,722.0,98.0,2.35,19.5,483.0,585.81,465.54
2017,6,23,8,0,746.0,102.0,2.3,20.0,531.0,637.93,503.01
2017,6,23,8,15,764.0,105.0,2.25,20.0,576.5,684.82,535.3
2017,6,23,8,30,782.0,108.0,2.2,20.0,622.0,731.22,566.39
2017,6,23,8,45,796.5,110.5,2.2,20.5,664.0,773.49,593.26
2017,6,23,9,0,811.0,113.0,2.2,21.0,706.0,814.52,618.84
2017,6,23,9,15,822.0,115.5,2.2,21.5,744.0,846.46,637.82
2017,6,23,9,30,833.0,118.0,2.2,22.0,782.0,880.86,658.33
2017,6,23,9,45,837.5,122.0,2.2,22.5,813.5,908.75,674.23
2017,6,23,10,0,842.0,126.0,2.2,23.0,845.0,934.08,688.37
2017,6,23,10,15,848.5,127.5,2.2,23.0,871.5,956.05,701.61
2017,6,23,10,30,855.0,129.0,2.2,23.0,898.0,975.32,713.13
2017,6,23,10,45,860.5,129.5,2.2,23.5,918.5,989.76,720.19
2017,6,23,11,0,866.0,130.0,2.2,24.0,939.0,1001.26,725.45
2017,6,23,11,15,869.0,130.5,2.2,24.0,952.5,1007.25,728.7
2017,6,23,11,30,872.0,131.0,2.2,24.0,966.0,1010.17,730.15
2017,6,23,11,45,874.5,131.0,2.2,24.5,973.0,1009.01,727.71
2017,6,23,12,0,877.0,131.0,2.2,25.0,980.0,1004.78,723.47
2017,6,23,12,15,877.0,130.5,2.25,25.0,979.5,994.54,717.51
2017,6,23,12,30,877.0,130.0,2.3,25.0,979.0,981.36,709.76
2017,6,23,12,45,874.0,130.5,2.35,25.0,970.5,963.39,699.0
2017,6,23,13,0,871.0,131.0,2.4,25.0,962.0,942.68,686.5
2017,6,23,13,15,868.0,130.5,2.45,24.5,947.0,918.36,672.94
2017,6,23,13,30,865.0,130.0,2.5,24.0,932.0,891.5,657.59
2017,6,23,13,45,860.0,129.0,2.55,24.0,910.5,860.04,637.76
2017,6,23,14,0,855.0,128.0,2.6,24.0,889.0,826.41,616.34
2017,6,23,14,15,848.0,127.0,2.6,23.5,861.0,789.2,593.1
2017,6,23,14,30,841.0,126.0,2.6,23.0,833.0,750.29,568.4
2017,6,23,14,45,830.5,124.5,2.65,23.0,798.5,706.92,539.41
2017,6,23,15,0,820.0,123.0,2.7,23.0,764.0,661.55,507.01
2017,6,23,15,15,808.0,120.5,2.65,22.5,725.5,614.06,472.56
2017,6,23,15,30,796.0,118.0,2.6,22.0,687.0,566.16,436.84
2017,6,23,15,45,779.0,116.0,2.6,22.0,643.5,515.9,397.68
2017,6,23,16,0,762.0,114.0,2.6,22.0,600.0,466.16,357.86
2017,6,23,16,15,742.5,110.5,2.5,21.5,553.5,414.73,316.16
2017,6,23,16,30,723.0,107.0,2.4,21.0,507.0,361.93,272.32
2017,6,23,16,45,696.0,102.5,2.3,21.0,458.5,309.65,227.58
2017,6,23,17,0,669.0,98.0,2.2,21.0,410.0,259.85,184.39
2017,6,23,17,15,635.0,92.5,2.15,20.5,361.0,210.35,142.27
2017,6,23,17,30,601.0,87.0,2.1,20.0,312.0,164.45,104.29
2017,6,23,17,45,554.5,80.0,2.1,19.5,263.5,119.7,70.63
2017,6,23,18,0,508.0,73.0,2.1,19.0,215.0,80.19,46.22
2017,6,23,18,15,444.0,64.0,2.0,18.5,170.0,45.54,34.36
2017,6,23,18,30,380.0,55.0,1.9,18.0,125.0,40.92,30.07
2017,6,23,18,45,289.5,42.5,1.85,17.5,86.5,32.13,21.93
2017,6,23,19,0,199.0,30.0,1.8,17.0,48.0,23.15,12.56
2017,6,23,19,15,99.5,15.0,1.75,16.5,24.0,11.64,0.0
2017,6,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,14.5,3.5,2.15,14.0,3.5,0.0,0.0
2017,6,24,5,0,29.0,7.0,2.2,14.0,7.0,9.66,0.0
2017,6,24,5,15,113.5,22.5,2.2,14.5,33.5,43.63,13.9
2017,6,24,5,30,198.0,38.0,2.2,15.0,60.0,85.75,55.74
2017,6,24,5,45,269.0,52.0,2.2,15.5,98.0,129.45,92.86
2017,6,24,6,0,340.0,66.0,2.2,16.0,136.0,180.76,136.73
2017,6,24,6,15,292.5,88.5,2.2,16.0,160.5,206.1,161.85
2017,6,24,6,30,245.0,111.0,2.2,16.0,185.0,221.84,177.61
2017,6,24,6,45,272.5,127.0,2.2,16.5,223.0,264.01,212.98
2017,6,24,7,0,300.0,143.0,2.2,17.0,261.0,308.64,249.44
2017,6,24,7,15,283.0,168.0,2.2,17.0,291.5,340.37,274.83
2017,6,24,7,30,266.0,193.0,2.2,17.0,322.0,369.96,297.74
2017,6,24,7,45,256.5,217.5,2.25,17.5,352.5,401.77,321.33
2017,6,24,8,0,247.0,242.0,2.3,18.0,383.0,432.15,343.19
2017,6,24,8,15,467.5,193.0,2.3,18.5,489.0,558.95,442.51
2017,6,24,8,30,688.0,144.0,2.3,19.0,595.0,698.87,546.97
2017,6,24,8,45,701.0,149.5,2.35,19.5,636.0,739.92,573.07
2017,6,24,9,0,714.0,155.0,2.4,20.0,677.0,779.86,598.8
2017,6,24,9,15,727.0,158.5,2.35,20.0,714.0,816.31,622.24
2017,6,24,9,30,740.0,162.0,2.3,20.0,751.0,848.22,642.31
2017,6,24,9,45,761.0,158.0,2.3,20.0,786.0,880.9,663.18
2017,6,24,10,0,782.0,154.0,2.3,20.0,821.0,911.95,682.81
2017,6,24,10,15,789.0,156.0,2.3,20.0,847.5,933.92,696.3
2017,6,24,10,30,796.0,158.0,2.3,20.0,874.0,953.35,708.19
2017,6,24,10,45,795.5,163.0,2.3,20.5,892.5,965.81,714.18
2017,6,24,11,0,795.0,168.0,2.3,21.0,911.0,975.35,718.37
2017,6,24,11,15,596.0,289.0,2.25,21.0,851.0,905.63,669.43
2017,6,24,11,30,397.0,410.0,2.2,21.0,791.0,821.41,605.88
2017,6,24,11,45,377.5,423.5,2.2,21.0,787.5,812.3,599.52
2017,6,24,12,0,358.0,437.0,2.2,21.0,784.0,801.69,591.52
2017,6,24,12,15,575.5,307.0,2.25,21.0,864.0,882.88,654.4
2017,6,24,12,30,793.0,177.0,2.3,21.0,944.0,951.32,702.3
2017,6,24,12,45,544.5,316.0,2.35,21.0,841.0,839.92,624.17
2017,6,24,13,0,296.0,455.0,2.4,21.0,738.0,728.33,540.72
2017,6,24,13,15,306.0,444.0,2.45,20.5,732.0,716.54,535.35
2017,6,24,13,30,316.0,433.0,2.5,20.0,726.0,703.43,528.2
2017,6,24,13,45,552.5,295.5,2.55,20.0,793.0,761.81,577.36
2017,6,24,14,0,789.0,158.0,2.6,20.0,860.0,802.72,610.33
2017,6,24,14,15,639.0,234.5,2.6,20.0,791.0,729.0,556.69
2017,6,24,14,30,489.0,311.0,2.6,20.0,722.0,662.81,506.08
2017,6,24,14,45,491.5,293.5,2.65,20.0,692.0,625.87,480.45
2017,6,24,15,0,494.0,276.0,2.7,20.0,662.0,587.81,453.26
2017,6,24,15,15,499.5,257.0,2.75,19.5,630.5,549.2,425.92
2017,6,24,15,30,505.0,238.0,2.8,19.0,599.0,509.36,396.83
2017,6,24,15,45,420.0,248.5,2.85,19.0,536.0,447.59,348.82
2017,6,24,16,0,335.0,259.0,2.9,19.0,473.0,395.37,307.83
2017,6,24,16,15,328.5,238.5,2.85,18.5,435.0,354.96,276.24
2017,6,24,16,30,322.0,218.0,2.8,18.0,397.0,315.07,244.29
2017,6,24,16,45,202.5,204.0,2.8,18.0,313.0,248.61,192.54
2017,6,24,17,0,83.0,190.0,2.8,18.0,229.0,194.74,151.94
2017,6,24,17,15,41.5,124.0,2.7,17.5,143.5,123.71,95.84
2017,6,24,17,30,0.0,58.0,2.6,17.0,58.0,56.04,41.65
2017,6,24,17,45,0.0,48.5,2.55,17.0,48.5,46.85,34.03
2017,6,24,18,0,0.0,39.0,2.5,17.0,39.0,37.65,26.26
2017,6,24,18,15,151.5,50.0,2.45,16.5,78.0,40.33,30.09
2017,6,24,18,30,303.0,61.0,2.4,16.0,117.0,45.39,34.25
2017,6,24,18,45,219.0,46.5,2.35,16.0,80.5,35.34,24.84
2017,6,24,19,0,135.0,32.0,2.3,16.0,44.0,24.78,13.94
2017,6,24,19,15,67.5,16.0,2.3,16.0,22.0,13.61,0.0
2017,6,24,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,29.0,4.0,2.3,13.0,4.5,0.0,0.0
2017,6,25,5,0,58.0,8.0,2.4,13.0,9.0,13.38,0.0
2017,6,25,5,15,175.0,21.0,2.5,13.5,38.0,51.47,15.55
2017,6,25,5,30,292.0,34.0,2.6,14.0,67.0,100.73,64.26
2017,6,25,5,45,377.0,44.0,2.75,14.5,108.0,149.0,105.78
2017,6,25,6,0,462.0,54.0,2.9,15.0,149.0,206.35,155.45
2017,6,25,6,15,521.5,61.5,2.95,15.0,196.5,260.72,203.98
2017,6,25,6,30,581.0,69.0,3.0,15.0,244.0,320.9,256.83
2017,6,25,6,45,294.0,100.5,3.05,15.5,189.5,250.08,202.94
2017,6,25,7,0,7.0,132.0,3.1,16.0,135.0,133.99,106.66
2017,6,25,7,15,3.5,133.5,3.15,16.0,135.0,133.25,105.9
2017,6,25,7,30,0.0,135.0,3.2,16.0,135.0,132.34,104.75
2017,6,25,7,45,1.5,152.5,3.25,16.5,153.5,150.69,119.23
2017,6,25,8,0,3.0,170.0,3.3,17.0,172.0,169.17,133.59
2017,6,25,8,15,2.5,172.5,3.35,17.5,174.5,171.11,134.45
2017,6,25,8,30,2.0,175.0,3.4,18.0,177.0,173.07,135.36
2017,6,25,8,45,12.0,220.0,3.45,18.5,229.5,226.39,177.33
2017,6,25,9,0,22.0,265.0,3.5,19.0,282.0,280.56,219.05
2017,6,25,9,15,24.5,284.0,3.55,19.0,303.5,302.28,235.31
2017,6,25,9,30,27.0,303.0,3.6,19.0,325.0,331.47,257.27
2017,6,25,9,45,26.0,312.0,3.65,19.5,334.0,339.92,262.67
2017,6,25,10,0,25.0,321.0,3.7,20.0,343.0,348.22,268.02
2017,6,25,10,15,100.5,382.0,3.75,20.0,472.0,492.01,377.89
2017,6,25,10,30,176.0,443.0,3.8,20.0,601.0,629.91,479.39
2017,6,25,10,45,293.0,417.0,3.9,20.0,687.5,726.48,551.54
2017,6,25,11,0,410.0,391.0,4.0,20.0,774.0,822.78,622.22
2017,6,25,11,15,425.0,394.0,4.05,20.0,796.5,840.55,634.11
2017,6,25,11,30,440.0,397.0,4.1,20.0,819.0,856.6,645.36
2017,6,25,11,45,461.5,399.0,4.15,20.0,843.5,876.27,659.3
2017,6,25,12,0,483.0,401.0,4.2,20.0,868.0,893.84,671.79
2017,6,25,12,15,699.5,261.5,4.2,20.0,937.5,959.89,724.47
2017,6,25,12,30,916.0,122.0,4.2,20.0,1007.0,1011.62,759.22
2017,6,25,12,45,919.5,118.0,4.2,20.0,1000.5,994.89,747.69
2017,6,25,13,0,923.0,114.0,4.2,20.0,994.0,975.06,734.63
2017,6,25,13,15,920.0,113.5,4.1,20.0,978.5,949.68,717.27
2017,6,25,13,30,917.0,113.0,4.0,20.0,963.0,921.59,698.12
2017,6,25,13,45,917.5,109.0,3.9,20.0,942.5,890.52,676.92
2017,6,25,14,0,918.0,105.0,3.8,20.0,922.0,856.8,653.85
2017,6,25,14,15,912.0,103.5,3.75,20.0,893.5,817.84,627.28
2017,6,25,14,30,906.0,102.0,3.7,20.0,865.0,776.95,599.19
2017,6,25,14,45,904.0,97.5,3.7,20.0,832.0,734.29,569.8
2017,6,25,15,0,902.0,93.0,3.7,20.0,799.0,689.76,538.41
2017,6,25,15,15,891.5,91.5,3.7,19.5,759.0,641.09,502.43
2017,6,25,15,30,881.0,90.0,3.7,19.0,719.0,591.67,464.81
2017,6,25,15,45,873.0,86.0,3.7,19.0,676.0,540.7,424.08
2017,6,25,16,0,865.0,82.0,3.7,19.0,633.0,489.2,381.76
2017,6,25,16,15,848.0,79.5,3.7,18.5,585.5,434.94,336.73
2017,6,25,16,30,831.0,77.0,3.7,18.0,538.0,381.47,290.96
2017,6,25,16,45,812.5,73.0,3.7,18.0,489.0,323.78,240.27
2017,6,25,17,0,794.0,69.0,3.7,18.0,440.0,270.81,192.63
2017,6,25,17,15,764.5,65.5,3.7,17.5,389.0,217.62,145.65
2017,6,25,17,30,735.0,62.0,3.7,17.0,338.0,167.47,102.63
2017,6,25,17,45,696.0,57.5,3.75,17.0,287.5,118.68,64.59
2017,6,25,18,0,657.0,53.0,3.8,17.0,237.0,74.31,36.96
2017,6,25,18,15,597.0,47.5,3.8,16.5,189.0,34.5,24.92
2017,6,25,18,30,537.0,42.0,3.8,16.0,141.0,29.26,20.1
2017,6,25,18,45,441.0,34.0,3.8,15.5,99.5,24.63,15.65
2017,6,25,19,0,345.0,26.0,3.8,15.0,58.0,19.68,9.99
2017,6,25,19,15,172.5,13.0,3.8,14.5,29.0,9.62,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,34.0,4.5,3.45,13.5,5.0,0.0,0.0
2017,6,26,5,0,68.0,9.0,3.5,14.0,10.0,15.25,0.0
2017,6,26,5,15,201.5,20.5,3.5,14.0,39.5,54.52,15.32
2017,6,26,5,30,335.0,32.0,3.5,14.0,69.0,106.9,67.42
2017,6,26,5,45,426.5,40.5,3.55,14.5,112.0,157.39,111.04
2017,6,26,6,0,518.0,49.0,3.6,15.0,155.0,217.62,163.43
2017,6,26,6,15,576.0,54.5,3.55,15.0,202.5,272.09,212.61
2017,6,26,6,30,634.0,60.0,3.5,15.0,250.0,332.18,265.87
2017,6,26,6,45,674.5,64.5,3.5,15.5,300.5,387.64,313.96
2017,6,26,7,0,715.0,69.0,3.5,16.0,351.0,447.18,363.84
2017,6,26,7,15,569.0,115.0,3.45,16.0,358.5,451.48,367.73
2017,6,26,7,30,423.0,161.0,3.4,16.0,366.0,436.45,354.83
2017,6,26,7,45,621.5,121.5,3.35,16.5,458.5,545.88,442.56
2017,6,26,8,0,820.0,82.0,3.3,17.0,551.0,665.86,534.44
2017,6,26,8,15,534.5,184.0,3.2,17.5,500.0,597.98,476.16
2017,6,26,8,30,249.0,286.0,3.1,18.0,449.0,499.25,393.3
2017,6,26,8,45,253.5,306.5,3.05,18.5,482.5,533.2,417.55
2017,6,26,9,0,258.0,327.0,3.0,19.0,516.0,566.64,440.32
2017,6,26,9,15,579.5,210.0,3.0,19.0,662.5,741.5,576.08
2017,6,26,9,30,901.0,93.0,3.0,19.0,809.0,914.45,696.36
2017,6,26,9,45,587.0,245.5,3.0,19.5,720.0,814.44,621.5
2017,6,26,10,0,273.0,398.0,3.0,20.0,631.0,679.08,514.6
2017,6,26,10,15,592.0,253.0,3.0,20.0,778.5,848.47,644.44
2017,6,26,10,30,911.0,108.0,3.0,20.0,926.0,1007.8,751.64
2017,6,26,10,45,916.5,108.0,3.05,20.5,947.0,1022.59,758.19
2017,6,26,11,0,922.0,108.0,3.1,21.0,968.0,1034.27,764.1
2017,6,26,11,15,924.5,108.5,3.15,21.0,982.0,1040.27,767.87
2017,6,26,11,30,927.0,109.0,3.2,21.0,996.0,1043.01,769.67
2017,6,26,11,45,929.5,108.5,3.3,21.0,1003.0,1041.45,769.2
2017,6,26,12,0,932.0,108.0,3.4,21.0,1010.0,1036.63,766.71
2017,6,26,12,15,931.5,108.0,3.5,21.0,1009.5,1026.12,760.55
2017,6,26,12,30,931.0,108.0,3.6,21.0,1009.0,1012.47,752.38
2017,6,26,12,45,926.5,109.5,3.7,21.0,1000.0,993.39,740.64
2017,6,26,13,0,922.0,111.0,3.8,21.0,991.0,971.44,726.97
2017,6,26,13,15,919.5,110.5,3.85,21.0,975.5,946.58,711.0
2017,6,26,13,30,917.0,110.0,3.9,21.0,960.0,918.99,693.14
2017,6,26,13,45,914.5,108.0,3.95,21.0,938.5,887.34,672.41
2017,6,26,14,0,912.0,106.0,4.0,21.0,917.0,853.21,649.84
2017,6,26,14,15,905.5,104.5,4.05,20.5,888.5,814.09,624.8
2017,6,26,14,30,899.0,103.0,4.1,20.0,860.0,773.09,598.07
2017,6,26,14,45,893.5,100.5,4.2,20.0,826.5,730.15,568.63
2017,6,26,15,0,888.0,98.0,4.3,20.0,793.0,685.63,537.07
2017,6,26,15,15,877.5,96.0,4.4,19.5,753.0,637.09,501.39
2017,6,26,15,30,867.0,94.0,4.5,19.0,713.0,587.83,463.97
2017,6,26,15,45,856.0,90.5,4.6,19.0,670.0,536.4,422.83
2017,6,26,16,0,845.0,87.0,4.7,19.0,627.0,484.74,380.28
2017,6,26,16,15,827.0,84.5,4.75,18.5,579.5,431.02,335.44
2017,6,26,16,30,809.0,82.0,4.8,18.0,532.0,375.02,287.51
2017,6,26,16,45,788.0,78.5,4.9,18.0,482.5,321.33,239.84
2017,6,26,17,0,767.0,75.0,5.0,18.0,433.0,269.4,193.01
2017,6,26,17,15,736.0,71.5,5.05,17.5,382.5,217.28,146.88
2017,6,26,17,30,705.0,68.0,5.1,17.0,332.0,168.4,104.9
2017,6,26,17,45,663.0,63.0,5.15,17.0,282.0,120.43,67.49
2017,6,26,18,0,621.0,58.0,5.2,17.0,232.0,74.1,37.79
2017,6,26,18,15,558.5,51.5,5.1,16.5,184.5,34.75,25.13
2017,6,26,18,30,496.0,45.0,5.0,16.0,137.0,31.8,22.32
2017,6,26,18,45,398.5,36.5,4.9,15.5,96.0,26.84,17.56
2017,6,26,19,0,301.0,28.0,4.8,15.0,55.0,21.56,11.49
2017,6,26,19,15,150.5,14.0,4.65,15.0,27.5,10.51,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,178.0,15.5,3.7,14.0,35.0,45.43,10.64
2017,6,27,5,30,356.0,31.0,3.8,14.0,70.0,109.66,68.66
2017,6,27,5,45,447.0,38.5,3.95,14.5,112.5,159.94,112.4
2017,6,27,6,0,538.0,46.0,4.1,15.0,155.0,219.92,164.85
2017,6,27,6,15,594.5,51.5,4.05,15.0,203.0,274.81,214.66
2017,6,27,6,30,651.0,57.0,4.0,15.0,251.0,334.43,267.84
2017,6,27,6,45,325.5,76.0,4.0,15.5,173.0,237.14,192.93
2017,6,27,7,0,0.0,95.0,4.0,16.0,95.0,92.58,72.33
2017,6,27,7,15,2.5,125.0,3.95,16.0,126.5,124.02,98.39
2017,6,27,7,30,5.0,155.0,3.9,16.0,158.0,155.8,124.22
2017,6,27,7,45,4.0,162.5,3.85,16.5,164.5,162.51,128.98
2017,6,27,8,0,3.0,170.0,3.8,17.0,171.0,169.19,133.68
2017,6,27,8,15,8.0,193.5,3.75,17.5,198.0,196.46,155.05
2017,6,27,8,30,13.0,217.0,3.7,18.0,225.0,224.11,176.39
2017,6,27,8,45,15.5,235.0,3.7,18.5,245.5,244.48,191.66
2017,6,27,9,0,18.0,253.0,3.7,19.0,266.0,264.97,206.87
2017,6,27,9,15,24.0,281.5,3.7,19.0,300.5,299.3,233.16
2017,6,27,9,30,30.0,310.0,3.7,19.0,335.0,341.52,265.16
2017,6,27,9,45,22.5,291.0,3.75,19.5,310.0,307.93,238.26
2017,6,27,10,0,15.0,272.0,3.8,20.0,285.0,281.82,217.31
2017,6,27,10,15,23.5,315.5,3.8,20.0,336.5,340.91,262.37
2017,6,27,10,30,32.0,359.0,3.8,20.0,388.0,393.86,301.96
2017,6,27,10,45,33.0,370.0,3.85,20.0,400.0,405.74,310.41
2017,6,27,11,0,34.0,381.0,3.9,20.0,412.0,417.42,318.86
2017,6,27,11,15,102.5,430.5,3.95,20.0,528.0,535.96,408.59
2017,6,27,11,30,171.0,480.0,4.0,20.0,644.0,660.67,499.76
2017,6,27,11,45,549.5,294.0,4.05,20.5,825.5,858.78,651.69
2017,6,27,12,0,928.0,108.0,4.1,21.0,1007.0,1032.75,770.64
2017,6,27,12,15,691.5,256.0,4.2,21.0,926.0,946.83,711.78
2017,6,27,12,30,455.0,404.0,4.3,21.0,845.0,852.53,639.99
2017,6,27,12,45,683.0,260.5,4.4,21.0,915.5,917.59,694.22
2017,6,27,13,0,911.0,117.0,4.5,21.0,986.0,967.31,728.95
2017,6,27,13,15,908.0,116.5,4.6,20.5,971.0,942.25,714.04
2017,6,27,13,30,905.0,116.0,4.7,20.0,956.0,914.53,697.63
2017,6,27,13,45,902.0,114.0,4.85,20.0,934.0,882.8,677.2
2017,6,27,14,0,899.0,112.0,5.0,20.0,912.0,848.67,654.81
2017,6,27,14,15,892.5,111.0,5.05,20.0,884.0,810.47,628.69
2017,6,27,14,30,886.0,110.0,5.1,20.0,856.0,770.42,601.01
2017,6,27,14,45,880.0,107.0,5.15,20.0,822.0,727.16,570.69
2017,6,27,15,0,874.0,104.0,5.2,20.0,788.0,682.39,538.15
2017,6,27,15,15,863.0,102.0,5.25,19.5,748.5,634.13,501.94
2017,6,27,15,30,852.0,100.0,5.3,19.0,709.0,585.22,464.17
2017,6,27,15,45,840.5,96.5,5.35,19.0,666.0,534.21,422.83
2017,6,27,16,0,829.0,93.0,5.4,19.0,623.0,483.04,380.26
2017,6,27,16,15,584.0,153.5,5.4,18.5,513.0,385.72,302.02
2017,6,27,16,30,339.0,214.0,5.4,18.0,403.0,318.57,248.87
2017,6,27,16,45,336.5,192.5,5.45,17.5,365.0,278.85,215.78
2017,6,27,17,0,334.0,171.0,5.5,17.0,327.0,239.43,182.27
2017,6,27,17,15,511.0,121.0,5.5,16.5,328.0,210.83,150.68
2017,6,27,17,30,688.0,71.0,5.5,16.0,329.0,168.7,106.36
2017,6,27,17,45,647.5,65.5,5.55,16.0,280.0,118.32,66.64
2017,6,27,18,0,607.0,60.0,5.6,16.0,231.0,75.28,39.29
2017,6,27,18,15,544.0,53.5,5.5,15.5,183.5,36.38,26.69
2017,6,27,18,30,481.0,47.0,5.4,15.0,136.0,33.54,23.95
2017,6,27,18,45,384.0,38.0,5.3,14.5,95.5,28.21,18.82
2017,6,27,19,0,287.0,29.0,5.2,14.0,55.0,22.51,12.33
2017,6,27,19,15,143.5,14.5,5.15,13.5,27.5,10.96,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,156.0,17.0,4.1,13.0,34.0,43.66,9.33
2017,6,28,5,30,312.0,34.0,4.1,13.0,68.0,103.74,65.69
2017,6,28,5,45,405.5,43.0,4.2,13.5,110.5,153.92,109.12
2017,6,28,6,0,499.0,52.0,4.3,14.0,153.0,214.06,161.51
2017,6,28,6,15,249.5,51.0,4.3,14.5,101.5,148.5,116.15
2017,6,28,6,30,0.0,50.0,4.3,15.0,50.0,48.3,35.5
2017,6,28,6,45,0.0,60.0,4.3,15.5,60.0,57.98,43.65
2017,6,28,7,0,0.0,70.0,4.3,16.0,70.0,67.67,51.61
2017,6,28,7,15,0.0,98.5,4.25,16.0,98.5,95.83,74.98
2017,6,28,7,30,0.0,127.0,4.2,16.0,127.0,124.26,98.25
2017,6,28,7,45,1.5,149.0,4.2,16.5,150.0,147.16,116.5
2017,6,28,8,0,3.0,171.0,4.2,17.0,173.0,170.21,134.61
2017,6,28,8,15,4.5,182.5,4.2,17.0,186.0,182.72,144.3
2017,6,28,8,30,6.0,194.0,4.2,17.0,199.0,195.35,154.05
2017,6,28,8,45,6.0,194.5,4.2,17.5,199.0,195.78,153.68
2017,6,28,9,0,6.0,195.0,4.2,18.0,199.0,196.25,153.4
2017,6,28,9,15,8.0,211.0,4.2,18.0,217.0,214.04,167.21
2017,6,28,9,30,10.0,227.0,4.2,18.0,235.0,231.91,180.98
2017,6,28,9,45,16.5,270.5,4.2,18.5,284.5,281.67,219.24
2017,6,28,10,0,23.0,314.0,4.2,19.0,334.0,331.76,257.01
2017,6,28,10,15,21.0,314.0,4.2,19.0,333.0,329.84,254.99
2017,6,28,10,30,19.0,314.0,4.2,19.0,332.0,327.83,253.08
2017,6,28,10,45,30.5,357.0,4.25,19.5,385.5,389.89,299.69
2017,6,28,11,0,42.0,400.0,4.3,20.0,439.0,444.99,340.16
2017,6,28,11,15,120.0,439.0,4.3,20.0,553.5,569.28,433.93
2017,6,28,11,30,198.0,478.0,4.3,20.0,668.0,685.72,519.2
2017,6,28,11,45,299.5,446.0,4.35,20.0,735.5,757.6,573.24
2017,6,28,12,0,401.0,414.0,4.4,20.0,803.0,825.69,624.07
2017,6,28,12,15,427.5,409.0,4.4,20.0,823.0,839.8,634.16
2017,6,28,12,30,454.0,404.0,4.4,20.0,843.0,851.7,643.05
2017,6,28,12,45,683.0,265.5,4.45,20.0,920.0,922.69,700.83
2017,6,28,13,0,912.0,127.0,4.5,20.0,997.0,978.22,739.28
2017,6,28,13,15,909.0,126.5,4.5,20.0,981.5,953.12,722.06
2017,6,28,13,30,906.0,126.0,4.5,20.0,966.0,925.35,703.57
2017,6,28,13,45,902.0,124.0,4.55,20.0,944.0,892.72,682.04
2017,6,28,14,0,898.0,122.0,4.6,20.0,922.0,857.75,658.71
2017,6,28,14,15,891.5,121.0,4.6,20.0,893.5,819.56,632.61
2017,6,28,14,30,885.0,120.0,4.6,20.0,865.0,779.5,604.99
2017,6,28,14,45,876.0,118.0,4.65,20.0,830.0,735.06,574.19
2017,6,28,15,0,867.0,116.0,4.7,20.0,795.0,689.35,540.92
2017,6,28,15,15,855.5,114.0,4.75,19.5,755.0,641.04,505.06
2017,6,28,15,30,844.0,112.0,4.8,19.0,715.0,590.26,466.32
2017,6,28,15,45,830.0,108.5,4.85,19.0,671.0,537.9,424.32
2017,6,28,16,0,816.0,105.0,4.9,19.0,627.0,485.68,381.29
2017,6,28,16,15,796.5,102.0,4.9,18.5,579.0,431.95,336.51
2017,6,28,16,30,777.0,99.0,4.9,18.0,531.0,379.39,291.43
2017,6,28,16,45,754.5,94.5,4.9,18.0,481.5,325.89,244.16
2017,6,28,17,0,732.0,90.0,4.9,18.0,432.0,271.54,195.74
2017,6,28,17,15,698.0,85.5,4.9,17.5,381.0,219.43,150.05
2017,6,28,17,30,664.0,81.0,4.9,17.0,330.0,170.9,108.69
2017,6,28,17,45,621.5,74.5,4.95,16.5,280.0,123.46,71.85
2017,6,28,18,0,579.0,68.0,5.0,16.0,230.0,80.81,44.75
2017,6,28,18,15,512.5,60.0,4.95,15.5,182.5,41.92,31.59
2017,6,28,18,30,446.0,52.0,4.9,15.0,135.0,38.04,27.92
2017,6,28,18,45,348.5,41.5,4.9,14.5,94.5,31.49,21.67
2017,6,28,19,0,251.0,31.0,4.9,14.0,54.0,24.49,13.91
2017,6,28,19,15,125.5,15.5,4.9,13.5,27.0,12.04,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,147.0,17.5,4.45,13.0,33.0,42.64,7.87
2017,6,29,5,30,294.0,35.0,4.4,13.0,66.0,100.87,63.89
2017,6,29,5,45,390.0,44.5,4.35,13.5,108.5,151.19,107.27
2017,6,29,6,0,486.0,54.0,4.3,14.0,151.0,211.74,159.78
2017,6,29,6,15,243.0,64.0,4.2,14.0,112.5,160.53,126.38
2017,6,29,6,30,0.0,74.0,4.1,14.0,74.0,72.1,55.84
2017,6,29,6,45,0.0,89.0,4.0,14.5,89.0,86.91,68.28
2017,6,29,7,0,0.0,104.0,3.9,15.0,104.0,101.73,80.41
2017,6,29,7,15,0.0,108.0,3.85,15.5,108.0,105.4,83.07
2017,6,29,7,30,0.0,112.0,3.8,16.0,112.0,109.15,85.73
2017,6,29,7,45,0.0,135.0,3.75,16.5,135.0,132.04,104.06
2017,6,29,8,0,0.0,158.0,3.7,17.0,158.0,154.96,122.12
2017,6,29,8,15,9.5,194.0,3.65,17.0,200.5,198.08,156.72
2017,6,29,8,30,19.0,230.0,3.6,17.0,243.0,242.03,191.47
2017,6,29,8,45,90.0,283.5,3.6,17.5,349.0,361.74,286.36
2017,6,29,9,0,161.0,337.0,3.6,18.0,455.0,487.92,382.65
2017,6,29,9,15,527.0,220.5,3.55,18.0,634.0,702.88,552.01
2017,6,29,9,30,893.0,104.0,3.5,18.0,813.0,917.92,705.09
2017,6,29,9,45,893.5,110.0,3.5,18.5,844.5,946.05,720.2
2017,6,29,10,0,894.0,116.0,3.5,19.0,876.0,971.23,734.71
2017,6,29,10,15,900.5,117.5,3.55,19.0,904.0,994.45,749.62
2017,6,29,10,30,907.0,119.0,3.6,19.0,932.0,1014.8,762.65
2017,6,29,10,45,911.0,120.0,3.65,19.5,953.0,1029.17,770.28
2017,6,29,11,0,915.0,121.0,3.7,20.0,974.0,1040.4,775.92
2017,6,29,11,15,918.0,121.5,3.8,20.0,988.0,1046.92,780.39
2017,6,29,11,30,921.0,122.0,3.9,20.0,1002.0,1050.2,782.85
2017,6,29,11,45,921.5,123.0,4.0,20.5,1009.0,1048.22,780.43
2017,6,29,12,0,922.0,124.0,4.1,21.0,1016.0,1043.0,775.99
2017,6,29,12,15,922.0,124.0,4.2,21.0,1015.5,1033.1,770.03
2017,6,29,12,30,922.0,124.0,4.3,21.0,1015.0,1020.07,762.06
2017,6,29,12,45,921.5,122.5,4.45,21.0,1007.0,1002.01,751.06
2017,6,29,13,0,921.0,121.0,4.6,21.0,999.0,980.98,738.52
2017,6,29,13,15,918.0,120.5,4.7,20.5,984.0,955.73,724.03
2017,6,29,13,30,915.0,120.0,4.8,20.0,969.0,927.77,707.5
2017,6,29,13,45,911.5,118.5,4.95,20.0,947.0,895.84,686.95
2017,6,29,14,0,908.0,117.0,5.1,20.0,925.0,861.49,664.45
2017,6,29,14,15,901.0,115.5,5.15,20.0,896.0,822.12,637.53
2017,6,29,14,30,894.0,114.0,5.2,20.0,867.0,780.9,609.04
2017,6,29,14,45,887.0,111.5,5.3,20.0,832.5,737.08,578.56
2017,6,29,15,0,880.0,109.0,5.4,20.0,798.0,691.81,545.73
2017,6,29,15,15,869.0,107.0,5.45,19.5,758.0,643.27,509.3
2017,6,29,15,30,858.0,105.0,5.5,19.0,718.0,594.04,471.28
2017,6,29,15,45,846.0,101.0,5.55,19.0,674.0,541.98,429.14
2017,6,29,16,0,834.0,97.0,5.6,19.0,630.0,487.19,383.8
2017,6,29,16,15,815.0,94.5,5.6,18.5,582.5,433.25,338.48
2017,6,29,16,30,796.0,92.0,5.6,18.0,535.0,380.38,292.78
2017,6,29,16,45,476.0,143.0,5.7,17.5,401.0,277.75,212.29
2017,6,29,17,0,156.0,194.0,5.8,17.0,267.0,214.7,167.45
2017,6,29,17,15,147.0,173.0,5.85,16.5,235.5,184.03,142.33
2017,6,29,17,30,138.0,152.0,5.9,16.0,204.0,154.49,118.17
2017,6,29,17,45,371.5,107.5,5.95,16.0,218.5,125.44,84.33
2017,6,29,18,0,605.0,63.0,6.0,16.0,233.0,78.07,41.59
2017,6,29,18,15,539.5,56.0,5.95,15.5,185.5,38.48,28.54
2017,6,29,18,30,474.0,49.0,5.9,15.0,138.0,35.31,25.51
2017,6,29,18,45,373.5,39.5,5.85,14.5,96.5,29.6,20.02
2017,6,29,19,0,273.0,30.0,5.8,14.0,55.0,23.49,13.11
2017,6,29,19,15,136.5,15.0,5.7,13.5,27.5,11.42,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,164.0,16.0,4.8,13.0,33.0,43.13,6.32
2017,6,30,5,30,328.0,32.0,4.8,13.0,66.0,104.12,64.98
2017,6,30,5,45,419.5,40.5,4.85,13.5,108.5,153.88,108.46
2017,6,30,6,0,511.0,49.0,4.9,14.0,151.0,213.42,160.61
2017,6,30,6,15,570.0,55.0,4.85,14.0,199.0,268.25,210.56
2017,6,30,6,30,629.0,61.0,4.8,14.0,247.0,328.85,264.88
2017,6,30,6,45,340.5,105.0,4.75,14.5,208.5,274.92,224.73
2017,6,30,7,0,52.0,149.0,4.7,15.0,170.0,178.65,144.75
2017,6,30,7,15,37.0,161.0,4.6,15.5,177.0,184.63,149.16
2017,6,30,7,30,22.0,173.0,4.5,16.0,184.0,184.66,148.26
2017,6,30,7,45,49.0,206.0,4.45,16.5,233.5,242.03,194.6
2017,6,30,8,0,76.0,239.0,4.4,17.0,283.0,297.16,238.23
2017,6,30,8,15,44.0,226.5,4.35,17.0,252.5,262.52,209.2
2017,6,30,8,30,12.0,214.0,4.3,17.0,222.0,220.31,174.1
2017,6,30,8,45,14.5,232.5,4.3,17.5,242.5,241.14,190.0
2017,6,30,9,0,17.0,251.0,4.3,18.0,263.0,262.11,205.7
2017,6,30,9,15,35.0,296.5,4.3,18.0,323.5,331.67,259.92
2017,6,30,9,30,53.0,342.0,4.3,18.0,384.0,395.92,309.03
2017,6,30,9,45,174.5,366.5,4.3,18.5,513.0,542.16,421.94
2017,6,30,10,0,296.0,391.0,4.3,19.0,642.0,693.3,533.68
2017,6,30,10,15,194.0,409.0,4.3,19.0,576.0,610.39,468.93
2017,6,30,10,30,92.0,427.0,4.3,19.0,510.0,523.36,401.22
2017,6,30,10,45,498.0,274.5,4.35,19.5,737.5,788.33,607.48
2017,6,30,11,0,904.0,122.0,4.4,20.0,965.0,1030.37,775.65
2017,6,30,11,15,907.0,123.0,4.45,20.0,979.0,1037.39,778.47
2017,6,30,11,30,910.0,124.0,4.5,20.0,993.0,1041.2,781.08
2017,6,30,11,45,912.0,123.5,4.6,20.0,1000.5,1039.27,780.43
2017,6,30,12,0,914.0,123.0,4.7,20.0,1008.0,1034.13,777.74
2017,6,30,12,15,914.0,123.0,4.8,20.0,1007.5,1024.35,771.99
2017,6,30,12,30,914.0,123.0,4.9,20.0,1007.0,1011.47,764.2
2017,6,30,12,45,911.0,124.0,5.05,20.0,998.5,993.65,753.45
2017,6,30,13,0,908.0,125.0,5.2,20.0,990.0,972.96,740.67
2017,6,30,13,15,905.0,124.5,5.3,20.0,975.0,948.01,724.5
2017,6,30,13,30,902.0,124.0,5.4,20.0,960.0,920.4,706.4
2017,6,30,13,45,897.5,122.5,5.5,20.0,938.0,888.0,684.78
2017,6,30,14,0,893.0,121.0,5.6,20.0,916.0,853.28,661.34
2017,6,30,14,15,886.0,119.5,5.6,19.5,887.0,814.43,635.48
2017,6,30,14,30,879.0,118.0,5.6,19.0,858.0,773.77,608.01
2017,6,30,14,45,871.0,116.0,5.7,19.0,824.0,730.3,577.37
2017,6,30,15,0,863.0,114.0,5.8,19.0,790.0,685.49,544.25
2017,6,30,15,15,851.5,112.0,5.8,18.5,750.0,637.36,507.63
2017,6,30,15,30,840.0,110.0,5.8,18.0,710.0,586.76,468.18
2017,6,30,15,45,827.0,106.5,5.85,18.0,666.5,535.11,426.06
2017,6,30,16,0,814.0,103.0,5.9,18.0,623.0,483.51,382.89
2017,6,30,16,15,794.5,100.0,5.9,17.5,575.5,429.86,337.61
2017,6,30,16,30,775.0,97.0,5.9,17.0,528.0,377.38,292.07
2017,6,30,16,45,752.0,92.5,5.9,17.0,478.5,323.79,244.26
2017,6,30,17,0,729.0,88.0,5.9,17.0,429.0,272.2,197.64
2017,6,30,17,15,695.5,83.5,5.85,16.5,378.5,217.61,149.53
2017,6,30,17,30,662.0,79.0,5.8,16.0,328.0,169.24,107.97
2017,6,30,17,45,617.0,73.0,5.8,15.5,278.0,122.02,71.14
2017,6,30,18,0,572.0,67.0,5.8,15.0,228.0,79.85,44.25
2017,6,30,18,15,506.5,59.5,5.7,14.5,181.0,41.52,31.37
2017,6,30,18,30,441.0,52.0,5.6,14.0,134.0,38.03,28.03
2017,6,30,18,45,343.0,41.5,5.55,13.5,93.5,31.49,21.76
2017,6,30,19,0,245.0,31.0,5.5,13.0,53.0,24.49,13.97
2017,6,30,19,15,122.5,15.5,5.5,13.0,26.5,12.05,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,124.5,17.5,6.85,12.0,30.5,38.15,3.87
2017,7,1,5,30,249.0,35.0,6.8,12.0,61.0,91.01,57.6
2017,7,1,5,45,341.5,45.5,6.8,12.5,102.0,139.41,99.47
2017,7,1,6,0,434.0,56.0,6.8,13.0,143.0,197.2,149.88
2017,7,1,6,15,218.0,76.5,6.7,13.0,120.5,160.73,127.61
2017,7,1,6,30,2.0,97.0,6.6,13.0,98.0,96.7,77.0
2017,7,1,6,45,7.0,115.5,6.55,13.5,118.0,117.46,94.45
2017,7,1,7,0,12.0,134.0,6.5,14.0,138.0,138.71,112.0
2017,7,1,7,15,6.0,126.5,6.45,14.5,128.5,127.55,102.12
2017,7,1,7,30,0.0,119.0,6.4,15.0,119.0,116.21,92.07
2017,7,1,7,45,3.5,149.0,6.35,15.5,151.0,148.49,118.36
2017,7,1,8,0,7.0,179.0,6.3,16.0,183.0,181.16,144.55
2017,7,1,8,15,8.5,193.5,6.2,16.0,199.0,196.86,156.87
2017,7,1,8,30,10.0,208.0,6.1,16.0,215.0,212.67,169.21
2017,7,1,8,45,16.5,237.0,6.1,16.5,249.0,247.35,196.44
2017,7,1,9,0,23.0,266.0,6.1,17.0,283.0,282.45,223.63
2017,7,1,9,15,21.5,273.5,6.0,17.0,290.0,289.0,228.16
2017,7,1,9,30,20.0,281.0,5.9,17.0,297.0,295.43,232.65
2017,7,1,9,45,41.0,330.5,5.85,17.5,365.5,373.21,293.02
2017,7,1,10,0,62.0,380.0,5.8,18.0,434.0,444.95,347.4
2017,7,1,10,15,151.5,406.5,5.75,18.0,541.5,566.87,442.01
2017,7,1,10,30,241.0,433.0,5.7,18.0,649.0,690.65,535.36
2017,7,1,10,45,553.0,287.5,5.7,18.5,798.5,856.2,665.23
2017,7,1,11,0,865.0,142.0,5.7,19.0,948.0,1011.82,775.82
2017,7,1,11,15,868.0,143.0,5.7,19.0,962.0,1018.58,779.12
2017,7,1,11,30,871.0,144.0,5.7,19.0,976.0,1022.26,781.24
2017,7,1,11,45,875.5,142.5,5.7,19.5,983.5,1021.85,779.13
2017,7,1,12,0,880.0,141.0,5.7,20.0,991.0,1018.36,775.02
2017,7,1,12,15,879.5,141.0,5.65,20.0,990.5,1008.34,767.7
2017,7,1,12,30,879.0,141.0,5.6,20.0,990.0,995.35,758.46
2017,7,1,12,45,891.0,131.5,5.6,20.0,986.5,982.1,749.49
2017,7,1,13,0,903.0,122.0,5.6,20.0,983.0,965.55,738.29
2017,7,1,13,15,899.5,121.5,5.55,20.0,967.5,940.31,720.75
2017,7,1,13,30,896.0,121.0,5.5,20.0,952.0,912.43,701.42
2017,7,1,13,45,890.0,120.5,5.5,20.5,929.5,879.92,677.74
2017,7,1,14,0,884.0,120.0,5.5,21.0,907.0,845.19,652.5
2017,7,1,14,15,877.0,118.5,5.45,21.0,878.5,806.67,625.5
2017,7,1,14,30,870.0,117.0,5.4,21.0,850.0,766.36,597.07
2017,7,1,14,45,859.0,116.5,5.35,21.0,815.0,722.54,565.89
2017,7,1,15,0,848.0,116.0,5.3,21.0,780.0,677.64,532.48
2017,7,1,15,15,836.0,113.5,5.25,20.5,740.5,629.39,496.11
2017,7,1,15,30,824.0,111.0,5.2,20.0,701.0,578.77,457.06
2017,7,1,15,45,808.0,108.5,5.2,20.0,657.0,527.23,415.49
2017,7,1,16,0,792.0,106.0,5.2,20.0,613.0,476.04,373.16
2017,7,1,16,15,772.5,103.0,5.15,19.5,566.0,423.48,329.32
2017,7,1,16,30,753.0,100.0,5.1,19.0,519.0,372.11,285.28
2017,7,1,16,45,728.0,96.0,5.1,18.5,470.0,319.47,239.43
2017,7,1,17,0,703.0,92.0,5.1,18.0,421.0,266.18,192.48
2017,7,1,17,15,669.0,87.0,5.1,17.5,371.0,215.11,147.74
2017,7,1,17,30,635.0,82.0,5.1,17.0,321.0,167.62,107.28
2017,7,1,17,45,587.0,76.0,5.1,16.5,271.5,121.49,71.65
2017,7,1,18,0,539.0,70.0,5.1,16.0,222.0,80.75,45.84
2017,7,1,18,15,472.5,62.0,5.1,15.5,176.0,43.74,33.2
2017,7,1,18,30,406.0,54.0,5.1,15.0,130.0,39.88,29.54
2017,7,1,18,45,308.0,43.0,5.15,14.5,90.5,32.51,22.54
2017,7,1,19,0,210.0,32.0,5.2,14.0,51.0,24.79,14.12
2017,7,1,19,15,105.0,16.0,5.2,13.5,25.5,12.46,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,134.0,16.5,3.5,13.0,30.0,38.12,2.0
2017,7,2,5,30,268.0,33.0,3.4,13.0,60.0,92.87,57.85
2017,7,2,5,45,365.0,42.5,3.35,13.5,101.5,141.69,99.82
2017,7,2,6,0,462.0,52.0,3.3,14.0,143.0,200.89,150.84
2017,7,2,6,15,523.5,59.0,3.15,14.0,190.0,255.08,199.47
2017,7,2,6,30,585.0,66.0,3.0,14.0,237.0,315.32,252.65
2017,7,2,6,45,316.0,106.5,2.85,14.5,201.0,264.77,215.26
2017,7,2,7,0,47.0,147.0,2.7,15.0,165.0,173.96,140.36
2017,7,2,7,15,74.5,172.5,2.6,15.5,206.0,217.85,176.3
2017,7,2,7,30,102.0,198.0,2.5,16.0,247.0,264.23,213.34
2017,7,2,7,45,98.0,220.0,2.4,16.5,271.5,288.8,231.73
2017,7,2,8,0,94.0,242.0,2.3,17.0,296.0,312.8,249.31
2017,7,2,8,15,130.0,267.0,2.3,17.5,348.0,375.31,297.39
2017,7,2,8,30,166.0,292.0,2.3,18.0,400.0,434.06,341.44
2017,7,2,8,45,504.5,198.0,2.3,18.5,557.0,626.69,492.32
2017,7,2,9,0,843.0,104.0,2.3,19.0,714.0,823.65,632.36
2017,7,2,9,15,854.0,106.0,2.35,19.0,753.0,860.75,655.21
2017,7,2,9,30,865.0,108.0,2.4,19.0,792.0,895.9,678.05
2017,7,2,9,45,872.5,110.0,2.45,19.5,825.5,925.67,695.83
2017,7,2,10,0,880.0,112.0,2.5,20.0,859.0,952.94,711.88
2017,7,2,10,15,886.5,113.0,2.6,20.0,886.5,975.54,726.63
2017,7,2,10,30,893.0,114.0,2.7,20.0,914.0,995.33,739.61
2017,7,2,10,45,897.5,115.0,2.8,20.5,935.0,1010.2,748.01
2017,7,2,11,0,902.0,116.0,2.9,21.0,956.0,1021.99,754.48
2017,7,2,11,15,905.0,116.5,2.95,21.0,970.5,1028.62,758.67
2017,7,2,11,30,908.0,117.0,3.0,21.0,985.0,1032.05,760.92
2017,7,2,11,45,909.5,117.5,3.1,21.5,991.5,1030.76,759.19
2017,7,2,12,0,911.0,118.0,3.2,22.0,998.0,1026.26,755.48
2017,7,2,12,15,911.0,117.5,3.2,22.0,997.5,1016.11,748.81
2017,7,2,12,30,911.0,117.0,3.2,22.0,997.0,1002.86,740.24
2017,7,2,12,45,899.5,123.0,3.25,22.0,986.0,982.01,727.12
2017,7,2,13,0,888.0,129.0,3.3,22.0,975.0,958.54,712.3
2017,7,2,13,15,885.0,128.5,3.35,22.0,960.0,934.09,696.8
