Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,30,882.0,128.0,3.4,22.0,945.0,907.02,679.49
2017,7,2,13,45,876.0,127.5,3.45,22.0,923.0,874.9,658.65
2017,7,2,14,0,870.0,127.0,3.5,22.0,901.0,840.59,636.19
2017,7,2,14,15,862.5,125.5,3.5,21.5,872.5,802.15,611.59
2017,7,2,14,30,855.0,124.0,3.5,21.0,844.0,761.98,585.48
2017,7,2,14,45,845.0,122.5,3.55,21.0,809.5,718.5,555.77
2017,7,2,15,0,835.0,121.0,3.6,21.0,775.0,673.89,523.5
2017,7,2,15,15,823.0,118.5,3.6,20.5,735.5,624.82,487.51
2017,7,2,15,30,811.0,116.0,3.6,20.0,696.0,576.22,450.81
2017,7,2,15,45,794.5,113.5,3.65,20.0,652.5,525.0,410.33
2017,7,2,16,0,778.0,111.0,3.7,20.0,609.0,474.2,369.08
2017,7,2,16,15,758.0,107.5,3.65,19.5,562.0,421.64,325.89
2017,7,2,16,30,738.0,104.0,3.6,19.0,515.0,370.35,282.52
2017,7,2,16,45,711.5,100.0,3.6,18.5,465.5,315.23,235.32
2017,7,2,17,0,685.0,96.0,3.6,18.0,416.0,264.99,191.33
2017,7,2,17,15,650.5,91.0,3.6,17.5,366.5,214.74,147.69
2017,7,2,17,30,616.0,86.0,3.6,17.0,317.0,168.13,108.28
2017,7,2,17,45,571.0,79.0,3.6,16.5,268.0,122.45,73.02
2017,7,2,18,0,526.0,72.0,3.6,16.0,219.0,81.85,47.13
2017,7,2,18,15,460.5,63.0,3.55,15.5,173.5,44.63,34.0
2017,7,2,18,30,395.0,54.0,3.5,15.0,128.0,39.89,29.56
2017,7,2,18,45,302.5,42.5,3.5,14.5,89.0,32.11,22.21
2017,7,2,19,0,210.0,31.0,3.5,14.0,50.0,23.97,13.45
2017,7,2,19,15,105.0,15.5,3.4,14.0,25.0,12.05,0.0
2017,7,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,131.0,16.0,2.35,12.5,29.5,36.9,0.0
2017,7,3,5,30,262.0,32.0,2.4,13.0,59.0,90.41,55.86
2017,7,3,5,45,356.0,42.5,2.5,13.5,100.0,139.07,97.76
2017,7,3,6,0,450.0,53.0,2.6,14.0,141.0,197.85,148.33
2017,7,3,6,15,512.0,60.5,2.6,14.5,188.0,252.1,196.45
2017,7,3,6,30,574.0,68.0,2.6,15.0,235.0,312.46,249.03
2017,7,3,6,45,287.0,72.0,2.6,15.5,155.5,213.45,172.8
2017,7,3,7,0,0.0,76.0,2.6,16.0,76.0,73.56,56.42
2017,7,3,7,15,0.0,109.0,2.55,16.5,109.0,106.46,83.62
2017,7,3,7,30,0.0,142.0,2.5,17.0,142.0,139.58,110.3
2017,7,3,7,45,4.5,163.0,2.45,17.5,166.0,163.43,129.09
2017,7,3,8,0,9.0,184.0,2.4,18.0,190.0,187.68,147.94
2017,7,3,8,15,109.5,236.0,2.35,18.0,307.0,326.98,259.9
2017,7,3,8,30,210.0,288.0,2.3,18.0,424.0,463.53,365.2
2017,7,3,8,45,182.0,311.5,2.25,18.5,435.0,472.93,368.98
2017,7,3,9,0,154.0,335.0,2.2,19.0,446.0,479.78,371.44
2017,7,3,9,15,509.5,222.0,2.15,19.5,619.0,688.36,532.1
2017,7,3,9,30,865.0,109.0,2.1,20.0,792.0,896.59,675.0
2017,7,3,9,45,865.0,115.5,2.05,20.5,823.0,924.25,688.37
2017,7,3,10,0,865.0,122.0,2.0,21.0,854.0,949.01,701.51
2017,7,3,10,15,871.5,123.5,2.0,21.5,882.0,971.85,713.87
2017,7,3,10,30,878.0,125.0,2.0,22.0,910.0,991.92,724.41
2017,7,3,10,45,884.0,125.0,2.05,22.5,931.5,1007.04,732.4
2017,7,3,11,0,890.0,125.0,2.1,23.0,953.0,1019.17,738.57
2017,7,3,11,15,893.0,125.5,2.15,23.0,967.0,1025.73,742.73
2017,7,3,11,30,896.0,126.0,2.2,23.0,981.0,1029.13,745.04
2017,7,3,11,45,898.5,125.5,2.25,23.0,988.0,1027.84,744.5
2017,7,3,12,0,901.0,125.0,2.3,23.0,995.0,1023.38,742.07
2017,7,3,12,15,901.0,125.0,2.35,23.0,995.0,1013.81,736.49
2017,7,3,12,30,901.0,125.0,2.4,23.0,995.0,1001.18,729.05
2017,7,3,12,45,903.0,122.5,2.5,23.5,988.5,984.98,718.46
2017,7,3,13,0,905.0,120.0,2.6,24.0,982.0,965.77,705.94
2017,7,3,13,15,902.5,119.5,2.65,23.5,967.5,941.45,692.34
2017,7,3,13,30,900.0,119.0,2.7,23.0,953.0,914.43,676.86
2017,7,3,13,45,896.5,117.5,2.8,23.0,931.5,883.0,657.38
2017,7,3,14,0,893.0,116.0,2.9,23.0,910.0,849.2,636.08
2017,7,3,14,15,886.5,114.5,2.95,22.5,882.0,810.79,612.26
2017,7,3,14,30,880.0,113.0,3.0,22.0,854.0,770.53,586.8
2017,7,3,14,45,872.5,111.0,3.1,22.0,820.0,727.41,558.05
2017,7,3,15,0,865.0,109.0,3.2,22.0,786.0,682.89,527.02
2017,7,3,15,15,854.0,107.0,3.3,21.5,747.0,635.01,492.52
2017,7,3,15,30,843.0,105.0,3.4,21.0,708.0,586.45,456.4
2017,7,3,15,45,830.0,102.0,3.5,21.0,664.5,533.2,414.81
2017,7,3,16,0,817.0,99.0,3.6,21.0,621.0,481.9,373.39
2017,7,3,16,15,798.5,96.0,3.6,20.5,574.0,428.49,329.66
2017,7,3,16,30,780.0,93.0,3.6,20.0,527.0,376.13,285.45
2017,7,3,16,45,757.5,89.0,3.6,19.5,477.5,322.84,239.49
2017,7,3,17,0,735.0,85.0,3.6,19.0,428.0,271.49,194.34
2017,7,3,17,15,703.0,80.5,3.55,18.5,377.5,216.96,146.99
2017,7,3,17,30,671.0,76.0,3.5,18.0,327.0,168.37,105.72
2017,7,3,17,45,629.0,70.0,3.5,17.5,277.5,120.91,69.0
2017,7,3,18,0,587.0,64.0,3.5,17.0,228.0,78.17,41.97
2017,7,3,18,15,523.5,56.5,3.4,16.0,181.0,38.97,28.93
2017,7,3,18,30,460.0,49.0,3.3,15.0,134.0,35.35,25.56
2017,7,3,18,45,366.5,39.0,3.2,14.5,93.5,29.17,19.67
2017,7,3,19,0,273.0,29.0,3.1,14.0,53.0,22.57,12.31
2017,7,3,19,15,136.5,14.5,2.95,13.5,26.5,11.0,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,155.0,15.0,2.2,12.5,30.5,39.59,0.0
2017,7,4,5,30,310.0,30.0,2.2,13.0,61.0,97.13,59.0
2017,7,4,5,45,405.0,39.0,2.25,13.5,103.0,146.87,102.32
2017,7,4,6,0,500.0,48.0,2.3,14.0,145.0,206.82,154.16
2017,7,4,6,15,250.0,56.0,2.25,14.5,104.5,152.88,119.05
2017,7,4,6,30,0.0,64.0,2.2,15.0,64.0,62.02,47.08
2017,7,4,6,45,0.0,78.0,2.2,15.5,78.0,75.82,58.68
2017,7,4,7,0,0.0,92.0,2.2,16.0,92.0,89.62,69.98
2017,7,4,7,15,0.0,116.5,2.15,16.0,116.5,114.08,90.05
2017,7,4,7,30,0.0,141.0,2.1,16.0,141.0,138.58,109.84
2017,7,4,7,45,17.0,178.5,2.05,16.5,188.5,187.41,149.2
2017,7,4,8,0,34.0,216.0,2.0,17.0,236.0,243.56,193.47
2017,7,4,8,15,67.5,251.0,1.95,17.5,294.0,305.84,241.95
2017,7,4,8,30,101.0,286.0,1.9,18.0,352.0,370.62,291.13
2017,7,4,8,45,88.5,302.5,1.9,18.5,363.5,380.77,296.84
2017,7,4,9,0,76.0,319.0,1.9,19.0,375.0,389.8,301.89
2017,7,4,9,15,278.5,301.5,1.9,19.5,519.0,563.83,435.24
2017,7,4,9,30,481.0,284.0,1.9,20.0,663.0,741.85,563.41
2017,7,4,9,45,701.0,188.0,1.9,20.5,767.5,857.96,644.08
2017,7,4,10,0,921.0,92.0,1.9,21.0,872.0,969.79,714.73
2017,7,4,10,15,927.0,93.0,1.95,21.5,900.0,992.86,726.7
2017,7,4,10,30,933.0,94.0,2.0,22.0,928.0,1012.97,737.75
2017,7,4,10,45,938.0,94.0,2.15,22.5,949.0,1027.95,746.8
2017,7,4,11,0,943.0,94.0,2.3,23.0,970.0,1039.75,753.87
2017,7,4,11,15,945.0,94.5,2.4,23.0,984.5,1045.79,758.24
2017,7,4,11,30,947.0,95.0,2.5,23.0,999.0,1048.49,760.62
2017,7,4,11,45,949.5,94.5,2.7,23.5,1006.0,1047.3,760.18
2017,7,4,12,0,952.0,94.0,2.9,24.0,1013.0,1042.76,757.57
2017,7,4,12,15,951.5,94.0,3.05,24.0,1012.5,1032.45,752.26
2017,7,4,12,30,951.0,94.0,3.2,24.0,1012.0,1018.88,744.86
2017,7,4,12,45,937.5,101.5,3.35,24.0,1000.0,997.22,732.14
2017,7,4,13,0,924.0,109.0,3.5,24.0,988.0,972.84,717.57
2017,7,4,13,15,921.0,108.0,3.6,23.5,973.0,947.21,703.08
2017,7,4,13,30,918.0,107.0,3.7,23.0,958.0,918.84,686.6
2017,7,4,13,45,916.0,104.5,3.85,23.0,936.5,887.27,666.7
2017,7,4,14,0,914.0,102.0,4.0,23.0,915.0,853.17,644.84
2017,7,4,14,15,908.0,101.0,4.0,22.5,886.5,814.98,620.43
2017,7,4,14,30,902.0,100.0,4.0,22.0,858.0,774.83,594.35
2017,7,4,14,45,897.0,97.0,4.05,22.0,824.5,731.71,564.89
2017,7,4,15,0,892.0,94.0,4.1,22.0,791.0,686.95,533.64
2017,7,4,15,15,881.0,92.0,4.05,21.5,751.5,637.94,497.42
2017,7,4,15,30,870.0,90.0,4.0,21.0,712.0,588.21,459.66
2017,7,4,15,45,859.5,87.0,4.0,20.5,669.0,537.33,420.0
2017,7,4,16,0,849.0,84.0,4.0,20.0,626.0,486.15,378.82
2017,7,4,16,15,831.5,81.5,3.95,19.5,578.5,432.34,334.23
2017,7,4,16,30,814.0,79.0,3.9,19.0,531.0,376.2,286.56
2017,7,4,16,45,793.5,75.0,3.9,19.0,482.0,321.81,238.69
2017,7,4,17,0,773.0,71.0,3.9,19.0,433.0,269.1,191.54
2017,7,4,17,15,742.0,67.5,3.9,18.5,382.0,216.46,145.27
2017,7,4,17,30,711.0,64.0,3.9,18.0,331.0,167.04,103.01
2017,7,4,17,45,671.0,59.5,3.9,17.5,281.0,119.17,65.81
2017,7,4,18,0,631.0,55.0,3.9,17.0,231.0,75.83,38.67
2017,7,4,18,15,569.5,49.0,3.85,16.5,184.0,32.74,23.36
2017,7,4,18,30,508.0,43.0,3.8,16.0,137.0,30.12,20.85
2017,7,4,18,45,413.0,34.5,3.75,15.5,96.0,25.09,16.04
2017,7,4,19,0,318.0,26.0,3.7,15.0,55.0,19.72,9.95
2017,7,4,19,15,159.0,13.0,3.6,14.5,27.5,9.65,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,169.0,14.0,3.2,12.0,30.5,40.09,0.0
2017,7,5,5,30,338.0,28.0,3.2,12.0,61.0,99.94,60.03
2017,7,5,5,45,427.0,36.5,3.25,12.5,102.5,149.02,103.7
2017,7,5,6,0,516.0,45.0,3.3,13.0,144.0,207.71,155.23
2017,7,5,6,15,258.0,56.0,3.25,13.5,105.5,155.41,121.61
2017,7,5,6,30,0.0,67.0,3.2,14.0,67.0,65.06,49.86
2017,7,5,6,45,0.0,81.0,3.15,14.5,81.0,78.87,61.5
2017,7,5,7,0,0.0,95.0,3.1,15.0,95.0,92.67,72.84
2017,7,5,7,15,0.0,115.5,3.1,15.5,115.5,113.08,89.46
2017,7,5,7,30,0.0,136.0,3.1,16.0,136.0,133.5,105.81
2017,7,5,7,45,4.0,159.0,3.15,16.5,161.0,159.06,126.19
2017,7,5,8,0,8.0,182.0,3.2,17.0,186.0,184.97,146.55
2017,7,5,8,15,10.5,198.5,3.2,17.0,205.0,203.47,160.97
2017,7,5,8,30,13.0,215.0,3.2,17.0,224.0,222.15,175.43
2017,7,5,8,45,17.0,237.0,3.25,17.5,249.0,247.8,194.98
2017,7,5,9,0,21.0,259.0,3.3,18.0,274.0,273.68,214.45
2017,7,5,9,15,72.5,315.0,3.25,18.5,371.5,383.88,299.95
2017,7,5,9,30,124.0,371.0,3.2,19.0,469.0,498.31,385.42
2017,7,5,9,45,478.5,249.0,3.2,19.5,650.0,713.94,552.66
2017,7,5,10,0,833.0,127.0,3.2,20.0,831.0,923.51,699.5
2017,7,5,10,15,839.5,128.5,3.15,20.0,858.0,945.82,711.59
2017,7,5,10,30,846.0,130.0,3.1,20.0,885.0,965.46,723.43
2017,7,5,10,45,507.5,296.0,3.05,20.5,752.0,819.91,617.88
2017,7,5,11,0,169.0,462.0,3.0,21.0,619.0,643.33,481.56
2017,7,5,11,15,221.5,461.0,3.0,21.5,670.5,693.85,518.63
2017,7,5,11,30,274.0,460.0,3.0,22.0,722.0,750.12,557.53
2017,7,5,11,45,563.0,300.0,3.0,22.5,842.5,878.74,654.21
2017,7,5,12,0,852.0,140.0,3.0,23.0,963.0,989.74,728.4
2017,7,5,12,15,852.0,140.0,3.1,23.0,962.5,980.61,722.14
2017,7,5,12,30,852.0,140.0,3.2,23.0,962.0,968.58,715.09
2017,7,5,12,45,876.0,123.5,3.3,23.0,962.5,960.44,710.68
2017,7,5,13,0,900.0,107.0,3.4,23.0,963.0,948.59,703.8
2017,7,5,13,15,897.5,106.5,3.55,23.0,949.0,924.47,689.03
2017,7,5,13,30,895.0,106.0,3.7,23.0,935.0,897.68,672.39
2017,7,5,13,45,894.0,103.0,3.85,23.0,914.5,867.16,653.04
2017,7,5,14,0,893.0,100.0,4.0,23.0,894.0,834.12,631.75
2017,7,5,14,15,887.0,99.0,4.1,22.5,866.5,796.67,608.1
2017,7,5,14,30,881.0,98.0,4.2,22.0,839.0,757.32,582.74
2017,7,5,14,45,876.0,95.0,4.35,22.0,806.5,715.05,553.96
2017,7,5,15,0,871.0,92.0,4.5,22.0,774.0,671.18,523.57
2017,7,5,15,15,861.5,90.5,4.5,21.5,736.0,624.52,488.93
2017,7,5,15,30,852.0,89.0,4.5,21.0,698.0,577.02,452.68
2017,7,5,15,45,841.0,86.0,4.55,21.0,655.5,526.73,412.53
2017,7,5,16,0,830.0,83.0,4.6,21.0,613.0,476.22,371.07
2017,7,5,16,15,813.5,80.5,4.55,20.5,567.0,423.8,327.45
2017,7,5,16,30,797.0,78.0,4.5,20.0,521.0,368.95,280.75
2017,7,5,16,45,776.5,75.0,4.5,20.0,473.0,316.34,234.31
2017,7,5,17,0,756.0,72.0,4.5,20.0,425.0,265.41,188.68
2017,7,5,17,15,726.5,68.5,4.45,19.5,375.5,213.99,143.44
2017,7,5,17,30,697.0,65.0,4.4,19.0,326.0,165.62,102.1
2017,7,5,17,45,657.0,60.0,4.4,18.5,277.0,118.03,65.23
2017,7,5,18,0,617.0,55.0,4.4,18.0,228.0,72.1,35.87
2017,7,5,18,15,557.0,49.0,4.3,17.5,181.0,32.75,23.26
2017,7,5,18,30,497.0,43.0,4.2,17.0,134.0,30.13,20.76
2017,7,5,18,45,403.5,34.5,4.15,16.5,94.0,25.11,15.97
2017,7,5,19,0,310.0,26.0,4.1,16.0,54.0,19.75,9.86
2017,7,5,19,15,155.0,13.0,4.05,15.5,27.0,9.67,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,133.0,15.0,3.65,13.5,27.5,36.02,0.0
2017,7,6,5,30,266.0,30.0,3.7,14.0,55.0,88.17,52.8
2017,7,6,5,45,358.0,39.5,3.75,14.5,95.0,135.14,93.8
2017,7,6,6,0,450.0,49.0,3.8,15.0,135.0,192.06,142.9
2017,7,6,6,15,511.0,56.0,3.85,15.5,181.0,245.19,190.31
2017,7,6,6,30,572.0,63.0,3.9,16.0,227.0,304.37,242.3
2017,7,6,6,45,618.0,67.5,3.95,16.5,276.5,359.81,290.45
2017,7,6,7,0,664.0,72.0,4.0,17.0,326.0,419.16,340.46
2017,7,6,7,15,695.5,76.5,3.9,17.5,375.5,473.19,384.66
2017,7,6,7,30,727.0,81.0,3.8,18.0,425.0,530.04,429.56
2017,7,6,7,45,752.5,83.5,3.75,18.5,474.0,582.37,469.69
2017,7,6,8,0,778.0,86.0,3.7,19.0,523.0,635.38,509.02
2017,7,6,8,15,795.5,88.5,3.7,19.5,569.0,682.95,541.71
2017,7,6,8,30,813.0,91.0,3.7,20.0,615.0,726.38,570.75
2017,7,6,8,45,827.5,93.0,3.7,20.5,658.0,769.45,599.06
2017,7,6,9,0,842.0,95.0,3.7,21.0,701.0,811.25,626.02
2017,7,6,9,15,852.5,97.0,3.75,21.5,739.5,848.09,649.34
2017,7,6,9,30,863.0,99.0,3.8,22.0,778.0,882.96,671.08
2017,7,6,9,45,870.5,100.5,3.85,22.5,811.0,912.37,688.87
2017,7,6,10,0,878.0,102.0,3.9,23.0,844.0,939.29,704.89
2017,7,6,10,15,884.0,103.5,3.9,23.0,871.5,962.13,719.2
2017,7,6,10,30,890.0,105.0,3.9,23.0,899.0,982.14,731.65
2017,7,6,10,45,895.0,105.0,3.95,23.5,920.0,996.65,739.36
2017,7,6,11,0,900.0,105.0,4.0,24.0,941.0,1008.12,745.13
2017,7,6,11,15,902.5,105.5,4.0,24.0,955.0,1014.47,748.75
2017,7,6,11,30,905.0,106.0,4.0,24.0,969.0,1017.62,750.4
2017,7,6,11,45,907.0,106.0,4.05,24.5,976.0,1016.55,748.25
2017,7,6,12,0,909.0,106.0,4.1,25.0,983.0,1012.27,744.12
2017,7,6,12,15,909.0,106.0,4.15,25.0,982.5,1002.84,738.16
2017,7,6,12,30,909.0,106.0,4.2,25.0,982.0,990.29,730.26
2017,7,6,12,45,905.5,107.0,4.3,25.0,974.0,972.35,719.1
2017,7,6,13,0,902.0,108.0,4.4,25.0,966.0,951.53,706.05
2017,7,6,13,15,899.5,107.5,4.45,25.0,951.5,927.38,690.5
2017,7,6,13,30,897.0,107.0,4.5,25.0,937.0,900.53,673.06
2017,7,6,13,45,893.5,105.5,4.55,25.0,916.0,869.28,652.73
2017,7,6,14,0,890.0,104.0,4.6,25.0,895.0,835.65,630.64
2017,7,6,14,15,884.0,102.5,4.6,24.5,867.5,797.81,606.35
2017,7,6,14,30,878.0,101.0,4.6,24.0,840.0,758.07,580.44
2017,7,6,14,45,871.5,99.0,4.7,24.0,806.5,715.79,551.72
2017,7,6,15,0,865.0,97.0,4.8,24.0,773.0,672.03,521.1
2017,7,6,15,15,854.5,95.5,4.85,23.5,734.5,624.96,486.48
2017,7,6,15,30,844.0,94.0,4.9,23.0,696.0,577.17,450.29
2017,7,6,15,45,831.5,91.0,4.95,23.0,653.5,526.42,409.94
2017,7,6,16,0,819.0,88.0,5.0,23.0,611.0,475.6,368.44
2017,7,6,16,15,801.5,85.5,5.1,22.5,564.5,420.32,323.13
2017,7,6,16,30,784.0,83.0,5.2,22.0,518.0,368.62,279.22
2017,7,6,16,45,761.5,79.5,5.3,21.5,469.5,315.55,233.21
2017,7,6,17,0,739.0,76.0,5.4,21.0,421.0,264.39,188.03
2017,7,6,17,15,708.5,72.0,5.45,20.5,371.5,213.17,143.15
2017,7,6,17,30,678.0,68.0,5.5,20.0,322.0,165.14,102.26
2017,7,6,17,45,636.0,63.0,5.6,19.5,273.0,115.51,63.85
2017,7,6,18,0,594.0,58.0,5.7,19.0,224.0,73.19,37.4
2017,7,6,18,15,532.5,51.5,5.65,18.5,178.0,34.8,24.94
2017,7,6,18,30,471.0,45.0,5.6,18.0,132.0,31.88,22.17
2017,7,6,18,45,376.5,36.0,5.6,17.5,92.0,26.49,17.05
2017,7,6,19,0,282.0,27.0,5.6,17.0,52.0,20.73,10.5
2017,7,6,19,15,141.0,13.5,5.6,16.5,26.0,10.14,0.0
2017,7,6,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,160.5,14.0,4.2,14.0,29.0,38.3,0.0
2017,7,7,5,30,321.0,28.0,4.2,14.0,58.0,95.96,56.33
2017,7,7,5,45,416.5,36.0,4.2,14.5,99.5,144.94,99.69
2017,7,7,6,0,512.0,44.0,4.2,15.0,141.0,204.23,151.21
2017,7,7,6,15,572.0,50.0,4.1,15.5,188.5,259.07,200.54
2017,7,7,6,30,632.0,56.0,4.0,16.0,236.0,319.01,253.52
2017,7,7,6,45,675.5,60.0,3.95,17.0,286.5,375.86,302.48
2017,7,7,7,0,719.0,64.0,3.9,18.0,337.0,436.28,352.62
2017,7,7,7,15,748.5,67.5,3.8,18.5,388.0,491.72,397.74
2017,7,7,7,30,778.0,71.0,3.7,19.0,439.0,548.74,442.53
2017,7,7,7,45,801.5,73.5,3.65,19.5,488.5,602.07,483.12
2017,7,7,8,0,825.0,76.0,3.6,20.0,538.0,652.82,519.79
2017,7,7,8,15,841.5,78.5,3.6,20.5,585.5,701.44,552.86
2017,7,7,8,30,858.0,81.0,3.6,21.0,633.0,749.35,584.78
2017,7,7,8,45,872.0,82.5,3.6,22.0,676.5,793.18,612.01
2017,7,7,9,0,886.0,84.0,3.6,23.0,720.0,835.62,637.71
2017,7,7,9,15,896.0,85.5,3.65,23.5,759.5,872.93,660.92
2017,7,7,9,30,906.0,87.0,3.7,24.0,799.0,908.13,682.46
2017,7,7,9,45,904.0,93.5,3.8,25.0,830.0,935.35,697.34
2017,7,7,10,0,902.0,100.0,3.9,26.0,861.0,959.46,710.06
2017,7,7,10,15,908.5,101.0,4.0,26.0,889.5,982.75,725.03
2017,7,7,10,30,915.0,102.0,4.1,26.0,918.0,1003.15,738.13
2017,7,7,10,45,920.0,102.5,4.2,26.5,939.5,1018.53,746.53
2017,7,7,11,0,925.0,103.0,4.3,27.0,961.0,1030.77,752.95
2017,7,7,11,15,928.0,103.5,4.4,27.5,975.5,1037.79,756.05
2017,7,7,11,30,931.0,104.0,4.5,28.0,990.0,1041.52,757.13
2017,7,7,11,45,933.0,103.5,4.6,28.5,997.5,1039.92,754.84
2017,7,7,12,0,935.0,103.0,4.7,29.0,1005.0,1035.02,750.71
2017,7,7,12,15,935.0,103.0,4.8,29.0,1004.5,1025.39,745.26
2017,7,7,12,30,935.0,103.0,4.9,29.0,1004.0,1012.54,737.79
2017,7,7,12,45,932.0,104.0,5.0,29.0,996.0,994.69,727.04
2017,7,7,13,0,929.0,105.0,5.1,29.0,988.0,973.84,714.32
2017,7,7,13,15,926.0,104.5,5.2,29.0,973.0,948.64,698.64
2017,7,7,13,30,923.0,104.0,5.3,29.0,958.0,920.69,681.03
2017,7,7,13,45,920.0,102.0,5.4,29.0,936.5,888.63,660.51
2017,7,7,14,0,917.0,100.0,5.5,29.0,915.0,854.09,638.11
2017,7,7,14,15,910.5,99.0,5.55,29.0,886.5,815.41,612.4
2017,7,7,14,30,904.0,98.0,5.6,29.0,858.0,774.79,585.12
2017,7,7,14,45,898.0,95.0,5.7,29.0,824.0,730.87,555.4
2017,7,7,15,0,892.0,92.0,5.8,29.0,790.0,685.38,524.02
2017,7,7,15,15,881.5,90.5,5.85,28.5,750.5,637.13,488.85
2017,7,7,15,30,871.0,89.0,5.9,28.0,711.0,588.1,452.07
2017,7,7,15,45,859.5,86.0,5.95,28.0,667.5,536.59,411.51
2017,7,7,16,0,848.0,83.0,6.0,28.0,624.0,484.87,369.71
2017,7,7,16,15,830.5,80.5,5.95,27.5,576.5,431.06,325.75
2017,7,7,16,30,813.0,78.0,5.9,27.0,529.0,378.08,281.23
2017,7,7,16,45,792.5,74.5,5.9,26.5,480.0,320.95,232.59
2017,7,7,17,0,772.0,71.0,5.9,26.0,431.0,268.66,186.98
2017,7,7,17,15,741.5,67.0,5.85,25.5,380.0,215.66,141.22
2017,7,7,17,30,711.0,63.0,5.8,25.0,329.0,165.82,99.46
2017,7,7,17,45,670.5,58.5,5.8,24.5,279.5,117.82,63.03
2017,7,7,18,0,630.0,54.0,5.8,24.0,230.0,74.4,36.59
2017,7,7,18,15,568.5,48.0,5.55,23.0,182.5,32.0,22.02
2017,7,7,18,30,507.0,42.0,5.3,22.0,135.0,29.35,19.59
2017,7,7,18,45,411.5,34.0,5.05,21.5,94.5,24.74,15.23
2017,7,7,19,0,316.0,26.0,4.8,21.0,54.0,19.82,9.51
2017,7,7,19,15,158.0,13.0,4.65,20.5,27.0,9.72,0.0
2017,7,7,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,5,15,142.0,14.0,3.45,16.0,27.5,35.54,0.0
2017,7,8,5,30,284.0,28.0,3.4,16.0,55.0,88.76,51.32
2017,7,8,5,45,378.0,37.5,3.4,16.5,95.5,136.9,93.48
2017,7,8,6,0,472.0,47.0,3.4,17.0,136.0,195.24,143.45
2017,7,8,6,15,534.0,53.5,3.3,17.5,182.5,249.2,191.25
2017,7,8,6,30,596.0,60.0,3.2,18.0,229.0,309.33,243.55
2017,7,8,6,45,640.0,65.0,3.1,18.5,278.5,365.59,291.81
2017,7,8,7,0,684.0,70.0,3.0,19.0,328.0,424.66,340.8
2017,7,8,7,15,715.0,73.5,3.0,19.5,378.5,479.27,384.92
2017,7,8,7,30,746.0,77.0,3.0,20.0,429.0,535.65,428.95
2017,7,8,7,45,770.0,80.0,3.05,21.0,478.0,588.45,468.11
2017,7,8,8,0,794.0,83.0,3.1,22.0,527.0,641.78,506.12
2017,7,8,8,15,811.5,85.5,3.2,22.5,573.5,690.08,538.97
2017,7,8,8,30,829.0,88.0,3.3,23.0,620.0,734.25,568.33
2017,7,8,8,45,842.5,90.5,3.4,23.5,663.5,777.73,596.78
2017,7,8,9,0,856.0,93.0,3.5,24.0,707.0,819.84,623.89
2017,7,8,9,15,866.5,94.5,3.5,24.5,745.5,856.66,646.5
2017,7,8,9,30,877.0,96.0,3.5,25.0,784.0,891.48,667.49
2017,7,8,9,45,873.0,104.0,3.55,25.5,814.0,917.7,682.77
2017,7,8,10,0,869.0,112.0,3.6,26.0,844.0,940.8,695.95
2017,7,8,10,15,875.0,113.0,3.7,26.0,871.5,962.97,710.22
2017,7,8,10,30,881.0,114.0,3.8,26.0,899.0,982.35,722.68
2017,7,8,10,45,884.0,116.0,3.95,26.5,919.5,996.89,730.91
2017,7,8,11,0,887.0,118.0,4.1,27.0,940.0,1008.34,737.2
2017,7,8,11,15,889.5,118.5,4.1,27.0,954.0,1014.62,740.74
2017,7,8,11,30,892.0,119.0,4.1,27.0,968.0,1017.74,742.35
2017,7,8,11,45,892.0,120.0,4.2,27.0,974.0,1015.69,741.31
2017,7,8,12,0,892.0,121.0,4.3,27.0,980.0,1010.48,738.33
2017,7,8,12,15,891.5,121.0,4.4,27.0,980.0,1000.67,732.42
2017,7,8,12,30,891.0,121.0,4.5,27.0,980.0,987.82,724.59
2017,7,8,12,45,891.0,119.5,4.6,27.0,972.5,970.98,714.22
2017,7,8,13,0,891.0,118.0,4.7,27.0,965.0,951.22,702.18
2017,7,8,13,15,888.0,117.5,4.8,26.5,950.5,926.84,688.39
2017,7,8,13,30,885.0,117.0,4.9,26.0,936.0,899.82,672.66
2017,7,8,13,45,881.5,115.5,5.0,26.0,915.0,868.88,652.72
2017,7,8,14,0,878.0,114.0,5.1,26.0,894.0,835.58,630.98
2017,7,8,14,15,871.5,112.5,5.1,25.5,866.0,797.71,606.54
2017,7,8,14,30,865.0,111.0,5.1,25.0,838.0,758.01,580.52
2017,7,8,14,45,858.0,108.5,5.2,25.0,805.0,715.35,551.34
2017,7,8,15,0,851.0,106.0,5.3,25.0,772.0,671.28,519.97
2017,7,8,15,15,840.5,104.0,5.3,24.5,733.0,624.28,485.19
2017,7,8,15,30,830.0,102.0,5.3,24.0,694.0,576.58,448.92
2017,7,8,15,45,817.0,99.0,5.3,23.5,651.5,523.89,407.88
2017,7,8,16,0,804.0,96.0,5.3,23.0,609.0,473.15,367.06
2017,7,8,16,15,785.5,93.0,5.25,22.5,562.5,420.3,323.34
2017,7,8,16,30,767.0,90.0,5.2,22.0,516.0,368.51,279.29
2017,7,8,16,45,744.0,86.5,5.2,21.5,467.5,316.09,233.87
2017,7,8,17,0,721.0,83.0,5.2,21.0,419.0,265.65,189.42
2017,7,8,17,15,688.5,78.5,5.15,20.5,369.0,211.75,142.62
2017,7,8,17,30,656.0,74.0,5.1,20.0,319.0,163.74,101.98
2017,7,8,17,45,611.0,68.5,5.05,19.5,270.0,117.1,66.22
2017,7,8,18,0,566.0,63.0,5.0,19.0,221.0,75.5,40.33
2017,7,8,18,15,501.5,56.0,4.9,18.0,174.5,38.64,28.37
2017,7,8,18,30,437.0,49.0,4.8,17.0,128.0,35.51,25.44
2017,7,8,18,45,340.0,38.5,4.75,16.5,89.0,28.88,19.17
2017,7,8,19,0,243.0,28.0,4.7,16.0,50.0,21.78,11.23
2017,7,8,19,15,121.5,14.0,4.6,16.0,25.0,10.66,0.0
2017,7,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,147.0,14.5,3.9,13.5,28.0,36.42,0.0
2017,7,9,5,30,294.0,29.0,3.9,14.0,56.0,91.25,52.76
2017,7,9,5,45,398.0,37.5,3.9,14.5,97.5,141.15,96.84
2017,7,9,6,0,502.0,46.0,3.9,15.0,139.0,202.28,149.45
2017,7,9,6,15,565.0,52.0,3.8,15.5,187.0,257.56,199.0
2017,7,9,6,30,628.0,58.0,3.7,16.0,235.0,319.1,253.16
2017,7,9,6,45,383.5,103.5,3.6,16.5,218.5,289.61,233.76
2017,7,9,7,0,139.0,149.0,3.5,17.0,202.0,226.62,183.08
2017,7,9,7,15,137.0,172.0,3.4,17.5,230.5,256.48,207.14
2017,7,9,7,30,135.0,195.0,3.3,18.0,259.0,285.88,229.97
2017,7,9,7,45,226.5,207.5,3.25,18.5,328.0,369.36,296.54
2017,7,9,8,0,318.0,220.0,3.2,19.0,397.0,454.87,363.02
2017,7,9,8,15,589.0,152.5,3.15,19.0,516.5,602.65,479.8
2017,7,9,8,30,860.0,85.0,3.1,19.0,636.0,754.1,591.29
2017,7,9,8,45,874.5,86.5,3.05,19.5,680.5,798.47,618.96
2017,7,9,9,0,889.0,88.0,3.0,20.0,725.0,841.47,645.92
2017,7,9,9,15,899.0,90.0,3.0,20.5,764.5,879.49,669.29
2017,7,9,9,30,909.0,92.0,3.0,21.0,804.0,915.38,690.94
2017,7,9,9,45,906.0,99.0,3.0,21.5,835.0,942.34,706.32
2017,7,9,10,0,903.0,106.0,3.0,22.0,866.0,966.14,719.56
2017,7,9,10,15,909.0,107.0,3.05,22.0,894.5,989.02,733.98
2017,7,9,10,30,915.0,108.0,3.1,22.0,923.0,1008.98,746.52
2017,7,9,10,45,918.5,109.5,3.2,22.5,944.0,1023.97,754.83
2017,7,9,11,0,922.0,111.0,3.3,23.0,965.0,1035.77,761.15
2017,7,9,11,15,924.5,111.5,3.4,23.0,979.5,1042.3,765.6
2017,7,9,11,30,927.0,112.0,3.5,23.0,994.0,1045.53,768.05
2017,7,9,11,45,927.5,113.0,3.6,23.5,1000.5,1043.97,765.99
2017,7,9,12,0,928.0,114.0,3.7,24.0,1007.0,1039.13,761.91
2017,7,9,12,15,927.5,114.0,3.8,24.0,1007.0,1029.04,755.98
2017,7,9,12,30,927.0,114.0,3.9,24.0,1007.0,1015.78,748.06
2017,7,9,12,45,924.5,114.5,4.0,24.0,999.0,998.0,737.19
2017,7,9,13,0,922.0,115.0,4.1,24.0,991.0,977.25,724.35
2017,7,9,13,15,919.0,114.5,4.1,23.5,976.0,952.17,709.43
2017,7,9,13,30,916.0,114.0,4.1,23.0,961.0,924.36,692.6
2017,7,9,13,45,912.5,112.0,4.2,23.0,939.5,892.04,671.76
2017,7,9,14,0,909.0,110.0,4.3,23.0,918.0,857.28,649.07
2017,7,9,14,15,902.5,109.0,4.4,23.0,889.5,818.82,623.59
2017,7,9,14,30,896.0,108.0,4.5,23.0,861.0,778.44,596.65
2017,7,9,14,45,889.5,105.0,4.6,23.0,827.0,734.42,566.83
2017,7,9,15,0,883.0,102.0,4.7,23.0,793.0,688.88,534.93
2017,7,9,15,15,872.0,100.5,4.75,22.5,753.0,640.61,499.49
2017,7,9,15,30,861.0,99.0,4.8,22.0,713.0,591.63,462.44
2017,7,9,15,45,850.0,95.5,4.85,21.5,669.5,540.29,422.46
2017,7,9,16,0,839.0,92.0,4.9,21.0,626.0,488.71,380.96
2017,7,9,16,15,821.0,89.0,4.9,20.5,578.5,431.69,333.9
2017,7,9,16,30,803.0,86.0,4.9,20.0,531.0,378.22,288.23
2017,7,9,16,45,783.0,82.0,4.95,20.0,482.0,324.4,240.77
2017,7,9,17,0,763.0,78.0,5.0,20.0,433.0,272.2,194.04
2017,7,9,17,15,732.0,74.0,5.0,19.5,382.0,219.5,147.77
2017,7,9,17,30,701.0,70.0,5.0,19.0,331.0,170.04,105.61
2017,7,9,17,45,661.5,64.0,5.05,18.5,281.0,118.39,65.46
2017,7,9,18,0,622.0,58.0,5.1,18.0,231.0,73.94,37.59
2017,7,9,18,15,558.0,52.0,5.0,17.5,183.0,35.35,25.53
2017,7,9,18,30,494.0,46.0,4.9,17.0,135.0,32.9,23.16
2017,7,9,18,45,396.5,36.5,4.85,16.5,94.0,27.09,17.62
2017,7,9,19,0,299.0,27.0,4.8,16.0,53.0,20.87,10.43
2017,7,9,19,15,149.5,13.5,4.7,15.5,26.5,10.23,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,160.5,13.5,3.65,13.5,28.0,36.78,0.0
2017,7,10,5,30,321.0,27.0,3.7,14.0,56.0,93.72,53.02
2017,7,10,5,45,423.5,35.0,3.75,14.5,98.0,143.96,98.05
2017,7,10,6,0,526.0,43.0,3.8,15.0,140.0,205.32,151.11
2017,7,10,6,15,587.5,48.5,3.75,15.5,188.0,260.7,200.98
2017,7,10,6,30,649.0,54.0,3.7,16.0,236.0,321.39,254.7
2017,7,10,6,45,691.0,58.5,3.65,16.5,287.0,378.94,304.88
2017,7,10,7,0,733.0,63.0,3.6,17.0,338.0,439.91,356.22
2017,7,10,7,15,762.5,66.5,3.55,17.0,389.0,496.07,402.88
2017,7,10,7,30,792.0,70.0,3.5,17.0,440.0,553.81,449.34
2017,7,10,7,45,814.0,72.5,3.45,17.5,490.0,604.08,487.91
2017,7,10,8,0,836.0,75.0,3.4,18.0,540.0,657.24,526.55
2017,7,10,8,15,852.0,77.0,3.4,18.5,587.0,705.51,559.46
2017,7,10,8,30,868.0,79.0,3.4,19.0,634.0,753.02,591.19
2017,7,10,8,45,880.5,81.0,3.4,19.5,678.0,796.69,619.58
2017,7,10,9,0,893.0,83.0,3.4,20.0,722.0,838.84,646.45
2017,7,10,9,15,902.5,84.5,3.35,20.5,761.0,876.07,669.21
2017,7,10,9,30,912.0,86.0,3.3,21.0,800.0,911.14,690.16
2017,7,10,9,45,905.0,95.0,3.3,21.5,830.0,936.76,704.78
2017,7,10,10,0,898.0,104.0,3.3,22.0,860.0,958.99,717.1
2017,7,10,10,15,904.0,105.0,3.3,22.0,887.5,981.82,731.23
2017,7,10,10,30,910.0,106.0,3.3,22.0,915.0,1001.76,743.44
2017,7,10,10,45,912.5,107.5,3.3,22.5,935.5,1015.76,750.32
2017,7,10,11,0,915.0,109.0,3.3,23.0,956.0,1026.57,755.21
2017,7,10,11,15,917.5,109.5,3.35,23.0,970.0,1033.11,759.29
2017,7,10,11,30,920.0,110.0,3.4,23.0,984.0,1036.38,761.37
2017,7,10,11,45,920.0,111.0,3.45,23.0,990.5,1034.38,760.14
2017,7,10,12,0,920.0,112.0,3.5,23.0,997.0,1029.13,756.93
2017,7,10,12,15,919.5,112.0,3.6,23.0,996.5,1019.15,751.09
2017,7,10,12,30,919.0,112.0,3.7,23.0,996.0,1006.03,743.26
2017,7,10,12,45,921.5,109.0,3.85,23.0,989.5,989.7,733.66
2017,7,10,13,0,924.0,106.0,4.0,23.0,983.0,970.25,721.97
2017,7,10,13,15,920.5,105.5,4.1,22.5,967.5,944.73,707.21
2017,7,10,13,30,917.0,105.0,4.2,22.0,952.0,916.48,690.47
2017,7,10,13,45,912.0,104.0,4.3,22.0,930.0,883.87,669.25
2017,7,10,14,0,907.0,103.0,4.4,22.0,908.0,848.89,646.16
2017,7,10,14,15,900.5,102.0,4.45,21.5,879.5,810.52,621.72
2017,7,10,14,30,894.0,101.0,4.5,21.0,851.0,770.24,595.56
2017,7,10,14,45,885.5,99.5,4.6,21.0,817.0,726.32,565.48
2017,7,10,15,0,877.0,98.0,4.7,21.0,783.0,681.05,533.54
2017,7,10,15,15,866.0,96.5,4.75,20.5,743.5,633.06,497.93
2017,7,10,15,30,855.0,95.0,4.8,20.0,704.0,584.35,460.71
2017,7,10,15,45,839.5,93.0,4.9,20.0,660.0,532.32,419.08
2017,7,10,16,0,824.0,91.0,5.0,20.0,616.0,480.47,376.41
2017,7,10,16,15,806.5,88.5,5.0,19.5,569.0,424.87,330.19
2017,7,10,16,30,789.0,86.0,5.0,19.0,522.0,372.78,285.38
2017,7,10,16,45,763.5,83.0,5.05,19.0,472.5,318.8,237.73
2017,7,10,17,0,738.0,80.0,5.1,19.0,423.0,267.06,191.42
2017,7,10,17,15,706.0,76.0,5.1,18.5,373.0,215.46,146.03
2017,7,10,17,30,674.0,72.0,5.1,18.0,323.0,164.38,102.52
2017,7,10,17,45,625.5,67.5,5.1,17.5,273.0,117.22,66.3
2017,7,10,18,0,577.0,63.0,5.1,17.0,223.0,75.49,40.54
2017,7,10,18,15,511.0,56.0,5.05,16.5,176.0,38.75,28.64
2017,7,10,18,30,445.0,49.0,5.0,16.0,129.0,35.63,25.64
2017,7,10,18,45,341.0,39.0,5.0,15.5,89.0,29.48,19.73
2017,7,10,19,0,237.0,29.0,5.0,15.0,49.0,22.89,11.92
2017,7,10,19,15,118.5,14.5,4.9,14.5,24.5,14.25,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,101.0,16.0,3.85,13.0,25.0,31.03,0.0
2017,7,11,5,30,202.0,32.0,3.9,13.0,50.0,76.74,44.32
2017,7,11,5,45,308.5,43.0,4.0,13.5,90.0,124.09,85.99
2017,7,11,6,0,415.0,54.0,4.1,14.0,130.0,184.45,137.35
2017,7,11,6,15,484.0,62.5,4.05,14.5,177.5,239.94,186.53
2017,7,11,6,30,553.0,71.0,4.0,15.0,225.0,302.35,241.15
2017,7,11,6,45,604.0,76.0,3.95,15.5,275.5,359.64,290.89
2017,7,11,7,0,655.0,81.0,3.9,16.0,326.0,421.33,342.86
2017,7,11,7,15,689.5,86.0,3.85,16.5,377.0,478.15,389.44
2017,7,11,7,30,724.0,91.0,3.8,17.0,428.0,537.14,436.22
2017,7,11,7,45,751.5,94.0,3.75,17.5,478.5,589.99,476.88
2017,7,11,8,0,779.0,97.0,3.7,18.0,529.0,645.04,517.95
2017,7,11,8,15,798.5,100.0,3.7,18.0,577.0,694.86,553.86
2017,7,11,8,30,818.0,103.0,3.7,18.0,625.0,744.27,588.42
2017,7,11,8,45,835.0,104.5,3.7,18.5,669.5,789.36,618.18
2017,7,11,9,0,852.0,106.0,3.7,19.0,714.0,829.08,643.63
2017,7,11,9,15,863.5,108.0,3.7,19.0,754.0,867.25,668.94
2017,7,11,9,30,875.0,110.0,3.7,19.0,794.0,903.47,692.69
2017,7,11,9,45,885.5,110.5,3.7,19.5,829.0,935.03,711.71
2017,7,11,10,0,896.0,111.0,3.7,20.0,864.0,964.2,728.95
2017,7,11,10,15,902.0,112.0,3.7,20.0,892.0,987.0,743.2
2017,7,11,10,30,908.0,113.0,3.7,20.0,920.0,1006.91,755.56
2017,7,11,10,45,914.0,113.0,3.7,20.5,942.0,1022.76,763.8
2017,7,11,11,0,920.0,113.0,3.7,21.0,964.0,1035.51,770.04
2017,7,11,11,15,922.5,113.5,3.7,21.0,978.0,1042.07,773.77
2017,7,11,11,30,925.0,114.0,3.7,21.0,992.0,1045.36,775.48
2017,7,11,11,45,927.0,113.5,3.75,21.5,999.5,1043.82,773.02
2017,7,11,12,0,929.0,113.0,3.8,22.0,1007.0,1039.0,768.54
2017,7,11,12,15,928.5,113.0,3.85,22.0,1006.0,1028.95,762.22
2017,7,11,12,30,928.0,113.0,3.9,22.0,1005.0,1015.72,753.89
2017,7,11,12,45,931.0,109.5,4.0,22.0,998.0,999.23,743.8
2017,7,11,13,0,934.0,106.0,4.1,22.0,991.0,979.57,731.6
2017,7,11,13,15,930.0,105.0,4.2,21.5,975.5,952.88,716.0
2017,7,11,13,30,926.0,104.0,4.3,21.0,960.0,923.45,698.41
2017,7,11,13,45,923.5,101.5,4.4,21.0,938.0,891.25,677.37
2017,7,11,14,0,921.0,99.0,4.5,21.0,916.0,856.5,654.71
2017,7,11,14,15,913.5,98.0,4.55,21.0,886.5,816.87,628.04
2017,7,11,14,30,906.0,97.0,4.6,21.0,857.0,775.35,599.76
2017,7,11,14,45,898.5,94.5,4.65,21.0,822.5,730.72,568.91
2017,7,11,15,0,891.0,92.0,4.7,21.0,788.0,684.61,536.41
2017,7,11,15,15,879.5,90.5,4.75,20.5,747.5,635.7,500.12
2017,7,11,15,30,868.0,89.0,4.8,20.0,707.0,586.1,462.2
2017,7,11,15,45,854.0,86.5,4.9,20.0,662.5,533.78,420.32
2017,7,11,16,0,840.0,84.0,5.0,20.0,618.0,481.49,377.25
2017,7,11,16,15,821.5,81.5,5.0,19.5,570.5,427.53,332.17
2017,7,11,16,30,803.0,79.0,5.0,19.0,523.0,371.39,284.13
2017,7,11,16,45,778.5,76.5,5.05,19.0,473.0,317.45,236.35
2017,7,11,17,0,754.0,74.0,5.1,19.0,423.0,265.61,189.78
2017,7,11,17,15,722.0,70.0,5.05,18.5,372.5,213.14,143.52
2017,7,11,17,30,690.0,66.0,5.0,18.0,322.0,164.02,101.52
2017,7,11,17,45,644.5,61.5,5.0,17.5,272.0,116.56,64.99
2017,7,11,18,0,599.0,57.0,5.0,17.0,222.0,71.19,36.41
2017,7,11,18,15,534.0,51.0,4.95,16.5,175.5,34.6,24.97
2017,7,11,18,30,469.0,45.0,4.9,16.0,129.0,32.12,22.55
2017,7,11,18,45,364.5,36.0,4.9,15.5,89.0,26.73,17.36
2017,7,11,19,0,260.0,27.0,4.9,15.0,49.0,20.99,10.33
2017,7,11,19,15,130.0,13.5,4.8,14.5,24.5,13.27,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,127.0,14.0,2.8,13.5,25.0,29.7,0.0
2017,7,12,5,30,254.0,28.0,2.8,14.0,50.0,81.95,45.42
2017,7,12,5,45,358.0,37.5,2.85,14.5,90.0,130.34,88.79
2017,7,12,6,0,462.0,47.0,2.9,15.0,130.0,190.05,139.79
2017,7,12,6,15,527.0,53.5,2.8,15.0,177.0,244.31,188.39
2017,7,12,6,30,592.0,60.0,2.7,15.0,224.0,305.08,242.05
2017,7,12,6,45,638.5,64.5,2.6,15.5,274.0,361.63,291.01
2017,7,12,7,0,685.0,69.0,2.5,16.0,324.0,421.23,340.88
2017,7,12,7,15,716.5,73.0,2.4,16.5,374.5,476.75,385.83
2017,7,12,7,30,748.0,77.0,2.3,17.0,425.0,534.1,430.52
2017,7,12,7,45,774.0,79.5,2.25,17.5,475.0,587.81,471.03
2017,7,12,8,0,800.0,82.0,2.2,18.0,525.0,642.23,510.56
2017,7,12,8,15,818.0,84.5,2.2,18.5,572.0,687.92,541.06
2017,7,12,8,30,836.0,87.0,2.2,19.0,619.0,736.21,572.85
2017,7,12,8,45,851.0,88.5,2.2,19.5,663.0,780.21,600.94
2017,7,12,9,0,866.0,90.0,2.2,20.0,707.0,822.94,627.68
2017,7,12,9,15,876.5,91.5,2.2,20.5,746.5,860.25,650.29
2017,7,12,9,30,887.0,93.0,2.2,21.0,786.0,895.53,671.25
2017,7,12,9,45,886.5,99.5,2.25,21.5,818.0,923.84,687.82
2017,7,12,10,0,886.0,106.0,2.3,22.0,850.0,949.17,702.39
2017,7,12,10,15,893.0,107.0,2.35,22.0,878.5,972.81,717.21
2017,7,12,10,30,900.0,108.0,2.4,22.0,907.0,993.62,730.23
2017,7,12,10,45,906.0,108.0,2.5,22.5,929.0,1009.44,739.17
2017,7,12,11,0,912.0,108.0,2.6,23.0,951.0,1022.18,746.21
2017,7,12,11,15,915.5,108.5,2.65,23.0,966.0,1029.78,750.98
2017,7,12,11,30,919.0,109.0,2.7,23.0,981.0,1034.11,753.8
2017,7,12,11,45,921.5,109.0,2.8,23.0,989.0,1033.66,754.15
2017,7,12,12,0,924.0,109.0,2.9,23.0,997.0,1029.92,752.5
2017,7,12,12,15,924.5,108.5,2.95,23.0,997.0,1020.44,746.77
