Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,30,925.0,108.0,3.0,23.0,997.0,1007.77,739.08
2017,7,12,12,45,919.0,111.0,3.15,23.5,988.5,989.24,727.01
2017,7,12,13,0,913.0,114.0,3.3,24.0,980.0,967.83,713.04
2017,7,12,13,15,910.5,113.5,3.35,23.5,965.5,943.43,699.08
2017,7,12,13,30,908.0,113.0,3.4,23.0,951.0,916.28,683.19
2017,7,12,13,45,904.0,111.5,3.5,23.0,930.0,884.25,662.84
2017,7,12,14,0,900.0,110.0,3.6,23.0,909.0,849.81,640.68
2017,7,12,14,15,894.0,109.0,3.65,23.0,881.0,812.03,615.72
2017,7,12,14,30,888.0,108.0,3.7,23.0,853.0,772.29,589.18
2017,7,12,14,45,880.5,106.0,3.75,23.0,819.0,728.78,559.66
2017,7,12,15,0,873.0,104.0,3.8,23.0,785.0,683.83,528.1
2017,7,12,15,15,862.0,102.0,3.85,22.5,745.5,635.47,492.9
2017,7,12,15,30,851.0,100.0,3.9,22.0,706.0,586.4,456.11
2017,7,12,15,45,838.0,97.5,3.95,21.5,662.5,535.33,416.62
2017,7,12,16,0,825.0,95.0,4.0,21.0,619.0,481.65,373.91
2017,7,12,16,15,806.5,92.0,4.05,20.5,571.5,427.63,329.53
2017,7,12,16,30,788.0,89.0,4.1,20.0,524.0,374.63,284.61
2017,7,12,16,45,764.5,85.5,4.15,20.0,474.5,320.82,237.56
2017,7,12,17,0,741.0,82.0,4.2,20.0,425.0,269.04,191.59
2017,7,12,17,15,708.0,77.5,4.2,19.5,374.0,216.56,145.92
2017,7,12,17,30,675.0,73.0,4.2,19.0,323.0,164.65,102.12
2017,7,12,17,45,629.5,67.5,4.25,18.5,273.0,116.87,65.61
2017,7,12,18,0,584.0,62.0,4.3,18.0,223.0,74.21,39.38
2017,7,12,18,15,517.5,55.0,4.2,17.5,175.5,38.02,27.87
2017,7,12,18,30,451.0,48.0,4.1,17.0,128.0,34.86,24.85
2017,7,12,18,45,347.0,38.0,4.05,16.5,88.0,28.67,18.92
2017,7,12,19,0,243.0,28.0,4.0,16.0,48.0,22.05,10.92
2017,7,12,19,15,121.5,14.0,3.9,15.5,24.0,13.76,0.0
2017,7,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,135.5,13.0,2.55,13.0,24.5,29.59,0.0
2017,7,13,5,30,271.0,26.0,2.6,13.0,49.0,82.51,44.63
2017,7,13,5,45,374.5,35.5,2.65,13.5,90.0,131.57,89.35
2017,7,13,6,0,478.0,45.0,2.7,14.0,131.0,191.88,141.16
2017,7,13,6,15,543.0,51.5,2.6,14.5,178.5,246.89,190.29
2017,7,13,6,30,608.0,58.0,2.5,15.0,226.0,308.43,244.27
2017,7,13,6,45,305.0,89.5,2.45,15.5,174.0,238.09,192.22
2017,7,13,7,0,2.0,121.0,2.4,16.0,122.0,120.55,95.53
2017,7,13,7,15,7.0,140.0,2.35,16.5,143.5,142.26,113.24
2017,7,13,7,30,12.0,159.0,2.3,17.0,165.0,164.45,130.82
2017,7,13,7,45,62.0,198.0,2.25,17.5,232.0,241.94,193.42
2017,7,13,8,0,112.0,237.0,2.2,18.0,299.0,325.91,259.29
2017,7,13,8,15,202.0,252.0,2.2,18.5,376.0,410.87,325.41
2017,7,13,8,30,292.0,267.0,2.2,19.0,453.0,509.83,400.05
2017,7,13,8,45,580.0,180.0,2.25,19.5,581.5,668.2,521.58
2017,7,13,9,0,868.0,93.0,2.3,20.0,710.0,827.36,632.63
2017,7,13,9,15,878.5,94.5,2.3,20.0,749.5,864.77,655.48
2017,7,13,9,30,889.0,96.0,2.3,20.0,789.0,900.13,677.85
2017,7,13,9,45,894.5,99.0,2.35,20.5,822.5,930.27,695.72
2017,7,13,10,0,900.0,102.0,2.4,21.0,856.0,957.73,711.73
2017,7,13,10,15,905.5,103.0,2.5,21.0,884.0,980.26,726.33
2017,7,13,10,30,911.0,104.0,2.6,21.0,912.0,999.86,739.11
2017,7,13,10,45,914.5,105.5,2.75,21.5,933.0,1014.98,748.08
2017,7,13,11,0,918.0,107.0,2.9,22.0,954.0,1026.91,755.04
2017,7,13,11,15,920.0,107.5,3.05,22.0,968.0,1033.07,759.78
2017,7,13,11,30,922.0,108.0,3.2,22.0,982.0,1035.95,762.49
2017,7,13,11,45,922.0,109.0,3.4,22.5,989.0,1034.04,761.08
2017,7,13,12,0,922.0,110.0,3.6,23.0,996.0,1028.85,757.57
2017,7,13,12,15,922.0,110.0,3.75,23.0,995.5,1019.41,752.4
2017,7,13,12,30,922.0,110.0,3.9,23.0,995.0,1006.79,745.17
2017,7,13,12,45,917.5,111.0,4.1,23.0,986.5,987.74,733.96
2017,7,13,13,0,913.0,112.0,4.3,23.0,978.0,965.8,720.74
2017,7,13,13,15,910.0,111.5,4.45,23.0,963.0,940.95,705.2
2017,7,13,13,30,907.0,111.0,4.6,23.0,948.0,913.38,688.07
2017,7,13,13,45,902.0,110.5,4.8,23.0,926.0,881.5,668.16
2017,7,13,14,0,897.0,110.0,5.0,23.0,904.0,847.26,646.28
2017,7,13,14,15,890.5,108.5,5.1,22.5,876.0,808.69,621.68
2017,7,13,14,30,884.0,107.0,5.2,22.0,848.0,768.22,595.33
2017,7,13,14,45,875.0,105.5,5.3,22.0,813.5,724.26,564.87
2017,7,13,15,0,866.0,104.0,5.4,22.0,779.0,679.0,532.35
2017,7,13,15,15,855.0,102.0,5.4,21.5,739.5,630.92,496.31
2017,7,13,15,30,844.0,100.0,5.4,21.0,700.0,582.15,458.74
2017,7,13,15,45,829.5,98.0,5.45,21.0,656.5,531.05,417.57
2017,7,13,16,0,815.0,96.0,5.5,21.0,613.0,477.53,373.51
2017,7,13,16,15,796.5,93.0,5.5,20.5,566.0,423.98,328.84
2017,7,13,16,30,778.0,90.0,5.5,20.0,519.0,371.46,283.76
2017,7,13,16,45,754.0,86.5,5.5,19.5,469.5,318.0,237.0
2017,7,13,17,0,730.0,83.0,5.5,19.0,420.0,266.61,191.32
2017,7,13,17,15,697.0,78.5,5.4,18.5,369.5,211.99,143.5
2017,7,13,17,30,664.0,74.0,5.3,18.0,319.0,163.33,102.05
2017,7,13,17,45,618.5,68.5,5.25,17.5,269.0,116.13,65.83
2017,7,13,18,0,573.0,63.0,5.2,17.0,219.0,74.06,39.94
2017,7,13,18,15,506.5,55.5,5.0,16.5,172.5,38.51,28.42
2017,7,13,18,30,440.0,48.0,4.8,16.0,126.0,34.94,25.0
2017,7,13,18,45,340.0,37.5,4.65,15.5,86.5,28.27,18.64
2017,7,13,19,0,240.0,27.0,4.5,15.0,47.0,21.13,10.11
2017,7,13,19,15,120.0,13.5,4.35,15.0,23.5,13.27,0.0
2017,7,13,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,10.0,3.4,13.0,10.0,9.83,0.0
2017,7,14,5,30,0.0,20.0,3.5,13.0,20.0,19.31,8.21
2017,7,14,5,45,0.0,37.0,3.65,13.5,37.0,36.24,24.28
2017,7,14,6,0,0.0,54.0,3.8,14.0,54.0,53.23,39.19
2017,7,14,6,15,4.0,73.5,3.75,14.5,74.5,74.13,57.13
2017,7,14,6,30,8.0,93.0,3.7,15.0,95.0,95.38,75.16
2017,7,14,6,45,14.5,112.0,3.7,15.5,117.0,117.57,93.7
2017,7,14,7,0,21.0,131.0,3.7,16.0,139.0,140.39,112.46
2017,7,14,7,15,40.0,157.0,3.65,16.5,175.0,182.28,146.7
2017,7,14,7,30,59.0,183.0,3.6,17.0,211.0,222.34,178.9
2017,7,14,7,45,109.0,210.0,3.55,17.5,268.0,290.7,233.76
2017,7,14,8,0,159.0,237.0,3.5,18.0,325.0,357.84,286.51
2017,7,14,8,15,212.0,254.5,3.45,18.5,382.5,420.72,335.05
2017,7,14,8,30,265.0,272.0,3.4,19.0,440.0,494.57,390.74
2017,7,14,8,45,556.5,186.0,3.4,19.5,571.0,655.41,516.53
2017,7,14,9,0,848.0,100.0,3.4,20.0,702.0,817.8,632.84
2017,7,14,9,15,859.0,101.5,3.35,20.0,741.5,855.02,656.14
2017,7,14,9,30,870.0,103.0,3.3,20.0,781.0,890.29,678.77
2017,7,14,9,45,873.0,108.0,3.3,20.5,813.5,919.79,696.24
2017,7,14,10,0,876.0,113.0,3.3,21.0,846.0,946.53,711.75
2017,7,14,10,15,883.0,114.0,3.25,21.0,874.5,970.02,726.01
2017,7,14,10,30,890.0,115.0,3.2,21.0,903.0,990.7,738.4
2017,7,14,10,45,898.0,114.0,3.2,21.5,926.0,1007.36,747.1
2017,7,14,11,0,906.0,113.0,3.2,22.0,949.0,1021.01,753.88
2017,7,14,11,15,909.5,114.0,3.2,22.0,964.0,1029.11,758.56
2017,7,14,11,30,913.0,115.0,3.2,22.0,979.0,1033.97,761.26
2017,7,14,11,45,917.5,113.0,3.25,22.0,987.5,1033.49,761.03
2017,7,14,12,0,922.0,111.0,3.3,22.0,996.0,1029.74,758.81
2017,7,14,12,15,922.5,111.0,3.4,22.0,996.5,1020.8,753.69
2017,7,14,12,30,923.0,111.0,3.5,22.0,997.0,1008.66,746.55
2017,7,14,12,45,920.0,112.0,3.6,22.5,989.0,991.03,734.39
2017,7,14,13,0,917.0,113.0,3.7,23.0,981.0,970.43,720.31
2017,7,14,13,15,914.0,112.5,3.75,22.5,966.0,945.48,705.78
2017,7,14,13,30,911.0,112.0,3.8,22.0,951.0,917.8,689.3
2017,7,14,13,45,908.5,110.0,3.9,22.0,930.0,886.46,669.15
2017,7,14,14,0,906.0,108.0,4.0,22.0,909.0,852.6,647.1
2017,7,14,14,15,899.5,106.5,4.05,22.0,880.5,813.71,621.11
2017,7,14,14,30,893.0,105.0,4.1,22.0,852.0,772.89,593.52
2017,7,14,14,45,886.0,102.5,4.2,22.0,818.5,729.03,563.63
2017,7,14,15,0,879.0,100.0,4.3,22.0,785.0,683.68,531.73
2017,7,14,15,15,868.0,98.5,4.3,21.5,745.0,635.48,496.13
2017,7,14,15,30,857.0,97.0,4.3,21.0,705.0,586.56,458.94
2017,7,14,15,45,845.0,93.5,4.35,21.0,661.5,534.76,417.85
2017,7,14,16,0,833.0,90.0,4.4,21.0,618.0,482.8,375.45
2017,7,14,16,15,814.5,87.5,4.4,20.5,570.5,426.21,328.87
2017,7,14,16,30,796.0,85.0,4.4,20.0,523.0,373.21,283.7
2017,7,14,16,45,774.5,81.0,4.4,20.0,473.5,319.12,236.15
2017,7,14,17,0,753.0,77.0,4.4,20.0,424.0,266.83,189.51
2017,7,14,17,15,721.0,73.0,4.3,19.5,373.5,214.33,143.59
2017,7,14,17,30,689.0,69.0,4.2,19.0,323.0,165.2,101.95
2017,7,14,17,45,647.5,63.5,4.15,18.5,273.0,114.38,62.89
2017,7,14,18,0,606.0,58.0,4.1,18.0,223.0,70.93,36.38
2017,7,14,18,15,540.5,51.0,4.05,17.5,175.5,34.78,25.02
2017,7,14,18,30,475.0,44.0,4.0,17.0,128.0,31.44,21.84
2017,7,14,18,45,375.0,34.5,3.95,16.5,87.5,25.57,16.22
2017,7,14,19,0,275.0,25.0,3.9,16.0,47.0,19.27,8.48
2017,7,14,19,15,137.5,12.5,3.8,15.5,23.5,12.29,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,135.0,12.5,3.1,13.5,23.0,28.65,0.0
2017,7,15,5,30,270.0,25.0,3.1,14.0,46.0,79.96,40.77
2017,7,15,5,45,373.0,34.0,3.1,14.5,86.0,128.66,86.3
2017,7,15,6,0,476.0,43.0,3.1,15.0,126.0,187.94,137.19
2017,7,15,6,15,540.5,49.0,3.05,15.5,172.5,241.98,185.53
2017,7,15,6,30,605.0,55.0,3.0,16.0,219.0,302.51,238.82
2017,7,15,6,45,650.0,59.5,2.95,16.5,269.0,358.13,287.3
2017,7,15,7,0,695.0,64.0,2.9,17.0,319.0,418.5,338.06
2017,7,15,7,15,726.5,67.5,2.9,17.5,369.5,473.94,383.44
2017,7,15,7,30,758.0,71.0,2.9,18.0,420.0,531.23,428.71
2017,7,15,7,45,781.5,74.0,2.95,18.5,469.5,584.41,469.51
2017,7,15,8,0,805.0,77.0,3.0,19.0,519.0,635.0,506.91
2017,7,15,8,15,823.0,79.5,3.0,19.5,566.5,684.15,540.43
2017,7,15,8,30,841.0,82.0,3.0,20.0,614.0,732.76,572.87
2017,7,15,8,45,854.5,84.0,3.05,20.5,657.5,776.43,601.42
2017,7,15,9,0,868.0,86.0,3.1,21.0,701.0,818.71,628.59
2017,7,15,9,15,878.5,87.5,3.15,21.5,740.5,856.22,652.08
2017,7,15,9,30,889.0,89.0,3.2,22.0,780.0,891.7,673.95
2017,7,15,9,45,891.0,94.0,3.25,22.5,812.5,920.91,691.37
2017,7,15,10,0,893.0,99.0,3.3,23.0,845.0,947.26,706.8
2017,7,15,10,15,899.0,100.0,3.35,23.5,873.5,970.23,719.92
2017,7,15,10,30,905.0,101.0,3.4,24.0,902.0,990.3,731.14
2017,7,15,10,45,910.0,101.5,3.45,24.5,923.5,1005.86,739.41
2017,7,15,11,0,915.0,102.0,3.5,25.0,945.0,1018.29,745.71
2017,7,15,11,15,918.0,102.5,3.55,25.0,959.5,1025.53,750.19
2017,7,15,11,30,921.0,103.0,3.6,25.0,974.0,1029.48,752.67
2017,7,15,11,45,922.0,103.5,3.65,25.5,981.5,1028.14,750.36
2017,7,15,12,0,923.0,104.0,3.7,26.0,989.0,1023.5,746.06
2017,7,15,12,15,922.5,104.0,3.75,26.0,988.5,1013.63,739.93
2017,7,15,12,30,922.0,104.0,3.8,26.0,988.0,1000.57,731.83
2017,7,15,12,45,917.0,106.0,3.9,26.5,979.5,982.1,719.13
2017,7,15,13,0,912.0,108.0,4.0,27.0,971.0,960.71,704.58
2017,7,15,13,15,909.0,107.5,4.15,27.0,956.0,935.91,689.41
2017,7,15,13,30,906.0,107.0,4.3,27.0,941.0,908.37,672.3
2017,7,15,13,45,900.5,106.5,4.45,27.0,919.0,876.08,651.82
2017,7,15,14,0,895.0,106.0,4.6,27.0,897.0,841.47,629.71
2017,7,15,14,15,888.5,104.5,4.75,27.0,869.0,802.95,604.84
2017,7,15,14,30,882.0,103.0,4.9,27.0,841.0,762.53,578.27
2017,7,15,14,45,873.0,102.0,5.05,27.0,807.0,719.11,549.15
2017,7,15,15,0,864.0,101.0,5.2,27.0,773.0,674.37,517.99
2017,7,15,15,15,690.5,166.0,5.3,26.5,685.5,585.63,450.67
2017,7,15,15,30,517.0,231.0,5.4,26.0,598.0,512.01,393.71
2017,7,15,15,45,665.0,162.0,5.5,26.0,602.5,499.19,384.6
2017,7,15,16,0,813.0,93.0,5.6,26.0,607.0,473.09,363.18
2017,7,15,16,15,794.5,90.0,5.6,25.5,560.0,419.59,319.26
2017,7,15,16,30,776.0,87.0,5.6,25.0,513.0,367.13,275.02
2017,7,15,16,45,752.0,83.5,5.65,24.5,464.0,313.72,229.16
2017,7,15,17,0,728.0,80.0,5.7,24.0,415.0,262.4,184.35
2017,7,15,17,15,695.0,76.0,5.65,23.0,365.0,211.03,140.26
2017,7,15,17,30,662.0,72.0,5.6,22.0,315.0,160.26,98.05
2017,7,15,17,45,617.0,66.5,5.55,21.5,265.5,113.23,62.58
2017,7,15,18,0,572.0,61.0,5.5,21.0,216.0,71.26,37.39
2017,7,15,18,15,505.0,54.0,5.4,20.5,169.5,37.38,26.92
2017,7,15,18,30,438.0,47.0,5.3,20.0,123.0,34.19,23.89
2017,7,15,18,45,335.5,36.5,5.25,19.5,84.0,27.5,17.58
2017,7,15,19,0,233.0,26.0,5.2,19.0,45.0,20.32,8.83
2017,7,15,19,15,116.5,13.0,5.15,18.5,22.5,12.78,0.0
2017,7,15,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,127.0,12.5,3.4,15.5,22.5,27.49,0.0
2017,7,16,5,30,254.0,25.0,3.3,16.0,45.0,76.51,37.5
2017,7,16,5,45,366.5,33.5,3.25,17.0,85.0,126.16,83.47
2017,7,16,6,0,479.0,42.0,3.2,18.0,125.0,187.07,134.68
2017,7,16,6,15,544.5,48.5,3.1,18.5,172.5,242.09,183.3
2017,7,16,6,30,610.0,55.0,3.0,19.0,220.0,303.73,236.89
2017,7,16,6,45,659.0,59.0,2.9,19.5,270.5,360.79,285.94
2017,7,16,7,0,708.0,63.0,2.8,20.0,321.0,423.01,337.51
2017,7,16,7,15,739.5,66.5,2.8,20.5,372.0,479.11,382.84
2017,7,16,7,30,771.0,70.0,2.8,21.0,423.0,537.03,428.0
2017,7,16,7,45,796.5,72.0,2.8,22.0,473.5,590.98,467.8
2017,7,16,8,0,822.0,74.0,2.8,23.0,524.0,642.52,503.99
2017,7,16,8,15,839.5,76.5,2.9,23.5,571.5,692.06,537.5
2017,7,16,8,30,857.0,79.0,3.0,24.0,619.0,741.0,569.98
2017,7,16,8,45,871.5,80.0,3.1,25.0,663.5,785.01,597.3
2017,7,16,9,0,886.0,81.0,3.2,26.0,708.0,827.66,623.21
2017,7,16,9,15,896.5,82.5,3.25,26.5,748.0,865.8,646.6
2017,7,16,9,30,907.0,84.0,3.3,27.0,788.0,901.85,668.34
2017,7,16,9,45,908.5,88.5,3.4,27.5,820.5,930.61,685.35
2017,7,16,10,0,910.0,93.0,3.5,28.0,853.0,956.43,700.39
2017,7,16,10,15,916.0,94.5,3.55,28.0,881.5,980.32,715.23
2017,7,16,10,30,922.0,96.0,3.6,28.0,910.0,1001.25,728.19
2017,7,16,10,45,927.5,96.0,3.65,28.5,932.5,1017.04,736.42
2017,7,16,11,0,933.0,96.0,3.7,29.0,955.0,1029.66,742.68
2017,7,16,11,15,936.0,96.5,3.75,29.0,969.5,1037.04,747.16
2017,7,16,11,30,939.0,97.0,3.8,29.0,984.0,1041.08,749.65
2017,7,16,11,45,941.0,96.5,3.9,29.0,992.0,1039.73,749.14
2017,7,16,12,0,943.0,96.0,4.0,29.0,1000.0,1035.02,746.6
2017,7,16,12,15,943.0,96.0,4.1,29.0,999.5,1025.51,741.06
2017,7,16,12,30,943.0,96.0,4.2,29.0,999.0,1012.73,733.49
2017,7,16,12,45,941.5,96.0,4.35,29.0,991.5,995.3,723.21
2017,7,16,13,0,940.0,96.0,4.5,29.0,984.0,974.77,710.9
2017,7,16,13,15,937.0,95.5,4.6,28.5,969.0,949.38,696.42
2017,7,16,13,30,934.0,95.0,4.7,28.0,954.0,921.15,680.32
2017,7,16,13,45,930.0,93.5,4.8,28.0,932.5,888.39,659.58
2017,7,16,14,0,926.0,92.0,4.9,28.0,911.0,853.14,636.94
2017,7,16,14,15,920.0,91.0,4.95,28.0,882.5,814.46,611.43
2017,7,16,14,30,914.0,90.0,5.0,28.0,854.0,773.75,584.27
2017,7,16,14,45,906.5,88.5,5.05,28.0,819.5,729.67,554.43
2017,7,16,15,0,899.0,87.0,5.1,28.0,785.0,684.07,523.11
2017,7,16,15,15,888.5,85.5,5.1,27.5,745.5,635.31,487.54
2017,7,16,15,30,878.0,84.0,5.1,27.0,706.0,585.75,450.35
2017,7,16,15,45,865.5,81.5,5.1,27.0,662.0,533.61,409.3
2017,7,16,16,0,853.0,79.0,5.1,27.0,618.0,481.32,367.03
2017,7,16,16,15,835.0,76.5,5.1,26.5,570.0,426.79,322.58
2017,7,16,16,30,817.0,74.0,5.1,26.0,522.0,373.14,277.52
2017,7,16,16,45,795.0,71.0,5.15,25.5,472.5,315.55,228.44
2017,7,16,17,0,773.0,68.0,5.2,25.0,423.0,262.92,182.48
2017,7,16,17,15,742.0,64.5,5.15,24.5,372.0,209.98,136.71
2017,7,16,17,30,711.0,61.0,5.1,24.0,321.0,160.27,95.15
2017,7,16,17,45,668.0,56.5,5.1,23.5,271.0,111.88,58.94
2017,7,16,18,0,625.0,52.0,5.1,23.0,221.0,68.37,33.46
2017,7,16,18,15,560.0,46.0,4.95,22.0,173.5,30.82,21.07
2017,7,16,18,30,495.0,40.0,4.8,21.0,126.0,28.12,18.55
2017,7,16,18,45,389.5,32.0,4.7,20.5,86.0,23.45,14.06
2017,7,16,19,0,284.0,24.0,4.6,20.0,46.0,18.48,7.22
2017,7,16,19,15,142.0,12.0,4.6,19.5,23.0,11.8,0.0
2017,7,16,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,124.5,12.0,4.3,14.0,21.5,26.53,0.0
2017,7,17,5,30,249.0,24.0,4.4,14.0,43.0,73.99,35.03
2017,7,17,5,45,361.0,33.5,4.5,14.5,83.5,124.45,82.93
2017,7,17,6,0,473.0,43.0,4.6,15.0,124.0,185.88,135.49
2017,7,17,6,15,540.0,49.5,4.6,15.5,171.5,241.04,185.02
2017,7,17,6,30,607.0,56.0,4.6,16.0,219.0,302.98,239.94
2017,7,17,6,45,655.5,60.5,4.7,16.5,270.0,360.14,290.38
2017,7,17,7,0,704.0,65.0,4.8,17.0,321.0,422.5,343.71
2017,7,17,7,15,736.0,69.0,4.8,17.5,372.5,479.26,390.95
2017,7,17,7,30,768.0,73.0,4.8,18.0,424.0,537.89,438.16
2017,7,17,7,45,792.5,76.0,4.8,18.5,474.5,592.23,480.57
2017,7,17,8,0,817.0,79.0,4.8,19.0,525.0,647.13,522.02
2017,7,17,8,15,834.5,81.5,4.8,19.5,572.5,693.36,554.03
2017,7,17,8,30,852.0,84.0,4.8,20.0,620.0,742.11,587.34
2017,7,17,8,45,866.5,85.5,4.8,20.5,665.0,786.5,616.86
2017,7,17,9,0,881.0,87.0,4.8,21.0,710.0,829.55,644.95
2017,7,17,9,15,892.0,89.0,4.75,21.0,750.0,868.52,670.75
2017,7,17,9,30,903.0,91.0,4.7,21.0,790.0,905.44,694.84
2017,7,17,9,45,901.5,97.5,4.7,21.5,822.0,933.49,711.53
2017,7,17,10,0,900.0,104.0,4.7,22.0,854.0,958.44,726.02
2017,7,17,10,15,906.5,105.5,4.65,22.0,883.0,982.58,740.96
2017,7,17,10,30,913.0,107.0,4.6,22.0,912.0,1003.82,753.9
2017,7,17,10,45,917.5,107.5,4.6,22.5,934.0,1019.0,761.71
2017,7,17,11,0,922.0,108.0,4.6,23.0,956.0,1031.02,767.47
2017,7,17,11,15,925.0,109.0,4.6,23.0,971.0,1038.81,772.05
2017,7,17,11,30,928.0,110.0,4.6,23.0,986.0,1043.28,774.56
2017,7,17,11,45,931.0,109.5,4.6,23.0,994.0,1042.88,773.97
2017,7,17,12,0,934.0,109.0,4.6,23.0,1002.0,1039.15,771.3
2017,7,17,12,15,934.0,109.0,4.65,23.0,1002.5,1029.64,765.38
2017,7,17,12,30,934.0,109.0,4.7,23.0,1003.0,1016.9,757.4
2017,7,17,12,45,937.0,106.0,4.8,23.0,997.0,1000.83,747.69
2017,7,17,13,0,940.0,103.0,4.9,23.0,991.0,981.55,735.81
2017,7,17,13,15,937.5,102.5,4.95,23.0,976.5,956.57,719.63
2017,7,17,13,30,935.0,102.0,5.0,23.0,962.0,928.72,701.48
2017,7,17,13,45,933.5,99.5,5.1,23.0,940.5,897.03,680.91
2017,7,17,14,0,932.0,97.0,5.2,23.0,919.0,862.7,658.31
2017,7,17,14,15,926.0,96.0,5.25,23.0,890.5,823.76,631.98
2017,7,17,14,30,920.0,95.0,5.3,23.0,862.0,782.77,603.95
2017,7,17,14,45,914.0,92.5,5.35,23.0,828.5,738.49,573.26
2017,7,17,15,0,908.0,90.0,5.4,23.0,795.0,692.57,540.86
2017,7,17,15,15,898.0,88.5,5.4,22.5,755.0,643.66,504.35
2017,7,17,15,30,888.0,87.0,5.4,22.0,715.0,593.88,466.13
2017,7,17,15,45,876.5,84.0,5.4,22.0,671.0,541.26,423.78
2017,7,17,16,0,865.0,81.0,5.4,22.0,627.0,488.38,380.09
2017,7,17,16,15,848.0,78.5,5.3,21.5,579.0,433.6,334.28
2017,7,17,16,30,831.0,76.0,5.2,21.0,531.0,379.58,287.82
2017,7,17,16,45,809.0,73.0,5.15,20.5,480.5,321.21,237.01
2017,7,17,17,0,787.0,70.0,5.1,20.0,430.0,267.77,189.4
2017,7,17,17,15,756.5,66.5,5.0,19.5,378.5,214.15,142.13
2017,7,17,17,30,726.0,63.0,4.9,19.0,327.0,163.7,99.18
2017,7,17,17,45,682.5,58.5,4.85,18.5,276.0,114.43,61.74
2017,7,17,18,0,639.0,54.0,4.8,18.0,225.0,70.14,35.56
2017,7,17,18,15,573.5,47.5,4.75,17.5,177.0,32.12,22.66
2017,7,17,18,30,508.0,41.0,4.7,17.0,129.0,29.06,19.73
2017,7,17,18,45,400.5,32.5,4.7,16.5,87.5,23.99,14.79
2017,7,17,19,0,293.0,24.0,4.7,16.0,46.0,18.57,7.18
2017,7,17,19,15,146.5,12.0,4.7,15.5,23.0,11.8,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,118.0,12.5,4.6,13.0,21.0,26.08,0.0
2017,7,18,5,30,236.0,25.0,4.6,13.0,42.0,72.14,32.95
2017,7,18,5,45,343.5,35.5,4.7,13.5,82.0,122.16,81.76
2017,7,18,6,0,451.0,46.0,4.8,14.0,122.0,182.37,133.55
2017,7,18,6,15,225.5,65.5,4.8,14.0,103.5,151.83,118.11
2017,7,18,6,30,0.0,85.0,4.8,14.0,85.0,84.04,65.89
2017,7,18,6,45,3.5,103.5,4.8,14.5,104.5,103.98,82.71
2017,7,18,7,0,7.0,122.0,4.8,15.0,124.0,124.26,99.47
2017,7,18,7,15,107.0,153.0,4.75,15.5,201.0,219.09,178.73
2017,7,18,7,30,207.0,184.0,4.7,16.0,278.0,315.67,258.02
2017,7,18,7,45,158.0,208.5,4.7,16.5,285.5,320.03,259.72
2017,7,18,8,0,109.0,233.0,4.7,17.0,293.0,319.58,257.25
2017,7,18,8,15,152.0,255.5,4.65,17.0,347.0,378.47,304.18
2017,7,18,8,30,195.0,278.0,4.6,17.0,401.0,440.46,352.66
2017,7,18,8,45,164.0,301.0,4.6,17.5,409.5,446.91,355.03
2017,7,18,9,0,133.0,324.0,4.6,18.0,418.0,450.61,355.33
2017,7,18,9,15,110.5,339.0,4.6,18.0,420.5,450.51,353.72
2017,7,18,9,30,88.0,354.0,4.6,18.0,423.0,440.65,344.76
2017,7,18,9,45,200.0,365.0,4.6,18.5,529.5,564.04,440.04
2017,7,18,10,0,312.0,376.0,4.6,19.0,636.0,692.15,535.18
2017,7,18,10,15,217.0,402.0,4.6,19.0,586.0,625.43,482.2
2017,7,18,10,30,122.0,428.0,4.6,19.0,536.0,562.57,432.22
2017,7,18,10,45,527.0,267.5,4.6,19.5,749.5,808.6,624.2
2017,7,18,11,0,932.0,107.0,4.6,20.0,963.0,1039.64,784.15
2017,7,18,11,15,935.0,107.5,4.6,20.0,978.0,1046.99,786.83
2017,7,18,11,30,938.0,108.0,4.6,20.0,993.0,1050.99,789.04
2017,7,18,11,45,940.5,107.5,4.65,20.0,1001.0,1050.1,788.58
2017,7,18,12,0,943.0,107.0,4.7,20.0,1009.0,1045.83,786.0
2017,7,18,12,15,943.0,107.0,4.75,20.0,1009.0,1036.27,779.95
2017,7,18,12,30,943.0,107.0,4.8,20.0,1009.0,1023.42,771.79
2017,7,18,12,45,942.0,106.5,4.85,20.0,1002.0,1005.89,760.52
2017,7,18,13,0,941.0,106.0,4.9,20.0,995.0,985.25,747.16
2017,7,18,13,15,938.5,105.5,4.9,20.0,980.0,960.21,730.4
2017,7,18,13,30,936.0,105.0,4.9,20.0,965.0,932.31,711.67
2017,7,18,13,45,933.5,103.0,4.9,20.0,943.5,900.2,689.96
2017,7,18,14,0,931.0,101.0,4.9,20.0,922.0,865.48,666.35
2017,7,18,14,15,925.0,100.0,4.9,20.0,893.5,826.53,639.59
2017,7,18,14,30,919.0,99.0,4.9,20.0,865.0,785.53,611.18
2017,7,18,14,45,913.0,96.5,4.95,20.0,831.0,741.24,580.35
2017,7,18,15,0,907.0,94.0,5.0,20.0,797.0,695.3,547.63
2017,7,18,15,15,896.5,92.0,5.05,19.5,756.5,645.6,510.48
2017,7,18,15,30,886.0,90.0,5.1,19.0,716.0,595.06,471.56
2017,7,18,15,45,874.5,87.0,5.2,19.0,672.0,542.48,429.12
2017,7,18,16,0,863.0,84.0,5.3,19.0,628.0,489.64,385.22
2017,7,18,16,15,845.5,81.5,5.3,18.5,579.5,434.68,338.93
2017,7,18,16,30,828.0,79.0,5.3,18.0,531.0,377.45,289.55
2017,7,18,16,45,806.5,75.5,5.3,18.0,481.0,322.01,239.99
2017,7,18,17,0,785.0,72.0,5.3,18.0,431.0,268.34,191.37
2017,7,18,17,15,754.0,68.5,5.25,17.5,379.0,214.69,143.75
2017,7,18,17,30,723.0,65.0,5.2,17.0,327.0,164.28,100.58
2017,7,18,17,45,679.0,60.0,5.2,17.0,276.0,114.68,62.58
2017,7,18,18,0,635.0,55.0,5.2,17.0,225.0,70.12,36.13
2017,7,18,18,15,568.5,48.5,5.1,16.5,176.5,33.03,23.55
2017,7,18,18,30,502.0,42.0,5.0,16.0,128.0,30.02,20.64
2017,7,18,18,45,391.5,33.0,4.9,15.5,86.5,24.54,15.29
2017,7,18,19,0,281.0,24.0,4.8,15.0,45.0,18.67,6.93
2017,7,18,19,15,140.5,12.0,4.75,14.5,22.5,11.8,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,135.0,11.5,4.2,13.0,21.0,26.89,0.0
2017,7,19,5,30,270.0,23.0,4.3,13.0,42.0,75.21,32.07
2017,7,19,5,45,378.5,32.5,4.4,13.5,83.0,126.32,83.59
2017,7,19,6,0,487.0,42.0,4.5,14.0,124.0,187.44,136.45
2017,7,19,6,15,555.0,49.0,4.4,14.5,172.0,244.1,187.47
2017,7,19,6,30,623.0,56.0,4.3,15.0,220.0,307.68,243.93
2017,7,19,6,45,668.5,61.0,4.25,15.5,271.5,364.83,294.43
2017,7,19,7,0,714.0,66.0,4.2,16.0,323.0,426.93,347.4
2017,7,19,7,15,746.5,69.5,4.2,16.5,375.0,483.94,394.78
2017,7,19,7,30,779.0,73.0,4.2,17.0,427.0,542.86,442.07
2017,7,19,7,45,802.5,76.5,4.2,17.5,477.5,597.69,484.69
2017,7,19,8,0,826.0,80.0,4.2,18.0,528.0,652.97,526.31
2017,7,19,8,15,844.0,82.5,4.2,18.0,576.5,699.98,559.73
2017,7,19,8,30,862.0,85.0,4.2,18.0,625.0,749.56,594.6
2017,7,19,8,45,876.0,87.0,4.2,18.5,670.0,794.55,624.43
2017,7,19,9,0,890.0,89.0,4.2,19.0,715.0,838.12,652.78
2017,7,19,9,15,900.5,91.0,4.15,19.0,755.5,877.01,678.45
2017,7,19,9,30,911.0,93.0,4.1,19.0,796.0,913.79,702.41
2017,7,19,9,45,911.5,98.5,4.1,19.5,829.0,942.87,719.74
2017,7,19,10,0,912.0,104.0,4.1,20.0,862.0,968.93,734.92
2017,7,19,10,15,918.5,105.0,4.1,20.0,891.0,992.83,750.01
2017,7,19,10,30,925.0,106.0,4.1,20.0,920.0,1013.79,763.13
2017,7,19,10,45,931.0,106.0,4.1,20.5,942.5,1030.13,771.72
2017,7,19,11,0,937.0,106.0,4.1,21.0,965.0,1043.28,778.24
2017,7,19,11,15,940.0,106.5,4.1,21.0,980.5,1050.68,782.52
2017,7,19,11,30,943.0,107.0,4.1,21.0,996.0,1054.71,784.72
2017,7,19,11,45,945.5,106.5,4.2,21.5,1004.0,1053.83,782.95
2017,7,19,12,0,948.0,106.0,4.3,22.0,1012.0,1049.55,779.06
2017,7,19,12,15,948.0,106.0,4.35,22.0,1012.0,1039.94,772.95
2017,7,19,12,30,948.0,106.0,4.4,22.0,1012.0,1027.03,764.74
2017,7,19,12,45,946.0,106.5,4.5,22.0,1004.0,1009.47,753.89
2017,7,19,13,0,944.0,107.0,4.6,22.0,996.0,988.8,741.23
2017,7,19,13,15,941.0,106.0,4.6,22.0,981.0,962.72,724.03
2017,7,19,13,30,938.0,105.0,4.6,22.0,966.0,933.8,704.9
2017,7,19,13,45,934.5,103.5,4.7,22.0,944.5,901.24,683.93
2017,7,19,14,0,931.0,102.0,4.8,22.0,923.0,866.13,660.98
2017,7,19,14,15,925.0,101.0,4.8,21.5,894.0,827.14,635.73
2017,7,19,14,30,919.0,100.0,4.8,21.0,865.0,786.11,608.71
2017,7,19,14,45,912.5,97.5,4.85,21.0,830.5,741.42,577.79
2017,7,19,15,0,906.0,95.0,4.9,21.0,796.0,695.13,544.93
2017,7,19,15,15,895.0,93.0,4.9,20.5,755.5,645.11,507.59
2017,7,19,15,30,884.0,91.0,4.9,20.0,715.0,594.32,468.56
2017,7,19,15,45,872.0,88.0,4.95,20.0,670.5,541.52,426.11
2017,7,19,16,0,860.0,85.0,5.0,20.0,626.0,488.51,382.28
2017,7,19,16,15,842.0,82.5,5.05,19.5,577.5,433.45,336.28
2017,7,19,16,30,824.0,80.0,5.1,19.0,529.0,376.19,287.22
2017,7,19,16,45,802.5,76.0,5.15,19.0,478.5,320.47,237.73
2017,7,19,17,0,781.0,72.0,5.2,19.0,428.0,266.53,189.15
2017,7,19,17,15,749.0,68.5,5.2,18.5,376.0,212.86,141.8
2017,7,19,17,30,717.0,65.0,5.2,18.0,324.0,162.56,99.0
2017,7,19,17,45,674.0,59.5,5.2,17.5,273.0,112.93,61.31
2017,7,19,18,0,631.0,54.0,5.2,17.0,222.0,68.24,35.0
2017,7,19,18,15,563.5,47.5,5.15,16.5,173.5,32.28,22.88
2017,7,19,18,30,496.0,41.0,5.1,16.0,125.0,29.23,19.93
2017,7,19,18,45,387.5,32.0,5.05,15.5,84.0,23.71,14.55
2017,7,19,19,0,279.0,23.0,5.0,15.0,43.0,17.8,5.94
2017,7,19,19,15,139.5,11.5,4.95,14.5,21.5,11.3,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,146.0,10.5,4.9,13.5,20.5,26.96,0.0
2017,7,20,5,30,292.0,21.0,5.0,14.0,41.0,76.12,29.76
2017,7,20,5,45,399.0,29.5,5.15,14.5,81.5,127.08,82.89
2017,7,20,6,0,506.0,38.0,5.3,15.0,122.0,187.63,135.49
2017,7,20,6,15,572.0,44.0,5.4,15.0,169.5,242.49,185.68
2017,7,20,6,30,638.0,50.0,5.5,15.0,217.0,305.08,242.35
2017,7,20,6,45,352.5,94.0,5.6,15.5,189.5,261.59,212.44
2017,7,20,7,0,67.0,138.0,5.7,16.0,162.0,174.37,141.06
2017,7,20,7,15,94.5,162.0,5.65,16.5,201.5,217.23,176.53
2017,7,20,7,30,122.0,186.0,5.6,17.0,241.0,268.09,217.83
2017,7,20,7,45,217.0,199.0,5.6,17.5,311.5,346.73,282.14
2017,7,20,8,0,312.0,212.0,5.6,18.0,382.0,440.16,356.88
2017,7,20,8,15,587.0,145.0,5.6,18.0,500.0,588.69,478.07
2017,7,20,8,30,862.0,78.0,5.6,18.0,618.0,741.2,595.3
2017,7,20,8,45,875.0,80.5,5.65,18.5,662.0,786.02,625.54
2017,7,20,9,0,888.0,83.0,5.7,19.0,706.0,829.34,654.75
2017,7,20,9,15,898.5,84.5,5.7,19.0,746.5,867.69,681.06
2017,7,20,9,30,909.0,86.0,5.7,19.0,787.0,903.94,705.69
2017,7,20,9,45,916.5,87.5,5.7,19.5,821.5,935.14,725.15
2017,7,20,10,0,924.0,89.0,5.7,20.0,856.0,963.69,742.62
2017,7,20,10,15,930.0,90.0,5.65,20.0,884.5,987.46,757.8
2017,7,20,10,30,936.0,91.0,5.6,20.0,913.0,1008.23,770.9
2017,7,20,10,45,940.0,92.0,5.6,20.5,935.0,1023.91,779.33
2017,7,20,11,0,944.0,93.0,5.6,21.0,957.0,1036.31,785.56
2017,7,20,11,15,946.5,93.5,5.55,21.0,972.0,1043.36,789.4
2017,7,20,11,30,949.0,94.0,5.5,21.0,987.0,1047.0,791.04
2017,7,20,11,45,950.5,94.0,5.5,21.0,994.5,1045.71,789.83
2017,7,20,12,0,952.0,94.0,5.5,21.0,1002.0,1041.02,786.44
2017,7,20,12,15,952.0,94.0,5.5,21.0,1002.0,1031.45,779.84
2017,7,20,12,30,952.0,94.0,5.5,21.0,1002.0,1018.56,771.1
2017,7,20,12,45,940.0,100.5,5.55,21.0,991.5,997.51,757.17
2017,7,20,13,0,928.0,107.0,5.6,21.0,981.0,973.63,741.33
2017,7,20,13,15,925.0,106.0,5.6,21.0,966.0,947.9,723.89
2017,7,20,13,30,922.0,105.0,5.6,21.0,951.0,919.38,704.48
2017,7,20,13,45,919.5,103.5,5.65,21.0,930.0,888.11,683.37
2017,7,20,14,0,917.0,102.0,5.7,21.0,909.0,854.28,660.33
2017,7,20,14,15,911.0,100.5,5.75,21.0,880.5,815.27,633.41
2017,7,20,14,30,905.0,99.0,5.8,21.0,852.0,774.25,604.81
2017,7,20,14,45,899.5,96.5,5.85,21.0,818.5,730.81,574.15
2017,7,20,15,0,894.0,94.0,5.9,21.0,785.0,685.7,541.51
2017,7,20,15,15,883.5,92.0,5.95,20.5,745.0,636.5,504.33
2017,7,20,15,30,873.0,90.0,6.0,20.0,705.0,586.49,465.45
2017,7,20,15,45,862.0,87.0,6.05,20.0,661.5,534.72,423.21
2017,7,20,16,0,851.0,84.0,6.1,20.0,618.0,482.65,379.59
2017,7,20,16,15,833.5,81.5,6.1,19.5,570.0,428.24,333.57
2017,7,20,16,30,816.0,79.0,6.1,19.0,522.0,371.58,284.54
2017,7,20,16,45,796.0,75.0,6.15,18.5,472.5,316.73,235.88
2017,7,20,17,0,776.0,71.0,6.2,18.0,423.0,263.5,187.88
2017,7,20,17,15,744.5,67.5,6.2,17.5,371.5,210.2,140.48
2017,7,20,17,30,713.0,64.0,6.2,17.0,320.0,160.2,97.69
2017,7,20,17,45,671.5,58.5,6.2,17.0,269.5,110.94,60.02
2017,7,20,18,0,630.0,53.0,6.2,17.0,219.0,66.45,33.9
2017,7,20,18,15,563.0,47.0,6.1,16.5,171.5,31.95,22.58
2017,7,20,18,30,496.0,41.0,6.0,16.0,124.0,29.33,20.0
2017,7,20,18,45,388.5,32.0,5.9,15.5,83.0,23.81,14.58
2017,7,20,19,0,281.0,23.0,5.8,15.0,42.0,17.9,5.51
2017,7,20,19,15,140.5,11.5,5.7,14.5,21.0,11.3,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,146.0,10.5,4.75,13.0,20.0,26.75,0.0
2017,7,21,5,30,292.0,21.0,4.8,13.0,40.0,75.43,27.09
2017,7,21,5,45,401.0,30.0,4.9,13.5,81.0,127.55,83.16
2017,7,21,6,0,510.0,39.0,5.0,14.0,122.0,189.18,136.87
2017,7,21,6,15,577.0,45.0,4.9,14.5,170.0,244.45,187.15
2017,7,21,6,30,644.0,51.0,4.8,15.0,218.0,307.67,243.77
2017,7,21,6,45,687.0,55.5,4.75,15.5,269.0,365.29,295.1
2017,7,21,7,0,730.0,60.0,4.7,16.0,320.0,426.51,347.82
2017,7,21,7,15,761.5,63.5,4.6,16.5,372.0,483.75,395.59
2017,7,21,7,30,793.0,67.0,4.5,17.0,424.0,542.8,443.09
2017,7,21,7,45,816.0,70.0,4.4,17.5,475.0,594.59,483.37
2017,7,21,8,0,839.0,73.0,4.3,18.0,526.0,649.41,524.07
2017,7,21,8,15,856.5,75.5,4.2,18.5,574.5,699.85,558.72
2017,7,21,8,30,874.0,78.0,4.1,19.0,623.0,749.64,592.19
2017,7,21,8,45,886.5,80.0,4.1,19.5,668.0,793.99,621.39
2017,7,21,9,0,899.0,82.0,4.1,20.0,713.0,836.79,649.04
2017,7,21,9,15,909.5,83.5,4.1,20.0,753.5,875.53,674.71
2017,7,21,9,30,920.0,85.0,4.1,20.0,794.0,912.14,698.71
2017,7,21,9,45,918.5,91.5,4.1,20.5,826.5,940.85,715.72
2017,7,21,10,0,917.0,98.0,4.1,21.0,859.0,966.39,730.49
2017,7,21,10,15,923.5,99.0,4.1,21.0,888.0,990.49,745.67
2017,7,21,10,30,930.0,100.0,4.1,21.0,917.0,1011.61,758.85
2017,7,21,10,45,935.0,100.5,4.15,21.5,939.0,1027.63,767.51
2017,7,21,11,0,940.0,101.0,4.2,22.0,961.0,1040.43,774.09
2017,7,21,11,15,943.0,101.5,4.25,22.0,976.5,1047.91,778.75
2017,7,21,11,30,946.0,102.0,4.3,22.0,992.0,1052.01,781.31
2017,7,21,11,45,948.0,102.0,4.4,22.5,1000.0,1051.18,779.54
2017,7,21,12,0,950.0,102.0,4.5,23.0,1008.0,1046.93,775.61
2017,7,21,12,15,950.0,102.0,4.6,23.0,1008.0,1037.34,770.14
2017,7,21,12,30,950.0,102.0,4.7,23.0,1008.0,1024.42,762.53
2017,7,21,12,45,946.0,103.5,4.8,23.0,999.5,1005.93,751.22
2017,7,21,13,0,942.0,105.0,4.9,23.0,991.0,984.38,737.83
2017,7,21,13,15,939.0,104.5,5.0,22.5,976.5,958.82,723.1
2017,7,21,13,30,936.0,104.0,5.1,22.0,962.0,930.4,706.24
2017,7,21,13,45,932.5,103.0,5.2,22.0,940.0,898.33,685.28
2017,7,21,14,0,929.0,102.0,5.3,22.0,918.0,863.72,662.34
2017,7,21,14,15,923.0,101.0,5.35,21.5,889.5,824.74,637.07
2017,7,21,14,30,917.0,100.0,5.4,21.0,861.0,783.7,609.99
2017,7,21,14,45,909.5,98.0,5.45,21.0,826.5,738.79,578.54
2017,7,21,15,0,902.0,96.0,5.5,21.0,792.0,692.35,545.1
2017,7,21,15,15,891.5,94.0,5.45,20.5,751.5,642.74,507.55
2017,7,21,15,30,881.0,92.0,5.4,20.0,711.0,592.3,468.36
2017,7,21,15,45,868.0,89.5,5.4,20.0,666.5,539.5,425.5
2017,7,21,16,0,855.0,87.0,5.4,20.0,622.0,486.58,381.4
2017,7,21,16,15,836.5,84.5,5.3,19.5,573.5,431.47,334.97
2017,7,21,16,30,818.0,82.0,5.2,19.0,525.0,374.26,285.69
2017,7,21,16,45,794.5,78.5,5.15,19.0,474.5,318.6,236.2
2017,7,21,17,0,771.0,75.0,5.1,19.0,424.0,264.95,187.91
2017,7,21,17,15,738.5,71.0,5.0,18.5,372.0,211.23,140.64
2017,7,21,17,30,706.0,67.0,4.9,18.0,320.0,160.95,98.06
2017,7,21,17,45,659.5,62.0,4.85,17.5,268.5,109.17,58.98
2017,7,21,18,0,613.0,57.0,4.8,17.0,217.0,65.3,33.76
2017,7,21,18,15,543.0,50.0,4.7,16.5,169.0,34.55,24.87
2017,7,21,18,30,473.0,43.0,4.6,16.0,121.0,31.21,21.63
2017,7,21,18,45,356.5,33.0,4.5,15.5,80.5,24.84,15.41
2017,7,21,19,0,240.0,23.0,4.4,15.0,40.0,18.01,5.0
2017,7,21,19,15,120.0,11.5,4.35,14.5,20.0,11.3,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,112.0,11.0,1.75,13.5,18.0,23.26,0.0
2017,7,22,5,30,224.0,22.0,1.7,14.0,36.0,64.63,20.52
2017,7,22,5,45,334.5,32.5,1.65,14.5,75.0,115.23,74.86
2017,7,22,6,0,445.0,43.0,1.6,15.0,114.0,175.18,125.89
2017,7,22,6,15,516.0,50.5,1.5,15.5,161.5,230.96,174.96
2017,7,22,6,30,587.0,58.0,1.4,16.0,209.0,294.02,229.53
2017,7,22,6,45,634.5,63.5,1.35,16.5,260.0,351.69,278.91
2017,7,22,7,0,682.0,69.0,1.3,17.0,311.0,413.5,329.86
2017,7,22,7,15,716.0,73.5,1.3,17.5,362.5,469.79,374.94
2017,7,22,7,30,750.0,78.0,1.3,18.0,414.0,529.29,420.76
2017,7,22,7,45,774.5,81.5,1.35,19.0,464.5,583.51,460.45
2017,7,22,8,0,799.0,85.0,1.4,20.0,515.0,638.33,499.14
2017,7,22,8,15,818.0,88.0,1.4,20.5,563.5,688.95,532.69
