Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,8,30,837.0,91.0,1.4,21.0,612.0,735.41,562.17
2017,7,22,8,45,851.5,93.5,1.45,21.5,656.5,780.49,590.64
2017,7,22,9,0,866.0,96.0,1.5,22.0,701.0,824.26,617.77
2017,7,22,9,15,877.0,97.5,1.5,22.5,741.5,862.36,640.15
2017,7,22,9,30,888.0,99.0,1.5,23.0,782.0,898.44,660.92
2017,7,22,9,45,900.0,99.0,1.55,23.5,818.0,931.59,680.2
2017,7,22,10,0,912.0,99.0,1.6,24.0,854.0,962.37,697.84
2017,7,22,10,15,918.0,100.0,1.65,24.5,883.0,985.91,710.79
2017,7,22,10,30,924.0,101.0,1.7,25.0,912.0,1006.48,721.92
2017,7,22,10,45,928.5,102.0,1.8,26.0,934.0,1022.48,729.5
2017,7,22,11,0,933.0,103.0,1.9,27.0,956.0,1035.26,735.09
2017,7,22,11,15,936.0,103.5,2.05,27.0,971.0,1042.71,741.0
2017,7,22,11,30,939.0,104.0,2.2,27.0,986.0,1046.79,744.9
2017,7,22,11,45,940.0,104.5,2.35,27.5,994.0,1045.48,744.0
2017,7,22,12,0,941.0,105.0,2.5,28.0,1002.0,1040.79,741.05
2017,7,22,12,15,941.5,105.0,2.65,28.0,1002.0,1031.74,736.86
2017,7,22,12,30,942.0,105.0,2.8,28.0,1002.0,1019.39,730.58
2017,7,22,12,45,939.5,105.5,2.95,28.0,994.5,1001.43,720.69
2017,7,22,13,0,937.0,106.0,3.1,28.0,987.0,980.38,708.76
2017,7,22,13,15,934.0,105.5,3.2,28.0,972.0,954.9,693.49
2017,7,22,13,30,931.0,105.0,3.3,28.0,957.0,926.59,676.28
2017,7,22,13,45,926.5,104.5,3.45,28.0,935.0,894.27,656.58
2017,7,22,14,0,922.0,104.0,3.6,28.0,913.0,859.47,634.98
2017,7,22,14,15,915.5,103.0,3.65,28.0,884.5,820.3,609.65
2017,7,22,14,30,909.0,102.0,3.7,28.0,856.0,779.13,582.71
2017,7,22,14,45,900.5,100.5,3.75,28.0,821.0,734.26,552.9
2017,7,22,15,0,892.0,99.0,3.8,28.0,786.0,687.96,521.05
2017,7,22,15,15,880.5,97.5,3.8,27.5,746.0,638.59,485.63
2017,7,22,15,30,869.0,96.0,3.8,27.0,706.0,588.5,448.61
2017,7,22,15,45,854.5,93.5,3.8,27.0,661.0,535.43,407.44
2017,7,22,16,0,840.0,91.0,3.8,27.0,616.0,482.41,365.16
2017,7,22,16,15,821.0,88.5,3.75,26.5,567.5,425.02,319.06
2017,7,22,16,30,802.0,86.0,3.7,26.0,519.0,371.2,274.29
2017,7,22,16,45,776.5,82.5,3.65,25.5,468.0,315.72,227.29
2017,7,22,17,0,751.0,79.0,3.6,25.0,417.0,262.49,181.42
2017,7,22,17,15,717.0,74.5,3.5,24.0,365.5,209.09,136.25
2017,7,22,17,30,683.0,70.0,3.4,23.0,314.0,156.47,93.27
2017,7,22,17,45,634.0,64.5,3.35,22.5,262.5,107.94,57.87
2017,7,22,18,0,585.0,59.0,3.3,22.0,211.0,64.96,33.85
2017,7,22,18,15,514.0,51.5,3.25,21.0,163.5,35.93,25.56
2017,7,22,18,30,443.0,44.0,3.2,20.0,116.0,32.23,22.1
2017,7,22,18,45,330.0,33.0,3.15,19.5,76.5,24.96,15.16
2017,7,22,19,0,217.0,22.0,3.1,19.0,37.0,17.14,3.66
2017,7,22,19,15,108.5,11.0,3.05,18.5,18.5,10.81,0.0
2017,7,22,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,87.5,10.5,1.25,15.5,16.0,19.91,0.0
2017,7,23,5,30,175.0,21.0,1.3,16.0,32.0,55.07,14.29
2017,7,23,5,45,285.0,32.5,1.4,16.5,69.5,104.09,66.92
2017,7,23,6,0,395.0,44.0,1.5,17.0,107.0,162.13,115.66
2017,7,23,6,15,466.0,52.5,1.45,17.5,152.5,216.26,162.7
2017,7,23,6,30,537.0,61.0,1.4,18.0,198.0,277.72,215.42
2017,7,23,6,45,588.5,66.5,1.4,18.5,247.5,334.51,263.74
2017,7,23,7,0,640.0,72.0,1.4,19.0,297.0,395.91,314.23
2017,7,23,7,15,675.0,77.0,1.4,19.5,347.5,452.26,359.19
2017,7,23,7,30,710.0,82.0,1.4,20.0,398.0,509.74,403.42
2017,7,23,7,45,737.5,85.0,1.45,20.5,448.5,563.48,443.64
2017,7,23,8,0,765.0,88.0,1.5,21.0,499.0,618.16,483.29
2017,7,23,8,15,785.0,91.0,1.55,21.5,546.5,668.1,517.3
2017,7,23,8,30,805.0,94.0,1.6,22.0,594.0,717.73,549.74
2017,7,23,8,45,821.0,96.5,1.7,23.0,638.5,763.05,577.9
2017,7,23,9,0,837.0,99.0,1.8,24.0,683.0,803.02,601.93
2017,7,23,9,15,849.0,101.0,1.85,24.5,723.0,841.62,625.43
2017,7,23,9,30,861.0,103.0,1.9,25.0,763.0,878.34,647.41
2017,7,23,9,45,860.5,110.0,2.0,25.5,795.0,906.9,664.36
2017,7,23,10,0,860.0,117.0,2.1,26.0,827.0,932.52,679.39
2017,7,23,10,15,867.0,118.0,2.2,26.0,856.0,955.95,694.36
2017,7,23,10,30,874.0,119.0,2.3,26.0,885.0,976.61,707.6
2017,7,23,10,45,880.5,119.5,2.45,26.5,907.5,993.35,717.51
2017,7,23,11,0,887.0,120.0,2.6,27.0,930.0,1007.07,725.53
2017,7,23,11,15,890.5,120.5,2.65,27.0,945.0,1014.69,730.22
2017,7,23,11,30,894.0,121.0,2.7,27.0,960.0,1019.1,733.03
2017,7,23,11,45,896.0,121.0,2.8,27.0,968.0,1018.26,733.1
2017,7,23,12,0,898.0,121.0,2.9,27.0,976.0,1014.19,731.22
2017,7,23,12,15,898.5,121.0,2.95,27.0,976.0,1005.44,726.0
2017,7,23,12,30,899.0,121.0,3.0,27.0,976.0,993.53,718.87
2017,7,23,12,45,887.5,127.0,3.1,27.0,965.5,973.05,706.64
2017,7,23,13,0,876.0,133.0,3.2,27.0,955.0,949.89,692.68
2017,7,23,13,15,873.0,132.5,3.25,26.5,940.5,925.66,678.96
2017,7,23,13,30,870.0,132.0,3.3,26.0,926.0,898.77,663.37
2017,7,23,13,45,863.0,132.0,3.4,26.0,904.0,866.43,642.98
2017,7,23,14,0,856.0,132.0,3.5,26.0,882.0,831.94,620.96
2017,7,23,14,15,849.0,130.5,3.5,25.5,854.0,794.04,597.07
2017,7,23,14,30,842.0,129.0,3.5,25.0,826.0,754.36,571.65
2017,7,23,14,45,831.0,127.5,3.55,25.0,791.5,710.04,541.72
2017,7,23,15,0,820.0,126.0,3.6,25.0,757.0,664.42,508.7
2017,7,23,15,15,807.0,123.5,3.55,24.5,717.5,615.81,473.3
2017,7,23,15,30,794.0,121.0,3.5,24.0,678.0,566.8,436.63
2017,7,23,15,45,776.5,118.5,3.5,23.5,633.5,515.3,397.11
2017,7,23,16,0,759.0,116.0,3.5,23.0,589.0,464.32,356.79
2017,7,23,16,15,737.5,112.0,3.5,22.5,541.5,408.72,311.79
2017,7,23,16,30,716.0,108.0,3.5,22.0,494.0,356.62,268.23
2017,7,23,16,45,688.5,103.0,3.5,21.5,444.5,303.42,222.94
2017,7,23,17,0,661.0,98.0,3.5,21.0,395.0,252.76,179.14
2017,7,23,17,15,623.0,92.5,3.5,20.5,344.5,202.29,136.15
2017,7,23,17,30,585.0,87.0,3.5,20.0,294.0,155.92,98.13
2017,7,23,17,45,535.0,79.0,3.5,19.5,245.0,110.52,64.84
2017,7,23,18,0,485.0,71.0,3.5,19.0,196.0,70.86,42.02
2017,7,23,18,15,410.0,61.0,3.4,18.5,150.5,44.53,33.34
2017,7,23,18,30,335.0,51.0,3.3,18.0,105.0,38.26,27.48
2017,7,23,18,45,231.5,37.0,3.25,17.5,68.0,28.34,18.07
2017,7,23,19,0,128.0,23.0,3.2,17.0,31.0,17.93,3.3
2017,7,23,19,15,64.0,11.5,3.1,16.5,15.5,11.3,0.0
2017,7,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,6.0,2.4,13.5,6.0,5.9,0.0
2017,7,24,5,30,0.0,12.0,2.5,14.0,12.0,11.57,0.0
2017,7,24,5,45,0.0,27.5,2.65,14.5,27.5,26.59,15.68
2017,7,24,6,0,0.0,43.0,2.8,15.0,43.0,42.08,29.45
2017,7,24,6,15,0.0,62.5,2.8,15.5,62.5,61.7,46.36
2017,7,24,6,30,0.0,82.0,2.8,16.0,82.0,81.24,63.0
2017,7,24,6,45,5.0,101.0,2.8,16.5,103.0,102.34,80.61
2017,7,24,7,0,10.0,120.0,2.8,17.0,124.0,123.91,98.33
2017,7,24,7,15,187.5,137.5,2.85,17.5,221.0,250.02,202.76
2017,7,24,7,30,365.0,155.0,2.9,18.0,318.0,386.85,313.0
2017,7,24,7,45,334.0,183.0,2.95,18.5,345.5,408.28,328.35
2017,7,24,8,0,303.0,211.0,3.0,19.0,373.0,432.39,345.43
2017,7,24,8,15,545.5,155.5,3.0,19.0,480.5,568.59,453.66
2017,7,24,8,30,788.0,100.0,3.0,19.0,588.0,710.98,560.57
2017,7,24,8,45,803.5,102.5,3.05,19.5,631.5,755.3,589.26
2017,7,24,9,0,819.0,105.0,3.1,20.0,675.0,798.47,617.37
2017,7,24,9,15,830.5,107.5,3.1,20.5,714.5,832.29,638.23
2017,7,24,9,30,842.0,110.0,3.1,21.0,754.0,868.56,660.62
2017,7,24,9,45,844.5,115.0,3.15,21.5,786.5,897.22,677.84
2017,7,24,10,0,847.0,120.0,3.2,22.0,819.0,923.15,693.17
2017,7,24,10,15,853.5,121.5,3.2,22.0,847.0,946.39,707.65
2017,7,24,10,30,860.0,123.0,3.2,22.0,875.0,966.88,720.31
2017,7,24,10,45,865.0,124.0,3.25,22.5,896.5,982.49,728.75
2017,7,24,11,0,870.0,125.0,3.3,23.0,918.0,995.09,735.29
2017,7,24,11,15,873.0,126.0,3.3,23.0,933.0,1002.62,739.62
2017,7,24,11,30,876.0,127.0,3.3,23.0,948.0,1006.98,742.02
2017,7,24,11,45,877.5,127.0,3.35,23.5,955.0,1005.65,739.76
2017,7,24,12,0,879.0,127.0,3.4,24.0,962.0,1001.15,735.57
2017,7,24,12,15,878.5,127.0,3.4,24.0,962.0,991.55,729.22
2017,7,24,12,30,878.0,127.0,3.4,24.0,962.0,978.88,720.98
2017,7,24,12,45,886.5,120.5,3.45,24.0,957.5,965.31,712.6
2017,7,24,13,0,895.0,114.0,3.5,24.0,953.0,948.49,702.11
2017,7,24,13,15,892.0,113.5,3.5,23.5,938.5,923.89,687.47
2017,7,24,13,30,889.0,113.0,3.5,23.0,924.0,896.58,670.97
2017,7,24,13,45,885.0,111.5,3.5,23.0,902.5,864.85,650.09
2017,7,24,14,0,881.0,110.0,3.5,23.0,881.0,830.73,627.48
2017,7,24,14,15,874.0,108.5,3.5,23.0,852.5,792.03,601.55
2017,7,24,14,30,867.0,107.0,3.5,23.0,824.0,751.47,574.12
2017,7,24,14,45,859.5,105.0,3.5,23.0,790.0,708.42,544.66
2017,7,24,15,0,852.0,103.0,3.5,23.0,756.0,663.96,512.85
2017,7,24,15,15,840.0,101.0,3.45,22.5,716.5,615.5,477.18
2017,7,24,15,30,828.0,99.0,3.4,22.0,677.0,566.45,440.06
2017,7,24,15,45,813.0,96.5,3.35,21.5,633.5,512.86,398.47
2017,7,24,16,0,798.0,94.0,3.3,21.0,590.0,461.29,357.09
2017,7,24,16,15,778.5,91.0,3.25,20.5,543.0,407.83,313.0
2017,7,24,16,30,759.0,88.0,3.2,20.0,496.0,355.53,268.57
2017,7,24,16,45,733.0,84.5,3.15,20.0,446.5,302.15,221.96
2017,7,24,17,0,707.0,81.0,3.1,20.0,397.0,251.1,176.85
2017,7,24,17,15,672.0,76.0,3.0,19.5,346.5,196.76,130.14
2017,7,24,17,30,637.0,71.0,2.9,19.0,296.0,148.62,90.22
2017,7,24,17,45,587.0,65.5,2.85,18.5,247.0,102.57,56.54
2017,7,24,18,0,537.0,60.0,2.8,18.0,198.0,62.19,34.14
2017,7,24,18,15,466.5,52.0,2.65,17.5,152.0,36.58,26.52
2017,7,24,18,30,396.0,44.0,2.5,17.0,106.0,32.48,22.58
2017,7,24,18,45,286.0,32.5,2.45,16.5,69.0,24.73,15.06
2017,7,24,19,0,176.0,21.0,2.4,16.0,32.0,16.4,1.61
2017,7,24,19,15,88.0,10.5,2.3,16.0,16.0,10.32,0.0
2017,7,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,69.5,10.0,0.85,14.0,14.0,17.25,0.0
2017,7,25,5,30,139.0,20.0,0.8,14.0,28.0,46.68,5.72
2017,7,25,5,45,247.5,32.5,0.8,14.5,64.0,94.36,60.38
2017,7,25,6,0,356.0,45.0,0.8,15.0,100.0,151.7,108.62
2017,7,25,6,15,178.0,63.0,0.8,15.5,90.5,127.96,97.37
2017,7,25,6,30,0.0,81.0,0.8,16.0,81.0,80.25,61.97
2017,7,25,6,45,4.5,100.0,0.8,16.5,101.5,101.13,79.44
2017,7,25,7,0,9.0,119.0,0.8,17.0,122.0,122.44,96.79
2017,7,25,7,15,41.0,148.0,0.85,17.5,166.0,173.57,138.31
2017,7,25,7,30,73.0,177.0,0.9,18.0,210.0,224.37,178.68
2017,7,25,7,45,115.5,202.5,0.95,18.5,261.0,286.7,227.4
2017,7,25,8,0,158.0,228.0,1.0,19.0,312.0,347.13,273.51
2017,7,25,8,15,464.0,165.5,1.05,19.0,445.0,517.56,407.26
2017,7,25,8,30,770.0,103.0,1.1,19.0,578.0,700.17,540.8
2017,7,25,8,45,787.0,105.0,1.2,19.5,622.0,744.49,568.16
2017,7,25,9,0,804.0,107.0,1.3,20.0,666.0,787.81,596.0
2017,7,25,9,15,816.0,109.5,1.4,20.5,705.0,826.12,620.12
2017,7,25,9,30,828.0,112.0,1.5,21.0,744.0,857.85,639.66
2017,7,25,9,45,830.5,117.5,1.6,21.5,776.5,886.7,657.22
2017,7,25,10,0,833.0,123.0,1.7,22.0,809.0,912.85,672.96
2017,7,25,10,15,840.0,124.5,1.8,22.5,837.0,936.31,686.92
2017,7,25,10,30,847.0,126.0,1.9,23.0,865.0,957.06,699.13
2017,7,25,10,45,852.0,127.0,2.05,23.5,886.5,972.51,708.52
2017,7,25,11,0,857.0,128.0,2.2,24.0,908.0,985.0,716.06
2017,7,25,11,15,860.0,129.0,2.35,24.0,922.5,992.44,721.81
2017,7,25,11,30,863.0,130.0,2.5,24.0,937.0,996.77,725.65
2017,7,25,11,45,864.5,130.0,2.65,24.5,944.5,995.45,724.49
2017,7,25,12,0,866.0,130.0,2.8,25.0,952.0,991.0,721.39
2017,7,25,12,15,866.0,130.0,2.85,25.0,952.0,981.98,715.93
2017,7,25,12,30,866.0,130.0,2.9,25.0,952.0,969.92,708.61
2017,7,25,12,45,874.0,124.0,3.0,25.0,948.0,956.53,700.89
2017,7,25,13,0,882.0,118.0,3.1,25.0,944.0,939.95,691.08
2017,7,25,13,15,879.5,117.0,3.15,24.5,929.5,915.57,677.05
2017,7,25,13,30,877.0,116.0,3.2,24.0,915.0,888.48,661.16
2017,7,25,13,45,873.5,114.0,3.3,24.0,894.0,857.0,641.18
2017,7,25,14,0,870.0,112.0,3.4,24.0,873.0,823.12,619.39
2017,7,25,14,15,863.5,111.0,3.35,23.5,845.5,785.63,595.3
2017,7,25,14,30,857.0,110.0,3.3,23.0,818.0,746.27,569.66
2017,7,25,14,45,849.0,108.0,3.3,23.0,784.0,703.22,540.23
2017,7,25,15,0,841.0,106.0,3.3,23.0,750.0,658.81,508.33
2017,7,25,15,15,829.5,104.0,3.25,22.5,711.0,611.09,473.24
2017,7,25,15,30,818.0,102.0,3.2,22.0,672.0,562.76,436.71
2017,7,25,15,45,803.0,99.0,3.15,22.0,628.5,509.17,394.44
2017,7,25,16,0,788.0,96.0,3.1,22.0,585.0,457.58,352.53
2017,7,25,16,15,768.5,93.0,3.0,21.5,538.0,404.59,308.97
2017,7,25,16,30,749.0,90.0,2.9,21.0,491.0,352.78,265.12
2017,7,25,16,45,723.5,86.0,2.85,20.5,442.0,299.6,219.4
2017,7,25,17,0,698.0,82.0,2.8,20.0,393.0,248.73,174.96
2017,7,25,17,15,663.0,77.5,2.75,19.5,343.0,195.25,129.1
2017,7,25,17,30,628.0,73.0,2.7,19.0,293.0,148.02,90.08
2017,7,25,17,45,579.0,66.5,2.7,18.5,244.0,101.73,56.31
2017,7,25,18,0,530.0,60.0,2.7,18.0,195.0,61.0,33.77
2017,7,25,18,15,458.5,52.0,2.65,17.5,149.5,36.71,26.62
2017,7,25,18,30,387.0,44.0,2.6,17.0,104.0,32.62,22.68
2017,7,25,18,45,280.0,32.0,2.55,16.5,67.5,24.39,14.69
2017,7,25,19,0,173.0,20.0,2.5,16.0,31.0,15.55,0.1
2017,7,25,19,15,86.5,10.0,2.4,15.5,15.5,9.83,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,95.0,9.5,2.1,13.5,14.5,19.35,0.0
2017,7,26,5,30,190.0,19.0,2.1,14.0,29.0,53.87,2.66
2017,7,26,5,45,309.0,29.5,2.1,14.5,67.0,104.92,66.09
2017,7,26,6,0,428.0,40.0,2.1,15.0,105.0,165.12,117.53
2017,7,26,6,15,500.5,47.5,2.05,15.0,151.5,220.14,166.5
2017,7,26,6,30,573.0,55.0,2.0,15.0,198.0,282.68,221.65
2017,7,26,6,45,286.5,57.5,1.95,15.5,129.0,190.47,152.72
2017,7,26,7,0,0.0,60.0,1.9,16.0,60.0,57.98,43.44
2017,7,26,7,15,0.0,77.5,1.8,16.5,77.5,75.03,57.65
2017,7,26,7,30,0.0,95.0,1.7,17.0,95.0,92.37,71.71
2017,7,26,7,45,0.0,120.5,1.65,17.5,120.5,117.81,92.16
2017,7,26,8,0,0.0,146.0,1.6,18.0,146.0,143.32,112.27
2017,7,26,8,15,0.0,154.0,1.55,18.5,154.0,151.08,117.83
2017,7,26,8,30,0.0,162.0,1.5,19.0,162.0,158.86,123.39
2017,7,26,8,45,8.0,199.5,1.5,19.5,205.0,202.87,157.69
2017,7,26,9,0,16.0,237.0,1.5,20.0,248.0,247.54,191.71
2017,7,26,9,15,16.0,247.5,1.5,20.5,259.5,258.29,198.94
2017,7,26,9,30,16.0,258.0,1.5,21.0,271.0,269.0,206.23
2017,7,26,9,45,91.5,327.0,1.5,21.5,402.5,416.78,318.06
2017,7,26,10,0,167.0,396.0,1.5,22.0,534.0,569.77,427.32
2017,7,26,10,15,171.5,406.5,1.6,22.0,552.5,587.11,438.29
2017,7,26,10,30,176.0,417.0,1.7,22.0,571.0,603.91,449.97
2017,7,26,10,45,534.5,267.5,1.8,22.5,750.5,817.18,607.33
2017,7,26,11,0,893.0,118.0,1.9,23.0,930.0,1009.89,733.12
2017,7,26,11,15,896.5,119.0,2.0,23.0,945.0,1018.08,736.87
2017,7,26,11,30,900.0,120.0,2.1,23.0,960.0,1023.03,740.76
2017,7,26,11,45,901.5,120.0,2.25,23.5,968.0,1021.69,739.88
2017,7,26,12,0,903.0,120.0,2.4,24.0,976.0,1017.08,736.99
2017,7,26,12,15,903.5,120.0,2.45,24.0,976.5,1008.26,731.83
2017,7,26,12,30,904.0,120.0,2.5,24.0,977.0,996.24,724.72
2017,7,26,12,45,908.0,116.5,2.65,24.5,971.5,980.92,715.1
2017,7,26,13,0,912.0,113.0,2.8,25.0,966.0,962.41,703.36
2017,7,26,13,15,909.0,112.5,2.85,25.0,951.0,937.37,687.86
2017,7,26,13,30,906.0,112.0,2.9,25.0,936.0,909.54,670.5
2017,7,26,13,45,902.0,110.5,3.0,25.0,914.5,877.24,650.4
2017,7,26,14,0,898.0,109.0,3.1,25.0,893.0,842.49,628.45
2017,7,26,14,15,891.5,107.5,3.15,24.5,864.0,803.5,604.25
2017,7,26,14,30,885.0,106.0,3.2,24.0,835.0,762.57,578.35
2017,7,26,14,45,876.5,104.0,3.25,24.0,800.5,718.0,548.38
2017,7,26,15,0,868.0,102.0,3.3,24.0,766.0,672.05,516.02
2017,7,26,15,15,856.0,100.0,3.3,23.5,725.5,622.79,480.18
2017,7,26,15,30,844.0,98.0,3.3,23.0,685.0,572.9,442.79
2017,7,26,15,45,828.5,95.5,3.35,23.0,640.5,520.34,401.56
2017,7,26,16,0,813.0,93.0,3.4,23.0,596.0,465.52,357.47
2017,7,26,16,15,793.0,90.0,3.35,22.5,548.0,411.01,312.82
2017,7,26,16,30,773.0,87.0,3.3,22.0,500.0,357.69,267.82
2017,7,26,16,45,747.5,83.0,3.3,22.0,449.5,303.21,220.58
2017,7,26,17,0,722.0,79.0,3.3,22.0,399.0,251.0,174.76
2017,7,26,17,15,686.5,74.5,3.2,21.5,348.0,196.24,128.0
2017,7,26,17,30,651.0,70.0,3.1,21.0,297.0,147.66,88.13
2017,7,26,17,45,601.5,64.0,3.05,20.5,247.0,100.52,54.16
2017,7,26,18,0,552.0,58.0,3.0,20.0,197.0,59.01,31.85
2017,7,26,18,15,478.5,50.0,2.95,19.5,151.0,35.12,24.98
2017,7,26,18,30,405.0,42.0,2.9,19.0,105.0,30.93,20.99
2017,7,26,18,45,291.0,31.0,2.85,18.5,67.5,23.59,13.78
2017,7,26,19,0,177.0,20.0,2.8,18.0,30.0,15.68,0.0
2017,7,26,19,15,88.5,10.0,2.8,17.5,15.0,9.83,0.0
2017,7,26,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,85.5,9.0,2.35,14.0,13.5,17.74,0.0
2017,7,27,5,30,171.0,18.0,2.4,14.0,27.0,49.36,0.0
2017,7,27,5,45,290.5,29.5,2.5,14.5,64.5,100.65,62.94
2017,7,27,6,0,410.0,41.0,2.6,15.0,102.0,160.87,114.49
2017,7,27,6,15,485.0,48.5,2.55,15.5,148.5,215.68,162.92
2017,7,27,6,30,560.0,56.0,2.5,16.0,195.0,278.27,217.72
2017,7,27,6,45,280.5,84.5,2.45,16.5,154.0,218.1,174.7
2017,7,27,7,0,1.0,113.0,2.4,17.0,113.0,112.42,88.56
2017,7,27,7,15,10.5,135.0,2.25,17.5,139.5,139.55,110.78
2017,7,27,7,30,20.0,157.0,2.1,18.0,166.0,167.57,133.17
2017,7,27,7,45,24.0,177.0,2.0,18.5,189.0,190.94,151.32
2017,7,27,8,0,28.0,197.0,1.9,19.0,212.0,220.23,173.83
2017,7,27,8,15,60.0,232.0,1.8,19.5,268.0,280.81,221.04
2017,7,27,8,30,92.0,267.0,1.7,20.0,324.0,343.88,268.82
2017,7,27,8,45,253.0,267.0,1.65,21.0,438.5,488.01,378.57
2017,7,27,9,0,414.0,267.0,1.6,22.0,553.0,636.33,485.22
2017,7,27,9,15,649.5,181.0,1.55,22.5,661.0,762.73,575.73
2017,7,27,9,30,885.0,95.0,1.5,23.0,769.0,889.0,656.17
2017,7,27,9,45,895.5,96.0,1.5,23.5,804.5,921.93,673.67
2017,7,27,10,0,906.0,97.0,1.5,24.0,840.0,952.4,690.46
2017,7,27,10,15,912.5,98.0,1.5,24.5,869.5,976.43,703.03
2017,7,27,10,30,919.0,99.0,1.5,25.0,899.0,997.5,713.75
2017,7,27,10,45,924.5,99.5,1.55,25.5,921.5,1013.98,722.38
2017,7,27,11,0,930.0,100.0,1.6,26.0,944.0,1027.25,729.12
2017,7,27,11,15,933.5,100.5,1.65,26.0,959.5,1035.24,734.12
2017,7,27,11,30,937.0,101.0,1.7,26.0,975.0,1039.85,737.21
2017,7,27,11,45,939.5,100.5,1.75,26.5,983.5,1039.02,735.62
2017,7,27,12,0,942.0,100.0,1.8,27.0,992.0,1034.79,732.09
2017,7,27,12,15,942.0,100.0,1.9,27.0,992.0,1025.23,727.47
2017,7,27,12,30,942.0,100.0,2.0,27.0,992.0,1012.33,720.83
2017,7,27,12,45,934.0,104.0,2.15,27.5,982.5,992.61,709.04
2017,7,27,13,0,926.0,108.0,2.3,28.0,973.0,969.94,695.31
2017,7,27,13,15,923.0,107.5,2.45,28.0,958.0,944.56,681.06
2017,7,27,13,30,920.0,107.0,2.6,28.0,943.0,916.35,664.77
2017,7,27,13,45,915.5,106.0,2.8,28.0,921.0,883.68,645.66
2017,7,27,14,0,911.0,105.0,3.0,28.0,899.0,848.55,624.53
2017,7,27,14,15,904.0,104.0,3.1,27.5,870.0,809.17,600.77
2017,7,27,14,30,897.0,103.0,3.2,27.0,841.0,767.84,575.24
2017,7,27,14,45,888.0,101.0,3.3,27.0,805.5,722.4,545.28
2017,7,27,15,0,879.0,99.0,3.4,27.0,770.0,675.59,512.98
2017,7,27,15,15,867.0,97.5,3.45,26.5,729.5,626.27,477.62
2017,7,27,15,30,855.0,96.0,3.5,26.0,689.0,576.3,440.66
2017,7,27,15,45,839.5,93.5,3.55,25.5,644.0,523.17,400.14
2017,7,27,16,0,824.0,91.0,3.6,25.0,599.0,467.76,356.59
2017,7,27,16,15,804.0,88.0,3.55,24.5,550.5,412.64,311.7
2017,7,27,16,30,784.0,85.0,3.5,24.0,502.0,358.72,266.43
2017,7,27,16,45,757.5,81.5,3.5,24.0,451.5,303.77,219.07
2017,7,27,17,0,731.0,78.0,3.5,24.0,401.0,251.21,173.21
2017,7,27,17,15,695.5,73.5,3.4,23.0,349.5,198.58,128.7
2017,7,27,17,30,660.0,69.0,3.3,22.0,298.0,146.92,86.8
2017,7,27,17,45,609.5,63.5,3.25,21.5,247.5,99.66,53.13
2017,7,27,18,0,559.0,58.0,3.2,21.0,197.0,58.15,31.41
2017,7,27,18,15,483.5,50.0,3.15,20.5,150.5,35.27,24.98
2017,7,27,18,30,408.0,42.0,3.1,20.0,104.0,31.09,20.99
2017,7,27,18,45,288.5,30.5,3.05,19.5,66.5,23.26,13.32
2017,7,27,19,0,169.0,19.0,3.0,19.0,29.0,14.84,0.0
2017,7,27,19,15,84.5,9.5,3.0,18.5,14.5,9.34,0.0
2017,7,27,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,99.0,9.0,2.95,14.0,13.5,19.01,0.0
2017,7,28,5,30,198.0,18.0,3.0,14.0,27.0,53.05,0.0
2017,7,28,5,45,320.0,28.0,3.1,14.5,65.0,104.84,64.61
2017,7,28,6,0,442.0,38.0,3.2,15.0,103.0,165.54,117.18
2017,7,28,6,15,516.5,45.5,3.2,15.5,150.5,221.78,167.23
2017,7,28,6,30,591.0,53.0,3.2,16.0,198.0,285.78,223.65
2017,7,28,6,45,358.0,93.0,3.2,16.5,187.0,260.09,208.66
2017,7,28,7,0,125.0,133.0,3.2,17.0,176.0,201.37,162.32
2017,7,28,7,15,115.5,155.5,3.15,17.5,200.5,226.33,182.69
2017,7,28,7,30,106.0,178.0,3.1,18.0,225.0,250.12,201.25
2017,7,28,7,45,85.5,197.0,3.1,18.5,238.0,256.11,204.96
2017,7,28,8,0,65.0,216.0,3.1,19.0,251.0,265.59,211.12
2017,7,28,8,15,143.5,241.5,3.05,19.5,327.0,357.21,283.58
2017,7,28,8,30,222.0,267.0,3.0,20.0,403.0,448.55,353.65
2017,7,28,8,45,274.5,279.0,3.0,20.5,459.5,517.87,404.97
2017,7,28,9,0,327.0,291.0,3.0,21.0,516.0,582.87,452.16
2017,7,28,9,15,612.5,191.5,3.05,21.0,645.0,741.92,574.12
2017,7,28,9,30,898.0,92.0,3.1,21.0,774.0,896.71,681.03
2017,7,28,9,45,893.5,100.5,3.15,21.5,805.5,924.47,696.44
2017,7,28,10,0,889.0,109.0,3.2,22.0,837.0,948.94,710.6
2017,7,28,10,15,896.0,110.5,3.25,22.0,866.5,973.59,726.28
2017,7,28,10,30,903.0,112.0,3.3,22.0,896.0,995.35,740.05
2017,7,28,10,45,908.0,113.0,3.35,22.5,918.5,1011.6,748.79
2017,7,28,11,0,913.0,114.0,3.4,23.0,941.0,1024.68,755.53
2017,7,28,11,15,916.5,114.5,3.5,23.0,956.5,1032.49,760.77
2017,7,28,11,30,920.0,115.0,3.6,23.0,972.0,1036.98,763.99
2017,7,28,11,45,922.0,115.0,3.75,23.0,980.5,1036.1,764.17
2017,7,28,12,0,924.0,115.0,3.9,23.0,989.0,1031.88,762.25
2017,7,28,12,15,924.5,115.5,4.0,23.0,989.5,1023.36,757.24
2017,7,28,12,30,925.0,116.0,4.1,23.0,990.0,1011.56,750.14
2017,7,28,12,45,924.5,115.0,4.2,23.0,982.5,994.08,739.31
2017,7,28,13,0,924.0,114.0,4.3,23.0,975.0,973.49,726.43
2017,7,28,13,15,921.0,113.5,4.35,22.5,960.5,948.09,711.4
2017,7,28,13,30,918.0,113.0,4.4,22.0,946.0,919.86,694.37
2017,7,28,13,45,914.5,111.0,4.5,22.0,924.0,887.05,673.13
2017,7,28,14,0,911.0,109.0,4.6,22.0,902.0,851.73,650.06
2017,7,28,14,15,904.5,108.0,4.6,21.5,873.5,812.66,624.74
2017,7,28,14,30,898.0,107.0,4.6,21.0,845.0,771.61,597.69
2017,7,28,14,45,891.0,104.5,4.65,21.0,810.0,726.98,566.81
2017,7,28,15,0,884.0,102.0,4.7,21.0,775.0,680.82,533.32
2017,7,28,15,15,872.5,100.0,4.65,20.5,734.5,631.04,495.89
2017,7,28,15,30,861.0,98.0,4.6,20.0,694.0,580.55,456.88
2017,7,28,15,45,847.0,95.5,4.6,20.0,649.5,527.83,414.33
2017,7,28,16,0,833.0,93.0,4.6,20.0,605.0,472.71,368.82
2017,7,28,16,15,813.0,90.0,4.55,19.5,556.0,417.08,322.23
2017,7,28,16,30,793.0,87.0,4.5,19.0,507.0,362.62,275.3
2017,7,28,16,45,767.5,83.0,4.5,19.0,456.0,307.01,226.14
2017,7,28,17,0,742.0,79.0,4.5,19.0,405.0,253.67,178.48
2017,7,28,17,15,706.0,74.5,4.45,18.5,353.0,200.33,132.12
2017,7,28,17,30,670.0,70.0,4.4,18.0,301.0,147.96,88.73
2017,7,28,17,45,618.5,64.5,4.4,17.5,250.0,100.1,54.27
2017,7,28,18,0,567.0,59.0,4.4,17.0,199.0,58.12,32.38
2017,7,28,18,15,489.5,51.0,4.35,16.5,151.5,36.31,26.32
2017,7,28,18,30,412.0,43.0,4.3,16.0,104.0,32.19,22.3
2017,7,28,18,45,287.0,31.5,4.3,16.0,66.0,24.39,14.35
2017,7,28,19,0,162.0,20.0,4.3,16.0,28.0,15.68,0.0
2017,7,28,19,15,81.0,10.0,4.2,15.5,14.0,9.83,0.0
2017,7,28,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,88.5,9.0,3.15,13.5,13.0,17.81,0.0
2017,7,29,5,30,177.0,18.0,3.2,14.0,26.0,49.31,0.0
2017,7,29,5,45,308.0,28.5,3.3,14.5,64.0,102.49,62.59
2017,7,29,6,0,439.0,39.0,3.4,15.0,102.0,165.27,116.81
2017,7,29,6,15,516.5,46.0,3.35,15.0,149.5,221.7,167.31
2017,7,29,6,30,594.0,53.0,3.3,15.0,197.0,286.2,224.67
2017,7,29,6,45,397.0,90.5,3.25,15.5,197.0,273.5,220.1
2017,7,29,7,0,200.0,128.0,3.2,16.0,197.0,236.29,191.69
2017,7,29,7,15,234.0,147.0,3.1,16.5,240.0,284.5,231.47
2017,7,29,7,30,268.0,166.0,3.0,17.0,283.0,335.68,272.52
2017,7,29,7,45,220.5,195.0,2.95,17.5,299.0,343.74,277.44
2017,7,29,8,0,173.0,224.0,2.9,18.0,315.0,352.72,282.49
2017,7,29,8,15,515.5,153.0,2.8,18.5,460.0,539.25,432.21
2017,7,29,8,30,858.0,82.0,2.7,19.0,605.0,736.89,578.56
2017,7,29,8,45,874.0,83.0,2.65,19.5,651.0,782.55,606.65
2017,7,29,9,0,890.0,84.0,2.6,20.0,697.0,826.93,634.43
2017,7,29,9,15,900.5,86.0,2.6,20.5,738.0,866.18,658.52
2017,7,29,9,30,911.0,88.0,2.6,21.0,779.0,903.29,680.85
2017,7,29,9,45,913.0,93.0,2.6,21.5,812.5,933.58,698.33
2017,7,29,10,0,915.0,98.0,2.6,22.0,846.0,960.89,713.74
2017,7,29,10,15,921.5,99.0,2.6,22.0,875.5,985.12,728.45
2017,7,29,10,30,928.0,100.0,2.6,22.0,905.0,1006.34,741.21
2017,7,29,10,45,933.0,100.5,2.65,22.5,927.5,1022.45,749.76
2017,7,29,11,0,938.0,101.0,2.7,23.0,950.0,1035.3,756.29
2017,7,29,11,15,941.0,101.5,2.7,23.0,965.5,1042.83,760.47
2017,7,29,11,30,944.0,102.0,2.7,23.0,981.0,1046.93,762.62
2017,7,29,11,45,946.0,102.0,2.75,23.5,989.0,1046.08,760.74
2017,7,29,12,0,948.0,102.0,2.8,24.0,997.0,1041.79,756.82
2017,7,29,12,15,948.0,102.0,2.85,24.0,997.0,1032.12,751.03
2017,7,29,12,30,948.0,102.0,2.9,24.0,997.0,1019.09,743.2
2017,7,29,12,45,937.0,108.0,3.0,24.0,986.5,998.36,730.87
2017,7,29,13,0,926.0,114.0,3.1,24.0,976.0,974.75,716.64
2017,7,29,13,15,923.0,113.0,3.15,23.5,961.0,948.77,701.79
2017,7,29,13,30,920.0,112.0,3.2,23.0,946.0,919.96,684.92
2017,7,29,13,45,915.5,111.0,3.25,23.0,923.5,887.18,663.91
2017,7,29,14,0,911.0,110.0,3.3,23.0,901.0,851.93,641.09
2017,7,29,14,15,904.5,108.5,3.3,23.0,872.0,812.33,614.79
2017,7,29,14,30,898.0,107.0,3.3,23.0,843.0,770.74,586.91
2017,7,29,14,45,889.0,105.5,3.35,23.0,808.0,725.62,556.45
2017,7,29,15,0,880.0,104.0,3.4,23.0,773.0,679.11,523.39
2017,7,29,15,15,868.0,102.0,3.4,22.5,732.0,629.14,486.86
2017,7,29,15,30,856.0,100.0,3.4,22.0,691.0,578.52,448.73
2017,7,29,15,45,841.0,97.0,3.4,22.0,646.0,525.01,406.44
2017,7,29,16,0,826.0,94.0,3.4,22.0,601.0,469.23,361.28
2017,7,29,16,15,805.5,91.0,3.4,21.5,552.0,413.72,315.66
2017,7,29,16,30,785.0,88.0,3.4,21.0,503.0,359.45,269.66
2017,7,29,16,45,759.0,84.0,3.45,20.5,452.0,304.09,221.89
2017,7,29,17,0,733.0,80.0,3.5,20.0,401.0,251.07,175.42
2017,7,29,17,15,696.0,75.5,3.45,19.5,348.5,195.33,127.61
2017,7,29,17,30,659.0,71.0,3.4,19.0,296.0,146.02,87.16
2017,7,29,17,45,607.5,65.0,3.35,18.5,245.5,98.38,53.26
2017,7,29,18,0,556.0,59.0,3.3,18.0,195.0,56.64,31.86
2017,7,29,18,15,477.0,50.5,3.2,17.5,147.5,36.02,25.94
2017,7,29,18,30,398.0,42.0,3.1,17.0,100.0,31.42,21.51
2017,7,29,18,45,275.0,30.0,3.05,16.5,63.0,23.1,13.11
2017,7,29,19,0,152.0,18.0,3.0,16.0,26.0,14.13,0.0
2017,7,29,19,15,76.0,9.0,2.9,15.5,13.0,8.85,0.0
2017,7,29,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,80.5,8.0,2.25,13.5,11.5,15.91,0.0
2017,7,30,5,30,161.0,16.0,2.3,14.0,23.0,44.37,0.0
2017,7,30,5,45,285.5,27.0,2.4,14.5,60.0,95.9,57.66
2017,7,30,6,0,410.0,38.0,2.5,15.0,97.0,156.09,109.91
2017,7,30,6,15,487.5,46.0,2.45,15.5,143.0,211.95,159.22
2017,7,30,6,30,565.0,54.0,2.4,16.0,189.0,275.93,215.21
2017,7,30,6,45,282.5,60.5,2.4,16.5,128.0,191.15,152.67
2017,7,30,7,0,0.0,67.0,2.4,17.0,67.0,64.77,48.96
2017,7,30,7,15,0.0,77.5,2.25,17.5,77.5,75.07,57.47
2017,7,30,7,30,0.0,88.0,2.1,18.0,88.0,85.39,65.71
2017,7,30,7,45,0.0,114.0,2.0,18.5,114.0,111.31,86.6
2017,7,30,8,0,0.0,140.0,1.9,19.0,140.0,137.33,107.14
2017,7,30,8,15,2.0,159.0,1.85,19.5,160.5,157.68,122.87
2017,7,30,8,30,4.0,178.0,1.8,20.0,181.0,178.2,138.51
2017,7,30,8,45,10.5,208.0,1.75,20.5,215.5,213.63,165.72
2017,7,30,9,0,17.0,238.0,1.7,21.0,250.0,249.53,192.76
2017,7,30,9,15,21.5,261.5,1.7,21.5,277.5,277.45,213.23
2017,7,30,9,30,26.0,285.0,1.7,22.0,305.0,313.23,239.33
2017,7,30,9,45,105.5,338.5,1.75,22.5,424.0,450.19,342.01
2017,7,30,10,0,185.0,392.0,1.8,23.0,543.0,582.49,436.58
2017,7,30,10,15,529.5,256.0,1.85,23.5,710.0,784.63,585.18
2017,7,30,10,30,874.0,120.0,1.9,24.0,877.0,974.86,709.84
2017,7,30,10,45,881.0,120.0,2.0,24.5,899.5,991.63,717.52
2017,7,30,11,0,888.0,120.0,2.1,25.0,922.0,1005.36,725.22
2017,7,30,11,15,891.0,120.5,2.15,25.0,937.0,1012.5,729.67
2017,7,30,11,30,894.0,121.0,2.2,25.0,952.0,1016.4,732.23
2017,7,30,11,45,897.5,120.0,2.25,25.0,960.0,1015.99,732.2
2017,7,30,12,0,901.0,119.0,2.3,25.0,968.0,1012.31,730.24
2017,7,30,12,15,901.5,119.5,2.35,25.0,968.5,1003.93,725.4
2017,7,30,12,30,902.0,120.0,2.4,25.0,969.0,992.35,718.63
2017,7,30,12,45,895.5,122.5,2.45,25.5,960.0,972.98,705.52
2017,7,30,13,0,889.0,125.0,2.5,26.0,951.0,950.75,690.68
2017,7,30,13,15,886.0,124.5,2.55,26.0,936.5,926.03,675.58
2017,7,30,13,30,883.0,124.0,2.6,26.0,922.0,898.59,658.65
2017,7,30,13,45,881.0,121.0,2.65,26.0,901.0,866.97,638.85
2017,7,30,14,0,879.0,118.0,2.7,26.0,880.0,832.84,617.24
2017,7,30,14,15,872.5,116.5,2.8,25.5,852.0,794.29,593.88
2017,7,30,14,30,866.0,115.0,2.9,25.0,824.0,753.84,568.79
2017,7,30,14,45,859.5,112.0,3.0,25.0,790.0,710.24,539.95
2017,7,30,15,0,853.0,109.0,3.1,25.0,756.0,665.14,508.07
2017,7,30,15,15,841.0,107.0,3.15,24.5,716.0,616.32,472.87
2017,7,30,15,30,829.0,105.0,3.2,24.0,676.0,565.22,434.91
2017,7,30,15,45,815.5,101.5,3.3,24.0,632.0,512.91,394.11
2017,7,30,16,0,802.0,98.0,3.4,24.0,588.0,460.68,352.1
2017,7,30,16,15,781.5,95.0,3.45,23.5,539.5,406.36,307.81
2017,7,30,16,30,761.0,92.0,3.5,23.0,491.0,353.32,263.2
2017,7,30,16,45,735.0,87.5,3.55,22.5,441.0,298.77,216.5
2017,7,30,17,0,709.0,83.0,3.6,22.0,391.0,243.98,169.1
2017,7,30,17,15,672.0,78.0,3.55,21.0,340.0,191.6,124.71
2017,7,30,17,30,635.0,73.0,3.5,20.0,289.0,143.2,85.56
2017,7,30,17,45,582.5,66.5,3.5,19.5,238.5,96.43,52.63
2017,7,30,18,0,530.0,60.0,3.5,19.0,188.0,55.68,32.05
2017,7,30,18,15,451.5,51.0,3.35,18.5,142.0,36.62,26.33
2017,7,30,18,30,373.0,42.0,3.2,18.0,96.0,31.6,21.51
2017,7,30,18,45,253.5,29.5,3.1,17.5,59.5,22.78,12.6
2017,7,30,19,0,134.0,17.0,3.0,17.0,23.0,13.27,0.0
2017,7,30,19,15,67.0,8.5,2.85,16.5,11.5,8.36,0.0
2017,7,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,56.0,7.5,2.1,13.5,10.0,12.9,0.0
2017,7,31,5,30,112.0,15.0,2.1,14.0,20.0,34.9,0.0
2017,7,31,5,45,231.0,28.0,2.15,14.5,55.0,85.5,50.98
2017,7,31,6,0,350.0,41.0,2.2,15.0,90.0,143.21,101.04
2017,7,31,6,15,429.0,50.5,2.1,15.5,135.5,197.9,148.79
2017,7,31,6,30,508.0,60.0,2.0,16.0,181.0,260.92,203.45
2017,7,31,6,45,265.5,90.0,1.95,16.5,154.5,211.6,168.98
2017,7,31,7,0,23.0,120.0,1.9,17.0,128.0,134.12,106.52
2017,7,31,7,15,24.0,138.5,1.75,17.5,148.0,150.54,119.84
2017,7,31,7,30,25.0,157.0,1.6,18.0,168.0,170.64,135.61
2017,7,31,7,45,36.0,181.5,1.5,18.5,199.5,208.65,165.52
2017,7,31,8,0,47.0,206.0,1.4,19.0,231.0,242.93,191.81
2017,7,31,8,15,61.0,232.5,1.35,19.5,268.0,282.34,221.66
2017,7,31,8,30,75.0,259.0,1.3,20.0,305.0,322.72,251.6
2017,7,31,8,45,106.5,286.0,1.3,20.5,356.5,378.23,292.88
2017,7,31,9,0,138.0,313.0,1.3,21.0,408.0,443.49,340.19
2017,7,31,9,15,500.5,209.0,1.35,21.5,582.0,660.63,504.77
2017,7,31,9,30,863.0,105.0,1.4,22.0,756.0,878.33,651.89
2017,7,31,9,45,870.5,107.5,1.45,22.5,791.0,909.6,667.95
2017,7,31,10,0,878.0,110.0,1.5,23.0,826.0,938.32,684.45
2017,7,31,10,15,885.5,111.5,1.6,23.5,855.5,963.27,699.17
2017,7,31,10,30,893.0,113.0,1.7,24.0,885.0,985.36,712.07
2017,7,31,10,45,900.5,113.0,1.8,24.5,908.5,1002.89,722.11
2017,7,31,11,0,908.0,113.0,1.9,25.0,932.0,1017.31,730.27
2017,7,31,11,15,911.5,113.5,2.05,25.0,947.5,1025.09,736.38
2017,7,31,11,30,915.0,114.0,2.2,25.0,963.0,1029.55,740.5
2017,7,31,11,45,918.5,113.5,2.35,25.5,971.5,1029.63,740.46
2017,7,31,12,0,922.0,113.0,2.5,26.0,980.0,1026.35,738.34
2017,7,31,12,15,922.0,113.0,2.6,26.0,980.5,1016.8,733.23
2017,7,31,12,30,922.0,113.0,2.7,26.0,981.0,1003.98,726.11
2017,7,31,12,45,926.5,109.0,2.85,26.0,975.0,988.19,717.54
2017,7,31,13,0,931.0,105.0,3.0,26.0,969.0,969.1,706.77
2017,7,31,13,15,928.0,104.5,3.1,26.0,954.0,943.47,691.25
2017,7,31,13,30,925.0,104.0,3.2,26.0,939.0,914.97,673.77
2017,7,31,13,45,922.0,102.5,3.3,26.0,917.0,882.77,653.67
2017,7,31,14,0,919.0,101.0,3.4,26.0,895.0,847.97,631.63
2017,7,31,14,15,912.5,99.5,3.5,25.5,866.0,808.03,607.02
2017,7,31,14,30,906.0,98.0,3.6,25.0,837.0,766.08,580.59
2017,7,31,14,45,898.5,96.0,3.7,25.0,802.5,721.13,550.49
2017,7,31,15,0,891.0,94.0,3.8,25.0,768.0,674.67,517.88
2017,7,31,15,15,879.5,92.0,3.85,24.5,727.0,624.46,481.3
2017,7,31,15,30,868.0,90.0,3.9,24.0,686.0,573.54,443.02
2017,7,31,15,45,854.0,87.5,4.0,24.0,641.0,520.39,401.12
2017,7,31,16,0,840.0,85.0,4.1,24.0,596.0,467.25,357.94
2017,7,31,16,15,820.5,82.5,4.1,23.5,547.5,409.37,310.45
2017,7,31,16,30,801.0,80.0,4.1,23.0,499.0,355.1,264.33
2017,7,31,16,45,775.0,76.5,4.1,22.5,448.0,299.32,216.14
2017,7,31,17,0,749.0,73.0,4.1,22.0,397.0,245.86,169.32
2017,7,31,17,15,713.5,68.5,4.0,21.0,345.0,192.26,123.57
2017,7,31,17,30,678.0,64.0,3.9,20.0,293.0,142.48,83.18
2017,7,31,17,45,625.5,59.0,3.8,19.5,242.0,92.07,47.69
2017,7,31,18,0,573.0,54.0,3.7,19.0,191.0,50.26,27.57
2017,7,31,18,15,495.0,46.0,3.55,18.5,144.0,32.39,22.63
2017,7,31,18,30,417.0,38.0,3.4,18.0,97.0,28.06,18.44
2017,7,31,18,45,290.0,27.0,3.25,17.5,60.0,20.56,10.61
2017,7,31,19,0,163.0,16.0,3.1,17.0,23.0,12.46,0.0
2017,7,31,19,15,81.5,8.0,3.0,16.5,11.5,7.86,0.0
2017,7,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
