Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,55.0,7.0,1.95,14.5,9.5,12.23,0.0
2017,8,1,5,30,110.0,14.0,2.0,15.0,19.0,33.19,0.0
2017,8,1,5,45,224.5,27.5,2.05,15.5,53.0,83.39,48.64
2017,8,1,6,0,339.0,41.0,2.1,16.0,87.0,139.92,98.09
2017,8,1,6,15,418.0,50.5,2.0,16.5,132.0,193.95,145.05
2017,8,1,6,30,497.0,60.0,1.9,17.0,177.0,256.31,198.9
2017,8,1,6,45,303.0,94.5,1.8,17.5,171.5,237.36,188.7
2017,8,1,7,0,109.0,129.0,1.7,18.0,166.0,189.35,151.29
2017,8,1,7,15,395.5,106.5,1.55,18.5,271.5,329.86,265.74
2017,8,1,7,30,682.0,84.0,1.4,19.0,377.0,491.31,391.73
2017,8,1,7,45,711.0,88.5,1.3,19.5,427.0,546.46,431.78
2017,8,1,8,0,740.0,93.0,1.2,20.0,477.0,601.36,470.8
2017,8,1,8,15,761.5,96.0,1.2,20.5,525.0,651.54,505.36
2017,8,1,8,30,783.0,99.0,1.2,21.0,573.0,701.59,537.66
2017,8,1,8,45,799.5,102.0,1.3,22.0,618.0,747.27,566.19
2017,8,1,9,0,816.0,105.0,1.4,23.0,663.0,791.86,593.46
2017,8,1,9,15,829.0,107.0,1.55,23.5,703.5,826.43,615.29
2017,8,1,9,30,842.0,109.0,1.7,24.0,744.0,863.62,638.78
2017,8,1,9,45,817.0,129.5,1.85,25.0,769.0,889.41,653.28
2017,8,1,10,0,792.0,150.0,2.0,26.0,794.0,906.03,661.78
2017,8,1,10,15,801.0,152.0,2.1,26.0,823.0,931.24,678.07
2017,8,1,10,30,810.0,154.0,2.2,26.0,852.0,953.87,692.63
2017,8,1,10,45,818.5,153.5,2.3,26.5,875.5,970.65,702.1
2017,8,1,11,0,827.0,153.0,2.4,27.0,899.0,984.58,709.84
2017,8,1,11,15,831.5,154.0,2.45,27.5,914.0,993.14,713.75
2017,8,1,11,30,836.0,155.0,2.5,28.0,929.0,998.61,715.81
2017,8,1,11,45,841.5,153.5,2.55,28.5,938.0,993.45,711.25
2017,8,1,12,0,847.0,152.0,2.6,29.0,947.0,991.33,708.83
2017,8,1,12,15,846.5,152.0,2.7,29.0,947.0,981.73,703.57
2017,8,1,12,30,846.0,152.0,2.8,29.0,947.0,969.14,696.5
2017,8,1,12,45,853.5,146.5,2.9,29.0,942.5,955.78,688.96
2017,8,1,13,0,861.0,141.0,3.0,29.0,938.0,939.28,679.41
2017,8,1,13,15,857.0,140.0,3.1,28.5,922.5,913.65,665.2
2017,8,1,13,30,853.0,139.0,3.2,28.0,907.0,885.45,649.18
2017,8,1,13,45,849.0,136.5,3.3,28.0,885.5,853.35,629.09
2017,8,1,14,0,845.0,134.0,3.4,28.0,864.0,818.96,607.27
2017,8,1,14,15,836.5,132.5,3.45,27.5,834.5,779.88,582.94
2017,8,1,14,30,828.0,131.0,3.5,27.0,805.0,739.53,557.37
2017,8,1,14,45,818.5,128.0,3.55,27.0,770.5,694.71,526.8
2017,8,1,15,0,809.0,125.0,3.6,27.0,736.0,648.77,493.58
2017,8,1,15,15,795.0,122.5,3.55,26.5,695.5,599.65,457.85
2017,8,1,15,30,781.0,120.0,3.5,26.0,655.0,550.27,420.92
2017,8,1,15,45,764.0,116.0,3.5,26.0,610.5,497.91,380.08
2017,8,1,16,0,747.0,112.0,3.5,26.0,566.0,446.07,338.53
2017,8,1,16,15,723.5,108.5,3.4,25.5,518.0,390.55,293.66
2017,8,1,16,30,700.0,105.0,3.3,25.0,470.0,338.72,250.46
2017,8,1,16,45,670.0,100.0,3.25,24.5,420.0,285.51,205.56
2017,8,1,17,0,640.0,95.0,3.2,24.0,370.0,235.17,162.59
2017,8,1,17,15,599.0,88.5,3.05,23.0,319.5,184.52,120.62
2017,8,1,17,30,558.0,82.0,2.9,22.0,269.0,138.37,84.22
2017,8,1,17,45,500.0,74.0,2.8,21.5,220.0,94.29,54.01
2017,8,1,18,0,442.0,66.0,2.7,21.0,171.0,56.92,35.45
2017,8,1,18,15,363.5,55.0,2.5,20.5,127.0,40.56,29.45
2017,8,1,18,30,285.0,44.0,2.3,20.0,83.0,33.31,22.68
2017,8,1,18,45,178.5,29.0,2.15,19.5,50.0,22.35,11.64
2017,8,1,19,0,72.0,14.0,2.0,19.0,17.0,10.87,0.0
2017,8,1,19,15,36.0,7.0,1.9,18.5,8.5,6.88,0.0
2017,8,1,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,30.5,6.5,0.95,16.5,7.5,6.39,0.0
2017,8,2,5,30,61.0,13.0,0.9,17.0,15.0,21.72,0.0
2017,8,2,5,45,152.5,29.0,0.85,17.5,46.5,69.58,39.8
2017,8,2,6,0,244.0,45.0,0.8,18.0,78.0,118.71,82.88
2017,8,2,6,15,319.5,58.5,1.25,18.5,121.0,170.16,126.58
2017,8,2,6,30,395.0,72.0,1.7,19.0,164.0,229.75,177.34
2017,8,2,6,45,443.5,83.5,2.2,19.5,211.0,283.65,223.72
2017,8,2,7,0,492.0,95.0,2.7,20.0,258.0,342.17,272.98
2017,8,2,7,15,533.5,102.5,2.75,20.5,307.0,399.77,319.87
2017,8,2,7,30,575.0,110.0,2.8,21.0,356.0,458.25,366.13
2017,8,2,7,45,611.0,115.0,2.85,21.5,405.5,513.46,408.62
2017,8,2,8,0,647.0,120.0,2.9,22.0,455.0,570.61,451.38
2017,8,2,8,15,670.5,124.5,2.7,22.5,501.5,620.0,486.27
2017,8,2,8,30,694.0,129.0,2.5,23.0,548.0,669.61,520.09
2017,8,2,8,45,714.0,132.5,2.4,23.5,592.0,715.3,549.4
2017,8,2,9,0,734.0,136.0,2.3,24.0,636.0,760.38,577.53
2017,8,2,9,15,748.0,139.0,2.25,24.0,675.5,796.28,600.22
2017,8,2,9,30,762.0,142.0,2.2,24.0,715.0,833.24,623.43
2017,8,2,9,45,751.5,155.5,2.2,24.5,743.0,857.35,636.92
2017,8,2,10,0,741.0,169.0,2.2,25.0,771.0,881.75,650.63
2017,8,2,10,15,749.5,171.5,2.1,25.0,799.0,902.47,662.19
2017,8,2,10,30,758.0,174.0,2.0,25.0,827.0,924.28,674.39
2017,8,2,10,45,766.5,174.0,1.9,25.5,849.0,940.92,681.78
2017,8,2,11,0,775.0,174.0,1.8,26.0,871.0,954.85,687.4
2017,8,2,11,15,779.0,175.0,1.7,26.0,886.0,962.56,690.39
2017,8,2,11,30,783.0,176.0,1.6,26.0,901.0,967.33,691.62
2017,8,2,11,45,790.0,173.5,1.55,26.5,909.5,968.52,689.99
2017,8,2,12,0,797.0,171.0,1.5,27.0,918.0,966.72,686.63
2017,8,2,12,15,797.0,171.0,1.7,27.0,918.5,957.62,683.54
2017,8,2,12,30,797.0,171.0,1.9,27.0,919.0,945.62,678.47
2017,8,2,12,45,800.5,167.5,2.1,27.5,913.0,930.57,669.94
2017,8,2,13,0,804.0,164.0,2.3,28.0,907.0,912.66,659.38
2017,8,2,13,15,800.0,163.0,2.5,27.5,892.5,887.66,646.59
2017,8,2,13,30,796.0,162.0,2.7,27.0,878.0,860.25,631.91
2017,8,2,13,45,792.5,159.0,2.9,27.0,857.0,829.04,613.07
2017,8,2,14,0,789.0,156.0,3.1,27.0,836.0,795.68,592.45
2017,8,2,14,15,780.5,154.0,3.2,27.0,808.0,757.41,567.62
2017,8,2,14,30,772.0,152.0,3.3,27.0,780.0,717.67,541.46
2017,8,2,14,45,763.5,148.5,3.45,27.0,746.5,675.21,511.8
2017,8,2,15,0,755.0,145.0,3.6,27.0,713.0,631.67,480.58
2017,8,2,15,15,740.5,141.5,3.45,26.5,673.5,583.63,445.34
2017,8,2,15,30,726.0,138.0,3.3,26.0,634.0,533.8,407.97
2017,8,2,15,45,707.0,134.5,3.2,26.0,590.0,483.19,368.36
2017,8,2,16,0,688.0,131.0,3.1,26.0,546.0,433.39,328.44
2017,8,2,16,15,663.5,126.0,2.85,25.5,499.0,381.06,286.13
2017,8,2,16,30,639.0,121.0,2.6,25.0,452.0,330.61,244.35
2017,8,2,16,45,601.0,116.5,2.4,25.0,402.5,278.75,200.79
2017,8,2,17,0,563.0,112.0,2.2,25.0,353.0,230.74,160.33
2017,8,2,17,15,521.0,104.0,1.95,24.5,304.0,182.86,121.22
2017,8,2,17,30,479.0,96.0,1.7,24.0,255.0,139.57,87.66
2017,8,2,17,45,416.0,86.5,1.5,23.5,207.5,97.94,59.71
2017,8,2,18,0,353.0,77.0,1.3,23.0,160.0,63.34,42.15
2017,8,2,18,15,280.0,62.0,1.1,22.5,117.5,46.19,33.97
2017,8,2,18,30,207.0,47.0,0.9,22.0,75.0,35.83,24.55
2017,8,2,18,45,103.5,30.0,0.7,22.0,44.0,24.95,13.12
2017,8,2,19,0,0.0,13.0,0.5,22.0,13.0,12.78,0.0
2017,8,2,19,15,0.0,6.5,0.55,22.0,6.5,6.39,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.5,1.6,21.0,0.5,0.49,0.0
2017,8,3,5,30,0.0,1.0,1.8,21.0,1.0,0.98,0.0
2017,8,3,5,45,0.0,6.0,2.0,21.0,6.0,5.78,0.0
2017,8,3,6,0,0.0,11.0,2.2,21.0,11.0,10.6,2.91
2017,8,3,6,15,0.0,18.0,2.3,21.0,18.0,17.36,8.68
2017,8,3,6,30,0.0,25.0,2.4,21.0,25.0,24.12,14.45
2017,8,3,6,45,0.0,33.0,2.5,21.0,33.0,31.85,20.97
2017,8,3,7,0,0.0,41.0,2.6,21.0,41.0,39.59,27.42
2017,8,3,7,15,5.0,92.5,2.45,21.0,95.0,92.91,71.43
2017,8,3,7,30,10.0,144.0,2.3,21.0,149.0,148.59,116.44
2017,8,3,7,45,11.5,160.5,2.2,21.0,166.5,166.3,130.2
2017,8,3,8,0,13.0,177.0,2.1,21.0,184.0,184.14,143.95
2017,8,3,8,15,63.0,221.0,1.95,21.0,258.5,271.46,213.14
2017,8,3,8,30,113.0,265.0,1.8,21.0,333.0,365.03,284.8
2017,8,3,8,45,106.0,285.5,1.65,21.5,353.0,377.48,291.92
2017,8,3,9,0,99.0,306.0,1.5,22.0,373.0,396.33,303.93
2017,8,3,9,15,60.5,289.0,1.65,22.5,331.0,347.29,265.54
2017,8,3,9,30,22.0,272.0,1.8,23.0,289.0,288.86,219.96
2017,8,3,9,45,131.5,326.5,1.95,23.5,432.5,461.18,350.53
2017,8,3,10,0,241.0,381.0,2.1,24.0,576.0,631.32,472.26
2017,8,3,10,15,246.0,395.5,2.15,24.5,600.5,654.83,485.97
2017,8,3,10,30,251.0,410.0,2.2,25.0,625.0,677.43,500.04
2017,8,3,10,45,178.5,422.5,2.25,25.5,578.0,613.22,452.21
2017,8,3,11,0,106.0,435.0,2.3,26.0,531.0,546.92,402.89
2017,8,3,11,15,67.5,399.5,2.25,26.0,461.0,470.98,348.24
2017,8,3,11,30,29.0,364.0,2.2,26.0,391.0,395.13,292.72
2017,8,3,11,45,31.5,364.5,2.15,26.0,394.0,396.99,294.31
2017,8,3,12,0,34.0,365.0,2.1,26.0,397.0,398.65,295.43
2017,8,3,12,15,87.5,416.0,1.95,26.0,498.5,500.91,369.51
2017,8,3,12,30,141.0,467.0,1.8,26.0,600.0,606.38,442.63
2017,8,3,12,45,90.5,429.0,1.65,26.5,514.0,511.02,373.41
2017,8,3,13,0,40.0,391.0,1.5,27.0,428.0,423.0,309.66
2017,8,3,13,15,39.0,383.0,1.55,26.5,419.0,411.7,303.07
2017,8,3,13,30,38.0,375.0,1.6,26.0,410.0,400.38,295.97
2017,8,3,13,45,70.5,393.0,1.65,26.0,455.0,442.58,327.51
2017,8,3,14,0,103.0,411.0,1.7,26.0,500.0,482.14,356.54
2017,8,3,14,15,67.5,366.0,1.55,26.0,423.5,405.88,301.13
2017,8,3,14,30,32.0,321.0,1.4,26.0,347.0,332.65,247.72
2017,8,3,14,45,76.5,335.5,1.25,26.0,394.5,374.31,279.42
2017,8,3,15,0,121.0,350.0,1.1,26.0,442.0,410.94,306.12
2017,8,3,15,15,132.5,330.5,1.0,25.5,425.5,391.76,292.79
2017,8,3,15,30,144.0,311.0,0.9,25.0,409.0,371.4,278.7
2017,8,3,15,45,203.0,283.0,0.85,25.0,411.5,366.24,275.35
2017,8,3,16,0,262.0,255.0,0.8,25.0,414.0,353.04,265.16
2017,8,3,16,15,145.0,223.5,1.05,24.5,310.5,264.05,199.93
2017,8,3,16,30,28.0,192.0,1.3,24.0,207.0,188.05,143.82
2017,8,3,16,45,53.0,181.0,1.55,24.0,205.5,182.23,139.3
2017,8,3,17,0,78.0,170.0,1.8,24.0,204.0,173.42,131.65
2017,8,3,17,15,65.0,149.0,2.05,23.5,175.0,146.49,110.92
2017,8,3,17,30,52.0,128.0,2.3,23.0,146.0,121.18,91.45
2017,8,3,17,45,38.5,105.5,2.6,22.5,117.5,96.36,72.36
2017,8,3,18,0,25.0,83.0,2.9,22.0,89.0,73.46,54.66
2017,8,3,18,15,12.5,61.5,2.85,21.5,64.5,56.72,43.07
2017,8,3,18,30,0.0,40.0,2.8,21.0,40.0,37.69,26.13
2017,8,3,18,45,0.0,22.0,2.75,20.5,22.0,21.24,10.01
2017,8,3,19,0,0.0,4.0,2.7,20.0,4.0,3.93,0.0
2017,8,3,19,15,0.0,2.0,2.35,20.0,2.0,1.97,0.0
2017,8,3,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,2.95,19.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,3.0,19.0,5.0,4.91,0.0
2017,8,4,5,45,4.0,23.5,3.05,19.5,24.0,23.71,10.66
2017,8,4,6,0,8.0,42.0,3.1,20.0,43.0,43.9,29.5
2017,8,4,6,15,33.5,65.0,2.95,20.0,72.5,78.08,57.84
2017,8,4,6,30,59.0,88.0,2.8,20.0,102.0,113.19,87.27
2017,8,4,6,45,91.0,107.0,2.7,20.5,134.5,153.1,120.35
2017,8,4,7,0,123.0,126.0,2.6,21.0,167.0,192.61,152.77
2017,8,4,7,15,61.5,119.5,2.5,21.0,140.0,153.66,121.29
2017,8,4,7,30,0.0,113.0,2.4,21.0,113.0,110.83,85.62
2017,8,4,7,45,0.0,70.0,2.3,21.5,70.0,67.68,50.13
2017,8,4,8,0,0.0,27.0,2.2,22.0,27.0,26.08,15.85
2017,8,4,8,15,0.0,58.0,2.2,22.0,58.0,56.07,40.32
2017,8,4,8,30,0.0,89.0,2.2,22.0,89.0,86.12,64.45
2017,8,4,8,45,6.0,156.0,2.2,22.5,160.5,157.43,120.95
2017,8,4,9,0,12.0,223.0,2.2,23.0,232.0,230.25,176.95
2017,8,4,9,15,6.0,155.0,2.2,23.0,159.5,156.52,119.1
2017,8,4,9,30,0.0,87.0,2.2,23.0,87.0,84.25,61.89
2017,8,4,9,45,7.0,174.0,2.25,23.5,179.5,176.51,134.24
2017,8,4,10,0,14.0,261.0,2.3,24.0,272.0,270.44,205.34
2017,8,4,10,15,14.0,265.0,2.3,24.5,277.0,274.42,207.31
2017,8,4,10,30,14.0,269.0,2.3,25.0,282.0,278.37,209.56
2017,8,4,10,45,7.0,150.0,2.35,25.5,156.5,153.02,114.1
2017,8,4,11,0,0.0,31.0,2.4,26.0,31.0,30.03,18.11
2017,8,4,11,15,0.0,37.5,2.4,26.0,37.5,36.34,23.11
2017,8,4,11,30,0.0,44.0,2.4,26.0,44.0,42.65,28.06
2017,8,4,11,45,0.0,74.0,2.45,26.5,74.0,71.78,50.76
2017,8,4,12,0,0.0,104.0,2.5,27.0,104.0,101.03,73.26
2017,8,4,12,15,0.0,68.0,2.55,27.0,68.0,65.95,46.05
2017,8,4,12,30,0.0,32.0,2.6,27.0,32.0,31.02,18.77
2017,8,4,12,45,0.0,63.5,2.65,27.0,63.5,61.58,42.71
2017,8,4,13,0,0.0,95.0,2.7,27.0,95.0,92.17,66.48
2017,8,4,13,15,0.0,67.0,2.7,27.0,67.0,64.96,45.35
2017,8,4,13,30,0.0,39.0,2.7,27.0,39.0,37.79,24.14
2017,8,4,13,45,0.0,38.0,2.75,27.0,38.0,36.81,23.41
2017,8,4,14,0,0.0,37.0,2.8,27.0,37.0,35.83,22.67
2017,8,4,14,15,1.0,98.0,2.75,27.0,99.5,95.72,69.64
2017,8,4,14,30,2.0,159.0,2.7,27.0,162.0,155.23,115.68
2017,8,4,14,45,2.0,163.5,2.7,27.0,166.0,159.33,118.91
2017,8,4,15,0,2.0,168.0,2.7,27.0,170.0,163.36,122.24
2017,8,4,15,15,17.5,216.5,2.65,26.5,229.0,218.39,165.17
2017,8,4,15,30,33.0,265.0,2.6,26.0,288.0,269.05,204.29
2017,8,4,15,45,30.0,245.0,2.6,26.0,264.5,246.01,187.0
2017,8,4,16,0,27.0,225.0,2.6,26.0,241.0,223.37,170.11
2017,8,4,16,15,73.0,222.0,2.55,25.5,260.5,235.82,180.09
2017,8,4,16,30,119.0,219.0,2.5,25.0,280.0,240.36,183.16
2017,8,4,16,45,323.5,167.5,2.5,25.0,309.0,243.61,180.32
2017,8,4,17,0,528.0,116.0,2.5,25.0,338.0,223.76,155.97
2017,8,4,17,15,486.5,107.0,2.45,24.5,290.5,177.02,117.96
2017,8,4,17,30,445.0,98.0,2.4,24.0,243.0,134.71,85.39
2017,8,4,17,45,393.5,86.0,2.35,23.5,197.5,93.86,57.74
2017,8,4,18,0,342.0,74.0,2.3,23.0,152.0,58.87,39.84
2017,8,4,18,15,270.5,59.0,2.2,22.5,111.0,44.01,32.04
2017,8,4,18,30,199.0,44.0,2.1,22.0,70.0,33.57,22.5
2017,8,4,18,45,119.5,26.5,2.05,21.5,40.5,20.49,8.92
2017,8,4,19,0,40.0,9.0,2.0,21.0,11.0,8.85,0.0
2017,8,4,19,15,20.0,4.5,1.9,20.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.5,2.15,16.0,2.5,0.0,0.0
2017,8,5,5,30,0.0,5.0,2.2,16.0,5.0,4.91,0.0
2017,8,5,5,45,0.0,20.0,2.25,16.5,20.0,19.31,7.51
2017,8,5,6,0,0.0,35.0,2.3,17.0,35.0,34.23,22.24
2017,8,5,6,15,1.5,55.0,2.25,17.5,55.5,55.01,40.07
2017,8,5,6,30,3.0,75.0,2.2,18.0,76.0,75.79,57.73
2017,8,5,6,45,11.5,95.0,2.2,18.5,99.0,99.52,77.53
2017,8,5,7,0,20.0,115.0,2.2,19.0,122.0,124.08,97.73
2017,8,5,7,15,15.5,129.5,2.15,19.5,135.5,136.89,107.87
2017,8,5,7,30,11.0,144.0,2.1,20.0,149.0,149.28,117.37
2017,8,5,7,45,9.5,156.5,2.05,20.5,161.5,161.01,126.16
2017,8,5,8,0,8.0,169.0,2.0,21.0,174.0,172.63,134.7
2017,8,5,8,15,4.0,144.0,1.95,21.0,146.5,144.0,111.38
2017,8,5,8,30,0.0,119.0,1.9,21.0,119.0,115.82,88.47
2017,8,5,8,45,52.5,212.0,1.9,21.5,248.0,256.73,200.44
2017,8,5,9,0,105.0,305.0,1.9,22.0,377.0,400.28,308.78
2017,8,5,9,15,193.5,320.0,1.9,22.5,461.0,501.76,383.73
2017,8,5,9,30,282.0,335.0,1.9,23.0,545.0,608.52,460.05
2017,8,5,9,45,321.0,341.5,1.9,23.5,592.0,657.06,492.55
2017,8,5,10,0,360.0,348.0,1.9,24.0,639.0,706.35,525.38
2017,8,5,10,15,573.5,250.0,1.9,24.0,732.0,821.17,608.94
2017,8,5,10,30,787.0,152.0,1.9,24.0,825.0,927.79,679.28
2017,8,5,10,45,795.5,151.5,1.95,24.5,848.0,944.25,687.3
2017,8,5,11,0,804.0,151.0,2.0,25.0,871.0,957.93,694.54
2017,8,5,11,15,808.0,152.0,2.1,25.0,885.5,965.83,700.07
2017,8,5,11,30,812.0,153.0,2.2,25.0,900.0,970.7,703.79
2017,8,5,11,45,817.0,151.5,2.3,25.5,908.5,970.89,703.24
2017,8,5,12,0,822.0,150.0,2.4,26.0,917.0,962.5,697.26
2017,8,5,12,15,822.0,150.0,2.5,26.0,917.0,953.52,692.41
2017,8,5,12,30,822.0,150.0,2.6,26.0,917.0,941.6,685.68
2017,8,5,12,45,819.0,150.0,2.75,26.0,909.0,928.34,678.5
2017,8,5,13,0,816.0,150.0,2.9,26.0,901.0,907.54,666.3
2017,8,5,13,15,812.0,149.5,3.0,25.5,886.0,882.72,652.29
2017,8,5,13,30,808.0,149.0,3.1,25.0,871.0,855.43,636.48
2017,8,5,13,45,806.0,145.0,3.25,25.0,850.5,824.04,616.74
2017,8,5,14,0,804.0,141.0,3.4,25.0,830.0,790.38,595.2
2017,8,5,14,15,796.0,139.5,3.4,24.5,801.5,752.39,570.83
2017,8,5,14,30,788.0,138.0,3.4,24.0,773.0,712.83,545.05
2017,8,5,14,45,781.5,133.0,3.45,24.0,739.5,669.56,514.42
2017,8,5,15,0,775.0,128.0,3.5,24.0,706.0,625.01,481.72
2017,8,5,15,15,760.5,125.5,3.5,23.5,666.5,576.96,446.27
2017,8,5,15,30,746.0,123.0,3.5,23.0,627.0,528.76,409.68
2017,8,5,15,45,733.5,117.0,3.5,23.0,584.5,478.35,369.68
2017,8,5,16,0,721.0,111.0,3.5,23.0,542.0,428.08,328.68
2017,8,5,16,15,698.0,107.0,3.5,22.5,495.0,373.59,284.01
2017,8,5,16,30,675.0,103.0,3.5,22.0,448.0,322.78,241.04
2017,8,5,16,45,651.0,96.5,3.5,22.0,400.0,271.34,196.4
2017,8,5,17,0,627.0,90.0,3.5,22.0,352.0,222.15,153.43
2017,8,5,17,15,586.5,83.5,3.4,21.5,303.0,172.47,111.8
2017,8,5,17,30,546.0,77.0,3.3,21.0,254.0,127.26,76.21
2017,8,5,17,45,496.0,68.5,3.25,20.5,207.0,84.29,47.37
2017,8,5,18,0,446.0,60.0,3.2,20.0,160.0,47.14,35.48
2017,8,5,18,15,366.5,49.0,3.1,19.5,117.0,35.95,25.48
2017,8,5,18,30,287.0,38.0,3.0,19.0,74.0,28.98,18.86
2017,8,5,18,45,180.0,24.0,2.9,18.5,43.0,18.51,7.11
2017,8,5,19,0,73.0,10.0,2.8,18.0,12.0,9.83,0.0
2017,8,5,19,15,36.5,5.0,2.7,17.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,45.5,5.5,2.65,16.0,6.5,0.0,0.0
2017,8,6,5,30,91.0,11.0,2.7,16.0,13.0,23.63,0.0
2017,8,6,5,45,214.5,23.0,2.8,16.5,45.5,73.96,36.15
2017,8,6,6,0,338.0,35.0,2.9,17.0,78.0,131.31,89.66
2017,8,6,6,15,420.0,44.0,2.8,17.0,122.0,185.08,136.87
2017,8,6,6,30,502.0,53.0,2.7,17.0,166.0,247.64,191.62
2017,8,6,6,45,298.0,88.5,2.65,17.5,160.5,227.43,180.96
2017,8,6,7,0,94.0,124.0,2.6,18.0,155.0,176.9,141.47
2017,8,6,7,15,88.0,146.0,2.5,18.5,178.5,196.64,157.63
2017,8,6,7,30,82.0,168.0,2.4,19.0,202.0,220.24,176.14
2017,8,6,7,45,78.0,189.5,2.35,19.5,225.0,243.75,194.09
2017,8,6,8,0,74.0,211.0,2.3,20.0,248.0,266.72,211.17
2017,8,6,8,15,131.5,236.5,2.3,20.0,311.5,343.56,271.62
2017,8,6,8,30,189.0,262.0,2.3,20.0,375.0,418.34,329.09
2017,8,6,8,45,196.0,284.0,2.35,20.5,409.0,453.85,354.22
2017,8,6,9,0,203.0,306.0,2.4,21.0,443.0,489.25,379.04
2017,8,6,9,15,185.0,328.0,2.45,21.0,458.5,503.24,387.82
2017,8,6,9,30,167.0,350.0,2.5,21.0,474.0,515.43,395.34
2017,8,6,9,45,131.0,363.0,2.55,21.5,464.0,500.03,381.5
2017,8,6,10,0,95.0,376.0,2.6,22.0,454.0,473.8,360.01
2017,8,6,10,15,476.0,246.5,2.65,22.0,652.0,722.36,551.01
2017,8,6,10,30,857.0,117.0,2.7,22.0,850.0,951.72,709.05
2017,8,6,10,45,863.0,118.0,2.75,22.5,872.0,968.32,716.18
2017,8,6,11,0,869.0,119.0,2.8,23.0,894.0,981.88,723.35
2017,8,6,11,15,872.5,119.5,2.9,23.0,909.5,989.33,728.45
2017,8,6,11,30,876.0,120.0,3.0,23.0,925.0,993.58,731.6
2017,8,6,11,45,878.0,120.5,3.1,23.5,932.5,993.11,730.35
2017,8,6,12,0,880.0,121.0,3.2,24.0,940.0,989.39,727.1
2017,8,6,12,15,880.5,121.0,3.3,24.0,940.5,980.48,721.96
2017,8,6,12,30,881.0,121.0,3.4,24.0,941.0,968.41,714.81
2017,8,6,12,45,874.5,123.5,3.5,24.0,932.0,949.14,702.92
2017,8,6,13,0,868.0,126.0,3.6,24.0,923.0,927.06,689.17
2017,8,6,13,15,865.0,125.5,3.75,24.0,908.5,902.5,673.99
2017,8,6,13,30,862.0,125.0,3.9,24.0,894.0,875.26,656.86
2017,8,6,13,45,856.0,124.0,4.05,24.0,871.5,842.47,635.76
2017,8,6,14,0,850.0,123.0,4.2,24.0,849.0,807.46,612.9
2017,8,6,14,15,842.5,121.5,4.3,23.5,820.5,768.77,588.14
2017,8,6,14,30,835.0,120.0,4.4,23.0,792.0,728.31,561.74
2017,8,6,14,45,822.5,119.5,4.55,23.0,756.5,683.55,530.75
2017,8,6,15,0,810.0,119.0,4.7,23.0,721.0,637.68,496.77
2017,8,6,15,15,797.0,116.5,4.75,22.5,681.0,588.92,460.34
2017,8,6,15,30,784.0,114.0,4.8,22.0,641.0,539.8,422.53
2017,8,6,15,45,760.0,113.0,4.9,22.0,595.5,486.45,379.65
2017,8,6,16,0,736.0,112.0,5.0,22.0,550.0,434.33,336.61
2017,8,6,16,15,713.0,108.0,5.0,21.5,502.5,379.0,290.54
2017,8,6,16,30,690.0,104.0,5.0,21.0,455.0,327.36,246.23
2017,8,6,16,45,647.5,101.5,5.05,20.5,403.5,273.37,199.82
2017,8,6,17,0,605.0,99.0,5.1,20.0,352.0,223.66,156.91
2017,8,6,17,15,564.0,92.0,5.05,19.5,302.0,174.7,115.6
2017,8,6,17,30,523.0,85.0,5.0,19.0,252.0,130.33,80.53
2017,8,6,17,45,455.0,76.5,4.95,18.5,203.0,87.66,52.37
2017,8,6,18,0,387.0,68.0,4.9,18.0,154.0,52.41,40.37
2017,8,6,18,15,310.5,54.0,4.75,17.5,111.5,40.26,29.4
2017,8,6,18,30,234.0,40.0,4.6,17.0,69.0,30.51,20.24
2017,8,6,18,45,138.0,23.5,4.45,17.0,38.5,18.16,6.23
2017,8,6,19,0,42.0,7.0,4.3,17.0,8.0,6.88,0.0
2017,8,6,19,15,21.0,3.5,4.2,16.5,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.5,3.3,15.5,3.5,0.0,0.0
2017,8,7,5,30,31.0,7.0,3.3,16.0,7.0,11.2,0.0
2017,8,7,5,45,110.0,24.5,3.3,16.5,36.0,53.89,24.88
2017,8,7,6,0,189.0,42.0,3.3,17.0,65.0,100.67,69.61
2017,8,7,6,15,260.0,58.0,3.25,17.0,106.5,150.05,112.07
2017,8,7,6,30,331.0,74.0,3.2,17.0,148.0,207.14,161.35
2017,8,7,6,45,165.5,63.5,3.15,17.5,100.5,139.08,109.81
2017,8,7,7,0,0.0,53.0,3.1,18.0,53.0,51.2,37.49
2017,8,7,7,15,0.0,68.0,3.05,18.0,68.0,65.73,49.63
2017,8,7,7,30,0.0,83.0,3.0,18.0,83.0,80.46,61.73
2017,8,7,7,45,0.0,103.5,2.95,18.5,103.5,100.85,78.19
2017,8,7,8,0,0.0,124.0,2.9,19.0,124.0,121.29,94.41
2017,8,7,8,15,6.5,162.5,2.9,19.0,166.5,164.67,129.27
2017,8,7,8,30,13.0,201.0,2.9,19.0,209.0,208.79,164.14
2017,8,7,8,45,13.5,214.0,2.95,19.5,223.0,222.43,174.04
2017,8,7,9,0,14.0,227.0,3.0,20.0,237.0,236.09,183.94
2017,8,7,9,15,12.0,226.0,3.05,20.0,235.0,233.33,181.27
2017,8,7,9,30,10.0,225.0,3.1,20.0,233.0,230.52,178.65
2017,8,7,9,45,15.0,255.0,3.2,20.5,267.0,265.4,205.14
2017,8,7,10,0,20.0,285.0,3.3,21.0,301.0,300.48,231.34
2017,8,7,10,15,27.0,315.0,3.35,21.0,337.5,345.76,265.43
2017,8,7,10,30,34.0,345.0,3.4,21.0,374.0,383.54,293.52
2017,8,7,10,45,73.5,389.5,3.5,21.5,454.0,468.07,356.59
2017,8,7,11,0,113.0,434.0,3.6,22.0,534.0,561.12,424.05
2017,8,7,11,15,118.5,436.0,3.65,22.0,543.5,567.44,428.17
2017,8,7,11,30,124.0,438.0,3.7,22.0,553.0,573.26,432.39
2017,8,7,11,45,482.0,293.5,3.75,22.0,741.0,787.96,597.69
2017,8,7,12,0,840.0,149.0,3.8,22.0,929.0,977.79,730.93
2017,8,7,12,15,840.0,149.0,3.85,22.0,929.0,968.57,723.47
2017,8,7,12,30,840.0,149.0,3.9,22.0,929.0,956.34,715.64
2017,8,7,12,45,843.5,145.0,3.95,22.5,923.0,940.5,704.09
2017,8,7,13,0,847.0,141.0,4.0,23.0,917.0,921.65,690.61
2017,8,7,13,15,843.5,140.0,4.0,22.5,902.0,896.51,675.27
2017,8,7,13,30,840.0,139.0,4.0,22.0,887.0,868.8,658.11
2017,8,7,13,45,834.5,137.5,4.0,22.0,865.0,836.47,636.4
2017,8,7,14,0,829.0,136.0,4.0,22.0,843.0,803.46,614.13
2017,8,7,14,15,821.0,134.5,4.0,22.0,814.0,764.49,587.5
2017,8,7,14,30,813.0,133.0,4.0,22.0,785.0,723.88,559.51
2017,8,7,14,45,803.0,130.0,4.0,22.0,750.0,679.0,527.22
2017,8,7,15,0,793.0,127.0,4.0,22.0,715.0,633.08,492.81
2017,8,7,15,15,779.0,124.0,4.0,21.5,675.0,583.94,456.08
2017,8,7,15,30,765.0,121.0,4.0,21.0,635.0,534.57,418.12
2017,8,7,15,45,748.0,117.5,4.0,21.0,590.5,483.24,376.81
2017,8,7,16,0,731.0,114.0,4.0,21.0,546.0,430.4,333.29
2017,8,7,16,15,707.5,109.5,4.0,20.5,498.5,376.68,288.6
2017,8,7,16,30,684.0,105.0,4.0,20.0,451.0,324.69,244.16
2017,8,7,16,45,653.5,99.5,4.05,19.5,401.0,271.77,198.4
2017,8,7,17,0,623.0,94.0,4.1,19.0,351.0,221.82,154.89
2017,8,7,17,15,581.5,87.0,4.1,18.5,301.0,171.82,112.69
2017,8,7,17,30,540.0,80.0,4.1,18.0,251.0,126.44,76.91
2017,8,7,17,45,483.0,71.0,4.1,17.5,203.0,83.13,48.22
2017,8,7,18,0,426.0,62.0,4.1,17.0,155.0,46.46,35.31
2017,8,7,18,15,344.5,50.0,4.05,16.5,112.0,37.2,26.83
2017,8,7,18,30,263.0,38.0,4.0,16.0,69.0,28.98,18.96
2017,8,7,18,45,155.5,23.0,3.95,16.0,39.0,17.82,5.17
2017,8,7,19,0,48.0,8.0,3.9,16.0,9.0,7.86,0.0
2017,8,7,19,15,24.0,4.0,3.85,16.0,4.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,32.0,4.5,3.4,15.0,5.0,0.0,0.0
2017,8,8,5,30,64.0,9.0,3.5,15.0,10.0,17.69,0.0
2017,8,8,5,45,181.5,23.0,3.65,15.5,41.5,65.44,28.13
2017,8,8,6,0,299.0,37.0,3.8,16.0,73.0,122.93,83.98
2017,8,8,6,15,383.0,47.5,3.7,16.0,116.5,176.68,131.19
2017,8,8,6,30,467.0,58.0,3.6,16.0,160.0,239.47,186.26
2017,8,8,6,45,522.5,66.0,3.55,16.5,209.0,296.53,236.51
2017,8,8,7,0,578.0,74.0,3.5,17.0,258.0,358.81,289.82
2017,8,8,7,15,289.0,82.5,3.4,17.5,174.5,245.96,200.25
2017,8,8,7,30,0.0,91.0,3.3,18.0,91.0,88.53,68.27
2017,8,8,7,45,0.0,98.5,3.2,18.5,98.5,95.83,74.07
2017,8,8,8,0,0.0,106.0,3.1,19.0,106.0,103.15,79.65
2017,8,8,8,15,0.0,132.0,3.0,19.0,132.0,129.1,100.44
2017,8,8,8,30,0.0,158.0,2.9,19.0,158.0,155.14,121.01
2017,8,8,8,45,2.0,171.0,2.85,19.5,172.5,169.56,131.93
2017,8,8,9,0,4.0,184.0,2.8,20.0,187.0,184.12,142.86
2017,8,8,9,15,6.0,199.0,2.8,20.5,203.5,200.83,155.39
2017,8,8,9,30,8.0,214.0,2.8,21.0,220.0,217.65,167.87
2017,8,8,9,45,16.5,258.5,2.8,21.5,271.5,270.35,208.03
2017,8,8,10,0,25.0,303.0,2.8,22.0,323.0,323.53,247.66
2017,8,8,10,15,55.0,351.0,2.85,22.0,397.0,410.23,312.87
2017,8,8,10,30,85.0,399.0,2.9,22.0,471.0,489.57,371.18
2017,8,8,10,45,156.5,416.0,2.95,22.5,553.5,585.12,440.9
2017,8,8,11,0,228.0,433.0,3.0,23.0,636.0,672.83,503.24
2017,8,8,11,15,221.0,442.5,3.0,23.0,642.0,675.25,503.66
2017,8,8,11,30,214.0,452.0,3.0,23.0,648.0,676.61,503.94
2017,8,8,11,45,542.0,293.5,3.05,23.0,795.0,846.66,632.87
2017,8,8,12,0,870.0,135.0,3.1,23.0,942.0,992.29,732.5
2017,8,8,12,15,869.5,135.0,3.15,23.0,941.5,982.34,724.97
2017,8,8,12,30,869.0,135.0,3.2,23.0,941.0,969.28,716.84
2017,8,8,12,45,858.0,140.0,3.25,23.5,930.5,948.28,702.14
2017,8,8,13,0,847.0,145.0,3.3,24.0,920.0,924.64,685.79
2017,8,8,13,15,842.5,144.5,3.35,23.5,904.0,899.02,670.75
2017,8,8,13,30,838.0,144.0,3.4,23.0,888.0,870.87,653.87
2017,8,8,13,45,828.0,144.5,3.5,23.0,864.0,838.9,633.26
2017,8,8,14,0,818.0,145.0,3.6,23.0,840.0,802.33,609.26
2017,8,8,14,15,809.0,143.0,3.65,22.5,810.5,762.39,583.56
2017,8,8,14,30,800.0,141.0,3.7,22.0,781.0,720.93,556.4
2017,8,8,14,45,782.0,141.5,3.75,22.0,744.0,674.38,522.59
2017,8,8,15,0,764.0,142.0,3.8,22.0,707.0,627.49,487.58
2017,8,8,15,15,748.5,138.5,3.85,21.5,666.0,578.2,450.96
2017,8,8,15,30,733.0,135.0,3.9,21.0,625.0,527.23,412.04
2017,8,8,15,45,703.0,135.0,4.0,21.0,578.0,473.91,369.42
2017,8,8,16,0,673.0,135.0,4.1,21.0,531.0,422.5,327.27
2017,8,8,16,15,647.0,129.5,4.1,20.5,483.5,369.8,283.69
2017,8,8,16,30,621.0,124.0,4.1,20.0,436.0,319.22,240.79
2017,8,8,16,45,418.0,143.0,4.1,20.0,343.0,242.94,181.07
2017,8,8,17,0,215.0,162.0,4.1,20.0,250.0,190.49,143.17
2017,8,8,17,15,191.0,143.0,4.05,19.5,213.5,158.63,117.64
2017,8,8,17,30,167.0,124.0,4.0,19.0,177.0,126.52,92.61
2017,8,8,17,45,238.5,99.0,4.0,18.5,159.0,94.69,65.89
2017,8,8,18,0,310.0,74.0,4.0,18.0,141.0,54.69,42.31
2017,8,8,18,15,238.5,57.0,3.9,17.5,100.0,42.89,31.6
2017,8,8,18,30,167.0,40.0,3.8,17.0,59.0,30.69,20.2
2017,8,8,18,45,83.5,20.0,3.75,16.5,29.5,16.93,3.51
2017,8,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,11.5,3.0,3.0,15.0,3.0,0.0,0.0
2017,8,9,5,30,23.0,6.0,3.0,15.0,6.0,9.04,0.0
2017,8,9,5,45,109.0,23.0,3.05,15.5,34.5,51.16,19.8
2017,8,9,6,0,195.0,40.0,3.1,16.0,63.0,99.66,68.37
2017,8,9,6,15,270.5,55.5,3.1,16.5,104.5,149.98,111.65
2017,8,9,6,30,346.0,71.0,3.1,17.0,146.0,208.54,161.98
2017,8,9,6,45,405.5,82.5,3.15,17.5,193.5,264.03,209.93
2017,8,9,7,0,465.0,94.0,3.2,18.0,241.0,325.41,261.84
2017,8,9,7,15,232.5,78.5,3.2,18.0,152.0,212.23,172.13
2017,8,9,7,30,0.0,63.0,3.2,18.0,63.0,60.89,45.37
2017,8,9,7,45,0.0,70.5,3.2,18.5,70.5,68.16,51.25
2017,8,9,8,0,0.0,78.0,3.2,19.0,78.0,75.43,56.96
2017,8,9,8,15,0.0,84.0,3.2,19.0,84.0,81.26,61.53
2017,8,9,8,30,0.0,90.0,3.2,19.0,90.0,87.09,66.08
2017,8,9,8,45,0.0,113.5,3.2,19.5,113.5,110.29,84.52
2017,8,9,9,0,0.0,137.0,3.2,20.0,137.0,133.61,102.78
2017,8,9,9,15,0.0,143.5,3.25,20.0,143.5,140.0,107.58
2017,8,9,9,30,0.0,150.0,3.3,20.0,150.0,146.4,112.41
2017,8,9,9,45,0.5,151.5,3.35,20.5,152.0,148.27,113.47
2017,8,9,10,0,1.0,153.0,3.4,21.0,154.0,150.19,114.58
2017,8,9,10,15,2.5,163.5,3.4,21.0,166.0,161.99,123.73
2017,8,9,10,30,4.0,174.0,3.4,21.0,178.0,173.83,132.87
2017,8,9,10,45,6.5,198.0,3.45,21.5,204.5,200.06,152.93
2017,8,9,11,0,9.0,222.0,3.5,22.0,231.0,226.32,172.78
2017,8,9,11,15,11.5,251.0,3.5,22.0,262.0,257.54,196.55
2017,8,9,11,30,14.0,280.0,3.5,22.0,293.0,288.7,220.07
2017,8,9,11,45,14.5,285.5,3.55,22.0,299.0,294.33,224.19
2017,8,9,12,0,15.0,291.0,3.6,22.0,305.0,299.86,228.33
2017,8,9,12,15,18.5,314.0,3.6,22.0,331.0,325.54,247.73
2017,8,9,12,30,22.0,337.0,3.6,22.0,357.0,350.95,266.77
2017,8,9,12,45,32.0,363.5,3.65,22.0,392.5,390.44,296.5
2017,8,9,13,0,42.0,390.0,3.7,22.0,428.0,424.03,321.64
2017,8,9,13,15,66.5,406.5,3.7,22.0,466.0,459.66,348.73
2017,8,9,13,30,91.0,423.0,3.7,22.0,504.0,493.52,374.29
2017,8,9,13,45,171.5,413.0,3.75,22.0,560.5,548.44,417.07
2017,8,9,14,0,252.0,403.0,3.8,22.0,617.0,596.4,454.08
2017,8,9,14,15,267.5,384.0,3.85,21.5,604.0,577.75,442.07
2017,8,9,14,30,283.0,365.0,3.9,21.0,591.0,557.43,428.92
2017,8,9,14,45,257.5,352.0,3.95,21.0,550.5,512.99,396.0
2017,8,9,15,0,232.0,339.0,4.0,21.0,510.0,470.68,364.39
2017,8,9,15,15,245.0,316.0,4.0,20.5,487.5,443.0,344.69
2017,8,9,15,30,258.0,293.0,4.0,20.0,465.0,414.31,323.61
2017,8,9,15,45,159.0,268.5,4.05,20.0,372.0,329.09,257.33
2017,8,9,16,0,60.0,244.0,4.1,20.0,279.0,254.55,199.19
2017,8,9,16,15,53.0,220.5,4.15,19.5,249.5,225.69,177.12
2017,8,9,16,30,46.0,197.0,4.2,19.0,220.0,197.72,155.4
2017,8,9,16,45,48.5,177.5,4.3,19.0,199.5,176.78,138.59
2017,8,9,17,0,51.0,158.0,4.4,19.0,179.0,155.63,121.36
2017,8,9,17,15,40.5,137.0,4.45,18.5,152.0,130.89,101.74
2017,8,9,17,30,30.0,116.0,4.5,18.0,125.0,107.53,83.19
2017,8,9,17,45,133.5,98.0,4.6,17.5,127.5,90.88,66.51
2017,8,9,18,0,237.0,80.0,4.7,17.0,130.0,62.92,49.66
2017,8,9,18,15,176.5,59.0,4.7,16.5,90.5,47.42,35.6
2017,8,9,18,30,116.0,38.0,4.7,16.0,51.0,31.29,20.65
2017,8,9,18,45,58.0,19.0,4.7,16.0,25.5,16.11,1.7
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,81.0,19.5,3.4,16.0,29.0,38.51,11.76
2017,8,10,6,0,162.0,39.0,3.4,16.0,58.0,90.34,61.73
2017,8,10,6,15,232.5,57.0,3.3,16.5,99.0,140.09,104.37
2017,8,10,6,30,303.0,75.0,3.2,17.0,140.0,197.47,153.51
2017,8,10,6,45,151.5,59.5,3.15,17.5,92.0,128.52,101.06
2017,8,10,7,0,0.0,44.0,3.1,18.0,44.0,42.49,30.19
2017,8,10,7,15,0.0,53.0,3.0,18.0,53.0,51.2,37.5
2017,8,10,7,30,0.0,62.0,2.9,18.0,62.0,59.92,44.67
2017,8,10,7,45,0.0,80.0,2.8,18.5,80.0,77.37,58.88
2017,8,10,8,0,0.0,98.0,2.7,19.0,98.0,95.15,73.14
2017,8,10,8,15,0.0,113.0,2.65,19.0,113.0,110.01,84.97
2017,8,10,8,30,0.0,128.0,2.6,19.0,128.0,124.89,96.7
2017,8,10,8,45,1.0,152.0,2.55,19.5,152.5,149.61,116.03
2017,8,10,9,0,2.0,176.0,2.5,20.0,177.0,174.44,135.15
2017,8,10,9,15,7.0,206.0,2.5,20.5,211.0,208.83,161.64
2017,8,10,9,30,12.0,236.0,2.5,21.0,245.0,243.55,187.94
2017,8,10,9,45,31.0,289.0,2.55,21.5,313.5,322.68,248.11
2017,8,10,10,0,50.0,342.0,2.6,22.0,382.0,396.24,302.46
2017,8,10,10,15,107.0,377.5,2.65,22.0,467.5,496.15,376.97
2017,8,10,10,30,164.0,413.0,2.7,22.0,553.0,588.83,444.36
2017,8,10,10,45,430.0,320.5,2.8,22.0,698.5,765.82,577.31
2017,8,10,11,0,696.0,228.0,2.9,22.0,844.0,934.09,697.25
2017,8,10,11,15,700.5,229.5,2.95,22.0,859.0,941.95,700.88
2017,8,10,11,30,705.0,231.0,3.0,22.0,874.0,947.07,704.22
2017,8,10,11,45,583.0,302.0,3.1,22.5,836.5,895.58,665.92
2017,8,10,12,0,461.0,373.0,3.2,23.0,799.0,842.28,625.07
2017,8,10,12,15,585.5,303.0,3.25,23.0,844.0,884.77,658.87
2017,8,10,12,30,710.0,233.0,3.3,23.0,889.0,922.99,687.53
2017,8,10,12,45,743.5,210.0,3.4,23.0,891.5,916.66,683.78
2017,8,10,13,0,777.0,187.0,3.5,23.0,894.0,904.41,676.43
2017,8,10,13,15,772.5,186.0,3.6,23.0,879.0,879.09,660.23
2017,8,10,13,30,768.0,185.0,3.7,23.0,864.0,851.46,642.45
2017,8,10,13,45,763.0,182.0,3.8,23.0,842.0,819.29,621.39
2017,8,10,14,0,758.0,179.0,3.9,23.0,820.0,785.14,598.79
2017,8,10,14,15,748.5,176.5,3.95,22.5,791.0,746.41,573.48
2017,8,10,14,30,739.0,174.0,4.0,22.0,762.0,705.78,545.38
2017,8,10,14,45,728.0,170.0,4.1,22.0,727.0,661.57,513.19
2017,8,10,15,0,717.0,166.0,4.2,22.0,692.0,616.61,479.72
2017,8,10,15,15,701.0,161.5,4.25,21.5,652.0,567.69,443.22
2017,8,10,15,30,685.0,157.0,4.3,21.0,612.0,518.92,405.83
2017,8,10,15,45,665.5,151.5,4.4,21.0,567.5,467.89,365.08
2017,8,10,16,0,646.0,146.0,4.5,21.0,523.0,417.86,324.04
2017,8,10,16,15,620.0,139.5,4.45,20.5,475.5,365.63,280.73
2017,8,10,16,30,594.0,133.0,4.4,20.0,428.0,315.57,238.25
2017,8,10,16,45,561.5,124.5,4.4,19.5,379.0,264.28,194.44
2017,8,10,17,0,529.0,116.0,4.4,19.0,330.0,216.14,153.19
2017,8,10,17,15,485.0,106.0,4.35,18.5,281.0,168.26,113.6
2017,8,10,17,30,441.0,96.0,4.3,18.0,232.0,125.24,80.44
2017,8,10,17,45,385.0,83.0,4.25,17.5,185.0,84.1,53.38
2017,8,10,18,0,329.0,70.0,4.2,17.0,138.0,51.61,39.74
2017,8,10,18,15,253.5,53.5,4.1,16.5,97.0,40.32,29.41
2017,8,10,18,30,178.0,37.0,4.0,16.0,56.0,28.43,18.12
2017,8,10,18,45,89.0,18.5,3.95,16.0,28.0,14.3,0.0
2017,8,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,114.0,18.5,2.7,14.5,31.5,45.97,12.35
2017,8,11,6,0,228.0,37.0,2.8,15.0,63.0,103.98,70.42
2017,8,11,6,15,309.0,51.0,2.75,15.0,105.5,155.89,115.8
2017,8,11,6,30,390.0,65.0,2.7,15.0,148.0,216.7,168.78
