Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,6,45,451.0,75.0,2.65,15.5,196.5,275.36,219.86
2017,8,11,7,0,512.0,85.0,2.6,16.0,245.0,338.61,273.63
2017,8,11,7,15,256.0,83.0,2.6,16.5,163.0,229.06,186.59
2017,8,11,7,30,0.0,81.0,2.6,17.0,81.0,78.5,60.21
2017,8,11,7,45,0.0,104.5,2.65,17.5,104.5,101.94,79.43
2017,8,11,8,0,0.0,128.0,2.7,18.0,128.0,125.45,98.22
2017,8,11,8,15,0.0,143.0,2.7,18.5,143.0,140.34,109.72
2017,8,11,8,30,0.0,158.0,2.7,19.0,158.0,155.23,121.09
2017,8,11,8,45,4.5,183.0,2.75,19.5,186.5,183.8,143.37
2017,8,11,9,0,9.0,208.0,2.8,20.0,215.0,212.71,165.57
2017,8,11,9,15,30.5,261.0,2.8,20.5,283.5,292.57,227.41
2017,8,11,9,30,52.0,314.0,2.8,21.0,352.0,367.97,284.1
2017,8,11,9,45,193.0,332.5,2.85,21.5,484.5,523.25,402.72
2017,8,11,10,0,334.0,351.0,2.9,22.0,617.0,684.91,520.27
2017,8,11,10,15,567.0,255.5,2.95,22.0,727.0,818.68,619.61
2017,8,11,10,30,800.0,160.0,3.0,22.0,837.0,945.37,706.61
2017,8,11,10,45,809.0,160.5,3.05,22.5,860.5,963.4,715.77
2017,8,11,11,0,818.0,161.0,3.1,23.0,884.0,978.55,724.01
2017,8,11,11,15,822.0,162.0,3.15,23.0,899.0,986.33,728.87
2017,8,11,11,30,826.0,163.0,3.2,23.0,914.0,990.98,731.85
2017,8,11,11,45,830.0,162.5,3.25,23.5,922.5,990.92,730.44
2017,8,11,12,0,834.0,162.0,3.3,24.0,931.0,987.7,727.1
2017,8,11,12,15,834.0,162.0,3.4,24.0,930.5,977.95,721.36
2017,8,11,12,30,834.0,162.0,3.5,24.0,930.0,965.14,713.68
2017,8,11,12,45,826.5,164.5,3.6,24.0,920.5,944.85,701.06
2017,8,11,13,0,819.0,167.0,3.7,24.0,911.0,921.89,686.67
2017,8,11,13,15,814.5,166.0,3.8,24.0,895.0,895.63,669.98
2017,8,11,13,30,810.0,165.0,3.9,24.0,879.0,866.91,651.54
2017,8,11,13,45,804.5,163.0,4.05,24.0,856.5,834.07,630.35
2017,8,11,14,0,799.0,161.0,4.2,24.0,834.0,799.14,607.49
2017,8,11,14,15,789.5,158.5,4.3,23.5,804.5,758.77,581.46
2017,8,11,14,30,780.0,156.0,4.4,23.0,775.0,716.97,553.41
2017,8,11,14,45,769.0,152.5,4.5,23.0,739.5,671.97,520.76
2017,8,11,15,0,758.0,149.0,4.6,23.0,704.0,626.1,486.67
2017,8,11,15,15,742.5,145.5,4.7,22.5,663.0,575.55,449.11
2017,8,11,15,30,727.0,142.0,4.8,22.0,622.0,526.05,411.15
2017,8,11,15,45,707.5,137.0,4.95,22.0,577.0,473.44,369.0
2017,8,11,16,0,688.0,132.0,5.1,22.0,532.0,421.75,326.42
2017,8,11,16,15,662.0,126.5,5.2,21.5,483.5,368.26,281.93
2017,8,11,16,30,636.0,121.0,5.3,21.0,435.0,316.88,238.1
2017,8,11,16,45,603.5,113.5,5.4,20.5,385.0,264.23,192.81
2017,8,11,17,0,571.0,106.0,5.5,20.0,335.0,214.89,150.24
2017,8,11,17,15,526.0,97.5,5.5,19.5,285.0,166.13,109.81
2017,8,11,17,30,481.0,89.0,5.5,19.0,235.0,122.26,76.19
2017,8,11,17,45,421.5,77.0,5.55,18.5,187.5,79.75,48.94
2017,8,11,18,0,362.0,65.0,5.6,18.0,140.0,47.81,36.23
2017,8,11,18,15,280.0,50.0,5.5,17.5,98.0,37.63,26.89
2017,8,11,18,30,198.0,35.0,5.4,17.0,56.0,26.9,16.57
2017,8,11,18,45,99.0,17.5,5.3,16.5,28.0,13.54,0.0
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,8.5,4.05,15.5,8.5,8.19,0.0
2017,8,12,6,0,0.0,17.0,4.2,16.0,17.0,16.4,7.47
2017,8,12,6,15,0.0,28.5,4.2,16.0,28.5,27.51,17.26
2017,8,12,6,30,0.0,40.0,4.2,16.0,40.0,38.63,26.95
2017,8,12,6,45,0.0,53.0,4.25,16.5,53.0,51.21,37.71
2017,8,12,7,0,0.0,66.0,4.3,17.0,66.0,63.95,48.41
2017,8,12,7,15,0.0,80.0,4.2,17.5,80.0,77.8,59.84
2017,8,12,7,30,0.0,94.0,4.1,18.0,94.0,91.65,71.07
2017,8,12,7,45,0.0,107.5,4.1,18.5,107.5,105.0,81.7
2017,8,12,8,0,0.0,121.0,4.1,19.0,121.0,118.36,92.17
2017,8,12,8,15,0.0,121.5,4.05,19.0,121.5,118.58,92.02
2017,8,12,8,30,0.0,122.0,4.0,19.0,122.0,118.9,91.97
2017,8,12,8,45,0.0,141.5,4.0,19.5,141.5,138.3,107.14
2017,8,12,9,0,0.0,161.0,4.0,20.0,161.0,157.72,122.11
2017,8,12,9,15,2.5,175.0,4.1,20.0,177.0,173.72,134.59
2017,8,12,9,30,5.0,189.0,4.2,20.0,193.0,189.86,147.13
2017,8,12,9,45,8.5,217.0,4.3,20.5,224.0,221.15,171.2
2017,8,12,10,0,12.0,245.0,4.4,21.0,255.0,252.6,195.07
2017,8,12,10,15,15.0,269.0,4.5,21.0,282.0,279.62,215.69
2017,8,12,10,30,18.0,293.0,4.6,21.0,309.0,306.67,236.22
2017,8,12,10,45,33.5,340.0,4.75,21.0,370.0,377.65,290.44
2017,8,12,11,0,49.0,387.0,4.9,21.0,431.0,441.25,338.31
2017,8,12,11,15,59.5,404.5,4.95,21.0,458.5,468.84,358.82
2017,8,12,11,30,70.0,422.0,5.0,21.0,486.0,496.09,379.12
2017,8,12,11,45,73.5,428.5,5.1,21.5,496.0,504.6,384.69
2017,8,12,12,0,77.0,435.0,5.2,22.0,506.0,512.68,390.03
2017,8,12,12,15,94.0,443.5,5.2,21.5,530.0,535.34,407.97
2017,8,12,12,30,111.0,452.0,5.2,21.0,554.0,557.07,425.21
2017,8,12,12,45,206.5,439.5,5.25,21.0,627.5,634.58,485.35
2017,8,12,13,0,302.0,427.0,5.3,21.0,701.0,706.38,540.21
2017,8,12,13,15,309.5,412.0,5.3,21.0,688.5,687.76,527.02
2017,8,12,13,30,317.0,397.0,5.3,21.0,676.0,667.9,513.26
2017,8,12,13,45,592.5,260.0,5.3,21.0,764.5,752.95,583.94
2017,8,12,14,0,868.0,123.0,5.3,21.0,853.0,814.12,631.55
2017,8,12,14,15,859.5,121.5,5.2,21.0,823.0,773.64,602.29
2017,8,12,14,30,851.0,120.0,5.1,21.0,793.0,731.43,572.15
2017,8,12,14,45,846.0,115.0,5.1,21.0,758.0,686.72,539.69
2017,8,12,15,0,841.0,110.0,5.1,21.0,723.0,640.43,504.29
2017,8,12,15,15,827.0,107.5,5.1,20.5,681.5,588.62,464.73
2017,8,12,15,30,813.0,105.0,5.1,20.0,640.0,537.26,424.34
2017,8,12,15,45,801.5,99.5,5.1,20.0,595.5,484.21,380.71
2017,8,12,16,0,790.0,94.0,5.1,20.0,551.0,431.09,335.83
2017,8,12,16,15,767.0,90.5,5.1,19.5,501.5,375.62,288.57
2017,8,12,16,30,744.0,87.0,5.1,19.0,452.0,321.77,241.46
2017,8,12,16,45,719.5,81.0,5.1,19.0,402.0,267.06,192.62
2017,8,12,17,0,695.0,75.0,5.1,19.0,352.0,214.65,145.82
2017,8,12,17,15,653.5,70.0,5.1,18.5,300.0,160.26,99.88
2017,8,12,17,30,612.0,65.0,5.1,18.0,248.0,112.9,63.38
2017,8,12,17,45,556.5,57.0,5.1,17.5,199.0,67.06,35.29
2017,8,12,18,0,501.0,49.0,5.1,17.0,150.0,34.37,24.58
2017,8,12,18,15,407.5,39.5,4.95,16.5,106.0,28.83,19.35
2017,8,12,18,30,314.0,30.0,4.8,16.0,62.0,22.9,13.17
2017,8,12,18,45,157.0,15.0,4.65,16.0,31.0,11.21,0.0
2017,8,12,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,169.5,15.5,4.8,14.5,33.5,53.2,6.85
2017,8,13,6,0,339.0,31.0,5.0,15.0,67.0,124.58,82.38
2017,8,13,6,15,429.5,40.0,5.0,15.5,111.5,180.17,132.29
2017,8,13,6,30,520.0,49.0,5.0,16.0,156.0,245.62,190.07
2017,8,13,6,45,576.0,55.5,5.05,16.5,205.5,303.73,242.25
2017,8,13,7,0,632.0,62.0,5.1,17.0,255.0,367.11,297.62
2017,8,13,7,15,399.0,112.0,5.05,17.0,242.0,333.9,272.99
2017,8,13,7,30,166.0,162.0,5.0,17.0,229.0,266.54,217.16
2017,8,13,7,45,467.5,120.0,5.0,17.5,344.5,422.84,347.27
2017,8,13,8,0,769.0,78.0,5.0,18.0,460.0,595.98,486.49
2017,8,13,8,15,790.0,81.0,4.95,18.5,508.0,647.14,523.8
2017,8,13,8,30,811.0,84.0,4.9,19.0,556.0,698.05,559.31
2017,8,13,8,45,828.5,86.0,4.85,19.5,601.5,740.53,587.82
2017,8,13,9,0,846.0,88.0,4.8,20.0,647.0,785.76,617.87
2017,8,13,9,15,858.0,89.5,4.7,20.0,687.5,824.44,643.6
2017,8,13,9,30,870.0,91.0,4.6,20.0,728.0,861.15,667.62
2017,8,13,9,45,871.0,97.0,4.5,20.5,761.0,890.71,684.96
2017,8,13,10,0,872.0,103.0,4.4,21.0,794.0,917.29,700.03
2017,8,13,10,15,879.0,104.0,4.4,21.0,822.5,941.06,715.3
2017,8,13,10,30,886.0,105.0,4.4,21.0,851.0,961.93,728.56
2017,8,13,10,45,893.0,104.5,4.4,21.5,873.5,978.17,737.3
2017,8,13,11,0,900.0,104.0,4.4,22.0,896.0,991.28,743.98
2017,8,13,11,15,903.0,104.5,4.4,22.0,911.0,998.27,748.06
2017,8,13,11,30,906.0,105.0,4.4,22.0,926.0,1001.92,750.04
2017,8,13,11,45,910.0,103.5,4.4,22.0,933.5,1001.08,749.15
2017,8,13,12,0,914.0,102.0,4.4,22.0,941.0,996.85,746.12
2017,8,13,12,15,914.0,102.0,4.4,22.0,940.5,986.92,739.38
2017,8,13,12,30,914.0,102.0,4.4,22.0,940.0,973.67,730.54
2017,8,13,12,45,905.5,106.0,4.45,22.0,930.0,953.32,717.2
2017,8,13,13,0,897.0,110.0,4.5,22.0,920.0,930.07,702.14
2017,8,13,13,15,893.5,109.0,4.55,22.0,904.5,903.54,684.8
2017,8,13,13,30,890.0,108.0,4.6,22.0,889.0,874.26,665.49
2017,8,13,13,45,635.5,233.5,4.7,22.0,783.5,761.92,585.71
2017,8,13,14,0,381.0,359.0,4.8,22.0,678.0,655.02,502.23
2017,8,13,14,15,623.5,230.5,4.85,21.5,731.0,700.26,543.76
2017,8,13,14,30,866.0,102.0,4.9,21.0,784.0,723.23,565.74
2017,8,13,14,45,858.5,99.0,5.0,21.0,749.0,678.14,533.57
2017,8,13,15,0,851.0,96.0,5.1,21.0,714.0,631.63,498.18
2017,8,13,15,15,555.5,191.5,5.05,20.5,585.5,506.7,399.29
2017,8,13,15,30,260.0,287.0,5.0,20.0,457.0,407.74,319.84
2017,8,13,15,45,183.5,268.5,5.0,20.0,384.5,339.44,266.38
2017,8,13,16,0,107.0,250.0,5.0,20.0,312.0,279.46,219.27
2017,8,13,16,15,66.5,215.5,5.0,19.5,253.0,225.64,177.33
2017,8,13,16,30,26.0,181.0,5.0,19.0,194.0,179.07,141.03
2017,8,13,16,45,13.0,129.0,5.0,19.0,135.5,126.12,98.53
2017,8,13,17,0,0.0,77.0,5.0,19.0,77.0,74.36,56.5
2017,8,13,17,15,0.0,65.5,5.05,18.5,65.5,63.31,47.55
2017,8,13,17,30,0.0,54.0,5.1,18.0,54.0,52.17,38.33
2017,8,13,17,45,246.5,50.5,5.15,17.5,99.0,48.43,28.62
2017,8,13,18,0,493.0,47.0,5.2,17.0,144.0,32.85,23.22
2017,8,13,18,15,396.5,37.5,5.15,16.5,101.0,27.23,17.93
2017,8,13,18,30,300.0,28.0,5.1,16.0,58.0,21.22,11.58
2017,8,13,18,45,150.0,14.0,5.05,16.0,29.0,10.44,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,0.5,16.5,5.45,15.0,16.5,16.02,0.0
2017,8,14,6,0,1.0,33.0,5.5,15.0,33.0,33.13,20.61
2017,8,14,6,15,19.0,53.0,5.45,15.0,56.5,61.01,44.63
2017,8,14,6,30,37.0,73.0,5.4,15.0,80.0,89.12,68.87
2017,8,14,6,45,48.0,94.5,5.4,15.5,107.0,117.9,93.62
2017,8,14,7,0,59.0,116.0,5.4,16.0,134.0,147.68,118.87
2017,8,14,7,15,67.5,137.5,5.35,16.0,162.0,177.19,143.7
2017,8,14,7,30,76.0,159.0,5.3,16.0,190.0,207.42,168.74
2017,8,14,7,45,38.0,125.0,5.3,16.5,140.5,149.64,120.14
2017,8,14,8,0,0.0,91.0,5.3,17.0,91.0,88.19,68.03
2017,8,14,8,15,18.5,159.0,5.3,17.0,170.0,169.66,135.27
2017,8,14,8,30,37.0,227.0,5.3,17.0,249.0,260.96,208.9
2017,8,14,8,45,24.5,221.5,5.35,17.5,236.5,239.03,189.96
2017,8,14,9,0,12.0,216.0,5.4,18.0,224.0,223.46,176.3
2017,8,14,9,15,10.0,215.5,5.35,18.0,223.0,221.16,173.98
2017,8,14,9,30,8.0,215.0,5.3,18.0,222.0,218.82,171.65
2017,8,14,9,45,12.0,241.5,5.3,18.0,251.5,249.19,195.45
2017,8,14,10,0,16.0,268.0,5.3,18.0,281.0,279.7,219.13
2017,8,14,10,15,17.0,279.5,5.25,17.5,293.5,292.22,228.94
2017,8,14,10,30,18.0,291.0,5.2,17.0,306.0,304.7,238.78
2017,8,14,10,45,13.5,254.5,5.2,17.0,266.0,263.37,206.09
2017,8,14,11,0,9.0,218.0,5.2,17.0,226.0,222.37,173.59
2017,8,14,11,15,8.5,209.0,5.15,17.0,216.5,212.83,165.97
2017,8,14,11,30,8.0,200.0,5.1,17.0,207.0,203.3,158.33
2017,8,14,11,45,12.0,246.0,5.05,17.0,257.0,252.62,197.18
2017,8,14,12,0,16.0,292.0,5.0,17.0,307.0,301.86,235.47
2017,8,14,12,15,16.5,291.5,5.05,17.5,307.0,301.31,234.53
2017,8,14,12,30,17.0,291.0,5.1,18.0,307.0,300.67,233.65
2017,8,14,12,45,16.5,287.5,5.15,18.5,303.0,296.05,229.71
2017,8,14,13,0,16.0,284.0,5.2,19.0,299.0,291.4,225.79
2017,8,14,13,15,37.5,335.0,5.3,19.0,368.5,363.0,281.75
2017,8,14,13,30,59.0,386.0,5.4,19.0,438.0,429.35,332.92
2017,8,14,13,45,57.0,377.5,5.5,19.0,426.5,415.89,322.85
2017,8,14,14,0,55.0,369.0,5.6,19.0,415.0,402.44,312.97
2017,8,14,14,15,55.5,356.0,5.6,19.0,401.0,386.55,301.23
2017,8,14,14,30,56.0,343.0,5.6,19.0,387.0,370.57,289.38
2017,8,14,14,45,56.5,326.5,5.7,19.0,369.0,351.17,274.94
2017,8,14,15,0,57.0,310.0,5.8,19.0,351.0,331.72,260.35
2017,8,14,15,15,32.0,253.5,5.8,18.5,276.5,260.23,204.78
2017,8,14,15,30,7.0,197.0,5.8,18.0,202.0,192.6,151.42
2017,8,14,15,45,3.5,177.0,5.8,18.0,179.5,171.24,134.65
2017,8,14,16,0,0.0,157.0,5.8,18.0,157.0,150.34,118.11
2017,8,14,16,15,0.0,113.0,5.7,17.5,113.0,108.76,84.67
2017,8,14,16,30,0.0,69.0,5.6,17.0,69.0,66.71,50.25
2017,8,14,16,45,0.0,71.0,5.6,17.0,71.0,68.64,52.06
2017,8,14,17,0,0.0,73.0,5.6,17.0,73.0,70.58,53.84
2017,8,14,17,15,0.0,62.0,5.55,16.5,62.0,59.92,45.09
2017,8,14,17,30,0.0,51.0,5.5,16.0,51.0,49.27,36.2
2017,8,14,17,45,198.5,55.0,5.45,15.5,93.5,49.2,31.07
2017,8,14,18,0,397.0,59.0,5.4,15.0,136.0,43.96,33.2
2017,8,14,18,15,297.0,46.5,5.3,15.0,94.0,35.18,24.89
2017,8,14,18,30,197.0,34.0,5.2,15.0,52.0,26.4,15.52
2017,8,14,18,45,98.5,17.0,5.15,15.0,26.0,13.32,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,18.0,3.55,14.5,29.5,43.56,0.0
2017,8,15,6,0,222.0,36.0,3.6,15.0,59.0,100.95,66.49
2017,8,15,6,15,318.5,48.5,3.6,15.0,102.0,154.78,113.98
2017,8,15,6,30,415.0,61.0,3.6,15.0,145.0,220.77,171.31
2017,8,15,6,45,482.0,69.5,3.6,15.5,194.0,280.1,223.51
2017,8,15,7,0,549.0,78.0,3.6,16.0,243.0,345.87,280.04
2017,8,15,7,15,594.5,84.0,3.6,16.0,294.0,404.14,329.86
2017,8,15,7,30,640.0,90.0,3.6,16.0,345.0,465.9,381.13
2017,8,15,7,45,674.5,94.5,3.65,16.5,396.0,522.48,426.27
2017,8,15,8,0,709.0,99.0,3.7,17.0,447.0,580.77,471.39
2017,8,15,8,15,733.5,103.0,3.7,17.5,496.0,632.94,510.38
2017,8,15,8,30,758.0,107.0,3.7,18.0,545.0,683.3,546.09
2017,8,15,8,45,778.0,109.5,3.75,18.5,590.5,730.34,578.15
2017,8,15,9,0,798.0,112.0,3.8,19.0,636.0,776.53,609.08
2017,8,15,9,15,812.0,114.0,3.85,19.0,677.0,816.0,635.94
2017,8,15,9,30,826.0,116.0,3.9,19.0,718.0,853.71,661.37
2017,8,15,9,45,818.5,127.5,3.95,19.5,748.5,880.54,677.72
2017,8,15,10,0,811.0,139.0,4.0,20.0,779.0,904.03,691.72
2017,8,15,10,15,820.0,141.0,4.05,20.0,808.0,929.47,708.43
2017,8,15,10,30,829.0,143.0,4.1,20.0,837.0,952.21,723.27
2017,8,15,10,45,835.5,144.0,4.2,20.5,860.0,968.62,732.72
2017,8,15,11,0,842.0,145.0,4.3,21.0,883.0,982.0,740.2
2017,8,15,11,15,846.0,146.0,4.35,21.0,898.0,983.8,741.05
2017,8,15,11,30,850.0,147.0,4.4,21.0,913.0,988.52,744.1
2017,8,15,11,45,853.0,146.5,4.45,21.0,920.5,987.54,743.42
2017,8,15,12,0,856.0,146.0,4.5,21.0,928.0,983.37,740.86
2017,8,15,12,15,856.0,146.0,4.5,21.0,927.5,973.63,734.2
2017,8,15,12,30,856.0,146.0,4.5,21.0,927.0,960.79,725.56
2017,8,15,12,45,858.5,143.0,4.55,21.0,920.5,944.24,714.89
2017,8,15,13,0,861.0,140.0,4.6,21.0,914.0,924.63,702.17
2017,8,15,13,15,857.0,139.0,4.6,20.5,898.0,898.24,685.73
2017,8,15,13,30,853.0,138.0,4.6,20.0,882.0,869.23,667.41
2017,8,15,13,45,846.5,137.0,4.65,20.0,859.0,835.67,644.79
2017,8,15,14,0,840.0,136.0,4.7,20.0,836.0,801.47,621.56
2017,8,15,14,15,831.5,134.0,4.7,20.0,806.0,760.75,593.17
2017,8,15,14,30,823.0,132.0,4.7,20.0,776.0,718.4,563.39
2017,8,15,14,45,811.0,130.0,4.75,20.0,739.5,672.29,529.08
2017,8,15,15,0,799.0,128.0,4.8,20.0,703.0,625.27,493.15
2017,8,15,15,15,784.0,125.0,4.75,19.5,661.5,574.89,454.42
2017,8,15,15,30,769.0,122.0,4.7,19.0,620.0,524.39,414.52
2017,8,15,15,45,748.0,118.5,4.7,19.0,574.0,470.67,370.38
2017,8,15,16,0,727.0,115.0,4.7,19.0,528.0,415.8,324.3
2017,8,15,16,15,700.5,110.5,4.65,18.5,479.0,361.06,277.8
2017,8,15,16,30,674.0,106.0,4.6,18.0,430.0,308.43,232.0
2017,8,15,16,45,639.5,100.0,4.55,17.5,379.5,254.68,185.0
2017,8,15,17,0,605.0,94.0,4.5,17.0,329.0,204.44,141.16
2017,8,15,17,15,557.0,87.0,4.45,16.5,278.0,154.99,100.15
2017,8,15,17,30,509.0,80.0,4.4,16.0,227.0,111.02,67.21
2017,8,15,17,45,440.0,70.0,4.35,16.0,178.5,69.2,42.42
2017,8,15,18,0,371.0,60.0,4.3,16.0,130.0,44.44,33.44
2017,8,15,18,15,274.5,46.0,4.2,15.5,89.0,34.89,24.52
2017,8,15,18,30,178.0,32.0,4.1,15.0,48.0,24.84,13.88
2017,8,15,18,45,89.0,16.0,4.05,14.5,24.0,15.73,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.5,17.5,1.95,14.5,25.5,36.97,0.0
2017,8,16,6,0,159.0,35.0,2.0,15.0,51.0,84.82,55.43
2017,8,16,6,15,242.0,51.0,2.0,15.5,91.5,135.15,99.37
2017,8,16,6,30,325.0,67.0,2.0,16.0,132.0,194.68,150.29
2017,8,16,6,45,384.5,79.0,2.0,16.5,178.0,249.16,197.45
2017,8,16,7,0,444.0,91.0,2.0,17.0,224.0,309.62,248.6
2017,8,16,7,15,490.0,100.5,2.0,17.0,273.0,366.07,295.88
2017,8,16,7,30,536.0,110.0,2.0,17.0,322.0,429.27,347.14
2017,8,16,7,45,572.0,116.5,2.0,17.5,371.5,484.21,389.95
2017,8,16,8,0,608.0,123.0,2.0,18.0,421.0,541.16,432.98
2017,8,16,8,15,437.0,182.5,1.95,18.5,408.0,510.75,405.44
2017,8,16,8,30,266.0,242.0,1.9,19.0,395.0,460.36,362.47
2017,8,16,8,45,487.0,191.5,1.85,19.5,500.0,593.39,465.21
2017,8,16,9,0,708.0,141.0,1.8,20.0,605.0,737.61,568.99
2017,8,16,9,15,724.0,144.5,1.75,20.0,645.0,777.51,593.66
2017,8,16,9,30,740.0,148.0,1.7,20.0,685.0,816.01,617.97
2017,8,16,9,45,765.0,143.5,1.7,20.5,722.5,849.23,637.71
2017,8,16,10,0,790.0,139.0,1.7,21.0,760.0,884.05,658.33
2017,8,16,10,15,798.5,141.0,1.7,21.5,789.0,908.6,671.91
2017,8,16,10,30,807.0,143.0,1.7,22.0,818.0,930.49,683.8
2017,8,16,10,45,815.5,143.0,1.75,22.5,840.5,947.46,693.11
2017,8,16,11,0,824.0,143.0,1.8,23.0,863.0,961.51,700.64
2017,8,16,11,15,828.0,144.0,1.85,23.0,878.0,969.2,705.53
2017,8,16,11,30,832.0,145.0,1.9,23.0,893.0,967.93,704.83
2017,8,16,11,45,837.0,143.5,2.0,23.5,901.0,967.9,704.35
2017,8,16,12,0,842.0,142.0,2.1,24.0,909.0,964.72,701.89
2017,8,16,12,15,842.0,141.5,2.15,24.0,908.5,954.59,695.86
2017,8,16,12,30,842.0,141.0,2.2,24.0,908.0,941.41,687.97
2017,8,16,12,45,844.0,138.5,2.3,24.0,901.0,925.09,678.58
2017,8,16,13,0,846.0,136.0,2.4,24.0,894.0,905.78,667.21
2017,8,16,13,15,842.0,135.0,2.45,24.0,878.5,879.71,650.88
2017,8,16,13,30,838.0,134.0,2.5,24.0,863.0,851.07,632.8
2017,8,16,13,45,833.0,132.0,2.6,24.0,840.5,818.19,612.08
2017,8,16,14,0,828.0,130.0,2.7,24.0,818.0,783.1,589.62
2017,8,16,14,15,820.0,128.5,2.75,24.0,788.5,745.06,564.56
2017,8,16,14,30,812.0,127.0,2.8,24.0,759.0,703.99,537.09
2017,8,16,14,45,802.0,123.5,2.85,24.0,724.0,658.2,504.39
2017,8,16,15,0,792.0,120.0,2.9,24.0,689.0,611.37,469.96
2017,8,16,15,15,777.5,117.5,2.95,23.5,648.0,562.1,433.6
2017,8,16,15,30,763.0,115.0,3.0,23.0,607.0,512.65,395.93
2017,8,16,15,45,746.0,110.5,3.1,23.0,562.5,460.2,354.18
2017,8,16,16,0,729.0,106.0,3.2,23.0,518.0,408.35,311.65
2017,8,16,16,15,704.0,102.0,3.25,22.5,470.0,352.62,265.53
2017,8,16,16,30,679.0,98.0,3.3,22.0,422.0,300.78,221.32
2017,8,16,16,45,646.5,92.0,3.35,21.5,372.0,247.36,175.44
2017,8,16,17,0,614.0,86.0,3.4,21.0,322.0,197.21,132.39
2017,8,16,17,15,568.0,79.0,3.35,20.0,272.0,147.64,92.15
2017,8,16,17,30,522.0,72.0,3.3,19.0,222.0,103.29,59.69
2017,8,16,17,45,456.5,63.0,3.3,18.5,174.5,61.87,36.23
2017,8,16,18,0,391.0,54.0,3.3,18.0,127.0,39.85,29.14
2017,8,16,18,15,294.5,41.0,3.15,17.5,86.0,30.96,20.89
2017,8,16,18,30,198.0,28.0,3.0,17.0,45.0,21.62,10.8
2017,8,16,18,45,99.0,14.0,2.9,16.5,22.5,13.76,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,17,5,45,86.5,16.5,2.1,16.5,24.5,36.77,0.0
2017,8,17,6,0,173.0,33.0,2.2,17.0,49.0,85.7,54.65
2017,8,17,6,15,257.5,47.5,2.15,17.0,89.5,135.43,98.47
2017,8,17,6,30,342.0,62.0,2.1,17.0,130.0,194.6,149.27
2017,8,17,6,45,406.5,73.0,2.05,17.5,176.5,250.82,197.81
2017,8,17,7,0,471.0,84.0,2.0,18.0,223.0,313.55,250.71
2017,8,17,7,15,235.5,104.0,1.9,18.5,173.5,234.86,189.0
2017,8,17,7,30,0.0,124.0,1.8,19.0,124.0,122.88,96.08
2017,8,17,7,45,14.5,153.0,1.75,19.5,160.5,161.1,127.04
2017,8,17,8,0,29.0,182.0,1.7,20.0,197.0,206.46,162.79
2017,8,17,8,15,25.0,195.0,1.65,20.5,208.5,211.73,165.89
2017,8,17,8,30,21.0,208.0,1.6,21.0,220.0,222.47,173.3
2017,8,17,8,45,28.5,233.5,1.55,21.5,251.5,261.95,203.09
2017,8,17,9,0,36.0,259.0,1.5,22.0,283.0,295.44,227.64
2017,8,17,9,15,50.0,288.0,1.5,22.0,323.5,338.51,259.75
2017,8,17,9,30,64.0,317.0,1.5,22.0,364.0,382.21,291.79
2017,8,17,9,45,119.0,346.0,1.5,22.5,438.0,471.67,357.27
2017,8,17,10,0,174.0,375.0,1.5,23.0,512.0,554.68,415.95
2017,8,17,10,15,452.0,279.5,1.55,23.5,652.0,731.81,545.78
2017,8,17,10,30,730.0,184.0,1.6,24.0,792.0,903.81,662.08
2017,8,17,10,45,739.0,184.5,1.65,24.5,814.5,920.65,669.62
2017,8,17,11,0,748.0,185.0,1.7,25.0,837.0,930.86,674.69
2017,8,17,11,15,752.5,186.5,1.75,25.0,852.0,938.99,679.9
2017,8,17,11,30,757.0,188.0,1.8,25.0,867.0,944.22,683.38
2017,8,17,11,45,761.5,187.0,1.9,25.0,874.5,943.94,684.04
2017,8,17,12,0,766.0,186.0,2.0,25.0,882.0,940.71,682.91
2017,8,17,12,15,766.0,186.0,2.1,25.0,882.0,931.22,677.81
2017,8,17,12,30,766.0,186.0,2.2,25.0,882.0,918.87,670.92
2017,8,17,12,45,781.0,175.0,2.3,25.5,879.0,906.6,662.81
2017,8,17,13,0,796.0,164.0,2.4,26.0,876.0,891.04,652.56
2017,8,17,13,15,791.5,163.0,2.45,25.5,860.0,865.0,637.51
2017,8,17,13,30,787.0,162.0,2.5,25.0,844.0,836.57,620.8
2017,8,17,13,45,781.5,159.5,2.6,25.0,821.5,803.6,599.98
2017,8,17,14,0,776.0,157.0,2.7,25.0,799.0,768.61,577.55
2017,8,17,14,15,766.5,155.0,2.75,25.0,769.5,729.26,551.55
2017,8,17,14,30,757.0,153.0,2.8,25.0,740.0,688.55,523.21
2017,8,17,14,45,745.0,149.5,2.85,25.0,705.0,643.56,490.95
2017,8,17,15,0,733.0,146.0,2.9,25.0,670.0,596.81,456.71
2017,8,17,15,15,717.0,142.5,2.9,24.5,629.5,547.98,420.71
2017,8,17,15,30,701.0,139.0,2.9,24.0,589.0,499.27,383.73
2017,8,17,15,45,680.5,134.0,2.95,24.0,544.0,447.39,342.69
2017,8,17,16,0,660.0,129.0,3.0,24.0,499.0,396.59,301.41
2017,8,17,16,15,632.5,123.5,3.0,23.5,451.5,344.09,258.35
2017,8,17,16,30,605.0,118.0,3.0,23.0,404.0,293.93,216.2
2017,8,17,16,45,568.5,110.5,3.05,22.5,354.5,242.21,172.62
2017,8,17,17,0,532.0,103.0,3.1,22.0,305.0,194.31,132.4
2017,8,17,17,15,484.0,93.5,3.1,21.0,256.5,146.91,94.71
2017,8,17,17,30,436.0,84.0,3.1,20.0,208.0,104.76,64.3
2017,8,17,17,45,369.5,72.0,3.15,19.5,161.5,65.45,41.56
2017,8,17,18,0,303.0,60.0,3.2,19.0,115.0,44.7,33.16
2017,8,17,18,15,216.5,43.5,3.1,18.5,76.5,33.09,22.51
2017,8,17,18,30,130.0,27.0,3.0,18.0,38.0,20.87,9.6
2017,8,17,18,45,65.0,13.5,2.95,18.0,19.0,13.27,0.0
2017,8,17,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,74.5,16.0,2.05,15.5,23.0,33.79,0.0
2017,8,18,6,0,149.0,32.0,2.2,16.0,46.0,78.9,49.83
2017,8,18,6,15,232.0,48.5,2.15,16.5,86.0,129.08,94.0
2017,8,18,6,30,315.0,65.0,2.1,17.0,126.0,188.46,144.59
2017,8,18,6,45,382.5,76.5,2.1,17.5,173.5,244.88,193.15
2017,8,18,7,0,450.0,88.0,2.1,18.0,221.0,308.17,246.49
2017,8,18,7,15,236.5,115.0,2.05,18.5,186.0,247.67,199.29
2017,8,18,7,30,23.0,142.0,2.0,19.0,151.0,154.76,122.39
2017,8,18,7,45,35.5,166.5,1.95,19.5,183.0,193.58,153.55
2017,8,18,8,0,48.0,191.0,1.9,20.0,215.0,228.78,180.94
2017,8,18,8,15,113.0,220.5,1.9,20.0,283.5,313.69,248.23
2017,8,18,8,30,178.0,250.0,1.9,20.0,352.0,397.12,312.64
2017,8,18,8,45,448.0,193.5,1.9,20.5,478.0,564.89,442.72
2017,8,18,9,0,718.0,137.0,1.9,21.0,604.0,740.04,569.71
2017,8,18,9,15,734.0,140.5,1.9,21.5,644.0,780.22,593.56
2017,8,18,9,30,750.0,144.0,1.9,22.0,684.0,815.96,615.24
2017,8,18,9,45,748.0,153.5,1.95,22.5,715.5,843.3,631.48
2017,8,18,10,0,746.0,163.0,2.0,23.0,747.0,871.4,648.21
2017,8,18,10,15,755.5,165.5,2.05,23.0,775.5,892.91,661.74
2017,8,18,10,30,765.0,168.0,2.1,23.0,804.0,915.48,676.09
2017,8,18,10,45,773.0,169.0,2.15,23.5,826.5,932.39,685.41
2017,8,18,11,0,781.0,170.0,2.2,24.0,849.0,946.49,693.0
2017,8,18,11,15,785.5,171.0,2.3,24.0,864.0,954.27,698.41
2017,8,18,11,30,790.0,172.0,2.4,24.0,879.0,959.03,702.01
2017,8,18,11,45,793.5,171.5,2.5,24.5,886.5,958.2,700.72
2017,8,18,12,0,797.0,171.0,2.6,25.0,894.0,954.31,697.56
2017,8,18,12,15,797.0,171.0,2.65,25.0,893.5,944.53,691.58
2017,8,18,12,30,797.0,171.0,2.7,25.0,893.0,931.78,683.78
2017,8,18,12,45,807.0,163.5,2.8,25.5,888.5,917.79,674.3
2017,8,18,13,0,817.0,156.0,2.9,26.0,884.0,900.62,662.76
2017,8,18,13,15,812.5,154.5,2.95,25.5,868.0,873.56,646.86
2017,8,18,13,30,808.0,153.0,3.0,25.0,852.0,844.04,629.22
2017,8,18,13,45,803.0,151.0,3.1,25.0,829.5,811.3,608.28
2017,8,18,14,0,798.0,149.0,3.2,25.0,807.0,776.45,585.68
2017,8,18,14,15,789.0,146.5,3.25,24.5,777.0,736.16,559.89
2017,8,18,14,30,780.0,144.0,3.3,24.0,747.0,694.41,531.92
2017,8,18,14,45,769.0,141.0,3.35,24.0,712.0,649.59,499.37
2017,8,18,15,0,758.0,138.0,3.4,24.0,677.0,603.9,465.42
2017,8,18,15,15,742.0,134.5,3.4,23.5,636.0,552.89,427.42
2017,8,18,15,30,726.0,131.0,3.4,23.0,595.0,502.98,389.11
2017,8,18,15,45,705.5,126.5,3.45,23.0,549.5,450.33,346.97
2017,8,18,16,0,685.0,122.0,3.5,23.0,504.0,398.72,304.53
2017,8,18,16,15,658.0,116.5,3.45,22.5,456.0,345.11,260.02
2017,8,18,16,30,631.0,111.0,3.4,22.0,408.0,293.75,216.38
2017,8,18,16,45,594.0,104.5,3.4,21.5,358.0,241.43,171.83
2017,8,18,17,0,557.0,98.0,3.4,21.0,308.0,192.97,130.79
2017,8,18,17,15,508.5,89.5,3.3,20.5,258.5,145.15,92.42
2017,8,18,17,30,460.0,81.0,3.2,20.0,209.0,102.72,61.96
2017,8,18,17,45,390.0,69.5,3.15,19.5,162.0,62.59,39.5
2017,8,18,18,0,320.0,58.0,3.1,19.0,115.0,43.26,31.88
2017,8,18,18,15,229.0,42.0,3.0,18.5,76.0,31.99,21.49
2017,8,18,18,30,138.0,26.0,2.9,18.0,37.0,20.15,8.34
2017,8,18,18,45,69.0,13.0,2.8,17.5,18.5,12.78,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,74.0,15.5,1.9,15.5,22.0,32.88,0.0
2017,8,19,6,0,148.0,31.0,2.0,16.0,44.0,77.49,48.11
2017,8,19,6,15,230.0,47.5,2.0,16.5,84.0,127.22,92.34
2017,8,19,6,30,312.0,64.0,2.0,17.0,124.0,186.05,142.51
2017,8,19,6,45,376.0,76.5,2.05,17.5,171.0,241.97,190.72
2017,8,19,7,0,440.0,89.0,2.1,18.0,218.0,304.39,243.43
2017,8,19,7,15,220.0,86.0,2.0,18.5,150.5,206.47,166.28
2017,8,19,7,30,0.0,83.0,1.9,19.0,83.0,80.63,61.53
2017,8,19,7,45,0.0,100.0,1.85,19.5,100.0,97.55,75.26
2017,8,19,8,0,0.0,117.0,1.8,20.0,117.0,114.48,88.59
2017,8,19,8,15,0.0,135.0,1.75,20.0,135.0,132.43,102.73
2017,8,19,8,30,0.0,153.0,1.7,20.0,153.0,150.4,116.71
2017,8,19,8,45,1.5,165.5,1.65,20.5,166.5,163.9,126.82
2017,8,19,9,0,3.0,178.0,1.6,21.0,180.0,177.53,136.92
2017,8,19,9,15,3.0,178.5,1.6,21.5,181.0,177.83,136.5
2017,8,19,9,30,3.0,179.0,1.6,22.0,182.0,178.19,136.2
2017,8,19,9,45,38.0,266.0,1.65,22.5,296.0,305.18,233.89
2017,8,19,10,0,73.0,353.0,1.7,23.0,410.0,429.91,325.4
2017,8,19,10,15,107.5,378.0,1.75,23.0,465.5,488.97,368.0
2017,8,19,10,30,142.0,403.0,1.8,23.0,521.0,557.44,416.84
2017,8,19,10,45,305.0,370.0,1.85,23.5,632.0,687.44,511.2
2017,8,19,11,0,468.0,337.0,1.9,24.0,743.0,818.99,602.36
2017,8,19,11,15,628.5,257.5,1.95,24.0,812.5,894.74,656.47
2017,8,19,11,30,789.0,178.0,2.0,24.0,882.0,963.26,701.31
2017,8,19,11,45,792.5,177.5,2.1,24.0,889.5,962.36,700.82
2017,8,19,12,0,796.0,177.0,2.2,24.0,897.0,958.39,699.16
2017,8,19,12,15,796.0,177.0,2.25,24.0,896.5,948.53,693.25
2017,8,19,12,30,796.0,177.0,2.3,24.0,896.0,935.7,685.54
2017,8,19,12,45,783.5,182.5,2.4,24.5,884.5,913.96,671.17
2017,8,19,13,0,771.0,188.0,2.5,25.0,873.0,889.84,655.27
2017,8,19,13,15,766.0,186.5,2.6,24.5,857.0,863.22,640.15
2017,8,19,13,30,761.0,185.0,2.7,24.0,841.0,834.33,623.3
2017,8,19,13,45,752.0,184.0,2.85,24.0,817.0,801.59,602.7
2017,8,19,14,0,743.0,183.0,3.0,24.0,793.0,765.68,579.61
2017,8,19,14,15,732.5,180.0,3.15,23.5,763.0,725.17,553.03
2017,8,19,14,30,722.0,177.0,3.3,23.0,733.0,683.49,524.79
2017,8,19,14,45,705.5,174.5,3.45,23.0,696.5,637.35,491.44
2017,8,19,15,0,689.0,172.0,3.6,23.0,660.0,590.99,457.1
2017,8,19,15,15,671.0,167.5,3.6,22.5,619.0,541.9,420.37
2017,8,19,15,30,653.0,163.0,3.6,22.0,578.0,493.26,382.96
2017,8,19,15,45,626.0,159.0,3.65,22.0,532.0,441.56,341.58
2017,8,19,16,0,599.0,155.0,3.7,22.0,486.0,391.75,300.75
2017,8,19,16,15,569.5,147.0,3.65,21.5,438.5,339.45,257.67
2017,8,19,16,30,540.0,139.0,3.6,21.0,391.0,289.3,215.54
2017,8,19,16,45,497.0,130.5,3.6,20.5,341.0,238.51,173.0
2017,8,19,17,0,454.0,122.0,3.6,20.0,291.0,192.25,134.6
2017,8,19,17,15,405.5,109.5,3.55,19.5,242.5,146.48,98.32
2017,8,19,17,30,357.0,97.0,3.5,19.0,194.0,106.21,69.33
2017,8,19,17,45,290.5,80.5,3.45,18.5,148.5,67.79,46.33
2017,8,19,18,0,224.0,64.0,3.4,18.0,103.0,51.18,38.81
2017,8,19,18,15,152.0,43.5,3.3,17.5,66.0,35.58,24.51
2017,8,19,18,30,80.0,23.0,3.2,17.0,29.0,19.36,6.89
2017,8,19,18,45,40.0,11.5,3.15,16.5,14.5,11.3,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,5.0,2.95,15.5,5.0,4.91,0.0
2017,8,20,6,0,0.0,10.0,3.1,16.0,10.0,9.64,1.54
2017,8,20,6,15,0.0,21.0,3.15,16.0,21.0,20.26,11.07
2017,8,20,6,30,0.0,32.0,3.2,16.0,32.0,30.89,20.33
2017,8,20,6,45,0.0,45.0,3.25,16.5,45.0,43.46,31.12
2017,8,20,7,0,0.0,58.0,3.3,17.0,58.0,56.05,41.77
2017,8,20,7,15,0.0,71.5,3.3,17.5,71.5,69.32,52.79
2017,8,20,7,30,0.0,85.0,3.3,18.0,85.0,82.68,63.69
2017,8,20,7,45,0.0,115.0,3.3,18.5,115.0,112.92,88.29
2017,8,20,8,0,0.0,145.0,3.3,19.0,145.0,143.3,112.53
2017,8,20,8,15,11.5,177.0,3.2,19.5,183.5,183.74,144.73
2017,8,20,8,30,23.0,209.0,3.1,20.0,222.0,225.16,177.11
2017,8,20,8,45,68.5,250.0,3.05,20.5,293.5,310.92,244.42
2017,8,20,9,0,114.0,291.0,3.0,21.0,365.0,401.4,313.27
2017,8,20,9,15,383.5,240.5,2.95,21.0,511.5,590.92,461.28
2017,8,20,9,30,653.0,190.0,2.9,21.0,658.0,783.73,603.97
2017,8,20,9,45,637.5,209.0,2.9,21.5,685.0,806.59,615.78
2017,8,20,10,0,622.0,228.0,2.9,22.0,712.0,826.18,626.44
2017,8,20,10,15,632.0,232.0,2.9,22.0,739.5,850.81,642.59
2017,8,20,10,30,642.0,236.0,2.9,22.0,767.0,873.31,657.17
2017,8,20,10,45,652.5,237.0,2.95,22.5,789.0,890.88,667.55
2017,8,20,11,0,663.0,238.0,3.0,23.0,811.0,906.04,676.11
2017,8,20,11,15,667.5,239.5,3.05,23.0,825.0,913.36,680.75
2017,8,20,11,30,672.0,241.0,3.1,23.0,839.0,918.0,683.77
2017,8,20,11,45,676.0,240.0,3.2,23.5,846.0,916.87,682.06
2017,8,20,12,0,680.0,239.0,3.3,24.0,853.0,913.03,678.67
2017,8,20,12,15,680.0,239.0,3.35,24.0,852.0,903.69,672.68
2017,8,20,12,30,680.0,239.0,3.4,24.0,851.0,891.75,665.07
2017,8,20,12,45,677.0,238.0,3.45,24.0,842.5,873.51,653.25
2017,8,20,13,0,674.0,237.0,3.5,24.0,834.0,852.95,639.75
2017,8,20,13,15,668.5,235.0,3.5,24.0,818.5,827.0,622.08
2017,8,20,13,30,663.0,233.0,3.5,24.0,803.0,799.12,602.98
2017,8,20,13,45,659.0,228.0,3.5,24.0,781.0,767.74,581.37
2017,8,20,14,0,655.0,223.0,3.5,24.0,759.0,734.65,558.31
2017,8,20,14,15,644.0,219.0,3.45,23.5,730.0,695.77,531.56
2017,8,20,14,30,633.0,215.0,3.4,23.0,701.0,656.01,503.7
2017,8,20,14,45,621.0,209.0,3.4,23.0,666.5,613.02,472.17
2017,8,20,15,0,609.0,203.0,3.4,23.0,632.0,569.67,439.77
2017,8,20,15,15,590.5,196.5,3.35,22.5,592.0,522.02,404.14
2017,8,20,15,30,572.0,190.0,3.3,22.0,552.0,474.46,367.71
2017,8,20,15,45,551.5,181.5,3.3,22.0,508.5,425.56,328.78
2017,8,20,16,0,531.0,173.0,3.3,22.0,465.0,377.98,290.03
2017,8,20,16,15,501.5,163.5,3.25,21.5,418.5,327.79,249.05
2017,8,20,16,30,472.0,154.0,3.2,21.0,372.0,280.31,209.58
2017,8,20,16,45,437.5,141.5,3.15,20.5,324.5,231.85,169.22
2017,8,20,17,0,403.0,129.0,3.1,20.0,277.0,187.07,132.18
2017,8,20,17,15,356.0,114.0,3.05,19.5,230.0,142.29,96.97
2017,8,20,17,30,309.0,99.0,3.0,19.0,183.0,102.92,68.62
2017,8,20,17,45,251.5,80.5,3.0,18.5,139.0,69.35,48.76
2017,8,20,18,0,194.0,62.0,3.0,18.0,95.0,49.67,37.44
2017,8,20,18,15,128.5,41.0,2.9,17.5,59.5,33.64,22.74
2017,8,20,18,30,63.0,20.0,2.8,17.0,24.0,16.93,4.19
2017,8,20,18,45,31.5,10.0,2.75,17.0,12.0,9.83,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
