Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,31.0,13.0,2.3,16.5,16.0,18.16,0.0
2017,8,21,6,0,62.0,26.0,2.4,17.0,32.0,47.19,26.85
2017,8,21,6,15,117.5,49.5,2.45,17.0,68.5,93.11,67.24
2017,8,21,6,30,173.0,73.0,2.5,17.0,105.0,144.32,110.86
2017,8,21,6,45,230.5,92.5,2.55,17.5,149.5,197.24,155.89
2017,8,21,7,0,288.0,112.0,2.6,18.0,194.0,256.06,205.31
2017,8,21,7,15,144.0,115.5,2.55,18.0,156.5,196.2,157.94
2017,8,21,7,30,0.0,119.0,2.5,18.0,119.0,117.89,92.61
2017,8,21,7,45,9.0,145.0,2.5,18.5,149.5,149.64,118.38
2017,8,21,8,0,18.0,171.0,2.5,19.0,180.0,182.19,144.21
2017,8,21,8,15,68.5,209.0,2.5,19.5,247.0,263.53,209.29
2017,8,21,8,30,119.0,247.0,2.5,20.0,314.0,350.91,277.14
2017,8,21,8,45,356.0,216.0,2.5,20.5,441.0,509.45,402.04
2017,8,21,9,0,593.0,185.0,2.5,21.0,568.0,689.74,536.38
2017,8,21,9,15,611.0,190.5,2.45,21.0,607.0,729.77,562.72
2017,8,21,9,30,629.0,196.0,2.4,21.0,646.0,768.78,588.95
2017,8,21,9,45,479.0,269.0,2.4,21.5,621.5,726.05,552.25
2017,8,21,10,0,329.0,342.0,2.4,22.0,597.0,669.1,505.97
2017,8,21,10,15,319.0,359.5,2.4,22.0,614.5,683.55,515.32
2017,8,21,10,30,309.0,377.0,2.4,22.0,632.0,696.27,522.93
2017,8,21,10,45,511.0,290.0,2.45,22.5,725.0,807.81,605.19
2017,8,21,11,0,713.0,203.0,2.5,23.0,818.0,916.82,680.33
2017,8,21,11,15,717.5,204.5,2.55,23.0,832.0,924.43,684.28
2017,8,21,11,30,722.0,206.0,2.6,23.0,846.0,929.22,687.42
2017,8,21,11,45,726.5,205.0,2.65,23.5,853.5,928.51,685.72
2017,8,21,12,0,731.0,204.0,2.7,24.0,861.0,924.92,682.28
2017,8,21,12,15,730.5,204.0,2.8,24.0,860.0,914.74,676.29
2017,8,21,12,30,730.0,204.0,2.9,24.0,859.0,901.79,668.55
2017,8,21,12,45,732.5,200.0,3.0,24.0,852.0,884.84,658.15
2017,8,21,13,0,735.0,196.0,3.1,24.0,845.0,865.19,645.95
2017,8,21,13,15,730.0,194.5,3.15,24.0,829.0,838.91,628.9
2017,8,21,13,30,725.0,193.0,3.2,24.0,813.0,810.46,610.33
2017,8,21,13,45,724.5,186.5,3.3,24.0,792.0,778.68,589.6
2017,8,21,14,0,724.0,180.0,3.4,24.0,771.0,744.78,567.08
2017,8,21,14,15,713.5,177.0,3.45,23.5,741.5,704.91,540.0
2017,8,21,14,30,703.0,174.0,3.5,23.0,712.0,663.92,511.5
2017,8,21,14,45,695.0,168.0,3.6,23.0,677.5,620.77,480.02
2017,8,21,15,0,687.0,162.0,3.7,23.0,643.0,576.71,447.11
2017,8,21,15,15,669.0,157.5,3.7,22.5,602.5,527.74,410.19
2017,8,21,15,30,651.0,153.0,3.7,22.0,562.0,479.22,372.61
2017,8,21,15,45,632.0,146.0,3.7,22.0,518.0,428.59,331.74
2017,8,21,16,0,613.0,139.0,3.7,22.0,474.0,379.02,290.73
2017,8,21,16,15,583.5,132.5,3.65,21.5,427.0,327.47,247.88
2017,8,21,16,30,554.0,126.0,3.6,21.0,380.0,278.59,206.42
2017,8,21,16,45,292.0,130.0,3.6,20.5,262.5,187.5,138.42
2017,8,21,17,0,30.0,134.0,3.6,20.0,145.0,128.26,99.35
2017,8,21,17,15,21.0,113.5,3.6,19.5,120.5,108.3,83.65
2017,8,21,17,30,12.0,93.0,3.6,19.0,96.0,87.01,66.61
2017,8,21,17,45,6.0,71.5,3.6,18.5,73.0,66.22,49.54
2017,8,21,18,0,0.0,50.0,3.6,18.0,50.0,46.9,34.99
2017,8,21,18,15,0.0,31.5,3.55,17.5,31.5,30.11,19.62
2017,8,21,18,30,0.0,13.0,3.5,17.0,13.0,12.54,0.47
2017,8,21,18,45,0.0,6.5,3.45,17.0,6.5,6.39,0.0
2017,8,21,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,63.5,14.0,2.05,15.5,19.5,24.7,0.0
2017,8,22,6,0,127.0,28.0,2.1,16.0,39.0,68.88,39.75
2017,8,22,6,15,210.0,45.5,2.05,16.0,78.0,118.89,85.71
2017,8,22,6,30,293.0,63.0,2.0,16.0,117.0,177.77,136.2
2017,8,22,6,45,353.0,77.0,1.95,16.5,163.0,232.55,183.62
2017,8,22,7,0,413.0,91.0,1.9,17.0,209.0,293.43,235.19
2017,8,22,7,15,247.5,121.5,1.85,17.5,196.0,260.1,209.77
2017,8,22,7,30,82.0,152.0,1.8,18.0,183.0,203.53,163.09
2017,8,22,7,45,161.5,172.0,1.75,18.5,245.0,281.45,226.21
2017,8,22,8,0,241.0,192.0,1.7,19.0,307.0,367.71,293.74
2017,8,22,8,15,139.5,206.5,1.7,19.5,275.0,316.5,250.87
2017,8,22,8,30,38.0,221.0,1.7,20.0,243.0,255.96,200.43
2017,8,22,8,45,96.5,256.0,1.7,20.5,317.0,339.09,265.31
2017,8,22,9,0,155.0,291.0,1.7,21.0,391.0,434.35,336.62
2017,8,22,9,15,425.0,229.0,1.8,21.0,526.5,612.54,473.47
2017,8,22,9,30,695.0,167.0,1.9,21.0,662.0,793.96,604.47
2017,8,22,9,45,714.5,166.5,2.0,21.5,698.0,828.19,624.64
2017,8,22,10,0,734.0,166.0,2.1,22.0,734.0,860.77,644.98
2017,8,22,10,15,743.0,168.5,2.2,22.0,762.0,884.97,660.86
2017,8,22,10,30,752.0,171.0,2.3,22.0,790.0,902.96,672.7
2017,8,22,10,45,756.5,174.0,2.4,22.5,811.0,918.28,681.57
2017,8,22,11,0,761.0,177.0,2.5,23.0,832.0,930.74,688.63
2017,8,22,11,15,765.0,178.5,2.65,23.0,846.0,938.24,694.26
2017,8,22,11,30,769.0,180.0,2.8,23.0,860.0,942.77,698.04
2017,8,22,11,45,770.5,180.5,2.95,23.5,866.5,940.84,696.27
2017,8,22,12,0,772.0,181.0,3.1,24.0,873.0,935.93,692.63
2017,8,22,12,15,771.5,181.0,3.2,24.0,872.0,925.65,686.46
2017,8,22,12,30,771.0,181.0,3.3,24.0,871.0,912.49,678.46
2017,8,22,12,45,779.5,173.5,3.4,24.0,865.5,897.23,669.09
2017,8,22,13,0,788.0,166.0,3.5,24.0,860.0,878.92,657.67
2017,8,22,13,15,783.5,165.0,3.55,24.0,844.0,852.76,640.61
2017,8,22,13,30,779.0,164.0,3.6,24.0,828.0,824.22,621.9
2017,8,22,13,45,776.0,160.0,3.65,24.0,806.0,791.72,600.34
2017,8,22,14,0,773.0,156.0,3.7,24.0,784.0,757.06,577.14
2017,8,22,14,15,763.5,153.5,3.7,24.0,754.5,717.07,549.66
2017,8,22,14,30,754.0,151.0,3.7,24.0,725.0,675.73,519.68
2017,8,22,14,45,745.0,146.0,3.75,24.0,690.0,631.16,486.98
2017,8,22,15,0,736.0,141.0,3.8,24.0,655.0,584.59,452.09
2017,8,22,15,15,719.5,137.5,3.75,23.5,614.0,535.22,414.75
2017,8,22,15,30,703.0,134.0,3.7,23.0,573.0,486.02,376.5
2017,8,22,15,45,684.5,128.5,3.7,23.0,528.5,434.47,334.8
2017,8,22,16,0,666.0,123.0,3.7,23.0,484.0,383.81,292.74
2017,8,22,16,15,638.0,117.0,3.65,22.5,436.5,330.48,248.25
2017,8,22,16,30,610.0,111.0,3.6,22.0,389.0,279.57,204.85
2017,8,22,16,45,574.5,103.5,3.55,21.5,339.5,228.13,160.98
2017,8,22,17,0,539.0,96.0,3.5,21.0,290.0,180.45,120.78
2017,8,22,17,15,488.5,87.0,3.4,20.5,241.0,133.44,83.8
2017,8,22,17,30,438.0,78.0,3.3,20.0,192.0,91.92,55.26
2017,8,22,17,45,367.0,65.5,3.25,20.0,146.5,53.03,35.28
2017,8,22,18,0,296.0,53.0,3.2,20.0,101.0,39.85,28.6
2017,8,22,18,15,201.5,36.5,3.15,19.5,63.5,27.99,17.51
2017,8,22,18,30,107.0,20.0,3.1,19.0,26.0,15.53,0.0
2017,8,22,18,45,53.5,10.0,3.1,18.5,13.0,9.83,0.0
2017,8,22,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,82.0,13.5,3.2,15.5,20.0,27.29,0.0
2017,8,23,6,0,164.0,27.0,3.4,16.0,40.0,75.53,42.06
2017,8,23,6,15,257.0,42.0,3.4,16.5,80.5,127.89,91.42
2017,8,23,6,30,350.0,57.0,3.4,17.0,121.0,189.85,144.63
2017,8,23,6,45,417.5,68.5,3.45,17.5,168.5,247.81,195.25
2017,8,23,7,0,485.0,80.0,3.5,18.0,216.0,314.89,252.55
2017,8,23,7,15,242.5,71.0,3.45,18.0,139.0,206.46,167.33
2017,8,23,7,30,0.0,62.0,3.4,18.0,62.0,59.92,44.65
2017,8,23,7,45,0.0,84.0,3.35,18.5,84.0,81.44,62.38
2017,8,23,8,0,0.0,106.0,3.3,19.0,106.0,103.4,80.07
2017,8,23,8,15,0.0,117.5,3.15,19.5,117.5,114.76,88.86
2017,8,23,8,30,0.0,129.0,3.0,20.0,129.0,126.12,97.55
2017,8,23,8,45,0.5,149.5,2.95,20.5,150.0,146.99,113.76
2017,8,23,9,0,1.0,170.0,2.9,21.0,171.0,167.91,129.78
2017,8,23,9,15,4.0,187.5,2.85,21.0,191.0,187.9,145.24
2017,8,23,9,30,7.0,205.0,2.8,21.0,211.0,208.05,160.73
2017,8,23,9,45,60.5,284.5,2.75,21.5,331.5,345.07,267.02
2017,8,23,10,0,114.0,364.0,2.7,22.0,452.0,488.24,372.97
2017,8,23,10,15,459.5,256.5,2.7,22.0,631.0,711.91,543.94
2017,8,23,10,30,805.0,149.0,2.7,22.0,810.0,928.82,695.15
2017,8,23,10,45,813.5,149.5,2.75,22.5,832.5,945.95,702.88
2017,8,23,11,0,822.0,150.0,2.8,23.0,855.0,960.13,710.53
2017,8,23,11,15,826.0,151.0,2.8,23.0,870.0,967.43,714.69
2017,8,23,11,30,830.0,152.0,2.8,23.0,885.0,971.54,716.93
2017,8,23,11,45,645.0,254.0,2.85,23.5,826.5,898.45,666.55
2017,8,23,12,0,460.0,356.0,2.9,24.0,768.0,817.51,605.19
2017,8,23,12,15,648.5,253.5,3.0,24.0,833.0,885.39,658.6
2017,8,23,12,30,837.0,151.0,3.1,24.0,898.0,942.1,697.36
2017,8,23,12,45,633.5,254.0,3.25,24.0,816.5,846.26,632.32
2017,8,23,13,0,430.0,357.0,3.4,24.0,735.0,750.12,561.18
2017,8,23,13,15,623.0,254.5,3.55,24.0,790.5,802.97,605.35
2017,8,23,13,30,816.0,152.0,3.7,24.0,846.0,841.66,634.91
2017,8,23,13,45,811.0,149.5,3.85,24.0,823.0,807.85,612.49
2017,8,23,14,0,806.0,147.0,4.0,24.0,800.0,771.9,588.81
2017,8,23,14,15,796.5,145.0,4.1,23.5,769.5,731.15,562.35
2017,8,23,14,30,787.0,143.0,4.2,23.0,739.0,688.96,533.22
2017,8,23,14,45,777.5,139.0,4.35,23.0,703.5,643.6,499.86
2017,8,23,15,0,768.0,135.0,4.5,23.0,668.0,597.24,465.06
2017,8,23,15,15,751.5,131.5,4.5,22.5,626.0,545.33,425.55
2017,8,23,15,30,735.0,128.0,4.5,22.0,584.0,494.57,385.74
2017,8,23,15,45,719.0,121.5,4.5,21.5,539.5,441.6,343.06
2017,8,23,16,0,703.0,115.0,4.5,21.0,495.0,389.23,299.55
2017,8,23,16,15,675.0,110.0,4.45,20.5,445.5,334.89,253.4
2017,8,23,16,30,647.0,105.0,4.4,20.0,396.0,282.91,208.32
2017,8,23,16,45,617.5,96.5,4.4,20.0,346.5,229.98,162.01
2017,8,23,17,0,588.0,88.0,4.4,20.0,297.0,180.1,118.99
2017,8,23,17,15,536.0,80.0,4.3,19.5,246.5,131.13,80.33
2017,8,23,17,30,484.0,72.0,4.2,19.0,196.0,88.18,51.24
2017,8,23,17,45,417.0,60.0,4.1,18.5,149.5,47.58,35.96
2017,8,23,18,0,350.0,48.0,4.0,18.0,103.0,36.41,25.82
2017,8,23,18,15,241.5,33.5,3.9,17.5,65.0,25.66,15.56
2017,8,23,18,30,133.0,19.0,3.8,17.0,27.0,14.79,0.0
2017,8,23,18,45,66.5,9.5,3.75,16.5,13.5,9.34,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,128.0,12.5,4.9,15.5,22.5,34.0,0.0
2017,8,24,6,0,256.0,25.0,5.1,16.0,45.0,94.21,50.39
2017,8,24,6,15,362.5,35.5,5.2,16.5,87.5,151.22,107.19
2017,8,24,6,30,469.0,46.0,5.3,17.0,130.0,218.85,166.24
2017,8,24,6,45,534.0,54.0,5.45,17.5,179.5,278.88,220.02
2017,8,24,7,0,599.0,62.0,5.6,18.0,229.0,345.26,278.18
2017,8,24,7,15,299.5,84.0,5.6,18.0,167.5,249.53,203.4
2017,8,24,7,30,0.0,106.0,5.6,18.0,106.0,104.45,81.74
2017,8,24,7,45,14.0,141.0,5.7,18.5,147.5,148.59,118.09
2017,8,24,8,0,28.0,176.0,5.8,19.0,189.0,199.97,159.63
2017,8,24,8,15,16.0,174.5,5.7,19.0,182.0,184.44,146.25
2017,8,24,8,30,4.0,173.0,5.6,19.0,175.0,174.07,137.06
2017,8,24,8,45,9.5,196.0,5.55,19.5,202.0,201.56,158.61
2017,8,24,9,0,15.0,219.0,5.5,20.0,229.0,229.43,180.14
2017,8,24,9,15,35.5,261.5,5.5,20.0,286.0,298.41,234.56
2017,8,24,9,30,56.0,304.0,5.5,20.0,343.0,361.87,283.8
2017,8,24,9,45,53.0,317.0,5.5,20.5,356.0,373.42,291.29
2017,8,24,10,0,50.0,330.0,5.5,21.0,369.0,384.64,298.6
2017,8,24,10,15,124.0,362.5,5.45,21.0,463.5,496.63,385.33
2017,8,24,10,30,198.0,395.0,5.4,21.0,558.0,601.62,464.62
2017,8,24,10,45,192.5,407.5,5.4,21.5,569.0,610.41,468.96
2017,8,24,11,0,187.0,420.0,5.4,22.0,580.0,618.2,472.94
2017,8,24,11,15,237.5,418.5,5.4,22.0,625.5,664.3,507.8
2017,8,24,11,30,288.0,417.0,5.4,22.0,671.0,717.38,547.06
2017,8,24,11,45,296.5,414.0,5.45,22.0,677.0,719.07,548.32
2017,8,24,12,0,305.0,411.0,5.5,22.0,683.0,719.45,548.93
2017,8,24,12,15,583.0,277.0,5.45,22.0,796.5,846.06,648.75
2017,8,24,12,30,861.0,143.0,5.4,22.0,910.0,950.14,723.57
2017,8,24,12,45,875.5,133.0,5.35,22.0,906.0,936.76,713.54
2017,8,24,13,0,890.0,123.0,5.3,22.0,902.0,919.79,701.77
2017,8,24,13,15,886.5,122.5,5.25,21.5,885.5,893.07,684.61
2017,8,24,13,30,883.0,122.0,5.2,21.0,869.0,863.58,665.47
2017,8,24,13,45,880.0,119.0,5.2,21.0,846.0,829.41,641.9
2017,8,24,14,0,877.0,116.0,5.2,21.0,823.0,792.75,616.44
2017,8,24,14,15,869.0,114.5,5.2,21.0,792.5,751.55,587.52
2017,8,24,14,30,861.0,113.0,5.2,21.0,762.0,708.56,557.06
2017,8,24,14,45,852.0,110.0,5.25,21.0,725.5,661.89,521.77
2017,8,24,15,0,843.0,107.0,5.3,21.0,689.0,613.23,484.08
2017,8,24,15,15,828.5,104.5,5.35,20.5,646.5,561.28,443.73
2017,8,24,15,30,814.0,102.0,5.4,20.0,604.0,509.09,401.93
2017,8,24,15,45,794.0,99.0,5.5,20.0,557.0,453.94,355.89
2017,8,24,16,0,774.0,96.0,5.6,20.0,510.0,399.64,309.3
2017,8,24,16,15,747.5,92.0,5.6,19.5,460.0,343.27,260.51
2017,8,24,16,30,721.0,88.0,5.6,19.0,410.0,286.69,210.69
2017,8,24,16,45,680.5,84.0,5.65,19.0,357.5,231.24,161.66
2017,8,24,17,0,640.0,80.0,5.7,19.0,305.0,179.97,117.29
2017,8,24,17,15,587.5,73.0,5.7,18.5,253.0,129.0,76.86
2017,8,24,17,30,535.0,66.0,5.7,18.0,201.0,84.06,46.86
2017,8,24,17,45,449.5,57.0,5.75,17.5,152.0,43.39,32.42
2017,8,24,18,0,364.0,48.0,5.8,17.0,103.0,36.78,26.18
2017,8,24,18,15,242.5,34.0,5.7,16.5,64.5,26.19,15.82
2017,8,24,18,30,121.0,20.0,5.6,16.0,26.0,15.71,0.0
2017,8,24,18,45,60.5,10.0,5.55,15.5,13.0,9.83,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,106.5,13.5,3.85,13.5,21.5,31.2,0.0
2017,8,25,6,0,213.0,27.0,4.0,14.0,43.0,85.5,44.11
2017,8,25,6,15,325.5,39.5,3.95,14.5,86.0,144.67,103.27
2017,8,25,6,30,438.0,52.0,3.9,15.0,129.0,214.37,163.75
2017,8,25,6,45,234.0,77.0,3.85,15.5,119.5,180.03,142.78
2017,8,25,7,0,30.0,102.0,3.8,16.0,110.0,119.98,95.4
2017,8,25,7,15,38.0,122.5,3.7,16.5,135.5,146.63,117.71
2017,8,25,7,30,46.0,143.0,3.6,17.0,161.0,173.99,140.08
2017,8,25,7,45,86.0,170.0,3.5,17.5,208.5,228.3,184.44
2017,8,25,8,0,126.0,197.0,3.4,18.0,256.0,292.78,236.0
2017,8,25,8,15,176.5,217.5,3.3,18.5,310.0,354.08,284.26
2017,8,25,8,30,227.0,238.0,3.2,19.0,364.0,419.18,334.4
2017,8,25,8,45,240.5,258.0,3.1,19.5,402.0,466.98,369.21
2017,8,25,9,0,254.0,278.0,3.0,20.0,440.0,507.24,397.78
2017,8,25,9,15,561.0,192.0,2.9,20.5,579.5,687.51,536.56
2017,8,25,9,30,868.0,106.0,2.8,21.0,719.0,865.41,660.18
2017,8,25,9,45,881.0,107.0,2.7,21.5,756.0,899.76,678.81
2017,8,25,10,0,894.0,108.0,2.6,22.0,793.0,931.68,696.71
2017,8,25,10,15,901.5,109.0,2.55,22.0,822.5,955.86,711.02
2017,8,25,10,30,909.0,110.0,2.5,22.0,852.0,977.02,723.36
2017,8,25,10,45,916.5,110.0,2.5,22.5,875.0,993.94,732.04
2017,8,25,11,0,924.0,110.0,2.5,23.0,898.0,1007.58,738.65
2017,8,25,11,15,927.0,110.5,2.5,23.5,913.0,1014.01,740.69
2017,8,25,11,30,930.0,111.0,2.5,24.0,928.0,1016.95,740.66
2017,8,25,11,45,933.0,110.5,2.55,24.5,935.0,1015.31,738.35
2017,8,25,12,0,936.0,110.0,2.6,25.0,942.0,1010.14,733.93
2017,8,25,12,15,936.0,110.0,2.65,25.0,941.0,999.12,727.31
2017,8,25,12,30,936.0,110.0,2.7,25.0,940.0,984.67,718.59
2017,8,25,12,45,938.0,107.0,2.8,25.0,932.0,965.6,707.37
2017,8,25,13,0,940.0,104.0,2.9,25.0,924.0,943.18,693.93
2017,8,25,13,15,936.5,103.5,2.95,25.0,907.0,915.23,676.4
2017,8,25,13,30,933.0,103.0,3.0,25.0,890.0,884.36,656.87
2017,8,25,13,45,928.0,101.5,3.15,25.5,866.0,848.5,633.21
2017,8,25,14,0,923.0,100.0,3.3,26.0,842.0,810.12,607.61
2017,8,25,14,15,915.0,98.5,3.4,25.5,810.5,767.21,580.65
2017,8,25,14,30,907.0,97.0,3.5,25.0,779.0,722.39,551.84
2017,8,25,14,45,896.0,95.5,3.65,25.0,741.0,673.93,517.54
2017,8,25,15,0,885.0,94.0,3.8,25.0,703.0,624.27,480.62
2017,8,25,15,15,871.0,92.0,3.85,24.5,659.5,571.5,440.91
2017,8,25,15,30,857.0,90.0,3.9,24.0,616.0,518.32,399.54
2017,8,25,15,45,836.5,87.5,4.0,24.0,567.5,459.63,352.02
2017,8,25,16,0,816.0,85.0,4.1,24.0,519.0,403.4,304.97
2017,8,25,16,15,790.5,81.5,4.1,23.5,468.0,345.62,256.01
2017,8,25,16,30,765.0,78.0,4.1,23.0,417.0,289.79,207.56
2017,8,25,16,45,728.0,74.0,4.2,22.5,364.0,233.04,158.48
2017,8,25,17,0,691.0,70.0,4.3,22.0,311.0,177.56,111.47
2017,8,25,17,15,639.5,64.0,4.3,21.0,258.0,124.85,70.51
2017,8,25,17,30,588.0,58.0,4.3,20.0,205.0,77.99,40.34
2017,8,25,17,45,505.0,50.5,4.3,19.5,155.0,35.87,25.58
2017,8,25,18,0,422.0,43.0,4.3,19.0,105.0,32.32,22.08
2017,8,25,18,15,291.5,30.0,4.2,18.5,65.0,23.18,12.95
2017,8,25,18,30,161.0,17.0,4.1,18.0,25.0,13.33,0.0
2017,8,25,18,45,80.5,8.5,4.05,17.5,12.5,8.36,0.0
2017,8,25,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,115.5,12.0,2.6,15.5,20.5,31.09,0.0
2017,8,26,6,0,231.0,24.0,2.7,16.0,41.0,86.06,41.12
2017,8,26,6,15,343.0,35.5,2.65,16.5,83.5,145.04,101.84
2017,8,26,6,30,455.0,47.0,2.6,17.0,126.0,214.25,161.52
2017,8,26,6,45,526.0,54.5,2.6,17.5,176.0,275.19,215.21
2017,8,26,7,0,597.0,62.0,2.6,18.0,226.0,343.1,273.53
2017,8,26,7,15,643.0,67.5,2.5,18.5,277.5,402.95,323.85
2017,8,26,7,30,689.0,73.0,2.4,19.0,329.0,466.32,375.04
2017,8,26,7,45,722.5,77.0,2.35,20.0,381.0,522.17,417.93
2017,8,26,8,0,756.0,81.0,2.3,21.0,433.0,581.16,461.38
2017,8,26,8,15,779.5,84.0,2.3,21.5,482.5,633.34,499.26
2017,8,26,8,30,803.0,87.0,2.3,22.0,532.0,685.43,534.38
2017,8,26,8,45,821.0,89.5,2.3,23.0,577.5,732.36,563.78
2017,8,26,9,0,839.0,92.0,2.3,24.0,623.0,773.72,588.61
2017,8,26,9,15,852.5,94.0,2.25,24.5,664.5,813.66,612.78
2017,8,26,9,30,866.0,96.0,2.2,25.0,706.0,851.67,635.2
2017,8,26,9,45,867.5,102.0,2.2,25.5,739.0,881.3,652.13
2017,8,26,10,0,869.0,108.0,2.2,26.0,772.0,907.92,667.0
2017,8,26,10,15,876.5,109.5,2.2,26.5,801.0,932.12,680.22
2017,8,26,10,30,884.0,111.0,2.2,27.0,830.0,953.38,691.49
2017,8,26,10,45,889.5,112.0,2.2,27.5,852.0,969.11,699.23
2017,8,26,11,0,895.0,113.0,2.2,28.0,874.0,981.6,704.99
2017,8,26,11,15,898.5,114.0,2.25,28.5,888.5,988.84,708.06
2017,8,26,11,30,902.0,115.0,2.3,29.0,903.0,992.68,709.13
2017,8,26,11,45,903.5,115.0,2.4,29.5,910.0,990.12,706.79
2017,8,26,12,0,905.0,115.0,2.5,30.0,917.0,984.14,702.44
2017,8,26,12,15,904.5,115.0,2.65,30.0,916.0,972.89,696.66
2017,8,26,12,30,904.0,115.0,2.8,30.0,915.0,958.32,688.79
2017,8,26,12,45,901.5,115.0,2.95,30.0,905.5,938.69,677.61
2017,8,26,13,0,899.0,115.0,3.1,30.0,896.0,915.97,664.35
2017,8,26,13,15,895.0,114.5,3.25,30.0,879.5,888.48,647.85
2017,8,26,13,30,891.0,114.0,3.4,30.0,863.0,858.23,629.35
2017,8,26,13,45,884.5,113.0,3.55,30.0,838.5,822.86,607.2
2017,8,26,14,0,878.0,112.0,3.7,30.0,814.0,785.2,583.21
2017,8,26,14,15,870.0,110.0,3.7,29.5,783.0,743.36,556.57
2017,8,26,14,30,862.0,108.0,3.7,29.0,752.0,699.74,528.31
2017,8,26,14,45,850.0,106.5,3.75,29.0,715.0,652.45,494.08
2017,8,26,15,0,838.0,105.0,3.8,29.0,678.0,603.41,457.76
2017,8,26,15,15,823.0,102.0,3.75,28.5,635.5,550.88,418.56
2017,8,26,15,30,808.0,99.0,3.7,28.0,593.0,498.18,378.02
2017,8,26,15,45,788.0,96.0,3.7,28.0,546.0,443.32,334.0
2017,8,26,16,0,768.0,93.0,3.7,28.0,499.0,389.34,289.45
2017,8,26,16,15,741.0,89.0,3.6,27.5,448.5,333.18,242.72
2017,8,26,16,30,714.0,85.0,3.5,27.0,398.0,276.95,195.09
2017,8,26,16,45,677.0,80.0,3.45,26.5,346.5,221.98,148.56
2017,8,26,17,0,640.0,75.0,3.4,26.0,295.0,170.8,106.09
2017,8,26,17,15,586.5,68.0,3.25,25.0,243.5,120.03,67.76
2017,8,26,17,30,533.0,61.0,3.1,24.0,192.0,75.39,39.93
2017,8,26,17,45,453.0,51.5,3.0,23.5,144.0,37.03,26.08
2017,8,26,18,0,373.0,42.0,2.9,23.0,96.0,31.67,21.06
2017,8,26,18,15,247.0,28.5,2.85,22.0,58.0,22.0,11.45
2017,8,26,18,30,121.0,15.0,2.8,21.0,20.0,11.7,0.0
2017,8,26,18,45,60.5,7.5,2.75,20.5,10.0,7.37,0.0
2017,8,26,19,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,5,45,91.0,12.0,2.15,17.5,18.0,26.88,0.0
2017,8,27,6,0,182.0,24.0,2.2,18.0,36.0,73.83,32.07
2017,8,27,6,15,288.5,36.5,2.1,18.5,76.5,130.65,90.77
2017,8,27,6,30,395.0,49.0,2.0,19.0,117.0,195.96,146.41
2017,8,27,6,45,464.5,58.5,1.9,19.5,165.0,255.26,197.75
2017,8,27,7,0,534.0,68.0,1.8,20.0,213.0,321.45,253.59
2017,8,27,7,15,582.0,74.5,1.7,20.5,263.5,380.22,302.1
2017,8,27,7,30,630.0,81.0,1.6,21.0,314.0,442.78,351.7
2017,8,27,7,45,664.5,86.0,1.5,21.5,364.5,499.09,394.61
2017,8,27,8,0,699.0,91.0,1.4,22.0,415.0,557.13,437.06
2017,8,27,8,15,724.5,95.0,1.4,23.0,464.0,607.36,471.97
2017,8,27,8,30,750.0,99.0,1.4,24.0,513.0,659.76,506.46
2017,8,27,8,45,769.5,102.0,1.45,25.0,558.0,706.37,535.46
2017,8,27,9,0,789.0,105.0,1.5,26.0,603.0,752.08,563.22
2017,8,27,9,15,803.5,108.0,1.5,26.5,643.5,792.47,587.47
2017,8,27,9,30,818.0,111.0,1.5,27.0,684.0,831.09,610.2
2017,8,27,9,45,828.5,113.0,1.55,27.5,719.0,863.06,628.84
2017,8,27,10,0,839.0,115.0,1.6,28.0,754.0,887.27,642.39
2017,8,27,10,15,847.0,116.5,1.65,28.5,782.5,911.27,655.85
2017,8,27,10,30,855.0,118.0,1.7,29.0,811.0,932.45,667.49
2017,8,27,10,45,861.0,119.0,1.75,30.0,833.0,948.21,674.39
2017,8,27,11,0,867.0,120.0,1.8,31.0,855.0,960.85,679.39
2017,8,27,11,15,870.5,120.5,1.9,31.0,869.5,967.34,683.98
2017,8,27,11,30,874.0,121.0,2.0,31.0,884.0,970.54,686.66
2017,8,27,11,45,876.5,121.5,2.1,31.5,891.0,969.44,685.39
2017,8,27,12,0,879.0,122.0,2.2,32.0,898.0,965.01,682.13
2017,8,27,12,15,879.0,122.0,2.35,32.0,897.0,954.39,676.92
2017,8,27,12,30,879.0,122.0,2.5,32.0,896.0,940.54,669.68
2017,8,27,12,45,878.5,120.5,2.7,32.0,887.5,921.54,659.49
2017,8,27,13,0,878.0,119.0,2.9,32.0,879.0,899.47,647.17
2017,8,27,13,15,874.0,118.0,3.0,32.0,862.5,871.92,630.46
2017,8,27,13,30,870.0,117.0,3.1,32.0,846.0,841.67,611.87
2017,8,27,13,45,864.5,116.0,3.25,32.0,822.5,807.68,590.87
2017,8,27,14,0,859.0,115.0,3.4,32.0,799.0,771.39,568.06
2017,8,27,14,15,850.5,113.5,3.4,31.5,768.5,730.31,542.15
2017,8,27,14,30,842.0,112.0,3.4,31.0,738.0,687.54,514.36
2017,8,27,14,45,831.0,109.5,3.45,31.0,701.0,640.43,480.62
2017,8,27,15,0,820.0,107.0,3.5,31.0,664.0,592.15,445.2
2017,8,27,15,15,805.0,104.5,3.45,30.5,622.0,540.92,407.26
2017,8,27,15,30,790.0,102.0,3.4,30.0,580.0,489.55,368.03
2017,8,27,15,45,770.0,98.5,3.35,30.0,533.5,435.12,324.68
2017,8,27,16,0,750.0,95.0,3.3,30.0,487.0,381.61,280.89
2017,8,27,16,15,722.5,90.5,3.25,29.0,437.5,325.82,235.45
2017,8,27,16,30,695.0,86.0,3.2,28.0,388.0,270.0,188.98
2017,8,27,16,45,657.5,81.0,3.2,27.5,337.0,216.05,143.65
2017,8,27,17,0,620.0,76.0,3.2,27.0,286.0,165.99,102.49
2017,8,27,17,15,566.0,68.5,3.15,26.0,235.0,116.01,65.26
2017,8,27,17,30,512.0,61.0,3.1,25.0,184.0,72.26,38.54
2017,8,27,17,45,430.0,51.5,3.1,24.0,137.0,37.33,26.24
2017,8,27,18,0,348.0,42.0,3.1,23.0,90.0,31.99,21.25
2017,8,27,18,15,225.0,28.0,3.05,22.5,53.5,21.8,10.81
2017,8,27,18,30,102.0,14.0,3.0,22.0,17.0,13.76,0.0
2017,8,27,18,45,51.0,7.0,2.95,21.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,5,45,115.5,11.0,2.1,17.5,18.5,29.82,0.0
2017,8,28,6,0,231.0,22.0,2.2,18.0,37.0,82.54,32.38
2017,8,28,6,15,343.0,33.0,2.15,18.0,78.5,141.63,97.74
2017,8,28,6,30,455.0,44.0,2.1,18.0,120.0,209.96,156.82
2017,8,28,6,45,526.5,51.0,2.1,18.5,169.5,270.3,209.78
2017,8,28,7,0,598.0,58.0,2.1,19.0,219.0,337.68,267.38
2017,8,28,7,15,644.0,63.5,2.1,19.5,271.0,397.44,317.51
2017,8,28,7,30,690.0,69.0,2.1,20.0,323.0,459.24,367.48
2017,8,28,7,45,723.5,73.0,2.1,21.0,374.5,516.69,411.51
2017,8,28,8,0,757.0,77.0,2.1,22.0,426.0,575.62,454.89
2017,8,28,8,15,780.5,80.0,2.05,22.5,475.0,627.76,492.29
2017,8,28,8,30,804.0,83.0,2.0,23.0,524.0,679.8,526.78
2017,8,28,8,45,822.0,85.5,2.0,24.0,569.5,726.69,555.9
2017,8,28,9,0,840.0,88.0,2.0,25.0,615.0,768.06,580.5
2017,8,28,9,15,853.0,90.0,2.05,25.5,656.5,807.56,604.92
2017,8,28,9,30,866.0,92.0,2.1,26.0,698.0,845.08,627.71
2017,8,28,9,45,876.0,94.0,2.15,26.5,733.0,877.75,647.04
2017,8,28,10,0,886.0,96.0,2.2,27.0,768.0,907.85,664.56
2017,8,28,10,15,893.5,97.0,2.25,27.5,797.0,931.78,678.0
2017,8,28,10,30,901.0,98.0,2.3,28.0,826.0,952.71,689.52
2017,8,28,10,45,905.5,99.5,2.4,28.5,848.0,968.18,698.06
2017,8,28,11,0,910.0,101.0,2.5,29.0,870.0,980.32,704.59
2017,8,28,11,15,913.0,101.5,2.65,29.0,884.0,986.56,709.31
2017,8,28,11,30,916.0,102.0,2.8,29.0,898.0,989.33,711.95
2017,8,28,11,45,916.5,103.0,2.95,29.5,904.5,986.75,709.83
2017,8,28,12,0,917.0,104.0,3.1,30.0,911.0,980.7,705.58
2017,8,28,12,15,916.5,104.0,3.25,30.0,910.0,969.23,699.31
2017,8,28,12,30,916.0,104.0,3.4,30.0,909.0,954.4,690.9
2017,8,28,12,45,908.0,107.0,3.6,30.0,898.0,932.56,678.2
2017,8,28,13,0,900.0,110.0,3.8,30.0,887.0,907.79,663.46
2017,8,28,13,15,896.0,109.5,3.9,30.0,870.0,880.15,646.17
2017,8,28,13,30,892.0,109.0,4.0,30.0,853.0,849.75,626.92
2017,8,28,13,45,884.5,108.5,4.1,30.0,828.0,813.93,603.85
2017,8,28,14,0,877.0,108.0,4.2,30.0,803.0,775.89,579.06
2017,8,28,14,15,868.5,106.5,4.2,29.5,772.0,734.11,552.18
2017,8,28,14,30,860.0,105.0,4.2,29.0,741.0,690.58,523.53
2017,8,28,14,45,847.0,103.5,4.25,29.0,703.5,642.66,488.49
2017,8,28,15,0,834.0,102.0,4.3,29.0,666.0,593.06,451.39
2017,8,28,15,15,818.5,99.5,4.3,28.5,623.0,540.88,412.17
2017,8,28,15,30,803.0,97.0,4.3,28.0,580.0,488.59,371.62
2017,8,28,15,45,781.0,94.5,4.35,27.5,533.0,433.59,327.81
2017,8,28,16,0,759.0,92.0,4.4,27.0,486.0,379.68,283.5
2017,8,28,16,15,731.0,87.5,4.4,26.0,436.0,323.27,236.66
2017,8,28,16,30,703.0,83.0,4.4,25.0,386.0,266.97,188.9
2017,8,28,16,45,661.5,78.5,4.4,24.5,334.0,212.24,142.27
2017,8,28,17,0,620.0,74.0,4.4,24.0,282.0,161.85,100.46
2017,8,28,17,15,564.5,67.0,4.35,23.0,231.0,112.34,63.4
2017,8,28,17,30,509.0,60.0,4.3,22.0,180.0,69.22,37.4
2017,8,28,17,45,421.0,50.5,4.25,21.5,132.5,36.73,25.99
2017,8,28,18,0,333.0,41.0,4.2,21.0,85.0,31.36,20.83
2017,8,28,18,15,210.0,26.5,4.1,20.5,50.0,20.46,9.34
2017,8,28,18,30,87.0,12.0,4.0,20.0,15.0,11.8,0.0
2017,8,28,18,45,43.5,6.0,3.95,19.5,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.5,11.0,2.7,15.5,16.5,24.95,0.0
2017,8,29,6,0,173.0,22.0,2.8,16.0,33.0,68.43,23.1
2017,8,29,6,15,280.0,35.0,2.75,16.0,72.5,126.16,87.65
2017,8,29,6,30,387.0,48.0,2.7,16.0,112.0,191.39,144.35
2017,8,29,6,45,462.5,56.5,2.65,16.5,160.0,251.3,197.04
2017,8,29,7,0,538.0,65.0,2.6,17.0,208.0,318.73,255.07
2017,8,29,7,15,269.0,66.0,2.55,17.5,137.5,212.53,172.16
2017,8,29,7,30,0.0,67.0,2.5,18.0,67.0,64.76,48.7
2017,8,29,7,45,0.0,92.5,2.5,18.5,92.5,90.15,69.63
2017,8,29,8,0,0.0,118.0,2.5,19.0,118.0,115.82,90.28
2017,8,29,8,15,7.0,153.5,2.5,19.5,157.5,156.67,123.0
2017,8,29,8,30,14.0,189.0,2.5,20.0,197.0,198.24,155.64
2017,8,29,8,45,18.5,210.0,2.55,20.5,221.0,223.27,174.65
2017,8,29,9,0,23.0,231.0,2.6,21.0,245.0,248.55,193.65
2017,8,29,9,15,28.5,254.0,2.65,21.0,273.0,284.99,221.43
2017,8,29,9,30,34.0,277.0,2.7,21.0,301.0,314.24,243.4
2017,8,29,9,45,50.0,307.0,2.8,21.5,344.0,360.4,277.89
2017,8,29,10,0,66.0,337.0,2.9,22.0,387.0,407.05,312.15
2017,8,29,10,15,125.0,363.5,2.95,22.0,462.5,498.66,381.02
2017,8,29,10,30,184.0,390.0,3.0,22.0,538.0,582.65,442.73
2017,8,29,10,45,526.0,254.0,3.1,22.5,693.5,778.76,591.65
2017,8,29,11,0,868.0,118.0,3.2,23.0,849.0,956.91,713.54
2017,8,29,11,15,872.0,118.5,3.2,23.0,864.0,963.75,716.05
2017,8,29,11,30,876.0,119.0,3.2,23.0,879.0,967.3,717.95
2017,8,29,11,45,882.0,117.5,3.25,23.5,887.0,967.32,716.63
2017,8,29,12,0,888.0,116.0,3.3,24.0,895.0,963.96,713.22
2017,8,29,12,15,647.5,242.0,3.35,24.0,810.0,865.76,647.08
2017,8,29,12,30,407.0,368.0,3.4,24.0,725.0,758.62,566.48
2017,8,29,12,45,648.5,240.0,3.5,24.0,801.0,838.21,630.56
2017,8,29,13,0,890.0,112.0,3.6,24.0,877.0,898.94,673.07
2017,8,29,13,15,886.5,111.5,3.65,24.0,860.5,871.89,654.89
2017,8,29,13,30,883.0,111.0,3.7,24.0,844.0,842.08,635.39
2017,8,29,13,45,879.5,108.5,3.8,24.0,821.0,807.66,612.82
2017,8,29,14,0,876.0,106.0,3.9,24.0,798.0,770.77,588.32
2017,8,29,14,15,868.0,104.5,4.0,23.5,767.0,729.34,561.42
2017,8,29,14,30,860.0,103.0,4.1,23.0,736.0,686.12,532.53
2017,8,29,14,45,851.5,100.0,4.2,23.0,700.0,639.57,497.81
2017,8,29,15,0,843.0,97.0,4.3,23.0,664.0,591.72,461.2
2017,8,29,15,15,828.5,94.5,4.35,22.5,621.5,538.82,420.49
2017,8,29,15,30,814.0,92.0,4.4,22.0,579.0,486.53,378.96
2017,8,29,15,45,798.5,88.0,4.5,21.5,533.0,432.4,334.69
2017,8,29,16,0,783.0,84.0,4.6,21.0,487.0,378.67,289.22
2017,8,29,16,15,756.5,80.5,4.6,20.5,437.0,322.45,240.54
2017,8,29,16,30,730.0,77.0,4.6,20.0,387.0,268.35,192.74
2017,8,29,16,45,696.5,71.5,4.7,20.0,336.0,213.25,144.16
2017,8,29,17,0,663.0,66.0,4.8,20.0,285.0,159.17,98.0
2017,8,29,17,15,609.5,60.0,4.8,19.5,233.5,108.46,59.51
2017,8,29,17,30,556.0,54.0,4.8,19.0,182.0,63.87,33.03
2017,8,29,17,45,474.0,45.0,4.85,18.5,134.5,32.11,22.29
2017,8,29,18,0,392.0,36.0,4.9,18.0,87.0,26.94,17.27
2017,8,29,18,15,252.0,23.5,4.9,17.5,50.5,18.0,6.98
2017,8,29,18,30,112.0,11.0,4.9,17.0,14.0,10.81,0.0
2017,8,29,18,45,56.0,5.5,4.9,16.5,7.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,108.5,10.5,4.05,14.5,17.0,27.92,0.0
2017,8,30,6,0,217.0,21.0,4.2,15.0,34.0,77.09,21.63
2017,8,30,6,15,334.5,32.5,4.2,15.5,76.0,138.08,95.4
2017,8,30,6,30,452.0,44.0,4.2,16.0,118.0,207.98,156.58
2017,8,30,6,45,517.5,53.0,4.25,16.5,167.0,267.96,210.39
2017,8,30,7,0,583.0,62.0,4.3,17.0,216.0,334.38,268.6
2017,8,30,7,15,291.5,80.5,4.2,17.0,157.5,240.21,195.63
2017,8,30,7,30,0.0,99.0,4.1,17.0,99.0,97.46,76.21
2017,8,30,7,45,71.0,145.0,4.1,17.5,177.5,191.72,154.91
2017,8,30,8,0,142.0,191.0,4.1,18.0,256.0,296.37,239.85
2017,8,30,8,15,214.0,206.5,4.0,18.5,317.0,366.97,296.1
2017,8,30,8,30,286.0,222.0,3.9,19.0,378.0,450.96,361.43
2017,8,30,8,45,550.0,163.0,3.85,19.5,494.5,603.72,482.17
2017,8,30,9,0,814.0,104.0,3.8,20.0,611.0,767.87,602.76
2017,8,30,9,15,829.0,106.5,3.75,20.5,652.5,808.78,628.2
2017,8,30,9,30,844.0,109.0,3.7,21.0,694.0,847.86,652.72
2017,8,30,9,45,867.5,105.0,3.7,21.5,733.5,879.99,672.34
2017,8,30,10,0,891.0,101.0,3.7,22.0,773.0,915.3,694.0
2017,8,30,10,15,899.0,102.5,3.7,22.0,802.5,940.19,709.69
2017,8,30,10,30,907.0,104.0,3.7,22.0,832.0,962.03,723.4
2017,8,30,10,45,915.5,103.0,3.75,22.5,855.0,978.49,732.43
2017,8,30,11,0,924.0,102.0,3.8,23.0,878.0,991.67,739.37
2017,8,30,11,15,927.5,102.5,3.85,23.0,892.5,998.28,743.46
2017,8,30,11,30,931.0,103.0,3.9,23.0,907.0,1001.37,745.38
2017,8,30,11,45,935.0,102.0,4.0,23.5,914.5,999.81,743.22
2017,8,30,12,0,939.0,101.0,4.1,24.0,922.0,994.68,738.81
2017,8,30,12,15,939.0,101.0,4.2,24.0,921.0,983.28,731.78
2017,8,30,12,30,939.0,101.0,4.3,24.0,920.0,968.42,722.53
2017,8,30,12,45,929.5,105.0,4.4,24.0,908.5,945.73,708.01
2017,8,30,13,0,920.0,109.0,4.5,24.0,897.0,920.06,691.52
2017,8,30,13,15,917.0,108.5,4.55,24.0,880.0,892.61,673.67
2017,8,30,13,30,914.0,108.0,4.6,24.0,863.0,862.26,653.75
2017,8,30,13,45,912.0,105.0,4.65,24.0,839.5,827.45,630.6
2017,8,30,14,0,910.0,102.0,4.7,24.0,816.0,789.99,605.41
2017,8,30,14,15,902.0,100.5,4.7,23.5,784.5,747.22,577.08
2017,8,30,14,30,894.0,99.0,4.7,23.0,753.0,702.57,546.9
2017,8,30,14,45,886.5,95.5,4.7,23.0,716.0,654.64,510.7
2017,8,30,15,0,879.0,92.0,4.7,23.0,679.0,605.25,472.53
2017,8,30,15,15,864.5,90.0,4.65,22.5,635.5,552.3,431.31
2017,8,30,15,30,850.0,88.0,4.6,22.0,592.0,499.02,388.56
2017,8,30,15,45,833.5,84.0,4.6,22.0,545.0,441.0,340.29
2017,8,30,16,0,817.0,80.0,4.6,22.0,498.0,385.02,292.25
2017,8,30,16,15,790.5,76.5,4.6,21.5,446.5,326.99,242.1
2017,8,30,16,30,764.0,73.0,4.6,21.0,395.0,271.04,192.77
2017,8,30,16,45,728.5,68.5,4.6,20.5,342.0,214.59,143.43
2017,8,30,17,0,693.0,64.0,4.6,20.0,289.0,161.8,98.74
2017,8,30,17,15,637.5,58.0,4.6,19.5,236.5,106.99,57.42
2017,8,30,17,30,582.0,52.0,4.6,19.0,184.0,60.88,30.88
2017,8,30,17,45,492.0,44.0,4.65,18.5,134.5,31.52,21.73
2017,8,30,18,0,402.0,36.0,4.7,18.0,85.0,27.24,17.43
2017,8,30,18,15,247.0,23.5,4.7,17.5,49.0,18.26,6.18
2017,8,30,18,30,92.0,11.0,4.7,17.0,13.0,10.81,0.0
2017,8,30,18,45,46.0,5.5,4.7,16.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
