Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,97.0,10.0,2.25,14.5,16.0,25.45,0.0
2017,8,31,6,0,194.0,20.0,2.2,15.0,32.0,70.44,14.03
2017,8,31,6,15,315.5,32.5,2.1,15.5,73.5,132.58,90.93
2017,8,31,6,30,437.0,45.0,2.0,16.0,115.0,203.65,152.51
2017,8,31,6,45,515.0,53.0,1.9,16.5,166.0,266.43,207.63
2017,8,31,7,0,593.0,61.0,1.8,17.0,217.0,336.95,267.92
2017,8,31,7,15,642.5,67.0,1.7,17.5,270.0,398.62,319.58
2017,8,31,7,30,692.0,73.0,1.6,18.0,323.0,464.17,372.17
2017,8,31,7,45,728.0,77.5,1.55,19.0,375.5,521.82,416.09
2017,8,31,8,0,764.0,82.0,1.5,20.0,428.0,583.0,460.65
2017,8,31,8,15,788.5,85.5,1.5,21.0,478.5,636.61,498.1
2017,8,31,8,30,813.0,89.0,1.5,22.0,529.0,690.15,532.88
2017,8,31,8,45,829.5,92.5,1.5,23.0,575.0,737.28,561.7
2017,8,31,9,0,846.0,96.0,1.5,24.0,621.0,783.1,588.92
2017,8,31,9,15,860.0,98.5,1.5,24.5,663.0,819.43,610.31
2017,8,31,9,30,874.0,101.0,1.5,25.0,705.0,858.35,633.19
2017,8,31,9,45,860.0,114.0,1.55,26.0,734.0,887.28,648.52
2017,8,31,10,0,846.0,127.0,1.6,27.0,763.0,907.39,658.1
2017,8,31,10,15,854.5,128.5,1.65,27.5,792.0,931.78,671.8
2017,8,31,10,30,863.0,130.0,1.7,28.0,821.0,953.25,683.57
2017,8,31,10,45,866.0,133.0,1.75,29.0,842.0,962.31,686.17
2017,8,31,11,0,869.0,136.0,1.8,30.0,863.0,973.86,690.55
2017,8,31,11,15,872.5,137.0,1.85,30.5,877.0,980.5,693.28
2017,8,31,11,30,876.0,138.0,1.9,31.0,891.0,983.82,694.09
2017,8,31,11,45,875.0,139.5,2.0,32.0,897.0,980.01,689.78
2017,8,31,12,0,874.0,141.0,2.1,33.0,903.0,972.88,683.55
2017,8,31,12,15,683.5,237.5,2.15,33.0,833.0,892.0,633.15
2017,8,31,12,30,493.0,334.0,2.2,33.0,763.0,801.47,570.48
2017,8,31,12,45,675.0,239.5,2.3,33.5,819.0,858.55,613.18
2017,8,31,13,0,857.0,145.0,2.4,34.0,875.0,902.55,641.12
2017,8,31,13,15,851.5,143.5,2.55,34.0,857.0,872.8,623.28
2017,8,31,13,30,846.0,142.0,2.7,34.0,839.0,840.51,604.15
2017,8,31,13,45,834.5,142.5,2.85,34.5,812.5,803.12,580.19
2017,8,31,14,0,823.0,143.0,3.0,35.0,786.0,763.92,554.78
2017,8,31,14,15,812.5,140.5,3.1,34.5,754.0,720.89,528.17
2017,8,31,14,30,802.0,138.0,3.2,34.0,722.0,676.48,498.76
2017,8,31,14,45,781.5,137.5,3.35,34.0,682.0,626.57,463.7
2017,8,31,15,0,761.0,137.0,3.5,34.0,642.0,575.58,426.96
2017,8,31,15,15,742.0,133.0,3.55,33.5,598.5,523.02,388.69
2017,8,31,15,30,723.0,129.0,3.6,33.0,555.0,470.89,349.52
2017,8,31,15,45,691.5,126.0,3.7,33.0,506.0,415.02,305.85
2017,8,31,16,0,660.0,123.0,3.8,33.0,457.0,361.43,262.89
2017,8,31,16,15,627.0,116.5,3.8,32.0,407.0,306.7,219.16
2017,8,31,16,30,594.0,110.0,3.8,31.0,357.0,255.03,177.04
2017,8,31,16,45,541.0,103.0,3.85,30.0,304.5,202.08,134.62
2017,8,31,17,0,488.0,96.0,3.9,29.0,252.0,154.44,97.66
2017,8,31,17,15,429.0,84.0,3.75,27.5,203.0,108.04,64.82
2017,8,31,17,30,370.0,72.0,3.6,26.0,154.0,68.43,41.76
2017,8,31,17,45,281.5,56.5,3.5,25.0,109.0,42.33,30.15
2017,8,31,18,0,193.0,41.0,3.4,24.0,64.0,31.42,20.24
2017,8,31,18,15,96.5,20.5,3.15,23.5,32.0,15.79,3.15
2017,8,31,18,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,40.5,8.0,1.65,21.5,10.5,14.33,0.0
2017,9,1,6,0,81.0,16.0,1.7,22.0,21.0,39.87,1.73
2017,9,1,6,15,166.0,34.5,1.9,22.5,56.5,93.21,61.9
2017,9,1,6,30,251.0,53.0,2.1,23.0,92.0,150.53,110.17
2017,9,1,6,45,312.5,68.5,2.3,24.0,136.5,204.56,155.7
2017,9,1,7,0,374.0,84.0,2.5,25.0,181.0,264.94,205.69
2017,9,1,7,15,424.0,95.5,2.4,25.5,229.0,321.15,251.62
2017,9,1,7,30,474.0,107.0,2.3,26.0,277.0,381.75,299.55
2017,9,1,7,45,507.0,117.5,2.2,27.0,324.5,435.29,339.85
2017,9,1,8,0,540.0,128.0,2.1,28.0,372.0,490.79,380.03
2017,9,1,8,15,569.5,135.5,2.0,28.5,419.0,545.8,419.06
2017,9,1,8,30,599.0,143.0,1.9,29.0,466.0,598.52,455.22
2017,9,1,8,45,618.0,151.0,1.8,30.0,509.0,644.41,484.33
2017,9,1,9,0,637.0,159.0,1.7,31.0,552.0,689.73,512.0
2017,9,1,9,15,655.0,163.5,1.6,31.5,592.0,729.6,536.11
2017,9,1,9,30,673.0,168.0,1.5,32.0,632.0,768.29,558.24
2017,9,1,9,45,679.0,175.5,1.45,33.0,664.0,798.31,573.55
2017,9,1,10,0,685.0,183.0,1.4,34.0,696.0,826.09,587.16
2017,9,1,10,15,695.5,186.0,1.35,34.5,724.5,850.76,599.8
2017,9,1,10,30,706.0,189.0,1.3,35.0,753.0,873.08,610.84
2017,9,1,10,45,714.5,191.0,1.3,36.0,774.5,889.95,617.81
2017,9,1,11,0,723.0,193.0,1.3,37.0,796.0,904.13,623.16
2017,9,1,11,15,728.0,194.5,1.45,37.0,810.0,911.65,629.07
2017,9,1,11,30,733.0,196.0,1.6,37.0,824.0,916.27,633.29
2017,9,1,11,45,737.5,195.0,1.75,37.0,831.5,914.85,633.82
2017,9,1,12,0,742.0,194.0,1.9,37.0,839.0,910.47,632.59
2017,9,1,12,15,742.0,194.0,2.05,37.0,837.5,900.01,627.58
2017,9,1,12,30,742.0,194.0,2.2,37.0,836.0,886.72,620.79
2017,9,1,12,45,723.5,201.5,2.4,37.0,822.0,861.81,606.97
2017,9,1,13,0,705.0,209.0,2.6,37.0,808.0,834.89,591.67
2017,9,1,13,15,699.5,207.0,2.7,36.5,791.5,807.71,576.53
2017,9,1,13,30,694.0,205.0,2.8,36.0,775.0,778.48,559.46
2017,9,1,13,45,684.0,203.0,2.9,36.0,750.5,743.84,537.06
2017,9,1,14,0,674.0,201.0,3.0,36.0,726.0,707.79,513.33
2017,9,1,14,15,662.5,197.0,3.05,35.5,695.5,667.51,487.12
2017,9,1,14,30,651.0,193.0,3.1,35.0,665.0,626.36,459.67
2017,9,1,14,45,627.5,191.5,3.2,35.0,626.5,579.48,426.61
2017,9,1,15,0,604.0,190.0,3.3,35.0,588.0,533.24,393.28
2017,9,1,15,15,583.5,183.0,3.25,34.5,547.0,484.31,357.81
2017,9,1,15,30,563.0,176.0,3.2,34.0,506.0,435.56,321.57
2017,9,1,15,45,522.0,172.0,3.2,33.5,457.5,382.74,281.55
2017,9,1,16,0,481.0,168.0,3.2,33.0,409.0,333.43,243.4
2017,9,1,16,15,448.5,156.0,3.1,32.0,362.0,283.37,204.41
2017,9,1,16,30,416.0,144.0,3.0,31.0,315.0,236.53,167.36
2017,9,1,16,45,358.0,131.5,2.9,30.5,264.5,187.44,129.23
2017,9,1,17,0,300.0,119.0,2.8,30.0,214.0,147.24,99.15
2017,9,1,17,15,253.0,99.0,2.65,29.0,169.0,106.12,69.78
2017,9,1,17,30,206.0,79.0,2.5,28.0,124.0,70.67,47.11
2017,9,1,17,45,145.0,55.5,2.35,27.5,82.5,44.78,31.79
2017,9,1,18,0,84.0,32.0,2.2,27.0,41.0,26.61,15.9
2017,9,1,18,15,42.0,16.0,2.1,26.5,20.5,13.66,0.42
2017,9,1,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,0.5,23.0,5.5,6.88,0.0
2017,9,2,6,0,31.0,9.0,0.5,23.0,11.0,17.45,0.0
2017,9,2,6,15,78.0,29.5,0.65,23.5,40.0,58.21,37.0
2017,9,2,6,30,125.0,50.0,0.8,24.0,69.0,100.86,72.72
2017,9,2,6,45,173.5,73.0,1.0,24.5,111.0,151.63,114.63
2017,9,2,7,0,222.0,96.0,1.2,25.0,153.0,207.08,160.05
2017,9,2,7,15,263.5,115.5,1.25,25.5,198.0,259.66,202.38
2017,9,2,7,30,305.0,135.0,1.3,26.0,243.0,315.98,246.54
2017,9,2,7,45,341.5,151.0,1.4,26.5,290.0,368.84,287.06
2017,9,2,8,0,378.0,167.0,1.5,27.0,337.0,424.4,328.56
2017,9,2,8,15,406.5,180.5,1.45,28.0,382.0,481.88,368.87
2017,9,2,8,30,435.0,194.0,1.4,29.0,427.0,533.36,403.6
2017,9,2,8,45,460.0,204.0,1.4,30.0,470.0,579.35,433.7
2017,9,2,9,0,485.0,214.0,1.4,31.0,513.0,625.71,463.21
2017,9,2,9,15,504.0,222.5,1.3,31.5,551.5,665.58,487.67
2017,9,2,9,30,523.0,231.0,1.2,32.0,590.0,704.84,511.05
2017,9,2,9,45,532.5,240.0,1.15,33.0,622.0,735.48,527.41
2017,9,2,10,0,542.0,249.0,1.1,34.0,654.0,764.56,542.41
2017,9,2,10,15,553.5,254.0,0.95,34.5,681.0,789.43,554.41
2017,9,2,10,30,565.0,259.0,0.8,35.0,708.0,812.49,564.82
2017,9,2,10,45,578.5,260.0,0.65,36.0,731.0,831.19,571.09
2017,9,2,11,0,592.0,261.0,0.5,37.0,754.0,850.01,577.01
2017,9,2,11,15,597.5,263.5,0.5,37.5,767.5,858.29,580.16
2017,9,2,11,30,603.0,266.0,0.5,38.0,781.0,864.08,582.0
2017,9,2,11,45,614.5,261.5,0.55,38.5,790.5,865.92,582.76
2017,9,2,12,0,626.0,257.0,0.6,39.0,800.0,865.15,582.06
2017,9,2,12,15,626.0,257.0,0.85,39.0,798.5,855.59,580.33
2017,9,2,12,30,626.0,257.0,1.1,39.0,797.0,843.58,576.63
2017,9,2,12,45,629.0,252.0,1.4,39.5,789.5,826.89,569.03
2017,9,2,13,0,632.0,247.0,1.7,40.0,782.0,807.82,559.26
2017,9,2,13,15,626.0,244.5,1.9,39.5,765.5,781.31,545.53
2017,9,2,13,30,620.0,242.0,2.1,39.0,749.0,753.03,530.17
2017,9,2,13,45,624.0,232.0,2.3,39.0,729.0,723.62,512.76
2017,9,2,14,0,628.0,222.0,2.5,39.0,709.0,692.1,493.42
2017,9,2,14,15,616.0,217.5,2.6,38.5,678.5,652.59,468.43
2017,9,2,14,30,604.0,213.0,2.7,38.0,648.0,612.4,442.33
2017,9,2,14,45,601.0,201.5,2.8,38.0,615.5,570.62,413.74
2017,9,2,15,0,598.0,190.0,2.9,38.0,583.0,527.81,383.65
2017,9,2,15,15,577.5,183.5,2.95,37.5,542.0,478.86,348.9
2017,9,2,15,30,557.0,177.0,3.0,37.0,501.0,431.65,314.4
2017,9,2,15,45,528.5,165.5,3.05,36.5,452.0,377.6,274.07
2017,9,2,16,0,500.0,154.0,3.1,36.0,403.0,325.86,234.47
2017,9,2,16,15,482.0,143.0,3.05,35.0,362.0,280.42,198.86
2017,9,2,16,30,464.0,132.0,3.0,34.0,321.0,236.53,163.75
2017,9,2,16,45,433.0,117.5,3.0,33.0,274.5,188.66,126.0
2017,9,2,17,0,402.0,103.0,3.0,32.0,228.0,144.21,91.8
2017,9,2,17,15,347.0,87.5,2.9,31.0,181.0,100.41,61.37
2017,9,2,17,30,292.0,72.0,2.8,30.0,134.0,63.06,39.59
2017,9,2,17,45,228.0,53.5,2.75,29.0,93.5,40.24,27.75
2017,9,2,18,0,164.0,35.0,2.7,28.0,53.0,26.77,15.77
2017,9,2,18,15,82.0,17.5,2.6,27.0,26.5,13.5,0.0
2017,9,2,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,2.5,3.2,21.0,2.5,2.46,0.0
2017,9,3,6,0,0.0,5.0,3.4,21.0,5.0,4.82,0.0
2017,9,3,6,15,0.0,17.5,3.35,21.5,17.5,16.88,7.35
2017,9,3,6,30,0.0,30.0,3.3,22.0,30.0,28.96,17.88
2017,9,3,6,45,0.0,47.5,3.3,22.5,47.5,46.08,32.25
2017,9,3,7,0,0.0,65.0,3.3,23.0,65.0,63.68,46.89
2017,9,3,7,15,0.0,84.0,3.15,23.5,84.0,82.82,62.54
2017,9,3,7,30,0.0,103.0,3.0,24.0,103.0,101.92,77.84
2017,9,3,7,45,0.0,93.0,2.85,24.5,93.0,90.8,68.5
2017,9,3,8,0,0.0,83.0,2.7,25.0,83.0,80.36,59.75
2017,9,3,8,15,113.5,154.5,2.6,25.5,215.0,241.09,189.27
2017,9,3,8,30,227.0,226.0,2.5,26.0,347.0,404.93,314.76
2017,9,3,8,45,199.5,251.0,2.4,26.5,364.5,419.4,322.55
2017,9,3,9,0,172.0,276.0,2.3,27.0,382.0,431.16,328.72
2017,9,3,9,15,235.5,287.0,2.2,27.0,442.5,499.15,378.81
2017,9,3,9,30,299.0,298.0,2.1,27.0,503.0,579.14,435.76
2017,9,3,9,45,345.5,302.5,2.05,27.5,550.5,630.9,470.74
2017,9,3,10,0,392.0,307.0,2.0,28.0,598.0,683.61,505.77
2017,9,3,10,15,365.0,329.0,1.9,28.5,609.0,688.76,505.54
2017,9,3,10,30,338.0,351.0,1.8,29.0,620.0,691.4,503.98
2017,9,3,10,45,250.5,378.0,1.75,29.5,580.5,640.49,465.12
2017,9,3,11,0,163.0,405.0,1.7,30.0,541.0,578.15,418.79
2017,9,3,11,15,126.5,405.5,1.65,30.5,512.0,542.81,392.6
2017,9,3,11,30,90.0,406.0,1.6,31.0,483.0,498.87,360.35
2017,9,3,11,45,96.0,411.5,1.55,31.5,494.5,508.36,366.21
2017,9,3,12,0,102.0,417.0,1.5,32.0,506.0,517.32,371.36
2017,9,3,12,15,76.0,397.5,1.6,32.0,463.5,470.32,338.77
2017,9,3,12,30,50.0,378.0,1.7,32.0,421.0,424.03,306.5
2017,9,3,12,45,251.0,354.5,1.8,32.0,567.0,586.81,425.78
2017,9,3,13,0,452.0,331.0,1.9,32.0,713.0,733.28,528.04
2017,9,3,13,15,358.5,357.0,2.05,32.0,656.0,662.15,478.14
2017,9,3,13,30,265.0,383.0,2.2,32.0,599.0,598.93,434.14
2017,9,3,13,45,409.0,323.0,2.4,32.0,644.0,642.85,469.39
2017,9,3,14,0,553.0,263.0,2.6,32.0,689.0,673.68,494.42
2017,9,3,14,15,517.0,259.5,2.75,31.5,645.0,620.91,458.81
2017,9,3,14,30,481.0,256.0,2.9,31.0,601.0,569.62,423.83
2017,9,3,14,45,500.0,240.0,3.1,31.0,582.0,542.23,405.07
2017,9,3,15,0,519.0,224.0,3.3,31.0,563.0,512.12,383.5
2017,9,3,15,15,498.5,215.0,3.45,30.5,522.5,465.2,349.3
2017,9,3,15,30,478.0,206.0,3.6,30.0,482.0,419.4,315.03
2017,9,3,15,45,460.0,192.0,3.75,29.5,439.0,371.39,278.21
2017,9,3,16,0,442.0,178.0,3.9,29.0,396.0,324.72,241.45
2017,9,3,16,15,410.0,164.5,3.95,28.0,349.5,275.68,202.7
2017,9,3,16,30,378.0,151.0,4.0,27.0,303.0,229.87,166.01
2017,9,3,16,45,341.5,134.0,4.05,26.5,257.0,185.59,130.51
2017,9,3,17,0,305.0,117.0,4.1,26.0,211.0,143.56,97.76
2017,9,3,17,15,256.0,97.0,4.05,25.0,165.5,102.3,68.16
2017,9,3,17,30,207.0,77.0,4.0,24.0,120.0,66.93,45.76
2017,9,3,17,45,151.0,54.5,4.0,23.0,81.0,44.02,31.65
2017,9,3,18,0,95.0,32.0,4.0,22.0,42.0,26.59,15.89
2017,9,3,18,15,47.5,16.0,3.8,21.5,21.0,13.64,0.0
2017,9,3,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,11.5,4.0,1.55,18.5,4.5,5.73,0.0
2017,9,4,6,0,23.0,8.0,1.6,19.0,9.0,14.42,0.0
2017,9,4,6,15,66.0,28.5,1.7,19.5,37.5,54.01,34.07
2017,9,4,6,30,109.0,49.0,1.8,20.0,66.0,94.63,69.06
2017,9,4,6,45,64.0,69.5,1.9,20.5,80.5,101.56,77.22
2017,9,4,7,0,19.0,90.0,2.0,21.0,95.0,99.23,76.36
2017,9,4,7,15,36.0,112.0,2.1,21.5,124.0,134.99,105.77
2017,9,4,7,30,53.0,134.0,2.2,22.0,153.0,168.73,133.06
2017,9,4,7,45,141.5,156.5,2.35,22.5,217.0,252.18,200.42
2017,9,4,8,0,230.0,179.0,2.5,23.0,281.0,344.88,273.4
2017,9,4,8,15,277.5,194.0,2.65,23.5,331.5,402.34,317.31
2017,9,4,8,30,325.0,209.0,2.8,24.0,382.0,463.09,362.96
2017,9,4,8,45,177.5,222.0,2.95,24.5,318.0,370.51,288.9
2017,9,4,9,0,30.0,235.0,3.1,25.0,254.0,266.41,204.63
2017,9,4,9,15,28.5,247.0,3.25,25.0,266.0,277.98,213.26
2017,9,4,9,30,27.0,259.0,3.4,25.0,278.0,289.4,221.44
2017,9,4,9,45,13.5,202.5,3.6,25.5,212.0,211.33,160.76
2017,9,4,10,0,0.0,146.0,3.8,26.0,146.0,142.51,106.7
2017,9,4,10,15,0.5,150.5,3.85,26.5,151.0,147.37,110.19
2017,9,4,10,30,1.0,155.0,3.9,27.0,156.0,152.25,113.59
2017,9,4,10,45,14.0,237.5,3.95,27.5,249.5,246.95,185.82
2017,9,4,11,0,27.0,320.0,4.0,28.0,343.0,351.13,262.91
2017,9,4,11,15,72.0,366.5,3.9,28.0,428.0,441.61,329.94
2017,9,4,11,30,117.0,413.0,3.8,28.0,513.0,539.68,400.73
2017,9,4,11,45,58.5,276.5,3.7,28.0,326.5,332.88,249.56
2017,9,4,12,0,0.0,140.0,3.6,28.0,140.0,136.21,100.07
2017,9,4,12,15,2.5,161.0,3.5,27.5,163.5,159.07,118.14
2017,9,4,12,30,5.0,182.0,3.4,27.0,187.0,181.84,135.84
2017,9,4,12,45,69.0,296.0,3.35,27.0,354.5,355.38,268.2
2017,9,4,13,0,133.0,410.0,3.3,27.0,522.0,527.57,393.55
2017,9,4,13,15,131.0,400.5,3.4,27.0,509.0,510.43,380.88
2017,9,4,13,30,129.0,391.0,3.5,27.0,496.0,493.04,368.87
2017,9,4,13,45,114.0,375.0,3.6,27.0,466.0,458.98,344.43
2017,9,4,14,0,99.0,359.0,3.7,27.0,436.0,423.52,318.82
2017,9,4,14,15,212.0,334.0,3.75,26.5,488.5,474.44,360.01
2017,9,4,14,30,325.0,309.0,3.8,26.0,541.0,514.88,392.43
2017,9,4,14,45,315.0,293.0,3.9,26.0,507.5,476.51,364.01
2017,9,4,15,0,305.0,277.0,4.0,26.0,474.0,438.46,335.7
2017,9,4,15,15,262.0,263.0,3.9,25.5,424.5,385.61,295.94
2017,9,4,15,30,219.0,249.0,3.8,25.0,375.0,337.25,259.18
2017,9,4,15,45,277.0,217.5,3.75,25.0,362.5,317.79,243.42
2017,9,4,16,0,335.0,186.0,3.7,25.0,350.0,292.81,222.02
2017,9,4,16,15,207.0,173.0,3.55,24.5,270.5,222.86,168.47
2017,9,4,16,30,79.0,160.0,3.4,24.0,191.0,167.3,127.47
2017,9,4,16,45,61.0,138.0,3.25,23.5,160.0,138.03,104.7
2017,9,4,17,0,43.0,116.0,3.1,23.0,129.0,111.02,83.71
2017,9,4,17,15,118.5,96.0,2.9,22.5,122.0,92.51,66.12
2017,9,4,17,30,194.0,76.0,2.7,22.0,115.0,64.79,45.04
2017,9,4,17,45,127.0,52.0,2.55,22.0,74.5,42.11,30.1
2017,9,4,18,0,60.0,28.0,2.4,22.0,34.0,25.05,14.38
2017,9,4,18,15,30.0,14.0,2.25,22.0,17.0,12.86,0.0
2017,9,4,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.8,20.0,6.0,5.9,0.0
2017,9,5,6,0,0.0,12.0,1.9,20.0,12.0,11.58,0.0
2017,9,5,6,15,69.5,33.0,1.95,20.5,43.5,57.3,35.91
2017,9,5,6,30,139.0,54.0,2.0,21.0,75.0,110.65,80.86
2017,9,5,6,45,206.0,74.0,2.15,21.5,118.5,165.03,126.36
2017,9,5,7,0,273.0,94.0,2.3,22.0,162.0,226.3,177.42
2017,9,5,7,15,322.0,109.5,2.35,22.0,207.5,280.26,222.47
2017,9,5,7,30,371.0,125.0,2.4,22.0,253.0,345.38,275.31
2017,9,5,7,45,424.5,132.5,2.5,22.5,302.0,402.25,320.31
2017,9,5,8,0,478.0,140.0,2.6,23.0,351.0,463.17,367.33
2017,9,5,8,15,508.5,149.0,2.6,23.0,396.5,513.98,405.84
2017,9,5,8,30,539.0,158.0,2.6,23.0,442.0,565.99,444.4
2017,9,5,8,45,578.5,158.0,2.65,23.5,488.0,619.27,482.62
2017,9,5,9,0,618.0,158.0,2.7,24.0,534.0,670.44,518.56
2017,9,5,9,15,636.0,163.0,2.7,24.5,572.5,710.03,544.88
2017,9,5,9,30,654.0,168.0,2.7,25.0,611.0,748.47,569.57
2017,9,5,9,45,675.0,168.0,2.7,25.5,646.5,782.68,590.76
2017,9,5,10,0,696.0,168.0,2.7,26.0,682.0,815.37,610.69
2017,9,5,10,15,706.5,170.5,2.65,26.5,709.5,839.45,624.26
2017,9,5,10,30,717.0,173.0,2.6,27.0,737.0,861.16,636.2
2017,9,5,10,45,740.0,166.0,2.6,27.5,762.0,878.04,645.26
2017,9,5,11,0,763.0,159.0,2.6,28.0,787.0,896.47,655.4
2017,9,5,11,15,767.5,160.0,2.55,28.0,800.5,903.11,658.72
2017,9,5,11,30,772.0,161.0,2.5,28.0,814.0,906.74,660.27
2017,9,5,11,45,786.5,154.5,2.5,28.5,823.5,908.87,660.07
2017,9,5,12,0,801.0,148.0,2.5,29.0,833.0,907.8,657.92
2017,9,5,12,15,801.0,147.5,2.5,29.0,831.5,896.37,650.47
2017,9,5,12,30,801.0,147.0,2.5,29.0,830.0,881.93,641.23
2017,9,5,12,45,803.0,144.0,2.55,29.0,821.5,863.75,630.01
2017,9,5,13,0,805.0,141.0,2.6,29.0,813.0,842.63,616.88
2017,9,5,13,15,800.0,140.0,2.6,29.0,796.0,814.85,598.97
2017,9,5,13,30,795.0,139.0,2.6,29.0,779.0,784.67,579.44
2017,9,5,13,45,790.5,135.5,2.65,29.0,755.5,750.12,557.13
2017,9,5,14,0,786.0,132.0,2.7,29.0,732.0,713.47,533.2
2017,9,5,14,15,775.5,129.5,2.75,28.5,701.0,671.72,505.71
2017,9,5,14,30,765.0,127.0,2.8,28.0,670.0,628.68,475.93
2017,9,5,14,45,750.0,125.0,2.85,28.0,632.5,582.33,441.98
2017,9,5,15,0,735.0,123.0,2.9,28.0,595.0,535.57,406.85
2017,9,5,15,15,716.0,119.5,2.8,27.5,553.5,483.82,367.57
2017,9,5,15,30,697.0,116.0,2.7,27.0,512.0,433.6,328.29
2017,9,5,15,45,666.5,113.0,2.65,27.0,465.0,379.87,284.84
2017,9,5,16,0,636.0,110.0,2.6,27.0,418.0,328.38,242.22
2017,9,5,16,15,602.5,104.0,2.45,26.5,370.0,275.72,198.47
2017,9,5,16,30,569.0,98.0,2.3,26.0,322.0,226.24,156.88
2017,9,5,16,45,516.5,91.5,2.2,26.0,272.5,176.13,115.85
2017,9,5,17,0,464.0,85.0,2.1,26.0,223.0,131.64,81.36
2017,9,5,17,15,401.0,74.0,2.0,25.0,176.0,88.34,52.08
2017,9,5,17,30,338.0,63.0,1.9,24.0,129.0,52.25,33.62
2017,9,5,17,45,251.0,47.5,1.85,23.5,88.5,35.9,24.61
2017,9,5,18,0,164.0,32.0,1.8,23.0,48.0,24.7,13.68
2017,9,5,18,15,82.0,16.0,1.7,22.5,24.0,12.49,0.0
2017,9,5,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,28.0,6.5,2.15,18.0,7.5,6.39,0.0
2017,9,6,6,0,56.0,13.0,2.3,18.0,15.0,27.3,0.0
2017,9,6,6,15,140.5,32.0,2.3,18.5,49.0,83.65,53.54
2017,9,6,6,30,225.0,51.0,2.3,19.0,83.0,139.24,102.47
2017,9,6,6,45,292.5,67.0,2.3,19.5,127.0,194.16,149.6
2017,9,6,7,0,360.0,83.0,2.3,20.0,171.0,256.13,202.08
2017,9,6,7,15,180.0,91.5,2.25,20.0,135.5,191.12,152.38
2017,9,6,7,30,0.0,100.0,2.2,20.0,100.0,98.96,76.51
2017,9,6,7,45,0.0,111.0,2.2,20.5,111.0,109.61,85.03
2017,9,6,8,0,0.0,122.0,2.2,21.0,122.0,120.33,93.29
2017,9,6,8,15,0.0,139.0,2.2,21.5,139.0,137.32,106.45
2017,9,6,8,30,0.0,156.0,2.2,22.0,156.0,154.31,119.4
2017,9,6,8,45,36.0,208.0,2.25,22.5,230.0,241.74,188.49
2017,9,6,9,0,72.0,260.0,2.3,23.0,304.0,326.98,253.73
2017,9,6,9,15,55.0,266.5,2.3,23.0,301.5,321.04,247.75
2017,9,6,9,30,38.0,273.0,2.3,23.0,299.0,314.05,241.33
2017,9,6,9,45,127.0,308.5,2.35,23.5,401.0,438.24,335.92
2017,9,6,10,0,216.0,344.0,2.4,24.0,503.0,557.3,422.88
2017,9,6,10,15,307.5,335.5,2.45,24.5,571.0,642.3,483.75
2017,9,6,10,30,399.0,327.0,2.5,25.0,639.0,720.19,538.53
2017,9,6,10,45,419.5,326.0,2.6,25.5,662.5,748.93,556.99
2017,9,6,11,0,440.0,325.0,2.7,26.0,686.0,768.38,569.57
2017,9,6,11,15,580.0,260.5,2.8,26.0,744.0,834.06,618.65
2017,9,6,11,30,720.0,196.0,2.9,26.0,802.0,896.55,662.5
2017,9,6,11,45,716.5,199.0,3.0,26.0,806.5,891.52,659.07
2017,9,6,12,0,713.0,202.0,3.1,26.0,811.0,883.67,654.38
2017,9,6,12,15,712.5,202.0,3.15,26.0,808.5,872.69,647.38
2017,9,6,12,30,712.0,202.0,3.2,26.0,806.0,859.0,638.63
2017,9,6,12,45,536.0,285.5,3.3,26.5,737.5,771.17,574.33
2017,9,6,13,0,360.0,369.0,3.4,27.0,669.0,684.89,509.19
2017,9,6,13,15,538.0,276.0,3.5,26.5,713.0,731.61,549.22
2017,9,6,13,30,716.0,183.0,3.6,26.0,757.0,764.33,578.09
2017,9,6,13,45,461.0,271.5,3.7,26.0,637.0,628.93,476.76
2017,9,6,14,0,206.0,360.0,3.8,26.0,517.0,504.57,381.48
2017,9,6,14,15,436.0,267.5,3.8,25.5,580.5,567.65,434.32
2017,9,6,14,30,666.0,175.0,3.8,25.0,644.0,608.22,468.43
2017,9,6,14,45,644.0,173.0,3.85,25.0,606.5,561.31,432.78
2017,9,6,15,0,622.0,171.0,3.9,25.0,569.0,514.89,397.2
2017,9,6,15,15,399.0,209.5,3.8,24.5,458.5,403.87,311.68
2017,9,6,15,30,176.0,248.0,3.7,24.0,348.0,314.85,242.85
2017,9,6,15,45,343.5,198.5,3.65,24.0,371.0,325.44,249.74
2017,9,6,16,0,511.0,149.0,3.6,24.0,394.0,317.5,239.15
2017,9,6,16,15,477.0,139.0,3.5,23.5,347.5,267.72,197.81
2017,9,6,16,30,443.0,129.0,3.4,23.0,301.0,221.29,159.06
2017,9,6,16,45,396.0,116.5,3.3,22.5,253.5,173.79,120.47
2017,9,6,17,0,349.0,104.0,3.2,22.0,206.0,131.52,87.65
2017,9,6,17,15,293.0,87.0,3.1,21.5,160.5,90.16,58.55
2017,9,6,17,30,237.0,70.0,3.0,21.0,115.0,58.49,40.85
2017,9,6,17,45,171.5,49.5,2.95,20.5,76.5,40.21,28.5
2017,9,6,18,0,106.0,29.0,2.9,20.0,38.0,24.18,13.0
2017,9,6,18,15,53.0,14.5,2.85,19.5,19.0,14.25,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.5,3.45,17.5,0.5,0.49,0.0
2017,9,7,6,0,0.0,1.0,3.5,18.0,1.0,0.98,0.0
2017,9,7,6,15,0.0,6.0,3.5,18.0,6.0,5.78,0.0
2017,9,7,6,30,0.0,11.0,3.5,18.0,11.0,10.6,3.05
2017,9,7,6,45,0.0,17.5,3.5,18.5,17.5,16.88,8.44
2017,9,7,7,0,0.0,24.0,3.5,19.0,24.0,23.15,13.8
2017,9,7,7,15,0.0,31.5,3.45,19.5,31.5,30.4,19.91
2017,9,7,7,30,0.0,39.0,3.4,20.0,39.0,37.66,25.92
2017,9,7,7,45,0.0,47.5,3.35,20.5,47.5,45.88,32.63
2017,9,7,8,0,0.0,56.0,3.3,21.0,56.0,54.11,39.25
2017,9,7,8,15,0.0,65.5,3.25,21.0,65.5,63.32,46.68
2017,9,7,8,30,0.0,75.0,3.2,21.0,75.0,72.53,54.04
2017,9,7,8,45,0.0,74.5,3.15,21.5,74.5,72.06,53.36
2017,9,7,9,0,0.0,74.0,3.1,22.0,74.0,71.58,52.71
2017,9,7,9,15,0.0,74.5,3.05,22.0,74.5,72.08,52.96
2017,9,7,9,30,0.0,75.0,3.0,22.0,75.0,72.58,53.22
2017,9,7,9,45,0.0,115.5,3.0,22.5,115.5,112.25,84.64
2017,9,7,10,0,0.0,156.0,3.0,23.0,156.0,152.53,115.96
2017,9,7,10,15,25.0,246.5,2.95,23.0,266.5,273.58,210.16
2017,9,7,10,30,50.0,337.0,2.9,23.0,377.0,392.32,299.35
2017,9,7,10,45,33.5,308.5,2.9,23.0,336.0,346.0,263.56
2017,9,7,11,0,17.0,280.0,2.9,23.0,295.0,292.6,222.8
2017,9,7,11,15,16.0,278.5,2.85,23.0,292.5,289.77,220.58
2017,9,7,11,30,15.0,277.0,2.8,23.0,290.0,286.91,218.23
2017,9,7,11,45,16.0,278.5,2.8,23.5,292.5,288.9,219.27
2017,9,7,12,0,17.0,280.0,2.8,24.0,295.0,290.81,220.26
2017,9,7,12,15,23.0,307.0,2.75,24.0,327.0,322.69,244.22
2017,9,7,12,30,29.0,334.0,2.7,24.0,359.0,360.11,271.98
2017,9,7,12,45,35.5,342.5,2.7,24.0,372.5,372.68,281.41
2017,9,7,13,0,42.0,351.0,2.7,24.0,386.0,384.7,290.54
2017,9,7,13,15,45.0,347.5,2.7,23.5,384.5,381.17,288.74
2017,9,7,13,30,48.0,344.0,2.7,23.0,383.0,377.31,286.79
2017,9,7,13,45,49.0,334.0,2.75,23.0,372.5,365.15,278.15
2017,9,7,14,0,50.0,324.0,2.8,23.0,362.0,352.84,269.41
2017,9,7,14,15,33.5,284.0,2.8,23.0,309.0,299.23,229.08
2017,9,7,14,30,17.0,244.0,2.8,23.0,256.0,246.61,189.1
2017,9,7,14,45,15.5,232.0,2.8,23.0,242.5,232.88,178.99
2017,9,7,15,0,14.0,220.0,2.8,23.0,229.0,219.27,168.83
2017,9,7,15,15,43.0,228.5,2.8,22.5,253.5,239.95,185.89
2017,9,7,15,30,72.0,237.0,2.8,22.0,278.0,257.23,199.92
2017,9,7,15,45,98.5,219.0,2.8,22.0,269.5,245.8,190.87
2017,9,7,16,0,125.0,201.0,2.8,22.0,261.0,230.16,177.99
2017,9,7,16,15,62.5,118.0,2.8,21.5,148.0,130.16,99.49
2017,9,7,16,30,0.0,35.0,2.8,21.0,35.0,33.79,22.5
2017,9,7,16,45,0.0,29.5,2.8,21.0,29.5,28.47,18.16
2017,9,7,17,0,0.0,24.0,2.8,21.0,24.0,23.15,13.72
2017,9,7,17,15,0.0,18.5,2.85,20.5,18.5,17.84,9.26
2017,9,7,17,30,0.0,13.0,2.9,20.0,13.0,12.53,5.24
2017,9,7,17,45,0.0,8.5,2.95,19.5,8.5,8.19,1.32
2017,9,7,18,0,0.0,4.0,3.0,19.0,4.0,3.85,0.0
2017,9,7,18,15,0.0,2.0,3.0,18.5,2.0,1.97,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,22.5,5.5,3.2,16.0,6.5,0.0,0.0
2017,9,8,6,0,45.0,11.0,3.2,16.0,13.0,20.0,0.0
2017,9,8,6,15,130.0,30.5,3.1,16.5,46.5,79.25,49.26
2017,9,8,6,30,215.0,50.0,3.0,17.0,80.0,134.73,99.49
2017,9,8,6,45,278.5,67.5,2.95,17.5,123.5,189.11,146.7
2017,9,8,7,0,342.0,85.0,2.9,18.0,167.0,250.11,198.96
2017,9,8,7,15,171.0,77.0,2.7,18.0,118.0,169.74,136.26
2017,9,8,7,30,0.0,69.0,2.5,18.0,69.0,66.8,50.47
2017,9,8,7,45,0.0,72.5,2.35,18.5,72.5,70.09,53.1
2017,9,8,8,0,0.0,76.0,2.2,19.0,76.0,73.49,55.64
2017,9,8,8,15,0.0,92.0,2.0,19.5,92.0,89.29,68.3
2017,9,8,8,30,0.0,108.0,1.8,20.0,108.0,105.21,80.85
2017,9,8,8,45,0.0,127.5,1.6,20.5,127.5,124.71,96.06
2017,9,8,9,0,0.0,147.0,1.4,21.0,147.0,144.23,111.03
2017,9,8,9,15,2.0,167.0,1.3,21.0,168.5,165.89,127.8
2017,9,8,9,30,4.0,187.0,1.2,21.0,190.0,187.67,144.46
2017,9,8,9,45,9.0,215.0,1.2,21.5,222.0,220.32,169.17
2017,9,8,10,0,14.0,243.0,1.2,22.0,254.0,253.18,193.62
2017,9,8,10,15,16.0,258.5,1.25,22.5,271.0,270.64,206.07
2017,9,8,10,30,18.0,274.0,1.3,23.0,288.0,288.08,218.49
2017,9,8,10,45,30.0,309.0,1.4,23.5,333.0,343.34,259.18
2017,9,8,11,0,42.0,344.0,1.5,24.0,378.0,390.75,293.28
2017,9,8,11,15,401.0,259.0,1.65,24.0,594.0,660.37,497.06
2017,9,8,11,30,760.0,174.0,1.8,24.0,810.0,903.87,665.06
2017,9,8,11,45,763.0,173.5,2.0,24.5,815.5,901.24,661.31
2017,9,8,12,0,766.0,173.0,2.2,25.0,821.0,895.61,658.15
2017,9,8,12,15,765.0,173.0,2.4,25.0,818.5,883.84,652.16
2017,9,8,12,30,764.0,173.0,2.6,25.0,816.0,869.2,644.2
2017,9,8,12,45,756.0,175.0,2.8,25.0,804.5,847.67,631.47
2017,9,8,13,0,748.0,177.0,3.0,25.0,793.0,825.73,618.32
2017,9,8,13,15,742.0,175.5,3.1,25.0,775.5,797.36,600.03
2017,9,8,13,30,736.0,174.0,3.2,25.0,758.0,766.84,580.14
2017,9,8,13,45,730.5,170.0,3.35,25.0,734.5,732.2,557.11
2017,9,8,14,0,725.0,166.0,3.5,25.0,711.0,695.74,531.78
2017,9,8,14,15,713.5,163.0,3.5,24.5,679.5,654.49,502.85
2017,9,8,14,30,702.0,160.0,3.5,24.0,648.0,612.24,472.52
2017,9,8,14,45,691.0,154.0,3.5,24.0,612.0,566.6,438.13
2017,9,8,15,0,680.0,148.0,3.5,24.0,576.0,520.39,402.52
2017,9,8,15,15,659.5,143.0,3.4,23.5,534.0,469.99,363.37
2017,9,8,15,30,639.0,138.0,3.3,23.0,492.0,420.41,323.81
2017,9,8,15,45,618.5,130.0,3.2,23.0,447.5,369.06,281.32
2017,9,8,16,0,598.0,122.0,3.1,23.0,403.0,319.06,238.99
2017,9,8,16,15,563.0,114.5,3.0,22.5,355.0,266.9,195.08
2017,9,8,16,30,528.0,107.0,2.9,22.0,307.0,218.19,153.76
2017,9,8,16,45,487.0,96.0,2.85,22.0,259.0,168.39,112.33
2017,9,8,17,0,446.0,85.0,2.8,22.0,211.0,123.47,77.08
2017,9,8,17,15,380.5,72.5,2.8,21.5,164.5,80.44,48.42
2017,9,8,17,30,315.0,60.0,2.8,21.0,118.0,44.98,33.1
2017,9,8,17,45,229.0,43.5,2.8,20.5,78.0,33.13,22.31
2017,9,8,18,0,143.0,27.0,2.8,20.0,38.0,20.94,9.13
2017,9,8,18,15,71.5,13.5,2.8,19.5,19.0,13.27,0.0
2017,9,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,30.5,6.0,2.05,16.5,7.0,0.0,0.0
2017,9,9,6,0,61.0,12.0,2.1,17.0,14.0,24.17,0.0
2017,9,9,6,15,165.0,28.5,1.95,17.0,48.0,85.82,51.84
2017,9,9,6,30,269.0,45.0,1.8,17.0,82.0,145.57,106.65
2017,9,9,6,45,134.5,44.0,1.7,17.5,62.5,101.82,77.16
2017,9,9,7,0,0.0,43.0,1.6,18.0,43.0,41.53,29.26
2017,9,9,7,15,0.0,55.0,1.4,18.5,55.0,53.14,39.09
2017,9,9,7,30,0.0,67.0,1.2,19.0,67.0,64.78,48.69
2017,9,9,7,45,0.0,86.5,1.05,19.5,86.5,84.32,64.6
2017,9,9,8,0,0.0,106.0,0.9,20.0,106.0,103.89,80.21
2017,9,9,8,15,0.0,125.5,0.9,20.5,125.5,123.48,95.55
2017,9,9,8,30,0.0,145.0,0.9,21.0,145.0,143.07,110.62
2017,9,9,8,45,6.0,174.0,0.95,21.5,177.5,176.96,136.92
2017,9,9,9,0,12.0,203.0,1.0,22.0,210.0,211.31,163.05
2017,9,9,9,15,34.5,244.0,1.1,22.5,266.5,280.05,215.5
2017,9,9,9,30,57.0,285.0,1.2,23.0,323.0,343.37,262.45
2017,9,9,9,45,148.5,310.5,1.3,23.5,417.0,458.8,348.61
2017,9,9,10,0,240.0,336.0,1.4,24.0,511.0,569.06,427.81
2017,9,9,10,15,509.0,244.0,1.5,24.5,632.0,732.27,546.88
2017,9,9,10,30,778.0,152.0,1.6,25.0,753.0,885.2,649.63
2017,9,9,10,45,785.5,153.0,1.7,25.5,774.5,900.45,657.01
2017,9,9,11,0,793.0,154.0,1.8,26.0,796.0,912.74,664.05
2017,9,9,11,15,797.0,155.0,1.9,26.0,809.5,918.72,668.41
2017,9,9,11,30,801.0,156.0,2.0,26.0,823.0,921.56,670.89
2017,9,9,11,45,805.0,155.0,2.15,26.5,829.0,919.15,669.25
2017,9,9,12,0,809.0,154.0,2.3,27.0,835.0,913.56,665.61
2017,9,9,12,15,808.5,154.0,2.4,27.0,833.0,901.75,658.82
2017,9,9,12,30,808.0,154.0,2.5,27.0,831.0,886.91,650.11
2017,9,9,12,45,802.0,155.0,2.65,27.0,820.0,865.34,637.3
2017,9,9,13,0,796.0,156.0,2.8,27.0,809.0,841.12,622.65
2017,9,9,13,15,791.0,154.5,2.85,27.0,791.5,812.71,604.41
2017,9,9,13,30,786.0,153.0,2.9,27.0,774.0,781.94,584.49
2017,9,9,13,45,782.0,149.0,3.0,27.0,750.0,747.23,561.97
2017,9,9,14,0,778.0,145.0,3.1,27.0,726.0,710.43,537.41
2017,9,9,14,15,767.5,142.5,3.1,27.0,694.5,668.75,507.57
2017,9,9,14,30,757.0,140.0,3.1,27.0,663.0,625.41,475.99
2017,9,9,14,45,745.5,135.5,3.15,27.0,626.5,578.6,441.36
2017,9,9,15,0,734.0,131.0,3.2,27.0,590.0,531.12,405.34
2017,9,9,15,15,714.5,126.5,3.2,26.5,547.0,479.2,365.65
2017,9,9,15,30,695.0,122.0,3.2,26.0,504.0,427.87,325.19
2017,9,9,15,45,670.5,116.5,3.2,26.0,457.5,374.47,281.44
2017,9,9,16,0,646.0,111.0,3.2,26.0,411.0,322.73,238.01
2017,9,9,16,15,611.0,104.0,3.1,25.5,361.5,268.51,192.59
2017,9,9,16,30,576.0,97.0,3.0,25.0,312.0,217.67,149.69
2017,9,9,16,45,527.5,88.5,2.9,24.5,262.5,166.75,108.12
2017,9,9,17,0,479.0,80.0,2.8,24.0,213.0,121.27,73.4
2017,9,9,17,15,410.5,68.0,2.65,23.0,165.0,76.59,44.57
2017,9,9,17,30,342.0,56.0,2.5,22.0,117.0,41.73,30.13
2017,9,9,17,45,244.5,40.5,2.45,21.5,76.5,30.85,20.18
2017,9,9,18,0,147.0,25.0,2.4,21.0,36.0,19.4,6.94
2017,9,9,18,15,73.5,12.5,2.35,20.5,18.0,12.29,0.0
2017,9,9,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.0,4.5,1.4,17.5,5.0,0.0,0.0
2017,9,10,6,0,36.0,9.0,1.5,18.0,10.0,16.1,0.0
2017,9,10,6,15,118.0,28.0,1.45,18.5,41.5,72.58,42.15
2017,9,10,6,30,200.0,47.0,1.4,19.0,73.0,126.3,91.69
2017,9,10,6,45,267.0,64.0,1.4,19.5,116.0,180.42,137.94
2017,9,10,7,0,334.0,81.0,1.4,20.0,159.0,241.54,189.42
2017,9,10,7,15,387.5,94.0,1.2,20.5,206.5,298.31,236.26
