Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,30,441.0,107.0,1.0,21.0,254.0,359.89,285.09
2017,9,10,7,45,478.0,118.0,0.85,21.5,301.5,414.15,326.44
2017,9,10,8,0,515.0,129.0,0.7,22.0,349.0,470.79,367.71
2017,9,10,8,15,546.0,137.0,0.6,23.0,395.5,522.1,402.86
2017,9,10,8,30,577.0,145.0,0.5,24.0,442.0,578.04,439.57
2017,9,10,8,45,599.5,152.0,0.45,25.0,485.0,624.18,468.45
2017,9,10,9,0,622.0,159.0,0.4,26.0,528.0,669.99,496.1
2017,9,10,9,15,640.5,164.0,0.4,26.5,567.0,709.8,520.56
2017,9,10,9,30,659.0,169.0,0.4,27.0,606.0,748.45,543.57
2017,9,10,9,45,717.5,151.5,0.45,28.0,650.5,795.36,570.81
2017,9,10,10,0,776.0,134.0,0.5,29.0,695.0,839.14,595.42
2017,9,10,10,15,785.5,136.0,0.5,29.5,722.5,862.97,607.53
2017,9,10,10,30,795.0,138.0,0.5,30.0,750.0,884.1,618.19
2017,9,10,10,45,803.5,138.0,0.55,30.5,771.5,899.32,626.22
2017,9,10,11,0,812.0,138.0,0.6,31.0,793.0,911.55,632.58
2017,9,10,11,15,816.0,139.0,0.7,31.5,806.5,917.57,636.23
2017,9,10,11,30,820.0,140.0,0.8,32.0,820.0,920.4,638.07
2017,9,10,11,45,824.5,138.5,0.9,32.5,826.0,917.8,636.69
2017,9,10,12,0,829.0,137.0,1.0,33.0,832.0,911.97,633.43
2017,9,10,12,15,828.5,137.0,1.15,33.0,830.0,899.95,628.41
2017,9,10,12,30,828.0,137.0,1.3,33.0,828.0,884.83,621.36
2017,9,10,12,45,824.0,137.0,1.45,33.5,817.5,863.63,609.09
2017,9,10,13,0,820.0,137.0,1.6,34.0,807.0,839.65,594.89
2017,9,10,13,15,815.0,136.0,1.8,34.0,789.0,811.18,579.24
2017,9,10,13,30,810.0,135.0,2.0,34.0,771.0,780.25,561.59
2017,9,10,13,45,805.0,132.0,2.2,34.0,746.5,745.03,540.64
2017,9,10,14,0,800.0,129.0,2.4,34.0,722.0,707.71,517.81
2017,9,10,14,15,789.5,126.5,2.5,33.5,690.5,665.22,490.22
2017,9,10,14,30,779.0,124.0,2.6,33.0,659.0,621.44,460.66
2017,9,10,14,45,767.5,120.0,2.75,33.0,622.0,574.52,427.22
2017,9,10,15,0,756.0,116.0,2.9,33.0,585.0,526.86,392.2
2017,9,10,15,15,737.0,112.5,2.95,32.5,542.5,474.2,352.95
2017,9,10,15,30,718.0,109.0,3.0,32.0,500.0,423.03,313.5
2017,9,10,15,45,649.0,113.0,3.1,32.0,442.5,360.08,264.02
2017,9,10,16,0,580.0,117.0,3.2,32.0,385.0,303.5,218.8
2017,9,10,16,15,420.0,128.0,3.2,31.0,310.0,233.89,166.6
2017,9,10,16,30,260.0,139.0,3.2,30.0,235.0,183.34,130.63
2017,9,10,16,45,381.5,105.5,3.2,29.5,222.0,154.85,102.42
2017,9,10,17,0,503.0,72.0,3.2,29.0,209.0,114.4,65.65
2017,9,10,17,15,432.0,62.0,3.1,28.0,161.0,70.76,38.93
2017,9,10,17,30,361.0,52.0,3.0,27.0,113.0,39.11,27.2
2017,9,10,17,45,253.5,37.5,2.9,26.0,73.0,28.55,17.73
2017,9,10,18,0,146.0,23.0,2.8,25.0,33.0,17.85,4.38
2017,9,10,18,15,73.0,11.5,2.75,24.5,16.5,11.3,0.0
2017,9,10,18,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,5.5,3.85,19.5,5.5,0.0,0.0
2017,9,11,6,0,0.0,11.0,4.1,20.0,11.0,10.81,0.0
2017,9,11,6,15,112.5,27.0,4.05,20.0,41.5,64.6,35.24
2017,9,11,6,30,225.0,43.0,4.0,20.0,72.0,129.15,93.06
2017,9,11,6,45,284.5,58.5,4.0,20.5,113.0,180.15,137.49
2017,9,11,7,0,344.0,74.0,4.0,21.0,154.0,237.34,186.6
2017,9,11,7,15,390.5,86.0,3.95,21.0,198.0,290.14,231.97
2017,9,11,7,30,437.0,98.0,3.9,21.0,242.0,347.04,279.6
2017,9,11,7,45,277.5,137.0,3.85,21.5,234.0,313.71,252.25
2017,9,11,8,0,118.0,176.0,3.8,22.0,226.0,264.71,210.68
2017,9,11,8,15,192.5,193.0,3.7,22.5,286.5,336.3,267.71
2017,9,11,8,30,267.0,210.0,3.6,23.0,347.0,421.55,333.53
2017,9,11,8,45,321.5,220.0,3.55,23.5,399.5,481.76,378.67
2017,9,11,9,0,376.0,230.0,3.5,24.0,452.0,544.98,425.12
2017,9,11,9,15,391.5,244.5,3.4,24.5,490.0,584.32,452.07
2017,9,11,9,30,407.0,259.0,3.3,25.0,528.0,631.73,484.17
2017,9,11,9,45,462.0,252.0,3.25,25.5,572.5,680.73,518.39
2017,9,11,10,0,517.0,245.0,3.2,26.0,617.0,730.44,552.45
2017,9,11,10,15,571.0,237.5,3.15,26.0,663.5,778.84,586.08
2017,9,11,10,30,625.0,230.0,3.1,26.0,710.0,829.79,620.88
2017,9,11,10,45,583.5,255.5,3.05,26.5,713.5,821.19,611.22
2017,9,11,11,0,542.0,281.0,3.0,27.0,717.0,812.2,601.77
2017,9,11,11,15,430.5,330.0,2.9,27.0,680.0,759.69,561.71
2017,9,11,11,30,319.0,379.0,2.8,27.0,643.0,698.21,515.64
2017,9,11,11,45,421.0,342.5,2.75,27.5,693.0,756.81,557.68
2017,9,11,12,0,523.0,306.0,2.7,28.0,743.0,806.42,592.1
2017,9,11,12,15,354.0,357.0,2.65,28.0,652.5,691.46,508.88
2017,9,11,12,30,185.0,408.0,2.6,28.0,562.0,580.21,427.3
2017,9,11,12,45,258.5,388.0,2.6,28.5,600.0,622.74,458.92
2017,9,11,13,0,332.0,368.0,2.6,29.0,638.0,655.48,482.46
2017,9,11,13,15,199.0,360.5,2.6,29.0,521.5,523.73,387.61
2017,9,11,13,30,66.0,353.0,2.6,29.0,405.0,400.09,296.57
2017,9,11,13,45,112.5,352.0,2.65,29.0,437.0,433.24,322.6
2017,9,11,14,0,159.0,351.0,2.7,29.0,469.0,459.08,342.44
2017,9,11,14,15,90.0,300.5,2.7,29.0,367.0,353.07,264.44
2017,9,11,14,30,21.0,250.0,2.7,29.0,265.0,254.68,190.78
2017,9,11,14,45,112.0,263.5,2.75,29.0,333.5,320.67,242.21
2017,9,11,15,0,203.0,277.0,2.8,29.0,402.0,375.25,283.32
2017,9,11,15,15,101.5,190.0,2.8,29.0,252.5,231.97,175.37
2017,9,11,15,30,0.0,103.0,2.8,29.0,103.0,99.49,73.22
2017,9,11,15,45,75.0,147.5,2.8,29.0,181.5,168.86,127.21
2017,9,11,16,0,150.0,192.0,2.8,29.0,260.0,228.14,171.26
2017,9,11,16,15,75.0,98.5,2.7,28.0,132.5,113.4,83.29
2017,9,11,16,30,0.0,5.0,2.6,27.0,5.0,4.82,0.0
2017,9,11,16,45,0.0,4.0,2.55,26.5,4.0,3.86,0.0
2017,9,11,17,0,0.0,3.0,2.5,26.0,3.0,2.89,0.0
2017,9,11,17,15,0.0,2.0,2.45,25.0,2.0,1.93,0.0
2017,9,11,17,30,0.0,1.0,2.4,24.0,1.0,0.96,0.0
2017,9,11,17,45,0.0,0.5,2.35,23.5,0.5,0.48,0.0
2017,9,11,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.5,1.95,19.0,3.5,0.0,0.0
2017,9,12,6,0,0.0,7.0,2.0,19.0,7.0,6.88,0.0
2017,9,12,6,15,46.0,26.5,2.05,19.0,32.5,43.21,21.56
2017,9,12,6,30,92.0,46.0,2.1,19.0,58.0,82.27,58.63
2017,9,12,6,45,140.0,66.5,2.15,19.5,94.0,131.6,100.37
2017,9,12,7,0,188.0,87.0,2.2,20.0,130.0,181.4,142.48
2017,9,12,7,15,231.0,102.5,2.2,20.5,169.0,227.58,181.25
2017,9,12,7,30,274.0,118.0,2.2,21.0,208.0,277.84,222.49
2017,9,12,7,45,309.5,135.0,2.25,21.5,252.5,329.29,263.65
2017,9,12,8,0,345.0,152.0,2.3,22.0,297.0,383.36,305.78
2017,9,12,8,15,279.0,184.0,2.3,22.0,310.5,390.19,309.46
2017,9,12,8,30,213.0,216.0,2.3,22.0,324.0,382.62,301.82
2017,9,12,8,45,255.5,231.0,2.35,22.5,373.0,445.3,348.99
2017,9,12,9,0,298.0,246.0,2.4,23.0,422.0,502.39,390.76
2017,9,12,9,15,249.5,273.5,2.4,23.5,428.0,502.34,387.45
2017,9,12,9,30,201.0,301.0,2.4,24.0,434.0,489.45,375.1
2017,9,12,9,45,307.0,294.5,2.45,24.5,509.0,585.24,446.06
2017,9,12,10,0,413.0,288.0,2.5,25.0,584.0,684.49,516.75
2017,9,12,10,15,603.5,209.5,2.5,25.5,661.0,780.01,586.21
2017,9,12,10,30,794.0,131.0,2.5,26.0,738.0,872.24,646.76
2017,9,12,10,45,802.5,131.5,2.55,26.5,759.0,887.82,654.69
2017,9,12,11,0,811.0,132.0,2.6,27.0,780.0,900.43,661.39
2017,9,12,11,15,814.5,132.5,2.65,27.0,793.0,905.31,664.41
2017,9,12,11,30,818.0,133.0,2.7,27.0,806.0,907.0,665.51
2017,9,12,11,45,819.5,134.0,2.75,27.5,811.5,904.17,662.46
2017,9,12,12,0,821.0,135.0,2.8,28.0,817.0,898.14,657.46
2017,9,12,12,15,820.5,134.5,2.9,28.0,814.5,885.55,649.89
2017,9,12,12,30,820.0,134.0,3.0,28.0,812.0,869.9,640.37
2017,9,12,12,45,808.0,138.5,3.1,28.0,799.0,846.51,625.68
2017,9,12,13,0,796.0,143.0,3.2,28.0,786.0,820.66,609.3
2017,9,12,13,15,790.5,141.5,3.35,28.0,768.0,791.74,590.99
2017,9,12,13,30,785.0,140.0,3.5,28.0,750.0,760.51,570.9
2017,9,12,13,45,772.5,140.5,3.65,28.0,724.5,723.87,546.8
2017,9,12,14,0,760.0,141.0,3.8,28.0,699.0,685.71,520.65
2017,9,12,14,15,748.5,138.5,3.85,27.5,667.5,643.98,491.49
2017,9,12,14,30,737.0,136.0,3.9,27.0,636.0,600.73,460.49
2017,9,12,14,45,721.0,133.0,3.95,27.0,598.5,553.62,424.93
2017,9,12,15,0,705.0,130.0,4.0,27.0,561.0,506.29,388.36
2017,9,12,15,15,684.5,125.5,3.9,26.5,519.0,455.37,348.67
2017,9,12,15,30,664.0,121.0,3.8,26.0,477.0,405.22,308.48
2017,9,12,15,45,640.5,114.5,3.7,25.5,431.5,353.05,265.74
2017,9,12,16,0,617.0,108.0,3.6,25.0,386.0,302.51,223.27
2017,9,12,16,15,580.0,101.5,3.5,24.5,338.0,250.16,179.09
2017,9,12,16,30,543.0,95.0,3.4,24.0,290.0,201.47,137.91
2017,9,12,16,45,497.0,85.5,3.3,23.5,242.0,152.46,98.02
2017,9,12,17,0,451.0,76.0,3.2,23.0,194.0,108.29,64.84
2017,9,12,17,15,378.0,64.5,3.2,22.5,148.0,66.61,39.31
2017,9,12,17,30,305.0,53.0,3.2,22.0,102.0,39.86,28.34
2017,9,12,17,45,205.0,36.5,3.2,21.5,64.0,28.01,17.33
2017,9,12,18,0,105.0,20.0,3.2,21.0,26.0,15.56,0.0
2017,9,12,18,15,52.5,10.0,3.2,20.5,13.0,9.83,0.0
2017,9,12,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,2.95,18.0,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,3.1,18.0,4.0,3.93,0.0
2017,9,13,6,15,6.0,23.0,3.25,18.0,23.5,24.29,9.47
2017,9,13,6,30,12.0,42.0,3.4,18.0,43.0,48.73,33.49
2017,9,13,6,45,31.0,64.0,3.6,18.5,70.5,80.01,60.06
2017,9,13,7,0,50.0,86.0,3.8,19.0,98.0,112.82,87.9
2017,9,13,7,15,72.0,107.0,3.7,19.0,128.0,147.52,117.28
2017,9,13,7,30,94.0,128.0,3.6,19.0,158.0,190.05,152.69
2017,9,13,7,45,47.0,123.0,3.55,19.5,138.0,154.09,122.67
2017,9,13,8,0,0.0,118.0,3.5,20.0,118.0,116.57,90.77
2017,9,13,8,15,0.0,115.5,3.4,20.0,115.5,113.33,87.89
2017,9,13,8,30,0.0,113.0,3.3,20.0,113.0,110.39,85.21
2017,9,13,8,45,0.0,121.0,3.2,20.5,121.0,118.24,91.12
2017,9,13,9,0,0.0,129.0,3.1,21.0,129.0,126.1,96.97
2017,9,13,9,15,76.0,215.5,3.1,21.0,265.5,282.43,222.66
2017,9,13,9,30,152.0,302.0,3.1,21.0,402.0,449.88,351.16
2017,9,13,9,45,80.5,260.5,3.1,21.5,314.0,336.94,262.12
2017,9,13,10,0,9.0,219.0,3.1,22.0,226.0,224.35,172.55
2017,9,13,10,15,7.5,210.5,3.1,22.0,216.5,214.13,164.57
2017,9,13,10,30,6.0,202.0,3.1,22.0,207.0,204.0,156.45
2017,9,13,10,45,6.0,199.0,3.15,22.5,204.0,200.82,153.55
2017,9,13,11,0,6.0,196.0,3.2,23.0,201.0,197.67,150.68
2017,9,13,11,15,6.5,199.0,3.25,23.0,204.5,200.98,153.16
2017,9,13,11,30,7.0,202.0,3.3,23.0,208.0,204.26,155.63
2017,9,13,11,45,29.5,284.0,3.35,23.0,308.5,313.29,239.56
2017,9,13,12,0,52.0,366.0,3.4,23.0,409.0,417.49,317.49
2017,9,13,12,15,46.0,356.0,3.45,23.0,394.0,399.74,303.83
2017,9,13,12,30,40.0,346.0,3.5,23.0,379.0,382.11,290.72
2017,9,13,12,45,67.5,364.0,3.55,23.0,418.5,421.99,321.43
2017,9,13,13,0,95.0,382.0,3.6,23.0,458.0,460.17,350.43
2017,9,13,13,15,409.5,280.0,3.6,23.0,598.5,620.43,476.97
2017,9,13,13,30,724.0,178.0,3.6,23.0,739.0,749.75,576.06
2017,9,13,13,45,721.0,172.5,3.65,23.0,715.0,715.59,550.9
2017,9,13,14,0,718.0,167.0,3.7,23.0,691.0,679.49,524.98
2017,9,13,14,15,706.0,163.5,3.65,22.5,659.5,637.55,494.84
2017,9,13,14,30,694.0,160.0,3.6,22.0,628.0,594.7,463.36
2017,9,13,14,45,682.5,153.5,3.55,22.0,591.5,548.53,427.87
2017,9,13,15,0,671.0,147.0,3.5,22.0,555.0,501.89,391.22
2017,9,13,15,15,649.0,142.0,3.4,21.5,512.5,451.34,351.28
2017,9,13,15,30,627.0,137.0,3.3,21.0,470.0,401.81,311.09
2017,9,13,15,45,561.5,135.5,3.25,21.0,412.5,340.37,260.67
2017,9,13,16,0,496.0,134.0,3.2,21.0,355.0,284.36,214.24
2017,9,13,16,15,394.0,131.0,3.1,20.5,293.5,224.29,166.08
2017,9,13,16,30,292.0,128.0,3.0,20.0,232.0,177.0,129.25
2017,9,13,16,45,252.0,113.0,2.9,20.0,192.5,138.44,98.22
2017,9,13,17,0,212.0,98.0,2.8,20.0,153.0,104.35,72.3
2017,9,13,17,15,172.0,77.5,2.7,19.5,115.5,70.48,48.65
2017,9,13,17,30,132.0,57.0,2.6,19.0,78.0,45.88,33.8
2017,9,13,17,45,66.0,37.5,2.55,19.0,48.0,32.51,20.97
2017,9,13,18,0,0.0,18.0,2.5,19.0,18.0,17.21,0.0
2017,9,13,18,15,0.0,9.0,2.5,18.5,9.0,8.85,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,6.0,4.0,4.15,16.0,4.0,0.0,0.0
2017,9,14,6,0,12.0,8.0,4.2,16.0,8.0,10.22,0.0
2017,9,14,6,15,106.0,27.5,4.25,16.0,39.5,62.99,29.41
2017,9,14,6,30,200.0,47.0,4.3,16.0,71.0,126.11,91.73
2017,9,14,6,45,285.0,62.0,4.4,16.5,115.5,183.78,142.03
2017,9,14,7,0,370.0,77.0,4.5,17.0,160.0,250.53,199.74
2017,9,14,7,15,432.0,88.0,4.55,17.0,209.0,310.45,251.96
2017,9,14,7,30,494.0,99.0,4.6,17.0,258.0,375.97,307.76
2017,9,14,7,45,544.5,105.5,4.65,17.5,308.5,437.79,358.71
2017,9,14,8,0,595.0,112.0,4.7,18.0,359.0,500.96,409.39
2017,9,14,8,15,627.5,117.5,4.8,18.0,407.0,554.11,451.82
2017,9,14,8,30,660.0,123.0,4.9,18.0,455.0,608.13,494.09
2017,9,14,8,45,595.0,151.0,5.0,18.5,471.5,615.92,497.46
2017,9,14,9,0,530.0,179.0,5.1,19.0,488.0,613.69,493.05
2017,9,14,9,15,518.0,198.5,5.2,19.0,518.0,641.72,513.34
2017,9,14,9,30,506.0,218.0,5.3,19.0,548.0,667.08,531.27
2017,9,14,9,45,545.5,217.5,5.4,19.5,590.5,711.81,563.96
2017,9,14,10,0,585.0,217.0,5.5,20.0,633.0,759.33,598.13
2017,9,14,10,15,526.5,250.5,5.55,20.0,636.0,749.91,588.54
2017,9,14,10,30,468.0,284.0,5.6,20.0,639.0,739.03,578.08
2017,9,14,10,45,659.5,204.0,5.65,20.5,719.0,835.09,652.09
2017,9,14,11,0,851.0,124.0,5.7,21.0,799.0,919.17,710.31
2017,9,14,11,15,588.5,248.0,5.7,21.0,718.5,818.46,635.17
2017,9,14,11,30,326.0,372.0,5.7,21.0,638.0,695.17,536.9
2017,9,14,11,45,333.5,367.0,5.75,21.0,641.0,692.81,535.94
2017,9,14,12,0,341.0,362.0,5.8,21.0,644.0,689.05,533.51
2017,9,14,12,15,596.5,244.5,5.8,21.0,734.0,797.39,620.79
2017,9,14,12,30,852.0,127.0,5.8,21.0,824.0,881.82,683.31
2017,9,14,12,45,855.5,122.5,5.8,21.0,814.5,862.18,669.06
2017,9,14,13,0,859.0,118.0,5.8,21.0,805.0,839.39,653.12
2017,9,14,13,15,853.5,117.0,5.8,21.0,786.5,809.8,632.27
2017,9,14,13,30,848.0,116.0,5.8,21.0,768.0,777.67,609.56
2017,9,14,13,45,840.5,114.0,5.85,21.0,742.0,740.69,583.37
2017,9,14,14,0,833.0,112.0,5.9,21.0,716.0,702.73,556.28
2017,9,14,14,15,822.5,110.5,5.95,21.0,684.0,659.92,523.96
2017,9,14,14,30,812.0,109.0,6.0,21.0,652.0,615.73,489.48
2017,9,14,14,45,795.0,107.5,6.05,21.0,613.5,566.62,450.43
2017,9,14,15,0,778.0,106.0,6.1,21.0,575.0,517.21,410.23
2017,9,14,15,15,758.5,103.0,6.1,20.5,531.5,465.1,367.62
2017,9,14,15,30,739.0,100.0,6.1,20.0,488.0,413.5,324.2
2017,9,14,15,45,706.0,98.0,6.2,19.5,440.0,356.84,275.84
2017,9,14,16,0,673.0,96.0,6.3,19.0,392.0,304.12,229.67
2017,9,14,16,15,635.0,90.5,6.3,18.5,342.5,249.62,181.69
2017,9,14,16,30,597.0,85.0,6.3,18.0,293.0,198.8,137.08
2017,9,14,16,45,535.5,78.5,6.35,18.0,242.5,147.49,94.56
2017,9,14,17,0,474.0,72.0,6.4,18.0,192.0,103.15,61.57
2017,9,14,17,15,391.5,61.5,6.35,17.5,144.5,61.03,36.69
2017,9,14,17,30,309.0,51.0,6.3,17.0,97.0,38.62,27.73
2017,9,14,17,45,188.5,35.0,6.3,16.5,59.5,27.07,16.38
2017,9,14,18,0,68.0,19.0,6.3,16.0,22.0,16.03,0.0
2017,9,14,18,15,34.0,9.5,6.2,16.0,11.0,9.34,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,148.0,20.5,4.95,14.5,38.0,67.86,28.71
2017,9,15,6,30,296.0,41.0,5.0,15.0,76.0,147.99,107.13
2017,9,15,6,45,382.0,53.5,5.05,15.5,122.5,209.26,161.89
2017,9,15,7,0,468.0,66.0,5.1,16.0,169.0,279.36,223.44
2017,9,15,7,15,528.5,74.5,5.0,16.5,220.0,341.65,277.9
2017,9,15,7,30,589.0,83.0,4.9,17.0,271.0,408.93,334.91
2017,9,15,7,45,625.5,90.5,4.8,17.5,321.0,466.21,382.15
2017,9,15,8,0,662.0,98.0,4.7,18.0,371.0,525.36,429.25
2017,9,15,8,15,484.0,148.0,4.6,18.0,361.0,490.17,399.12
2017,9,15,8,30,306.0,198.0,4.5,18.0,351.0,433.86,351.39
2017,9,15,8,45,212.5,227.5,4.4,18.5,339.0,401.02,322.42
2017,9,15,9,0,119.0,257.0,4.3,19.0,327.0,368.57,293.14
2017,9,15,9,15,194.5,271.5,4.15,19.5,394.0,446.84,354.3
2017,9,15,9,30,270.0,286.0,4.0,20.0,461.0,537.88,423.06
2017,9,15,9,45,341.5,285.0,3.85,20.5,518.5,602.63,470.84
2017,9,15,10,0,413.0,284.0,3.7,21.0,576.0,677.92,525.01
2017,9,15,10,15,655.0,192.5,3.55,21.5,677.0,803.77,618.98
2017,9,15,10,30,897.0,101.0,3.4,22.0,778.0,921.39,696.95
2017,9,15,10,45,900.0,103.0,3.3,22.5,797.5,934.56,702.14
2017,9,15,11,0,903.0,105.0,3.2,23.0,817.0,944.32,705.9
2017,9,15,11,15,905.5,105.5,3.1,23.0,830.0,948.56,707.41
2017,9,15,11,30,908.0,106.0,3.0,23.0,843.0,949.3,706.74
2017,9,15,11,45,907.0,107.5,2.95,23.5,847.0,944.41,701.48
2017,9,15,12,0,906.0,109.0,2.9,24.0,851.0,936.06,694.1
2017,9,15,12,15,905.0,108.5,2.9,24.0,847.5,922.21,684.95
2017,9,15,12,30,904.0,108.0,2.9,24.0,844.0,905.04,673.72
2017,9,15,12,45,896.0,110.0,2.95,24.0,831.5,881.22,658.43
2017,9,15,13,0,888.0,112.0,3.0,24.0,819.0,854.54,641.22
2017,9,15,13,15,883.0,111.0,3.15,24.0,800.5,824.53,622.25
2017,9,15,13,30,878.0,110.0,3.3,24.0,782.0,791.87,601.24
2017,9,15,13,45,867.0,110.5,3.45,24.0,754.5,753.78,576.15
2017,9,15,14,0,856.0,111.0,3.6,24.0,727.0,713.79,549.37
2017,9,15,14,15,844.5,109.0,3.8,24.0,694.0,669.92,518.19
2017,9,15,14,30,833.0,107.0,4.0,24.0,661.0,623.66,483.92
2017,9,15,14,45,813.0,106.5,4.2,24.0,620.5,572.89,445.25
2017,9,15,15,0,793.0,106.0,4.4,24.0,580.0,522.04,405.42
2017,9,15,15,15,773.0,103.0,4.6,23.5,536.0,468.97,363.63
2017,9,15,15,30,753.0,100.0,4.8,23.0,492.0,416.44,320.75
2017,9,15,15,45,718.0,97.5,5.0,22.5,442.5,357.91,271.98
2017,9,15,16,0,683.0,95.0,5.2,22.0,393.0,303.53,225.36
2017,9,15,16,15,644.5,89.5,5.25,21.5,342.5,248.47,177.67
2017,9,15,16,30,606.0,84.0,5.3,21.0,292.0,197.15,133.34
2017,9,15,16,45,542.5,77.5,5.35,20.5,240.5,145.27,91.36
2017,9,15,17,0,479.0,71.0,5.4,20.0,189.0,100.62,59.06
2017,9,15,17,15,397.0,60.0,5.25,19.0,141.5,58.09,34.77
2017,9,15,17,30,315.0,49.0,5.1,18.0,94.0,37.18,26.29
2017,9,15,17,45,193.0,32.5,5.0,17.5,56.5,25.14,14.35
2017,9,15,18,0,71.0,16.0,4.9,17.0,19.0,13.6,0.0
2017,9,15,18,15,35.5,8.0,4.7,16.5,9.5,7.86,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,101.0,20.5,2.1,15.5,32.5,55.75,20.03
2017,9,16,6,30,202.0,41.0,2.1,16.0,65.0,119.32,85.46
2017,9,16,6,45,279.0,57.5,2.1,16.5,108.5,175.85,134.84
2017,9,16,7,0,356.0,74.0,2.1,17.0,152.0,240.49,190.31
2017,9,16,7,15,415.0,86.0,2.0,17.0,200.0,299.22,240.72
2017,9,16,7,30,474.0,98.0,1.9,17.0,248.0,363.26,294.12
2017,9,16,7,45,292.5,133.5,1.85,17.5,231.5,316.78,256.59
2017,9,16,8,0,111.0,169.0,1.8,18.0,215.0,252.57,202.85
2017,9,16,8,15,187.0,186.5,1.8,18.5,274.5,324.74,260.89
2017,9,16,8,30,263.0,204.0,1.8,19.0,334.0,410.68,327.42
2017,9,16,8,45,355.5,204.5,1.8,19.5,398.5,487.03,385.54
2017,9,16,9,0,448.0,205.0,1.8,20.0,463.0,578.06,452.65
2017,9,16,9,15,485.0,207.5,1.85,20.0,505.0,623.6,485.36
2017,9,16,9,30,522.0,210.0,1.9,20.0,547.0,669.6,518.3
2017,9,16,9,45,624.5,186.5,2.0,20.5,611.0,746.39,573.49
2017,9,16,10,0,727.0,163.0,2.1,21.0,675.0,822.21,624.67
2017,9,16,10,15,645.0,204.5,2.15,21.0,672.0,806.21,612.08
2017,9,16,10,30,563.0,246.0,2.2,21.0,669.0,781.6,592.52
2017,9,16,10,45,659.5,211.0,2.3,21.5,719.5,839.35,633.9
2017,9,16,11,0,756.0,176.0,2.4,22.0,770.0,892.84,668.65
2017,9,16,11,15,760.5,177.0,2.45,22.0,783.0,898.37,671.8
2017,9,16,11,30,765.0,178.0,2.5,22.0,796.0,900.87,673.5
2017,9,16,11,45,764.5,180.0,2.65,22.5,800.5,896.81,670.43
2017,9,16,12,0,764.0,182.0,2.8,23.0,805.0,889.72,665.43
2017,9,16,12,15,763.5,181.5,2.9,23.0,802.0,877.03,657.63
2017,9,16,12,30,763.0,181.0,3.0,23.0,799.0,861.44,647.93
2017,9,16,12,45,641.5,232.0,3.15,23.0,747.0,792.76,600.36
2017,9,16,13,0,520.0,283.0,3.3,23.0,695.0,724.58,550.45
2017,9,16,13,15,414.5,313.5,3.4,23.0,637.0,653.81,498.32
2017,9,16,13,30,309.0,344.0,3.5,23.0,579.0,584.19,446.2
2017,9,16,13,45,236.0,341.5,3.65,23.0,517.5,511.91,392.68
2017,9,16,14,0,163.0,339.0,3.8,23.0,456.0,447.64,344.15
2017,9,16,14,15,87.0,277.5,3.9,22.5,339.5,327.3,253.31
2017,9,16,14,30,11.0,216.0,4.0,22.0,223.0,215.45,166.45
2017,9,16,14,45,149.0,234.0,4.1,22.0,322.5,311.58,243.95
2017,9,16,15,0,287.0,252.0,4.2,22.0,422.0,392.06,306.37
2017,9,16,15,15,267.0,239.5,4.25,22.0,388.5,354.14,276.14
2017,9,16,15,30,247.0,227.0,4.3,22.0,355.0,317.78,247.17
2017,9,16,15,45,392.5,179.5,4.35,22.0,359.5,311.42,239.4
2017,9,16,16,0,538.0,132.0,4.4,22.0,364.0,289.36,216.37
2017,9,16,16,15,498.0,122.0,4.4,21.5,315.5,237.71,172.76
2017,9,16,16,30,458.0,112.0,4.4,21.0,267.0,190.1,132.83
2017,9,16,16,45,403.5,98.5,4.4,20.5,218.0,141.61,94.16
2017,9,16,17,0,349.0,85.0,4.4,20.0,169.0,99.28,63.27
2017,9,16,17,15,278.5,68.0,4.35,19.5,124.5,59.88,39.11
2017,9,16,17,30,208.0,51.0,4.3,19.0,80.0,38.97,27.61
2017,9,16,17,45,104.0,31.5,4.3,18.5,46.0,26.13,14.49
2017,9,16,18,0,0.0,12.0,4.3,18.0,12.0,11.8,0.0
2017,9,16,18,15,0.0,6.0,4.2,17.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,110.5,20.0,3.7,14.5,33.0,57.05,16.93
2017,9,17,6,30,221.0,40.0,3.7,15.0,66.0,123.77,88.57
2017,9,17,6,45,309.0,55.0,3.7,15.5,111.0,183.31,141.09
2017,9,17,7,0,397.0,70.0,3.7,16.0,156.0,252.2,200.82
2017,9,17,7,15,457.5,81.5,3.65,16.0,205.5,313.07,254.01
2017,9,17,7,30,518.0,93.0,3.6,16.0,255.0,381.53,312.12
2017,9,17,7,45,561.0,101.0,3.6,16.5,305.0,439.63,359.94
2017,9,17,8,0,604.0,109.0,3.6,17.0,355.0,500.27,408.29
2017,9,17,8,15,636.0,115.5,3.6,17.5,403.5,554.3,450.03
2017,9,17,8,30,668.0,122.0,3.6,18.0,452.0,609.13,491.21
2017,9,17,8,45,514.5,173.5,3.65,18.5,442.0,575.9,461.56
2017,9,17,9,0,361.0,225.0,3.7,19.0,432.0,524.78,418.15
2017,9,17,9,15,561.0,180.5,3.7,19.5,528.0,653.03,517.82
2017,9,17,9,30,761.0,136.0,3.7,20.0,624.0,786.92,615.01
2017,9,17,9,45,808.0,123.5,3.7,20.5,666.5,827.75,640.79
2017,9,17,10,0,855.0,111.0,3.7,21.0,709.0,870.8,668.41
2017,9,17,10,15,863.5,112.5,3.7,21.0,737.0,888.69,679.5
2017,9,17,10,30,872.0,114.0,3.7,21.0,765.0,908.9,692.45
2017,9,17,10,45,878.0,114.5,3.7,21.5,786.0,922.65,699.64
2017,9,17,11,0,884.0,115.0,3.7,22.0,807.0,933.15,704.72
2017,9,17,11,15,887.0,116.0,3.75,22.0,819.5,938.08,707.79
2017,9,17,11,30,890.0,117.0,3.8,22.0,832.0,939.59,708.71
2017,9,17,11,45,891.5,116.5,3.9,22.5,836.5,934.72,704.35
2017,9,17,12,0,893.0,116.0,4.0,23.0,841.0,926.43,697.82
2017,9,17,12,15,891.5,116.0,4.2,23.0,837.5,912.62,689.49
2017,9,17,12,30,890.0,116.0,4.4,23.0,834.0,895.54,678.92
2017,9,17,12,45,887.0,115.0,4.6,23.0,822.5,872.98,664.91
2017,9,17,13,0,884.0,114.0,4.8,23.0,811.0,847.42,648.8
2017,9,17,13,15,878.5,113.5,4.95,23.0,791.5,817.48,629.13
2017,9,17,13,30,873.0,113.0,5.1,23.0,772.0,784.94,607.4
2017,9,17,13,45,865.5,110.5,5.25,23.0,745.5,746.48,581.15
2017,9,17,14,0,858.0,108.0,5.4,23.0,719.0,705.93,553.04
2017,9,17,14,15,846.5,106.5,5.45,22.5,685.5,662.4,521.36
2017,9,17,14,30,835.0,105.0,5.5,22.0,652.0,616.52,486.84
2017,9,17,14,45,823.0,101.0,5.55,22.0,613.0,566.78,447.57
2017,9,17,15,0,811.0,97.0,5.6,22.0,574.0,516.25,406.67
2017,9,17,15,15,790.5,94.0,5.55,21.5,529.5,462.17,362.46
2017,9,17,15,30,770.0,91.0,5.5,21.0,485.0,408.65,317.43
2017,9,17,15,45,747.5,86.0,5.5,21.0,437.0,353.32,269.33
2017,9,17,16,0,725.0,81.0,5.5,21.0,389.0,299.36,221.41
2017,9,17,16,15,687.0,76.0,5.4,20.5,338.0,241.16,170.48
2017,9,17,16,30,649.0,71.0,5.3,20.0,287.0,188.32,124.45
2017,9,17,16,45,599.0,64.0,5.25,19.5,236.5,135.9,81.5
2017,9,17,17,0,549.0,57.0,5.2,19.0,186.0,89.02,47.78
2017,9,17,17,15,464.0,48.0,5.1,18.5,138.0,45.35,25.25
2017,9,17,17,30,379.0,39.0,5.0,18.0,90.0,29.4,19.46
2017,9,17,17,45,243.5,26.0,4.9,17.5,53.0,20.11,9.31
2017,9,17,18,0,108.0,13.0,4.8,17.0,16.0,12.78,0.0
2017,9,17,18,15,54.0,6.5,4.65,16.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,143.0,17.0,3.9,17.0,33.0,62.28,13.52
2017,9,18,6,30,286.0,34.0,4.0,17.0,66.0,136.83,96.18
2017,9,18,6,45,371.5,45.0,4.15,17.5,109.5,195.03,148.38
2017,9,18,7,0,457.0,56.0,4.3,18.0,153.0,262.13,206.97
2017,9,18,7,15,516.5,63.5,4.3,18.5,201.5,321.65,258.87
2017,9,18,7,30,576.0,71.0,4.3,19.0,250.0,386.18,313.42
2017,9,18,7,45,320.0,116.0,4.35,19.5,218.5,318.78,259.01
2017,9,18,8,0,64.0,161.0,4.4,20.0,187.0,208.33,166.52
2017,9,18,8,15,53.0,177.5,4.25,20.0,201.0,220.57,175.97
2017,9,18,8,30,42.0,194.0,4.1,20.0,215.0,231.83,184.17
2017,9,18,8,45,78.5,223.0,4.0,20.5,266.5,290.57,230.67
2017,9,18,9,0,115.0,252.0,3.9,21.0,318.0,359.88,284.24
2017,9,18,9,15,87.0,263.0,3.75,21.0,315.0,343.5,269.86
2017,9,18,9,30,59.0,274.0,3.6,21.0,312.0,333.57,260.61
2017,9,18,9,45,189.0,289.0,3.45,21.5,419.5,468.09,365.56
2017,9,18,10,0,319.0,304.0,3.3,22.0,527.0,608.14,469.78
2017,9,18,10,15,255.0,329.5,3.35,22.0,512.0,583.81,448.71
2017,9,18,10,30,191.0,355.0,3.4,22.0,497.0,547.31,419.72
2017,9,18,10,45,133.0,356.5,3.45,22.5,456.5,496.76,379.93
2017,9,18,11,0,75.0,358.0,3.5,23.0,416.0,436.2,332.6
2017,9,18,11,15,158.0,370.5,3.7,23.0,496.5,532.11,406.1
2017,9,18,11,30,241.0,383.0,3.9,23.0,577.0,618.66,470.91
2017,9,18,11,45,253.5,375.0,4.1,23.0,580.0,625.74,476.25
2017,9,18,12,0,266.0,367.0,4.3,23.0,583.0,623.75,475.63
2017,9,18,12,15,578.5,230.0,4.5,23.0,695.5,759.71,583.83
2017,9,18,12,30,891.0,93.0,4.7,23.0,808.0,869.61,663.93
2017,9,18,12,45,881.0,97.0,4.95,23.0,795.5,846.42,648.75
2017,9,18,13,0,871.0,101.0,5.2,23.0,783.0,820.47,632.21
2017,9,18,13,15,715.0,174.5,5.25,22.5,725.5,751.04,584.22
2017,9,18,13,30,559.0,248.0,5.3,22.0,668.0,680.23,529.84
2017,9,18,13,45,547.0,241.0,5.35,22.0,640.0,643.04,502.62
2017,9,18,14,0,535.0,234.0,5.4,22.0,612.0,605.1,474.29
2017,9,18,14,15,482.0,241.0,5.5,22.0,569.5,553.62,434.67
2017,9,18,14,30,429.0,248.0,5.6,22.0,527.0,505.0,396.78
2017,9,18,14,45,433.0,230.0,5.7,22.0,496.5,467.92,368.18
2017,9,18,15,0,437.0,212.0,5.8,22.0,466.0,429.67,337.94
2017,9,18,15,15,499.5,176.0,5.9,21.5,445.0,400.47,314.66
2017,9,18,15,30,562.0,140.0,6.0,21.0,424.0,365.19,284.92
2017,9,18,15,45,452.5,146.5,6.1,20.5,360.5,299.14,231.07
2017,9,18,16,0,343.0,153.0,6.2,20.0,297.0,245.77,187.91
2017,9,18,16,15,327.5,135.0,6.25,19.5,258.0,204.33,152.6
2017,9,18,16,30,312.0,117.0,6.3,19.0,219.0,164.48,118.67
2017,9,18,16,45,284.0,99.0,6.35,19.0,179.5,124.69,86.06
2017,9,18,17,0,256.0,81.0,6.4,19.0,140.0,88.19,58.4
2017,9,18,17,15,213.0,62.5,6.3,18.5,103.0,54.45,37.0
2017,9,18,17,30,170.0,44.0,6.2,18.0,66.0,35.99,24.94
2017,9,18,17,45,85.0,27.0,6.15,17.5,38.0,22.55,10.14
2017,9,18,18,0,0.0,10.0,6.1,17.0,10.0,9.83,0.0
2017,9,18,18,15,0.0,5.0,6.1,16.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,6,15,131.0,17.0,5.15,14.5,31.0,57.26,6.66
2017,9,19,6,30,262.0,34.0,5.3,15.0,62.0,129.29,91.03
2017,9,19,6,45,341.5,47.0,5.45,15.5,105.0,186.04,142.67
2017,9,19,7,0,421.0,60.0,5.6,16.0,148.0,251.15,200.21
2017,9,19,7,15,468.0,70.5,5.55,16.5,194.0,306.42,249.25
2017,9,19,7,30,515.0,81.0,5.5,17.0,240.0,365.51,300.1
2017,9,19,7,45,552.0,88.5,5.5,17.5,286.0,419.19,345.21
2017,9,19,8,0,589.0,96.0,5.5,18.0,332.0,474.92,390.63
2017,9,19,8,15,555.0,121.0,5.3,18.5,366.0,505.94,413.79
2017,9,19,8,30,521.0,146.0,5.1,19.0,400.0,529.14,429.91
2017,9,19,8,45,595.5,137.0,4.9,19.5,454.0,595.79,480.89
2017,9,19,9,0,670.0,128.0,4.7,20.0,508.0,662.28,530.25
2017,9,19,9,15,760.5,108.0,4.45,20.0,568.5,728.69,577.06
2017,9,19,9,30,851.0,88.0,4.2,20.0,629.0,795.59,623.09
2017,9,19,9,45,851.5,94.5,4.0,20.5,660.5,823.34,639.26
2017,9,19,10,0,852.0,101.0,3.8,21.0,692.0,848.0,653.21
2017,9,19,10,15,860.0,102.5,3.75,21.0,719.5,870.55,667.57
2017,9,19,10,30,868.0,104.0,3.7,21.0,747.0,890.13,679.87
2017,9,19,10,45,877.0,103.0,3.65,21.5,768.0,904.78,687.49
2017,9,19,11,0,886.0,102.0,3.6,22.0,789.0,916.24,692.98
2017,9,19,11,15,889.0,102.5,3.65,22.0,801.5,920.55,695.64
2017,9,19,11,30,892.0,103.0,3.7,22.0,814.0,921.44,696.14
2017,9,19,11,45,897.0,101.5,3.8,22.5,819.5,918.55,693.16
2017,9,19,12,0,902.0,100.0,3.9,23.0,825.0,912.18,687.95
2017,9,19,12,15,901.0,100.0,4.0,23.0,821.5,898.64,679.26
2017,9,19,12,30,900.0,100.0,4.1,23.0,818.0,881.79,668.39
2017,9,19,12,45,902.5,96.5,4.2,23.0,808.5,861.0,654.83
2017,9,19,13,0,905.0,93.0,4.3,23.0,799.0,836.93,638.98
2017,9,19,13,15,900.5,92.5,4.4,23.0,780.0,807.23,619.13
2017,9,19,13,30,896.0,92.0,4.5,23.0,761.0,774.8,597.4
2017,9,19,13,45,890.0,90.0,4.6,23.0,735.0,737.19,571.81
2017,9,19,14,0,884.0,88.0,4.7,23.0,709.0,697.3,544.29
2017,9,19,14,15,874.0,86.5,4.8,23.0,676.0,653.23,512.04
2017,9,19,14,30,864.0,85.0,4.9,23.0,643.0,607.61,477.07
2017,9,19,14,45,851.0,83.0,5.05,23.0,604.0,558.5,438.61
2017,9,19,15,0,838.0,81.0,5.2,23.0,565.0,508.57,398.38
2017,9,19,15,15,819.5,78.5,5.25,22.5,521.0,453.9,353.84
2017,9,19,15,30,801.0,76.0,5.3,22.0,477.0,400.37,308.76
2017,9,19,15,45,776.0,72.5,5.4,22.0,429.0,344.16,259.87
2017,9,19,16,0,751.0,69.0,5.5,22.0,381.0,289.51,211.33
2017,9,19,16,15,714.5,65.0,5.55,21.5,330.5,233.45,162.0
2017,9,19,16,30,678.0,61.0,5.6,21.0,280.0,180.82,116.21
2017,9,19,16,45,624.5,55.5,5.65,21.0,229.0,126.25,72.04
2017,9,19,17,0,571.0,50.0,5.7,21.0,178.0,79.41,39.76
2017,9,19,17,15,483.0,42.0,5.65,20.0,130.5,36.05,20.04
2017,9,19,17,30,395.0,34.0,5.6,19.0,83.0,25.38,15.76
2017,9,19,17,45,242.0,22.0,5.55,18.5,47.5,16.85,5.09
2017,9,19,18,0,89.0,10.0,5.5,18.0,12.0,9.83,0.0
2017,9,19,18,15,44.5,5.0,5.35,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,142.5,16.5,2.85,16.5,31.0,60.41,0.0
2017,9,20,6,30,285.0,33.0,3.0,17.0,62.0,134.73,93.21
2017,9,20,6,45,381.0,42.5,3.15,17.5,106.5,194.58,147.11
2017,9,20,7,0,477.0,52.0,3.3,18.0,151.0,264.4,207.74
2017,9,20,7,15,537.5,59.0,3.35,18.0,199.5,324.5,260.61
