Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,30,598.0,66.0,3.4,18.0,248.0,389.71,316.33
2017,9,20,7,45,360.0,114.5,3.45,18.5,230.0,338.34,275.18
2017,9,20,8,0,122.0,163.0,3.5,19.0,212.0,252.34,203.3
2017,9,20,8,15,136.0,185.5,3.55,19.0,246.5,290.43,234.02
2017,9,20,8,30,150.0,208.0,3.6,19.0,281.0,329.24,264.52
2017,9,20,8,45,192.5,226.0,3.7,19.5,329.0,383.96,307.23
2017,9,20,9,0,235.0,244.0,3.8,20.0,377.0,441.12,350.99
2017,9,20,9,15,155.5,261.0,3.85,20.0,351.5,403.53,319.15
2017,9,20,9,30,76.0,278.0,3.9,20.0,326.0,351.97,276.53
2017,9,20,9,45,457.5,186.5,4.0,20.5,500.0,597.51,473.59
2017,9,20,10,0,839.0,95.0,4.1,21.0,674.0,828.19,642.22
2017,9,20,10,15,561.5,216.0,4.15,21.0,610.0,736.1,571.89
2017,9,20,10,30,284.0,337.0,4.2,21.0,546.0,618.51,477.59
2017,9,20,10,45,408.0,302.5,4.3,21.5,612.5,701.45,540.98
2017,9,20,11,0,532.0,268.0,4.4,22.0,679.0,777.57,597.36
2017,9,20,11,15,706.0,182.5,4.45,22.0,736.5,846.72,649.44
2017,9,20,11,30,880.0,97.0,4.5,22.0,794.0,901.57,687.41
2017,9,20,11,45,504.0,243.0,4.55,22.0,643.0,717.61,553.5
2017,9,20,12,0,128.0,389.0,4.6,22.0,492.0,515.99,394.86
2017,9,20,12,15,135.0,382.0,4.7,22.0,490.0,510.99,392.45
2017,9,20,12,30,142.0,375.0,4.8,22.0,488.0,505.33,388.82
2017,9,20,12,45,81.0,328.5,4.9,22.0,393.0,396.2,305.86
2017,9,20,13,0,20.0,282.0,5.0,22.0,298.0,292.16,225.13
2017,9,20,13,15,167.5,307.5,5.1,21.5,432.5,440.43,343.89
2017,9,20,13,30,315.0,333.0,5.2,21.0,567.0,573.64,447.68
2017,9,20,13,45,325.0,313.0,5.3,21.0,546.5,547.58,428.41
2017,9,20,14,0,335.0,293.0,5.4,21.0,526.0,520.08,408.35
2017,9,20,14,15,192.5,279.5,5.5,20.5,412.0,397.71,313.3
2017,9,20,14,30,50.0,266.0,5.6,20.0,298.0,287.79,226.11
2017,9,20,14,45,48.0,250.0,5.7,20.0,279.5,267.71,210.82
2017,9,20,15,0,46.0,234.0,5.8,20.0,261.0,247.82,195.4
2017,9,20,15,15,104.5,224.0,5.8,19.5,278.0,261.25,206.85
2017,9,20,15,30,163.0,214.0,5.8,19.0,295.0,268.07,212.11
2017,9,20,15,45,115.0,189.5,5.85,19.0,244.0,217.97,171.78
2017,9,20,16,0,67.0,165.0,5.9,19.0,193.0,174.26,136.92
2017,9,20,16,15,62.0,143.5,5.9,18.5,167.0,148.24,115.75
2017,9,20,16,30,57.0,122.0,5.9,18.0,141.0,122.93,94.96
2017,9,20,16,45,48.5,101.0,5.9,18.0,115.0,98.35,74.72
2017,9,20,17,0,40.0,80.0,5.9,18.0,89.0,75.0,55.66
2017,9,20,17,15,25.0,59.5,5.85,17.5,64.5,53.34,40.68
2017,9,20,17,30,10.0,39.0,5.8,17.0,40.0,36.45,25.11
2017,9,20,17,45,5.0,19.5,5.8,16.5,20.0,18.79,4.75
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,147.0,17.0,5.75,13.5,31.5,61.47,0.0
2017,9,21,6,30,294.0,34.0,5.9,14.0,63.0,137.95,96.01
2017,9,21,6,45,399.5,43.5,6.05,14.5,109.5,201.58,154.49
2017,9,21,7,0,505.0,53.0,6.2,15.0,156.0,276.06,220.42
2017,9,21,7,15,568.0,59.5,6.15,15.5,206.5,338.08,275.91
2017,9,21,7,30,631.0,66.0,6.1,16.0,257.0,405.35,334.28
2017,9,21,7,45,675.5,70.5,6.05,16.5,308.0,464.84,384.71
2017,9,21,8,0,720.0,75.0,6.0,17.0,359.0,524.89,434.05
2017,9,21,8,15,749.5,78.5,5.9,17.0,408.0,578.35,477.38
2017,9,21,8,30,779.0,82.0,5.8,17.0,457.0,632.13,519.82
2017,9,21,8,45,801.5,84.5,5.75,17.5,502.5,679.7,554.07
2017,9,21,9,0,824.0,87.0,5.7,18.0,548.0,726.36,586.78
2017,9,21,9,15,840.0,89.5,5.6,18.0,589.0,766.71,615.15
2017,9,21,9,30,856.0,92.0,5.5,18.0,630.0,800.33,638.19
2017,9,21,9,45,868.5,93.5,5.4,18.5,665.0,832.44,658.65
2017,9,21,10,0,881.0,95.0,5.3,19.0,700.0,862.01,677.01
2017,9,21,10,15,890.0,96.5,5.3,19.0,728.5,885.77,692.93
2017,9,21,10,30,899.0,98.0,5.3,19.0,757.0,906.48,706.72
2017,9,21,10,45,905.5,98.5,5.3,19.5,778.0,920.65,714.52
2017,9,21,11,0,912.0,99.0,5.3,20.0,799.0,931.46,720.04
2017,9,21,11,15,915.5,99.5,5.3,20.0,812.0,936.11,722.75
2017,9,21,11,30,919.0,100.0,5.3,20.0,825.0,937.24,723.13
2017,9,21,11,45,920.5,100.5,5.35,20.0,830.0,933.02,720.23
2017,9,21,12,0,922.0,101.0,5.4,20.0,835.0,925.26,714.99
2017,9,21,12,15,921.5,101.0,5.5,20.0,831.5,911.72,706.06
2017,9,21,12,30,921.0,101.0,5.6,20.0,828.0,894.78,694.8
2017,9,21,12,45,910.0,104.5,5.75,20.0,814.0,869.41,677.75
2017,9,21,13,0,899.0,108.0,5.9,20.0,800.0,841.24,658.62
2017,9,21,13,15,893.0,107.0,6.0,20.0,780.5,809.8,636.77
2017,9,21,13,30,887.0,106.0,6.1,20.0,761.0,775.75,612.87
2017,9,21,13,45,878.5,104.5,6.25,20.0,733.5,736.97,585.43
2017,9,21,14,0,870.0,103.0,6.4,20.0,706.0,696.12,555.9
2017,9,21,14,15,858.5,101.5,6.45,20.0,672.0,651.5,521.07
2017,9,21,14,30,847.0,100.0,6.5,20.0,638.0,605.57,484.49
2017,9,21,14,45,829.5,98.0,6.6,20.0,598.0,554.25,442.96
2017,9,21,15,0,812.0,96.0,6.7,20.0,558.0,502.62,400.15
2017,9,21,15,15,791.0,93.0,6.75,19.5,513.0,448.41,354.87
2017,9,21,15,30,770.0,90.0,6.8,19.0,468.0,394.84,308.81
2017,9,21,15,45,737.5,87.0,6.9,19.0,418.5,338.22,258.83
2017,9,21,16,0,705.0,84.0,7.0,19.0,369.0,282.21,208.72
2017,9,21,16,15,663.5,78.5,6.95,18.5,318.0,226.09,159.12
2017,9,21,16,30,622.0,73.0,6.9,18.0,267.0,174.06,113.94
2017,9,21,16,45,555.0,66.5,6.9,17.5,215.5,122.42,73.07
2017,9,21,17,0,488.0,60.0,6.9,17.0,164.0,78.41,43.74
2017,9,21,17,15,390.0,49.0,6.75,16.5,117.5,37.95,27.4
2017,9,21,17,30,292.0,38.0,6.6,16.0,71.0,29.95,19.54
2017,9,21,17,45,146.0,19.0,6.5,15.5,35.5,14.68,0.6
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,15,116.0,17.5,3.25,13.5,29.0,53.13,0.0
2017,9,22,6,30,232.0,35.0,3.3,14.0,58.0,120.39,82.83
2017,9,22,6,45,340.5,46.5,3.35,14.5,103.0,183.57,139.97
2017,9,22,7,0,449.0,58.0,3.4,15.0,148.0,258.23,204.86
2017,9,22,7,15,515.0,66.0,3.3,15.0,197.5,320.49,259.87
2017,9,22,7,30,581.0,74.0,3.2,15.0,247.0,388.33,318.11
2017,9,22,7,45,631.0,78.5,3.15,15.5,298.5,448.5,368.07
2017,9,22,8,0,681.0,83.0,3.1,16.0,350.0,511.72,418.74
2017,9,22,8,15,711.5,87.0,3.05,16.5,398.0,564.53,459.61
2017,9,22,8,30,742.0,91.0,3.0,17.0,446.0,615.63,497.97
2017,9,22,8,45,766.5,94.0,2.95,17.5,491.5,663.79,532.15
2017,9,22,9,0,791.0,97.0,2.9,18.0,537.0,711.24,564.25
2017,9,22,9,15,807.5,99.0,2.8,18.0,577.0,750.31,590.43
2017,9,22,9,30,824.0,101.0,2.7,18.0,617.0,787.57,614.97
2017,9,22,9,45,853.5,95.5,2.6,18.5,655.0,820.14,634.64
2017,9,22,10,0,883.0,90.0,2.5,19.0,693.0,855.95,656.26
2017,9,22,10,15,891.5,91.0,2.4,19.0,720.5,878.69,669.76
2017,9,22,10,30,900.0,92.0,2.3,19.0,748.0,898.36,681.19
2017,9,22,10,45,906.0,92.5,2.2,19.5,768.5,912.03,687.24
2017,9,22,11,0,912.0,93.0,2.1,20.0,789.0,922.34,691.06
2017,9,22,11,15,915.0,93.5,2.1,20.0,801.5,926.49,693.22
2017,9,22,11,30,918.0,94.0,2.1,20.0,814.0,927.11,693.23
2017,9,22,11,45,919.5,94.0,2.1,20.5,819.0,922.31,688.49
2017,9,22,12,0,921.0,94.0,2.1,21.0,824.0,913.99,681.59
2017,9,22,12,15,920.5,94.0,2.15,21.0,820.5,900.43,673.16
2017,9,22,12,30,920.0,94.0,2.2,21.0,817.0,883.48,662.55
2017,9,22,12,45,912.0,96.0,2.3,21.5,803.5,859.08,646.12
2017,9,22,13,0,904.0,98.0,2.4,22.0,790.0,831.77,627.72
2017,9,22,13,15,899.0,97.0,2.45,22.0,771.0,800.98,607.68
2017,9,22,13,30,894.0,96.0,2.5,22.0,752.0,767.51,585.64
2017,9,22,13,45,885.5,95.0,2.65,22.0,724.5,729.03,560.43
2017,9,22,14,0,877.0,94.0,2.8,22.0,697.0,688.46,533.24
2017,9,22,14,15,866.0,92.5,2.85,21.5,663.5,643.92,501.27
2017,9,22,14,30,855.0,91.0,2.9,21.0,630.0,597.94,467.25
2017,9,22,14,45,839.0,89.0,3.0,21.0,590.5,547.12,427.83
2017,9,22,15,0,823.0,87.0,3.1,21.0,551.0,495.88,386.89
2017,9,22,15,15,803.0,84.0,3.2,21.0,506.0,441.69,342.43
2017,9,22,15,30,783.0,81.0,3.3,21.0,461.0,388.01,297.03
2017,9,22,15,45,604.0,105.0,3.4,21.0,380.0,304.96,230.07
2017,9,22,16,0,425.0,129.0,3.5,21.0,299.0,240.35,178.99
2017,9,22,16,15,534.0,97.0,3.65,20.5,281.0,210.74,148.74
2017,9,22,16,30,643.0,65.0,3.8,20.0,263.0,167.62,106.29
2017,9,22,16,45,579.0,59.0,3.95,19.5,212.0,115.88,66.03
2017,9,22,17,0,515.0,53.0,4.1,19.0,161.0,71.32,37.28
2017,9,22,17,15,419.5,43.0,4.15,18.0,114.5,31.57,21.67
2017,9,22,17,30,324.0,33.0,4.2,17.0,68.0,25.39,15.46
2017,9,22,17,45,162.0,16.5,4.3,16.5,34.0,12.4,0.0
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,23,6,15,159.5,15.0,2.85,12.5,30.0,61.02,0.0
2017,9,23,6,30,319.0,30.0,2.9,13.0,60.0,140.39,95.44
2017,9,23,6,45,427.5,39.5,2.95,14.0,107.5,205.68,156.24
2017,9,23,7,0,536.0,49.0,3.0,15.0,155.0,282.32,223.04
2017,9,23,7,15,598.5,55.5,2.95,15.5,206.0,345.33,278.59
2017,9,23,7,30,661.0,62.0,2.9,16.0,257.0,413.52,336.56
2017,9,23,7,45,707.0,65.5,2.9,17.0,309.5,471.91,384.3
2017,9,23,8,0,753.0,69.0,2.9,18.0,362.0,534.95,433.69
2017,9,23,8,15,781.0,72.5,2.85,18.5,411.5,588.6,474.68
2017,9,23,8,30,809.0,76.0,2.8,19.0,461.0,642.36,514.35
2017,9,23,8,45,833.0,77.5,2.75,19.5,507.5,690.72,547.11
2017,9,23,9,0,857.0,79.0,2.7,20.0,554.0,733.76,575.28
2017,9,23,9,15,871.5,81.5,2.7,20.5,594.5,773.63,600.94
2017,9,23,9,30,886.0,84.0,2.7,21.0,635.0,811.43,624.77
2017,9,23,9,45,896.0,86.0,2.7,21.5,669.0,842.59,643.68
2017,9,23,10,0,906.0,88.0,2.7,22.0,703.0,871.0,660.56
2017,9,23,10,15,913.5,89.0,2.7,22.0,730.5,893.17,674.4
2017,9,23,10,30,921.0,90.0,2.7,22.0,758.0,912.16,686.16
2017,9,23,10,45,924.5,91.5,2.75,22.5,778.0,924.82,692.82
2017,9,23,11,0,928.0,93.0,2.8,23.0,798.0,934.0,697.27
2017,9,23,11,15,930.5,93.5,2.85,23.0,810.0,937.63,699.52
2017,9,23,11,30,933.0,94.0,2.9,23.0,822.0,937.68,699.55
2017,9,23,11,45,933.0,94.5,3.0,23.5,826.0,931.91,694.87
2017,9,23,12,0,933.0,95.0,3.1,24.0,830.0,922.59,687.95
2017,9,23,12,15,931.5,95.0,3.2,24.0,826.0,907.92,678.87
2017,9,23,12,30,930.0,95.0,3.3,24.0,822.0,889.84,667.55
2017,9,23,12,45,914.0,101.0,3.4,24.0,806.0,862.74,650.06
2017,9,23,13,0,898.0,107.0,3.5,24.0,790.0,833.0,630.73
2017,9,23,13,15,891.5,106.0,3.6,24.0,770.0,801.11,609.76
2017,9,23,13,30,885.0,105.0,3.7,24.0,750.0,766.64,586.82
2017,9,23,13,45,874.0,104.0,3.85,24.0,721.5,726.6,559.86
2017,9,23,14,0,863.0,103.0,4.0,24.0,693.0,684.69,530.55
2017,9,23,14,15,851.0,101.5,4.05,24.0,659.0,640.5,497.46
2017,9,23,14,30,839.0,100.0,4.1,24.0,625.0,594.1,461.97
2017,9,23,14,45,822.0,97.5,4.2,24.0,584.5,542.95,422.12
2017,9,23,15,0,805.0,95.0,4.3,24.0,544.0,491.49,380.91
2017,9,23,15,15,782.5,91.5,4.35,23.5,499.0,436.58,336.54
2017,9,23,15,30,760.0,88.0,4.4,23.0,454.0,382.5,291.48
2017,9,23,15,45,604.0,105.5,4.45,23.0,377.0,302.86,227.01
2017,9,23,16,0,448.0,123.0,4.5,23.0,300.0,239.49,176.47
2017,9,23,16,15,532.0,96.0,4.55,22.5,277.5,207.05,144.65
2017,9,23,16,30,616.0,69.0,4.6,22.0,255.0,163.92,103.47
2017,9,23,16,45,556.5,61.0,4.65,21.5,205.0,112.65,63.98
2017,9,23,17,0,497.0,53.0,4.7,21.0,155.0,68.1,35.61
2017,9,23,17,15,396.0,43.0,4.8,20.0,109.0,31.91,21.69
2017,9,23,17,30,295.0,33.0,4.9,19.0,63.0,25.74,15.33
2017,9,23,17,45,147.5,16.5,5.0,18.5,31.5,12.62,0.0
2017,9,23,18,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,162.5,14.5,1.1,14.5,29.5,60.56,0.0
2017,9,24,6,30,325.0,29.0,1.1,15.0,59.0,140.63,93.22
2017,9,24,6,45,427.5,38.5,1.15,15.5,105.0,203.91,152.76
2017,9,24,7,0,530.0,48.0,1.2,16.0,151.0,277.93,216.76
2017,9,24,7,15,593.0,54.5,1.2,16.5,202.0,340.69,270.95
2017,9,24,7,30,656.0,61.0,1.2,17.0,253.0,408.7,327.42
2017,9,24,7,45,692.5,67.0,1.2,18.0,303.5,464.35,371.62
2017,9,24,8,0,729.0,73.0,1.2,19.0,354.0,523.85,416.72
2017,9,24,8,15,758.5,77.0,1.3,19.5,403.0,577.93,457.46
2017,9,24,8,30,788.0,81.0,1.4,20.0,452.0,632.29,497.18
2017,9,24,8,45,806.5,84.5,1.55,20.5,497.0,678.18,528.93
2017,9,24,9,0,825.0,88.0,1.7,21.0,542.0,722.85,558.99
2017,9,24,9,15,840.5,90.5,1.75,21.5,582.5,762.53,584.32
2017,9,24,9,30,856.0,93.0,1.8,22.0,623.0,795.42,604.65
2017,9,24,9,45,874.0,92.0,1.9,22.5,658.5,828.95,625.76
2017,9,24,10,0,892.0,91.0,2.0,23.0,694.0,860.18,645.15
2017,9,24,10,15,900.0,92.5,2.05,23.5,722.0,882.99,658.33
2017,9,24,10,30,908.0,94.0,2.1,24.0,750.0,902.66,669.5
2017,9,24,10,45,911.0,96.0,2.15,24.5,769.5,915.2,676.01
2017,9,24,11,0,914.0,98.0,2.2,25.0,789.0,924.27,680.4
2017,9,24,11,15,917.0,98.5,2.25,25.0,801.0,928.2,682.89
2017,9,24,11,30,920.0,99.0,2.3,25.0,813.0,928.6,683.24
2017,9,24,11,45,916.0,102.0,2.35,25.0,816.0,921.93,679.09
2017,9,24,12,0,912.0,105.0,2.4,25.0,819.0,911.79,672.82
2017,9,24,12,15,739.0,183.0,2.55,25.0,760.0,838.04,624.77
2017,9,24,12,30,566.0,261.0,2.7,25.0,701.0,755.51,566.5
2017,9,24,12,45,740.0,179.5,2.85,25.0,745.0,802.98,604.53
2017,9,24,13,0,914.0,98.0,3.0,25.0,789.0,833.22,626.27
2017,9,24,13,15,908.5,97.0,3.1,25.0,769.0,801.66,605.43
2017,9,24,13,30,903.0,96.0,3.2,25.0,749.0,767.42,583.0
2017,9,24,13,45,687.5,171.5,3.3,25.0,658.0,662.18,507.08
2017,9,24,14,0,472.0,247.0,3.4,25.0,567.0,563.8,432.19
2017,9,24,14,15,522.5,215.0,3.45,25.0,553.0,542.49,417.8
2017,9,24,14,30,573.0,183.0,3.5,25.0,539.0,515.87,398.39
2017,9,24,14,45,712.0,131.0,3.6,25.0,544.5,512.82,396.26
2017,9,24,15,0,851.0,79.0,3.7,25.0,550.0,495.66,381.68
2017,9,24,15,15,831.0,76.5,3.7,24.5,505.0,439.88,336.51
2017,9,24,15,30,811.0,74.0,3.7,24.0,460.0,385.39,291.02
2017,9,24,15,45,751.5,72.5,3.75,24.0,400.0,319.46,235.64
2017,9,24,16,0,692.0,71.0,3.8,24.0,340.0,258.88,184.05
2017,9,24,16,15,642.0,69.5,3.8,23.5,292.0,204.33,137.54
2017,9,24,16,30,592.0,68.0,3.8,23.0,244.0,156.36,97.66
2017,9,24,16,45,534.5,60.5,3.85,22.5,196.0,107.41,60.49
2017,9,24,17,0,477.0,53.0,3.9,22.0,148.0,64.96,34.21
2017,9,24,17,15,392.5,41.5,3.9,21.0,104.0,30.86,20.63
2017,9,24,17,30,308.0,30.0,3.9,20.0,60.0,23.16,12.86
2017,9,24,17,45,154.0,15.0,3.95,19.5,30.0,11.43,0.0
2017,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,163.0,13.5,1.1,15.5,28.0,51.38,0.0
2017,9,25,6,30,326.0,27.0,1.1,16.0,56.0,138.34,89.67
2017,9,25,6,45,428.0,36.0,1.1,16.5,101.5,200.59,149.15
2017,9,25,7,0,530.0,45.0,1.1,17.0,147.0,273.59,212.11
2017,9,25,7,15,592.0,51.0,1.05,17.5,197.0,335.1,265.03
2017,9,25,7,30,654.0,57.0,1.0,18.0,247.0,399.87,318.63
2017,9,25,7,45,694.0,62.0,0.95,18.5,297.0,458.21,365.1
2017,9,25,8,0,734.0,67.0,0.9,19.0,347.0,518.54,411.03
2017,9,25,8,15,763.0,70.5,1.0,19.5,396.0,571.78,451.04
2017,9,25,8,30,792.0,74.0,1.1,20.0,445.0,625.26,490.05
2017,9,25,8,45,810.0,77.5,1.2,21.0,489.5,670.84,519.92
2017,9,25,9,0,828.0,81.0,1.3,22.0,534.0,715.15,548.14
2017,9,25,9,15,843.5,83.5,1.45,22.5,574.0,750.23,571.03
2017,9,25,9,30,859.0,86.0,1.6,23.0,614.0,787.83,595.52
2017,9,25,9,45,869.0,88.0,1.8,23.5,647.5,818.14,615.29
2017,9,25,10,0,879.0,90.0,2.0,24.0,681.0,845.77,633.2
2017,9,25,10,15,887.0,91.5,2.0,24.5,708.5,868.26,645.76
2017,9,25,10,30,895.0,93.0,2.0,25.0,736.0,887.68,656.3
2017,9,25,10,45,901.5,93.5,2.05,25.5,756.0,901.45,663.64
2017,9,25,11,0,908.0,94.0,2.1,26.0,776.0,911.86,668.92
2017,9,25,11,15,911.0,94.5,2.15,26.0,788.5,915.73,671.36
2017,9,25,11,30,914.0,95.0,2.2,26.0,801.0,916.08,671.69
2017,9,25,11,45,915.0,95.0,2.25,26.5,805.0,910.6,667.03
2017,9,25,12,0,916.0,95.0,2.3,27.0,809.0,901.62,660.26
2017,9,25,12,15,915.0,95.0,2.4,27.0,805.0,887.46,651.93
2017,9,25,12,30,914.0,95.0,2.5,27.0,801.0,869.95,641.42
2017,9,25,12,45,902.5,98.5,2.6,27.0,786.5,844.22,625.41
2017,9,25,13,0,891.0,102.0,2.7,27.0,772.0,815.77,607.5
2017,9,25,13,15,885.0,101.0,2.8,27.0,752.5,784.4,587.46
2017,9,25,13,30,879.0,100.0,2.9,27.0,733.0,750.45,565.45
2017,9,25,13,45,871.5,98.0,3.0,27.0,706.0,712.05,540.09
2017,9,25,14,0,864.0,96.0,3.1,27.0,679.0,671.55,512.13
2017,9,25,14,15,852.5,94.5,3.25,27.0,645.0,627.17,479.86
2017,9,25,14,30,841.0,93.0,3.4,27.0,611.0,581.44,445.67
2017,9,25,14,45,825.0,90.5,3.55,27.0,571.0,530.84,406.86
2017,9,25,15,0,809.0,88.0,3.7,27.0,531.0,479.83,366.56
2017,9,25,15,15,787.0,85.0,3.85,26.5,486.5,425.6,323.23
2017,9,25,15,30,765.0,82.0,4.0,26.0,442.0,372.13,279.07
2017,9,25,15,45,593.0,103.0,4.15,26.0,364.0,291.72,215.1
2017,9,25,16,0,421.0,124.0,4.3,26.0,286.0,229.11,166.39
2017,9,25,16,15,518.0,94.5,4.3,25.0,265.0,198.02,135.91
2017,9,25,16,30,615.0,65.0,4.3,24.0,244.0,154.68,94.87
2017,9,25,16,45,550.5,57.5,4.35,23.5,194.0,103.95,57.0
2017,9,25,17,0,486.0,50.0,4.4,23.0,144.0,60.5,30.99
2017,9,25,17,15,381.0,40.0,4.3,22.0,99.5,29.8,19.56
2017,9,25,17,30,276.0,30.0,4.2,21.0,55.0,23.5,12.64
2017,9,25,17,45,138.0,15.0,4.15,20.5,27.5,11.65,0.0
2017,9,25,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,146.0,13.5,0.9,17.0,26.5,47.17,0.0
2017,9,26,6,30,292.0,27.0,1.0,17.0,53.0,128.17,81.03
2017,9,26,6,45,399.5,37.0,1.15,17.5,97.5,191.38,141.49
2017,9,26,7,0,507.0,47.0,1.3,18.0,142.0,265.99,205.56
2017,9,26,7,15,572.0,53.5,1.3,18.5,192.0,328.15,259.05
2017,9,26,7,30,637.0,60.0,1.3,19.0,242.0,395.78,315.11
2017,9,26,7,45,680.0,65.0,1.35,20.0,293.0,452.67,360.51
2017,9,26,8,0,723.0,70.0,1.4,21.0,344.0,514.04,407.37
2017,9,26,8,15,753.0,73.5,1.55,21.5,392.5,567.36,447.86
2017,9,26,8,30,783.0,77.0,1.7,22.0,441.0,621.01,487.45
2017,9,26,8,45,804.5,80.0,1.85,23.0,486.0,668.04,519.09
2017,9,26,9,0,826.0,83.0,2.0,24.0,531.0,714.07,548.94
2017,9,26,9,15,842.0,85.0,2.05,24.5,571.5,748.77,570.74
2017,9,26,9,30,858.0,87.0,2.1,25.0,612.0,786.03,594.13
2017,9,26,9,45,869.5,89.0,2.2,25.5,646.0,817.44,613.63
2017,9,26,10,0,881.0,91.0,2.3,26.0,680.0,846.23,631.29
2017,9,26,10,15,889.5,92.0,2.35,26.5,708.0,868.53,644.13
2017,9,26,10,30,898.0,93.0,2.4,27.0,736.0,887.75,654.97
2017,9,26,10,45,904.0,94.5,2.45,27.5,756.0,902.1,662.66
2017,9,26,11,0,910.0,96.0,2.5,28.0,776.0,913.08,668.23
2017,9,26,11,15,913.5,96.5,2.5,28.0,788.5,917.28,670.41
2017,9,26,11,30,917.0,97.0,2.5,28.0,801.0,917.96,670.48
2017,9,26,11,45,919.5,96.5,2.5,28.5,805.5,913.15,665.78
2017,9,26,12,0,922.0,96.0,2.5,29.0,810.0,904.8,658.97
2017,9,26,12,15,921.5,96.0,2.5,29.0,806.5,890.91,649.99
2017,9,26,12,30,921.0,96.0,2.5,29.0,803.0,873.62,638.92
2017,9,26,12,45,923.0,93.0,2.55,29.5,792.5,851.9,624.12
2017,9,26,13,0,925.0,90.0,2.6,30.0,782.0,826.87,607.19
2017,9,26,13,15,920.0,89.0,2.6,30.0,762.0,795.34,586.79
2017,9,26,13,30,915.0,88.0,2.6,30.0,742.0,761.07,564.47
2017,9,26,13,45,907.5,87.0,2.65,30.0,715.0,722.49,539.33
2017,9,26,14,0,900.0,86.0,2.7,30.0,688.0,681.69,511.85
2017,9,26,14,15,889.0,84.5,2.7,30.0,654.0,636.23,478.89
2017,9,26,14,30,878.0,83.0,2.7,30.0,620.0,589.29,444.05
2017,9,26,14,45,863.0,81.0,2.75,30.0,579.5,538.49,405.61
2017,9,26,15,0,848.0,79.0,2.8,30.0,539.0,487.08,365.53
2017,9,26,15,15,827.5,76.0,2.8,29.5,493.5,430.86,321.27
2017,9,26,15,30,807.0,73.0,2.8,29.0,448.0,375.99,276.54
2017,9,26,15,45,613.0,97.5,2.85,29.0,364.5,290.44,210.06
2017,9,26,16,0,419.0,122.0,2.9,29.0,281.0,224.9,160.49
2017,9,26,16,15,542.0,90.0,2.9,28.0,264.5,196.64,131.77
2017,9,26,16,30,665.0,58.0,2.9,27.0,248.0,155.27,91.82
2017,9,26,16,45,601.0,51.5,2.9,26.5,197.0,101.01,52.11
2017,9,26,17,0,537.0,45.0,2.9,26.0,146.0,55.83,26.45
2017,9,26,17,15,428.5,36.0,2.8,25.0,100.0,26.45,16.42
2017,9,26,17,30,320.0,27.0,2.7,24.0,54.0,20.91,9.95
2017,9,26,17,45,160.0,13.5,2.6,23.5,27.0,13.27,0.0
2017,9,26,18,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,151.5,13.0,1.55,18.5,26.0,47.7,0.0
2017,9,27,6,30,303.0,26.0,1.7,19.0,52.0,129.69,79.31
2017,9,27,6,45,412.0,35.5,1.85,19.5,97.0,193.28,141.61
2017,9,27,7,0,521.0,45.0,2.0,20.0,142.0,268.31,206.07
2017,9,27,7,15,586.0,51.5,1.95,20.5,192.0,330.98,260.11
2017,9,27,7,30,651.0,58.0,1.9,21.0,242.0,397.02,315.1
2017,9,27,7,45,693.0,63.0,1.85,22.0,293.0,456.08,362.02
2017,9,27,8,0,735.0,68.0,1.8,23.0,344.0,517.29,408.45
2017,9,27,8,15,764.5,71.5,1.75,23.5,393.0,570.67,447.96
2017,9,27,8,30,794.0,75.0,1.7,24.0,442.0,624.31,486.2
2017,9,27,8,45,815.0,77.5,1.7,25.0,487.0,670.7,516.07
2017,9,27,9,0,836.0,80.0,1.7,26.0,532.0,716.02,544.0
2017,9,27,9,15,852.0,82.5,1.65,26.5,572.0,751.53,565.2
2017,9,27,9,30,868.0,85.0,1.6,27.0,612.0,789.54,587.74
2017,9,27,9,45,869.0,91.0,1.55,28.0,644.0,817.01,601.63
2017,9,27,10,0,870.0,97.0,1.5,29.0,676.0,841.34,613.29
2017,9,27,10,15,878.5,98.5,1.5,29.0,703.5,863.87,626.7
2017,9,27,10,30,887.0,100.0,1.5,29.0,731.0,883.36,638.17
2017,9,27,10,45,893.0,101.0,1.5,29.5,751.0,896.92,644.64
2017,9,27,11,0,899.0,102.0,1.5,30.0,771.0,907.15,649.11
2017,9,27,11,15,902.5,102.5,1.6,30.0,783.0,911.21,652.34
2017,9,27,11,30,906.0,103.0,1.7,30.0,795.0,911.78,653.52
2017,9,27,11,45,907.0,103.0,1.85,30.0,799.0,906.14,651.37
2017,9,27,12,0,908.0,103.0,2.0,30.0,803.0,897.02,647.04
2017,9,27,12,15,907.0,103.0,2.1,30.0,799.0,882.78,638.91
2017,9,27,12,30,906.0,103.0,2.2,30.0,795.0,865.21,628.66
2017,9,27,12,45,907.0,100.5,2.35,30.0,783.5,843.41,616.0
2017,9,27,13,0,908.0,98.0,2.5,30.0,772.0,818.39,601.08
2017,9,27,13,15,902.0,97.0,2.55,30.0,752.0,786.47,580.73
2017,9,27,13,30,896.0,96.0,2.6,30.0,732.0,751.94,558.49
2017,9,27,13,45,887.5,94.5,2.65,30.0,704.5,712.73,532.83
2017,9,27,14,0,879.0,93.0,2.7,30.0,677.0,671.45,504.41
2017,9,27,14,15,867.0,91.0,2.7,29.5,642.5,625.67,472.1
2017,9,27,14,30,855.0,89.0,2.7,29.0,608.0,578.55,437.86
2017,9,27,14,45,839.5,86.5,2.75,29.0,567.5,527.62,399.11
2017,9,27,15,0,824.0,84.0,2.8,29.0,527.0,476.24,358.85
2017,9,27,15,15,802.0,81.0,2.75,28.5,482.0,421.41,315.29
2017,9,27,15,30,780.0,78.0,2.7,28.0,437.0,367.32,270.94
2017,9,27,15,45,750.5,74.0,2.7,28.0,388.5,310.9,223.36
2017,9,27,16,0,721.0,70.0,2.7,28.0,340.0,256.64,176.82
2017,9,27,16,15,677.5,65.0,2.6,27.0,289.0,200.95,130.35
2017,9,27,16,30,634.0,60.0,2.5,26.0,238.0,147.59,87.15
2017,9,27,16,45,569.5,53.0,2.45,25.5,188.0,96.79,50.46
2017,9,27,17,0,505.0,46.0,2.4,25.0,138.0,53.24,26.24
2017,9,27,17,15,395.0,36.0,2.3,24.0,93.5,26.74,16.67
2017,9,27,17,30,285.0,26.0,2.2,23.0,49.0,20.24,8.83
2017,9,27,17,45,142.5,13.0,2.1,22.5,24.5,12.78,0.0
2017,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,136.0,13.0,0.35,17.5,24.0,43.91,0.0
2017,9,28,6,30,272.0,26.0,0.3,18.0,48.0,119.72,70.93
2017,9,28,6,45,379.0,37.0,0.3,18.5,92.5,183.21,133.35
2017,9,28,7,0,486.0,48.0,0.3,19.0,137.0,257.2,195.61
2017,9,28,7,15,552.5,55.5,0.3,19.5,187.0,319.86,248.15
2017,9,28,7,30,619.0,63.0,0.3,20.0,237.0,388.12,303.2
2017,9,28,7,45,663.0,68.5,0.35,20.5,287.0,447.04,349.53
2017,9,28,8,0,707.0,74.0,0.4,21.0,337.0,508.42,395.96
2017,9,28,8,15,737.5,78.0,0.4,21.5,385.5,559.57,432.86
2017,9,28,8,30,768.0,82.0,0.4,22.0,434.0,613.29,470.21
2017,9,28,8,45,789.5,85.0,0.45,23.0,478.5,659.58,500.15
2017,9,28,9,0,811.0,88.0,0.5,24.0,523.0,704.87,527.87
2017,9,28,9,15,827.5,90.5,0.55,24.5,563.0,744.48,552.23
2017,9,28,9,30,844.0,93.0,0.6,25.0,603.0,782.19,575.07
2017,9,28,9,45,857.0,94.5,0.7,25.5,637.0,808.86,591.28
2017,9,28,10,0,870.0,96.0,0.8,26.0,671.0,837.85,609.08
2017,9,28,10,15,878.0,97.5,1.0,26.0,698.0,859.85,625.05
2017,9,28,10,30,886.0,99.0,1.2,26.0,725.0,878.81,639.08
2017,9,28,10,45,891.5,99.5,1.4,26.5,744.5,891.29,647.63
2017,9,28,11,0,897.0,100.0,1.6,27.0,764.0,900.44,654.03
2017,9,28,11,15,900.0,101.0,1.8,27.0,776.0,904.52,658.4
2017,9,28,11,30,903.0,102.0,2.0,27.0,788.0,905.12,660.54
2017,9,28,11,45,903.5,102.0,2.2,27.5,791.5,898.98,656.95
2017,9,28,12,0,904.0,102.0,2.4,28.0,795.0,889.41,651.1
2017,9,28,12,15,903.0,102.0,2.5,28.0,790.5,875.15,642.64
2017,9,28,12,30,902.0,102.0,2.6,28.0,786.0,857.59,632.03
2017,9,28,12,45,901.5,100.0,2.75,28.0,774.5,835.12,618.46
2017,9,28,13,0,901.0,98.0,2.9,28.0,763.0,809.51,602.67
2017,9,28,13,15,895.0,97.0,2.95,27.5,743.0,777.76,583.14
2017,9,28,13,30,889.0,96.0,3.0,27.0,723.0,743.41,561.61
2017,9,28,13,45,881.0,94.5,3.1,27.0,695.5,704.76,535.95
2017,9,28,14,0,873.0,93.0,3.2,27.0,668.0,664.03,507.19
2017,9,28,14,15,861.0,91.0,3.2,27.0,633.5,618.49,473.35
2017,9,28,14,30,849.0,89.0,3.2,27.0,599.0,571.63,437.74
2017,9,28,14,45,834.5,86.0,3.2,27.0,559.5,521.03,398.43
2017,9,28,15,0,820.0,83.0,3.2,27.0,520.0,469.91,357.61
2017,9,28,15,15,798.0,80.0,3.15,26.5,475.0,415.35,313.62
2017,9,28,15,30,776.0,77.0,3.1,26.0,430.0,361.54,268.87
2017,9,28,15,45,616.5,94.0,3.05,25.5,355.0,282.98,206.65
2017,9,28,16,0,457.0,111.0,3.0,25.0,280.0,221.05,158.53
2017,9,28,16,15,545.0,85.0,2.95,24.5,256.5,187.88,126.04
2017,9,28,16,30,633.0,59.0,2.9,24.0,233.0,143.76,84.8
2017,9,28,16,45,571.0,51.5,2.85,23.5,183.5,93.07,48.17
2017,9,28,17,0,509.0,44.0,2.8,23.0,134.0,49.35,24.28
2017,9,28,17,15,399.0,34.0,2.8,22.0,90.0,25.21,15.45
2017,9,28,17,30,289.0,24.0,2.8,21.0,46.0,18.6,6.87
2017,9,28,17,45,144.5,12.0,2.85,20.5,23.0,11.8,0.0
2017,9,28,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,128.5,12.5,3.0,15.5,22.5,41.5,0.0
2017,9,29,6,30,257.0,25.0,3.0,16.0,45.0,113.31,65.14
2017,9,29,6,45,361.0,36.0,3.0,16.5,87.5,175.47,129.51
2017,9,29,7,0,465.0,47.0,3.0,17.0,130.0,247.1,192.13
2017,9,29,7,15,531.0,54.0,2.85,17.0,178.5,307.7,245.85
2017,9,29,7,30,597.0,61.0,2.7,17.0,227.0,373.88,302.74
2017,9,29,7,45,421.0,102.0,2.55,17.5,230.0,351.52,285.8
2017,9,29,8,0,245.0,143.0,2.4,18.0,233.0,307.16,249.07
2017,9,29,8,15,362.5,143.0,2.45,18.0,297.5,397.13,322.33
2017,9,29,8,30,480.0,143.0,2.5,18.0,362.0,488.58,394.74
2017,9,29,8,45,430.5,172.5,2.65,18.5,383.5,504.03,404.27
2017,9,29,9,0,381.0,202.0,2.8,19.0,405.0,505.73,403.52
2017,9,29,9,15,341.0,228.5,2.8,19.0,421.0,515.43,409.06
2017,9,29,9,30,301.0,255.0,2.8,19.0,437.0,521.46,411.61
2017,9,29,9,45,398.5,241.5,2.85,19.0,496.0,600.05,471.96
2017,9,29,10,0,496.0,228.0,2.9,19.0,555.0,673.54,527.21
2017,9,29,10,15,464.0,252.5,2.95,19.0,568.0,679.85,529.65
2017,9,29,10,30,432.0,277.0,3.0,19.0,581.0,683.05,530.31
2017,9,29,10,45,647.0,190.0,3.05,19.5,659.0,782.62,606.59
2017,9,29,11,0,862.0,103.0,3.1,20.0,737.0,870.29,665.99
2017,9,29,11,15,865.0,103.5,3.15,20.0,748.5,873.68,667.47
2017,9,29,11,30,868.0,104.0,3.2,20.0,760.0,873.74,667.46
2017,9,29,11,45,872.0,103.0,3.25,20.5,764.5,869.7,663.5
2017,9,29,12,0,876.0,102.0,3.3,21.0,769.0,862.3,657.36
2017,9,29,12,15,874.5,101.5,3.4,21.0,764.5,847.42,647.7
2017,9,29,12,30,873.0,101.0,3.5,21.0,760.0,829.37,635.91
2017,9,29,12,45,856.0,107.0,3.6,21.5,744.5,802.54,616.75
2017,9,29,13,0,839.0,113.0,3.7,22.0,729.0,776.05,597.87
2017,9,29,13,15,832.5,111.5,3.85,22.0,709.0,744.6,576.71
2017,9,29,13,30,826.0,110.0,4.0,22.0,689.0,710.79,553.67
2017,9,29,13,45,822.0,106.5,4.2,22.0,663.0,674.47,528.29
2017,9,29,14,0,818.0,103.0,4.4,22.0,637.0,635.99,499.77
2017,9,29,14,15,805.0,101.0,4.5,21.5,604.0,591.6,466.74
2017,9,29,14,30,792.0,99.0,4.6,21.0,571.0,546.16,431.89
2017,9,29,14,45,776.5,95.5,4.7,21.0,532.0,497.12,392.43
2017,9,29,15,0,761.0,92.0,4.8,21.0,493.0,447.79,351.61
2017,9,29,15,15,737.0,88.5,4.75,20.5,449.5,394.86,307.31
2017,9,29,15,30,713.0,85.0,4.7,20.0,406.0,341.7,261.67
2017,9,29,15,45,512.5,108.0,4.7,20.0,325.5,261.33,196.74
2017,9,29,16,0,312.0,131.0,4.7,20.0,245.0,201.16,150.35
2017,9,29,16,15,288.5,114.0,4.7,19.5,206.5,161.47,117.02
2017,9,29,16,30,265.0,97.0,4.7,19.0,168.0,124.32,86.45
2017,9,29,16,45,345.5,72.0,4.7,18.5,144.0,89.68,55.6
2017,9,29,17,0,426.0,47.0,4.7,18.0,120.0,47.7,26.13
2017,9,29,17,15,315.0,35.5,4.65,17.5,79.0,26.89,17.11
2017,9,29,17,30,204.0,24.0,4.6,17.0,38.0,18.89,5.95
2017,9,29,17,45,102.0,12.0,4.55,17.0,19.0,11.8,0.0
2017,9,29,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,91.5,14.0,5.4,14.0,21.0,34.42,0.0
2017,9,30,6,30,183.0,28.0,5.4,14.0,42.0,94.61,52.06
2017,9,30,6,45,295.5,41.5,5.45,14.5,84.0,158.27,117.79
2017,9,30,7,0,408.0,55.0,5.5,15.0,126.0,232.78,183.15
2017,9,30,7,15,480.5,63.5,5.35,15.5,175.0,295.26,238.72
2017,9,30,7,30,553.0,72.0,5.2,16.0,224.0,363.87,298.15
2017,9,30,7,45,601.5,78.5,5.05,16.5,273.5,423.14,348.45
2017,9,30,8,0,650.0,85.0,4.9,17.0,323.0,485.32,399.38
2017,9,30,8,15,683.5,89.5,4.7,17.5,370.5,538.38,441.3
