Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,30,717.0,94.0,4.5,18.0,418.0,592.22,482.33
2017,9,30,8,45,742.5,97.5,4.3,18.5,462.5,639.7,517.08
2017,9,30,9,0,768.0,101.0,4.1,19.0,507.0,684.15,547.82
2017,9,30,9,15,786.0,103.5,3.85,19.5,546.5,723.42,573.46
2017,9,30,9,30,804.0,106.0,3.6,20.0,586.0,760.97,597.23
2017,9,30,9,45,823.5,105.5,3.4,20.5,621.0,794.43,617.73
2017,9,30,10,0,843.0,105.0,3.2,21.0,656.0,825.69,636.26
2017,9,30,10,15,852.0,106.5,3.15,21.0,683.0,847.88,650.27
2017,9,30,10,30,861.0,108.0,3.1,21.0,710.0,861.99,658.71
2017,9,30,10,45,867.0,109.0,3.05,21.5,729.5,874.99,665.24
2017,9,30,11,0,873.0,110.0,3.0,22.0,749.0,884.74,669.6
2017,9,30,11,15,876.5,111.0,3.05,22.5,761.0,888.99,670.99
2017,9,30,11,30,880.0,112.0,3.1,23.0,773.0,889.85,670.24
2017,9,30,11,45,882.0,111.5,3.15,23.5,777.0,884.41,665.36
2017,9,30,12,0,884.0,111.0,3.2,24.0,781.0,875.59,658.35
2017,9,30,12,15,883.5,111.0,3.3,24.0,777.0,861.84,649.68
2017,9,30,12,30,883.0,111.0,3.4,24.0,773.0,844.85,638.85
2017,9,30,12,45,872.0,114.0,3.5,24.5,759.0,819.39,620.96
2017,9,30,13,0,861.0,117.0,3.6,25.0,745.0,794.07,603.23
2017,9,30,13,15,854.5,115.5,3.8,25.0,724.5,761.93,582.21
2017,9,30,13,30,848.0,114.0,4.0,25.0,704.0,727.37,559.23
2017,9,30,13,45,838.5,112.5,4.25,25.0,676.5,688.53,532.3
2017,9,30,14,0,829.0,111.0,4.5,25.0,649.0,647.86,502.62
2017,9,30,14,15,815.5,108.5,4.65,24.5,615.0,602.17,469.24
2017,9,30,14,30,802.0,106.0,4.8,24.0,581.0,555.44,433.99
2017,9,30,14,45,784.5,103.0,5.0,24.0,541.0,505.41,394.34
2017,9,30,15,0,767.0,100.0,5.2,24.0,501.0,455.24,353.39
2017,9,30,15,15,742.0,96.0,5.3,23.5,456.0,399.94,307.85
2017,9,30,15,30,717.0,92.0,5.4,23.0,411.0,346.82,262.73
2017,9,30,15,45,683.5,87.0,5.5,23.0,363.0,291.61,214.71
2017,9,30,16,0,650.0,82.0,5.6,23.0,315.0,239.12,168.57
2017,9,30,16,15,600.5,75.5,5.65,22.5,265.0,185.11,122.66
2017,9,30,16,30,551.0,69.0,5.7,22.0,215.0,136.22,82.96
2017,9,30,16,45,477.0,60.0,5.8,21.5,166.5,88.43,49.21
2017,9,30,17,0,403.0,51.0,5.9,21.0,118.0,49.19,28.34
2017,9,30,17,15,285.0,37.5,5.9,20.0,76.5,29.2,18.67
2017,9,30,17,30,167.0,24.0,5.9,19.0,35.0,18.76,3.92
2017,9,30,17,45,83.5,12.0,5.95,18.5,17.5,11.8,0.0
2017,9,30,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,156.0,11.5,4.25,14.5,22.5,46.26,0.0
2017,10,1,6,30,312.0,23.0,4.3,15.0,45.0,124.25,63.92
2017,10,1,6,45,430.0,32.0,4.4,15.5,90.5,192.6,141.57
2017,10,1,7,0,548.0,41.0,4.5,16.0,136.0,270.36,210.57
2017,10,1,7,15,613.5,47.0,4.55,16.5,186.0,331.12,265.47
2017,10,1,7,30,679.0,53.0,4.6,17.0,236.0,399.74,325.19
2017,10,1,7,45,721.5,57.0,4.65,17.5,287.0,458.63,375.38
2017,10,1,8,0,764.0,61.0,4.7,18.0,338.0,519.62,425.5
2017,10,1,8,15,792.0,64.0,4.65,18.5,386.5,572.17,467.11
2017,10,1,8,30,820.0,67.0,4.6,19.0,435.0,624.77,507.36
2017,10,1,8,45,840.5,69.5,4.6,19.5,479.5,667.09,537.47
2017,10,1,9,0,861.0,72.0,4.6,20.0,524.0,712.27,568.7
2017,10,1,9,15,875.0,73.5,4.55,20.5,563.5,749.91,593.53
2017,10,1,9,30,889.0,75.0,4.5,21.0,603.0,785.42,616.43
2017,10,1,9,45,890.5,80.5,4.45,21.5,634.0,813.02,633.34
2017,10,1,10,0,892.0,86.0,4.4,22.0,665.0,837.44,647.85
2017,10,1,10,15,900.0,87.0,4.4,22.5,692.0,859.0,660.7
2017,10,1,10,30,908.0,88.0,4.4,23.0,719.0,877.44,671.31
2017,10,1,10,45,911.5,89.0,4.4,23.5,737.5,888.72,676.98
2017,10,1,11,0,915.0,90.0,4.4,24.0,756.0,896.56,680.41
2017,10,1,11,15,918.0,90.5,4.4,24.0,767.5,899.92,682.2
2017,10,1,11,30,921.0,91.0,4.4,24.0,779.0,899.76,681.72
2017,10,1,11,45,919.5,92.0,4.4,24.0,782.0,892.7,676.64
2017,10,1,12,0,918.0,93.0,4.4,24.0,785.0,882.18,669.32
2017,10,1,12,15,916.5,93.0,4.45,24.0,780.0,867.17,659.25
2017,10,1,12,30,915.0,93.0,4.5,24.0,775.0,848.83,647.02
2017,10,1,12,45,910.5,93.0,4.6,24.5,762.0,824.86,630.0
2017,10,1,13,0,906.0,93.0,4.7,25.0,749.0,797.89,610.89
2017,10,1,13,15,900.0,92.0,4.8,24.5,729.0,765.91,590.55
2017,10,1,13,30,894.0,91.0,4.9,24.0,709.0,731.34,568.08
2017,10,1,13,45,884.5,90.0,5.0,24.0,681.0,691.99,540.71
2017,10,1,14,0,875.0,89.0,5.1,24.0,653.0,650.66,509.72
2017,10,1,14,15,863.0,87.5,5.15,24.0,618.5,605.59,474.9
2017,10,1,14,30,851.0,86.0,5.2,24.0,584.0,559.2,438.23
2017,10,1,14,45,834.0,83.5,5.3,24.0,544.0,507.83,396.91
2017,10,1,15,0,817.0,81.0,5.4,24.0,504.0,456.19,354.24
2017,10,1,15,15,794.5,78.0,5.45,23.5,459.0,401.8,308.83
2017,10,1,15,30,772.0,75.0,5.5,23.0,414.0,348.24,262.79
2017,10,1,15,45,737.0,72.5,5.6,22.5,365.5,292.51,214.27
2017,10,1,16,0,702.0,70.0,5.7,22.0,317.0,239.55,167.58
2017,10,1,16,15,655.5,64.5,5.75,21.5,267.0,182.78,118.84
2017,10,1,16,30,609.0,59.0,5.8,21.0,217.0,132.32,77.6
2017,10,1,16,45,530.0,52.5,5.85,20.5,167.5,83.44,43.74
2017,10,1,17,0,451.0,46.0,5.9,20.0,118.0,43.59,24.26
2017,10,1,17,15,324.5,34.0,5.85,19.0,76.0,26.15,16.04
2017,10,1,17,30,198.0,22.0,5.8,18.0,34.0,17.54,0.81
2017,10,1,17,45,99.0,11.0,5.75,17.5,17.0,10.81,0.0
2017,10,1,18,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,169.0,11.0,4.7,14.5,22.5,48.41,0.0
2017,10,2,6,30,338.0,22.0,4.8,15.0,45.0,129.15,60.99
2017,10,2,6,45,455.0,31.0,4.95,15.5,91.0,196.03,143.31
2017,10,2,7,0,572.0,40.0,5.1,16.0,137.0,274.74,213.73
2017,10,2,7,15,638.5,46.0,5.05,16.5,189.0,339.58,272.22
2017,10,2,7,30,705.0,52.0,5.0,17.0,241.0,409.7,333.38
2017,10,2,7,45,747.5,56.5,5.0,17.5,292.5,470.22,385.05
2017,10,2,8,0,790.0,61.0,5.0,18.0,344.0,532.8,436.48
2017,10,2,8,15,818.5,64.0,4.9,18.5,394.0,586.62,479.06
2017,10,2,8,30,847.0,67.0,4.8,19.0,444.0,636.46,517.2
2017,10,2,8,45,868.0,69.0,4.7,19.5,489.5,683.4,550.31
2017,10,2,9,0,889.0,71.0,4.6,20.0,535.0,729.16,581.35
2017,10,2,9,15,903.5,73.0,4.45,20.0,575.5,768.49,607.89
2017,10,2,9,30,918.0,75.0,4.3,20.0,616.0,805.6,632.51
2017,10,2,9,45,923.0,78.5,4.2,20.5,649.0,834.34,650.0
2017,10,2,10,0,928.0,82.0,4.1,21.0,682.0,859.95,665.13
2017,10,2,10,15,935.5,83.5,4.05,21.5,709.0,882.16,678.0
2017,10,2,10,30,943.0,85.0,4.0,22.0,736.0,901.08,688.56
2017,10,2,10,45,948.0,85.5,3.95,22.5,755.5,913.33,694.51
2017,10,2,11,0,953.0,86.0,3.9,23.0,775.0,922.02,698.15
2017,10,2,11,15,955.5,86.5,3.95,23.0,786.5,924.93,699.86
2017,10,2,11,30,958.0,87.0,4.0,23.0,798.0,924.16,699.24
2017,10,2,11,45,958.0,87.0,4.05,23.0,801.0,917.03,694.4
2017,10,2,12,0,958.0,87.0,4.1,23.0,804.0,906.26,687.23
2017,10,2,12,15,956.0,87.0,4.2,23.0,799.0,890.24,676.79
2017,10,2,12,30,954.0,87.0,4.3,23.0,794.0,870.77,664.03
2017,10,2,12,45,942.0,90.5,4.45,23.0,778.5,843.71,646.19
2017,10,2,13,0,930.0,94.0,4.6,23.0,763.0,813.83,626.65
2017,10,2,13,15,923.5,93.0,4.7,23.0,742.0,780.76,604.35
2017,10,2,13,30,917.0,92.0,4.8,23.0,721.0,745.06,579.96
2017,10,2,13,45,906.0,91.0,4.95,23.0,691.5,703.88,551.49
2017,10,2,14,0,895.0,90.0,5.1,23.0,662.0,660.77,519.16
2017,10,2,14,15,882.5,88.5,5.2,22.5,627.0,614.59,484.47
2017,10,2,14,30,870.0,87.0,5.3,22.0,592.0,567.09,447.68
2017,10,2,14,45,851.0,85.0,5.4,22.0,550.5,514.38,404.91
2017,10,2,15,0,832.0,83.0,5.5,22.0,509.0,461.55,360.86
2017,10,2,15,15,809.0,80.0,5.6,21.5,463.5,406.26,314.33
2017,10,2,15,30,786.0,77.0,5.7,21.0,418.0,351.84,267.13
2017,10,2,15,45,751.5,73.5,5.8,21.0,368.5,294.66,216.52
2017,10,2,16,0,717.0,70.0,5.9,21.0,319.0,240.2,167.9
2017,10,2,16,15,668.5,64.5,5.9,20.0,268.0,182.39,118.43
2017,10,2,16,30,620.0,59.0,5.9,19.0,217.0,131.14,76.77
2017,10,2,16,45,539.0,52.0,5.95,18.5,166.5,81.37,42.55
2017,10,2,17,0,458.0,45.0,6.0,18.0,116.0,40.86,23.48
2017,10,2,17,15,323.5,33.0,5.9,17.0,73.5,25.53,15.47
2017,10,2,17,30,189.0,21.0,5.8,16.0,31.0,16.84,0.0
2017,10,2,17,45,94.5,10.5,5.75,15.5,15.5,10.32,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,3,6,15,84.0,12.5,3.4,11.5,18.0,30.84,0.0
2017,10,3,6,30,168.0,25.0,3.4,12.0,36.0,84.35,35.03
2017,10,3,6,45,288.5,38.0,3.45,12.5,77.5,151.26,111.46
2017,10,3,7,0,409.0,51.0,3.5,13.0,119.0,226.62,177.86
2017,10,3,7,15,484.5,60.0,3.4,13.5,168.0,290.32,234.49
2017,10,3,7,30,560.0,69.0,3.3,14.0,217.0,360.5,295.17
2017,10,3,7,45,613.0,74.5,3.2,14.5,267.5,420.85,346.29
2017,10,3,8,0,666.0,80.0,3.1,15.0,318.0,484.46,398.21
2017,10,3,8,15,700.5,85.0,3.05,15.5,366.0,538.95,441.29
2017,10,3,8,30,735.0,90.0,3.0,16.0,414.0,594.25,483.56
2017,10,3,8,45,762.5,92.5,2.95,16.5,459.5,639.82,517.28
2017,10,3,9,0,790.0,95.0,2.9,17.0,505.0,687.43,550.44
2017,10,3,9,15,808.0,98.0,2.7,17.5,544.5,727.55,576.23
2017,10,3,9,30,826.0,101.0,2.5,18.0,584.0,765.9,600.07
2017,10,3,9,45,849.0,99.0,2.35,18.5,620.5,800.57,620.99
2017,10,3,10,0,872.0,97.0,2.2,19.0,657.0,828.17,636.51
2017,10,3,10,15,881.5,98.5,2.1,19.5,684.5,850.95,648.9
2017,10,3,10,30,891.0,100.0,2.0,20.0,712.0,870.71,659.1
2017,10,3,10,45,898.5,100.5,1.9,20.5,732.0,884.46,665.17
2017,10,3,11,0,906.0,101.0,1.8,21.0,752.0,894.89,669.05
2017,10,3,11,15,909.5,101.5,1.85,21.0,764.0,898.43,671.38
2017,10,3,11,30,913.0,102.0,1.9,21.0,776.0,898.47,671.58
2017,10,3,11,45,915.0,102.0,2.0,21.5,780.0,893.17,667.6
2017,10,3,12,0,917.0,102.0,2.1,22.0,784.0,884.37,661.41
2017,10,3,12,15,916.0,101.5,2.3,22.0,779.5,869.07,653.07
2017,10,3,12,30,915.0,101.0,2.5,22.0,775.0,850.44,642.36
2017,10,3,12,45,911.5,100.5,2.75,22.5,762.0,826.59,627.01
2017,10,3,13,0,908.0,100.0,3.0,23.0,749.0,799.7,609.32
2017,10,3,13,15,902.0,99.0,3.15,23.0,728.5,767.56,588.34
2017,10,3,13,30,896.0,98.0,3.3,23.0,708.0,732.82,565.29
2017,10,3,13,45,887.5,96.0,3.5,23.0,680.0,692.98,537.96
2017,10,3,14,0,879.0,94.0,3.7,23.0,652.0,651.1,507.19
2017,10,3,14,15,866.0,92.0,3.75,22.5,617.0,604.76,472.71
2017,10,3,14,30,853.0,90.0,3.8,22.0,582.0,557.22,436.28
2017,10,3,14,45,837.0,87.0,3.9,22.0,541.0,505.84,395.11
2017,10,3,15,0,821.0,84.0,4.0,22.0,500.0,454.09,352.42
2017,10,3,15,15,796.5,81.0,4.1,21.5,454.5,398.83,306.41
2017,10,3,15,30,772.0,78.0,4.2,21.0,409.0,344.61,259.88
2017,10,3,15,45,739.0,73.5,4.35,21.0,359.5,287.79,210.06
2017,10,3,16,0,706.0,69.0,4.5,21.0,310.0,233.56,162.03
2017,10,3,16,15,655.5,63.5,4.6,20.5,259.5,176.23,113.22
2017,10,3,16,30,605.0,58.0,4.7,20.0,209.0,125.69,72.58
2017,10,3,16,45,527.5,50.0,4.85,19.5,159.5,76.45,39.26
2017,10,3,17,0,450.0,42.0,5.0,19.0,110.0,36.04,20.82
2017,10,3,17,15,316.0,30.0,4.9,18.0,68.5,22.95,13.03
2017,10,3,17,30,182.0,18.0,4.8,17.0,27.0,14.14,0.0
2017,10,3,17,45,91.0,9.0,4.75,16.5,13.5,8.85,0.0
2017,10,3,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.5,10.5,0.9,12.5,18.5,37.4,0.0
2017,10,4,6,30,247.0,21.0,0.9,13.0,37.0,100.92,35.3
2017,10,4,6,45,370.5,32.0,0.95,13.5,80.0,171.1,123.93
2017,10,4,7,0,494.0,43.0,1.0,14.0,123.0,249.26,192.37
2017,10,4,7,15,566.0,50.0,0.95,14.5,173.0,312.95,248.04
2017,10,4,7,30,638.0,57.0,0.9,15.0,223.0,382.75,306.73
2017,10,4,7,45,686.0,61.5,0.85,15.5,274.0,440.41,353.87
2017,10,4,8,0,734.0,66.0,0.8,16.0,325.0,503.14,402.77
2017,10,4,8,15,765.0,69.5,0.75,16.5,373.5,556.53,442.54
2017,10,4,8,30,796.0,73.0,0.7,17.0,422.0,610.24,480.92
2017,10,4,8,45,820.0,75.5,0.7,17.5,467.0,657.94,513.57
2017,10,4,9,0,844.0,78.0,0.7,18.0,512.0,704.72,543.64
2017,10,4,9,15,860.0,80.0,0.75,18.5,552.0,739.14,565.23
2017,10,4,9,30,876.0,82.0,0.8,19.0,592.0,775.98,588.34
2017,10,4,9,45,886.0,84.5,0.9,20.0,625.5,806.34,606.39
2017,10,4,10,0,896.0,87.0,1.0,21.0,659.0,833.95,622.5
2017,10,4,10,15,904.5,88.5,1.05,21.5,686.0,856.24,635.46
2017,10,4,10,30,913.0,90.0,1.1,22.0,713.0,875.39,646.41
2017,10,4,10,45,920.5,90.0,1.2,22.5,733.0,888.74,654.4
2017,10,4,11,0,928.0,90.0,1.3,23.0,753.0,898.68,660.29
2017,10,4,11,15,931.0,90.5,1.35,23.0,765.0,901.8,662.43
2017,10,4,11,30,934.0,91.0,1.4,23.0,777.0,901.34,662.45
2017,10,4,11,45,936.0,90.5,1.45,23.5,780.5,895.35,657.75
2017,10,4,12,0,938.0,90.0,1.5,24.0,784.0,885.79,650.89
2017,10,4,12,15,937.0,90.0,1.6,24.0,779.5,870.74,642.39
2017,10,4,12,30,936.0,90.0,1.7,24.0,775.0,852.28,631.65
2017,10,4,12,45,928.5,91.5,1.8,24.5,761.0,826.98,615.07
2017,10,4,13,0,921.0,93.0,1.9,25.0,747.0,798.74,596.48
2017,10,4,13,15,915.0,92.0,1.95,25.0,726.0,766.25,575.6
2017,10,4,13,30,909.0,91.0,2.0,25.0,705.0,731.13,552.75
2017,10,4,13,45,901.5,89.0,2.15,25.0,677.0,691.53,526.74
2017,10,4,14,0,894.0,87.0,2.3,25.0,649.0,649.79,497.09
2017,10,4,14,15,881.5,85.0,2.4,24.5,614.0,603.2,463.62
2017,10,4,14,30,869.0,83.0,2.5,24.0,579.0,555.31,428.0
2017,10,4,14,45,852.0,80.5,2.6,24.0,538.5,503.25,387.21
2017,10,4,15,0,835.0,78.0,2.7,24.0,498.0,450.93,344.88
2017,10,4,15,15,811.5,75.0,2.75,23.5,452.0,395.5,299.4
2017,10,4,15,30,788.0,72.0,2.8,23.0,406.0,340.98,253.2
2017,10,4,15,45,754.5,68.5,2.9,23.0,356.5,284.3,204.05
2017,10,4,16,0,721.0,65.0,3.0,23.0,307.0,230.23,156.69
2017,10,4,16,15,671.5,59.5,3.05,22.0,256.5,174.31,109.83
2017,10,4,16,30,622.0,54.0,3.1,21.0,206.0,121.5,68.08
2017,10,4,16,45,542.5,46.5,3.15,20.5,156.0,71.96,35.46
2017,10,4,17,0,463.0,39.0,3.2,20.0,106.0,31.44,21.19
2017,10,4,17,15,328.0,27.5,3.25,19.0,65.0,20.88,10.99
2017,10,4,17,30,193.0,16.0,3.3,18.0,24.0,12.44,0.0
2017,10,4,17,45,96.5,8.0,3.35,17.5,12.0,7.86,0.0
2017,10,4,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,136.0,10.0,0.7,12.5,18.0,39.42,0.0
2017,10,5,6,30,272.0,20.0,0.7,13.0,36.0,105.55,28.32
2017,10,5,6,45,395.5,30.0,0.75,13.5,79.5,176.27,126.55
2017,10,5,7,0,519.0,40.0,0.8,14.0,123.0,254.23,195.26
2017,10,5,7,15,590.0,46.5,0.75,14.0,173.0,315.45,249.47
2017,10,5,7,30,661.0,53.0,0.7,14.0,223.0,385.37,308.83
2017,10,5,7,45,705.5,58.0,0.7,14.5,274.0,445.06,357.77
2017,10,5,8,0,750.0,63.0,0.7,15.0,325.0,507.04,406.41
2017,10,5,8,15,781.0,66.5,0.7,16.0,374.0,560.92,446.21
2017,10,5,8,30,812.0,70.0,0.7,17.0,423.0,615.1,484.55
2017,10,5,8,45,833.5,73.0,0.7,18.0,468.0,662.11,515.65
2017,10,5,9,0,855.0,76.0,0.7,19.0,513.0,703.62,540.93
2017,10,5,9,15,871.0,78.0,0.75,19.5,553.0,742.66,565.69
2017,10,5,9,30,887.0,80.0,0.8,20.0,593.0,779.68,588.74
2017,10,5,9,45,895.5,82.5,0.9,20.5,626.0,809.01,607.15
2017,10,5,10,0,904.0,85.0,1.0,21.0,659.0,835.49,623.66
2017,10,5,10,15,912.5,86.5,1.1,21.5,686.0,857.82,637.39
2017,10,5,10,30,921.0,88.0,1.2,22.0,713.0,876.98,649.09
2017,10,5,10,45,926.0,89.0,1.35,23.0,732.0,889.29,655.77
2017,10,5,11,0,931.0,90.0,1.5,24.0,751.0,898.13,660.24
2017,10,5,11,15,934.0,90.5,1.55,24.0,763.0,901.17,662.29
2017,10,5,11,30,937.0,91.0,1.6,24.0,775.0,900.61,662.18
2017,10,5,11,45,938.0,91.0,1.7,24.5,778.0,894.22,657.72
2017,10,5,12,0,939.0,91.0,1.8,25.0,781.0,884.27,651.03
2017,10,5,12,15,938.0,91.0,1.9,25.0,776.5,869.14,642.26
2017,10,5,12,30,937.0,91.0,2.0,25.0,772.0,850.6,631.24
2017,10,5,12,45,936.5,89.0,2.1,25.0,759.5,827.01,616.8
2017,10,5,13,0,936.0,87.0,2.2,25.0,747.0,800.18,600.08
2017,10,5,13,15,930.5,86.0,2.3,25.0,726.5,767.64,579.29
2017,10,5,13,30,925.0,85.0,2.4,25.0,706.0,732.39,556.4
2017,10,5,13,45,916.5,83.5,2.55,25.0,677.5,692.12,529.56
2017,10,5,14,0,908.0,82.0,2.7,25.0,649.0,649.73,499.0
2017,10,5,14,15,895.5,80.5,2.75,25.0,614.0,603.13,464.04
2017,10,5,14,30,883.0,79.0,2.8,25.0,579.0,555.19,427.12
2017,10,5,14,45,866.0,77.0,2.9,25.0,538.0,503.48,386.39
2017,10,5,15,0,849.0,75.0,3.0,25.0,497.0,450.63,343.52
2017,10,5,15,15,826.0,72.0,3.05,24.5,451.0,394.8,297.61
2017,10,5,15,30,803.0,69.0,3.1,24.0,405.0,339.81,250.93
2017,10,5,15,45,769.5,65.5,3.15,24.0,355.5,282.48,201.17
2017,10,5,16,0,736.0,62.0,3.2,24.0,306.0,227.74,153.28
2017,10,5,16,15,687.0,56.5,3.2,23.0,255.0,171.3,106.13
2017,10,5,16,30,638.0,51.0,3.2,22.0,204.0,119.85,65.89
2017,10,5,16,45,558.5,44.0,3.25,21.5,154.0,68.35,32.48
2017,10,5,17,0,479.0,37.0,3.3,21.0,104.0,27.68,17.83
2017,10,5,17,15,338.5,26.0,3.25,20.0,63.0,19.74,9.66
2017,10,5,17,30,198.0,15.0,3.2,19.0,22.0,14.74,0.0
2017,10,5,17,45,99.0,7.5,3.2,18.5,11.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,134.0,9.5,1.2,13.5,17.0,38.27,0.0
2017,10,6,6,30,268.0,19.0,1.3,14.0,34.0,102.32,16.6
2017,10,6,6,45,396.5,29.5,1.4,14.5,78.0,175.33,124.76
2017,10,6,7,0,525.0,40.0,1.5,15.0,122.0,255.46,195.89
2017,10,6,7,15,597.0,46.5,1.45,15.5,172.5,317.11,250.59
2017,10,6,7,30,669.0,53.0,1.4,16.0,223.0,387.66,310.55
2017,10,6,7,45,715.0,57.5,1.35,17.0,274.5,447.79,359.56
2017,10,6,8,0,761.0,62.0,1.3,18.0,326.0,510.28,408.08
2017,10,6,8,15,792.0,66.0,1.2,18.5,375.0,565.06,449.05
2017,10,6,8,30,823.0,70.0,1.1,19.0,424.0,620.1,488.38
2017,10,6,8,45,844.5,72.5,1.05,19.5,469.5,666.81,520.04
2017,10,6,9,0,866.0,75.0,1.0,20.0,515.0,707.98,545.73
2017,10,6,9,15,882.0,77.5,1.0,20.5,555.0,747.81,570.5
2017,10,6,9,30,898.0,80.0,1.0,21.0,595.0,785.57,593.42
2017,10,6,9,45,902.0,84.5,1.0,22.0,627.5,813.77,608.42
2017,10,6,10,0,906.0,89.0,1.0,23.0,660.0,838.86,621.24
2017,10,6,10,15,914.5,90.5,1.05,23.5,687.0,861.09,634.06
2017,10,6,10,30,923.0,92.0,1.1,24.0,714.0,880.14,644.84
2017,10,6,10,45,928.0,93.0,1.15,25.0,733.5,892.35,650.0
2017,10,6,11,0,933.0,94.0,1.2,26.0,753.0,901.08,653.06
2017,10,6,11,15,936.5,94.5,1.2,26.5,764.5,904.43,653.36
2017,10,6,11,30,940.0,95.0,1.2,27.0,776.0,904.19,651.56
2017,10,6,11,45,941.5,95.0,1.3,27.5,779.5,898.1,647.65
2017,10,6,12,0,943.0,95.0,1.4,28.0,783.0,888.43,641.54
2017,10,6,12,15,942.0,94.5,1.5,28.0,778.0,872.62,632.79
2017,10,6,12,30,941.0,94.0,1.6,28.0,773.0,853.4,621.83
2017,10,6,12,45,941.0,92.0,1.75,28.0,761.0,830.04,608.58
2017,10,6,13,0,941.0,90.0,1.9,28.0,749.0,803.4,592.95
2017,10,6,13,15,934.5,89.0,2.05,28.0,727.5,769.95,572.45
2017,10,6,13,30,928.0,88.0,2.2,28.0,706.0,733.84,549.8
2017,10,6,13,45,918.5,86.5,2.4,28.0,677.0,692.78,522.89
2017,10,6,14,0,909.0,85.0,2.6,28.0,648.0,649.68,492.5
2017,10,6,14,15,896.0,83.0,2.75,27.5,612.5,602.24,458.66
2017,10,6,14,30,883.0,81.0,2.9,27.0,577.0,553.52,422.61
2017,10,6,14,45,865.5,79.0,3.05,27.0,535.0,501.59,382.03
2017,10,6,15,0,848.0,77.0,3.2,27.0,493.0,448.62,339.33
2017,10,6,15,15,823.5,74.0,3.3,26.5,447.0,392.33,293.34
2017,10,6,15,30,799.0,71.0,3.4,26.0,401.0,337.05,246.72
2017,10,6,15,45,764.0,67.0,3.5,26.0,351.0,279.15,196.88
2017,10,6,16,0,729.0,63.0,3.6,26.0,301.0,224.04,149.11
2017,10,6,16,15,678.0,57.5,3.6,25.0,249.5,167.86,102.73
2017,10,6,16,30,627.0,52.0,3.6,24.0,198.0,114.98,62.02
2017,10,6,16,45,543.0,44.5,3.65,23.0,148.5,65.6,31.23
2017,10,6,17,0,459.0,37.0,3.7,22.0,99.0,27.51,17.52
2017,10,6,17,15,313.5,25.5,3.65,21.0,59.0,19.54,8.94
2017,10,6,17,30,168.0,14.0,3.6,20.0,19.0,13.76,0.0
2017,10,6,17,45,84.0,7.0,3.6,19.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,114.0,9.0,0.7,15.0,15.0,33.27,0.0
2017,10,7,6,30,228.0,18.0,0.8,15.0,30.0,89.55,2.13
2017,10,7,6,45,355.0,29.0,0.95,15.5,72.0,160.85,112.86
2017,10,7,7,0,482.0,40.0,1.1,16.0,114.0,238.48,181.53
2017,10,7,7,15,556.0,47.5,1.25,16.5,163.5,302.32,237.63
2017,10,7,7,30,630.0,55.0,1.4,17.0,213.0,372.51,297.42
2017,10,7,7,45,676.0,60.5,1.55,17.5,263.0,429.35,345.2
2017,10,7,8,0,722.0,66.0,1.7,18.0,313.0,491.15,395.14
2017,10,7,8,15,754.5,69.5,1.75,18.5,361.0,544.55,436.63
2017,10,7,8,30,787.0,73.0,1.8,19.0,409.0,598.39,477.07
2017,10,7,8,45,810.5,76.0,1.85,20.0,453.5,645.62,510.33
2017,10,7,9,0,834.0,79.0,1.9,21.0,498.0,691.9,540.5
2017,10,7,9,15,850.5,81.0,1.95,21.5,538.0,730.58,565.65
2017,10,7,9,30,867.0,83.0,2.0,22.0,578.0,762.65,585.87
2017,10,7,9,45,875.0,86.5,2.1,22.5,610.5,792.04,604.47
2017,10,7,10,0,883.0,90.0,2.2,23.0,643.0,818.62,621.04
2017,10,7,10,15,891.5,91.5,2.3,23.5,669.5,840.38,634.29
2017,10,7,10,30,900.0,93.0,2.4,24.0,696.0,859.04,645.47
2017,10,7,10,45,904.5,94.5,2.55,24.5,715.0,871.1,652.64
2017,10,7,11,0,909.0,96.0,2.7,25.0,734.0,879.76,657.64
2017,10,7,11,15,912.5,96.5,2.85,25.0,745.5,883.0,660.38
2017,10,7,11,30,916.0,97.0,3.0,25.0,757.0,882.75,660.89
2017,10,7,11,45,916.0,97.5,3.2,25.5,759.5,876.03,656.14
2017,10,7,12,0,916.0,98.0,3.4,26.0,762.0,865.84,649.11
2017,10,7,12,15,914.0,97.5,3.65,26.0,757.0,849.54,639.45
2017,10,7,12,30,912.0,97.0,3.9,26.0,752.0,829.97,627.47
2017,10,7,12,45,907.5,96.5,4.15,26.5,738.5,805.27,610.59
2017,10,7,13,0,903.0,96.0,4.4,27.0,725.0,777.62,591.55
2017,10,7,13,15,896.0,95.0,4.65,26.5,703.5,744.84,571.29
2017,10,7,13,30,889.0,94.0,4.9,26.0,682.0,709.56,549.02
2017,10,7,13,45,878.0,93.0,5.15,26.0,653.0,669.37,520.31
2017,10,7,14,0,867.0,92.0,5.4,26.0,624.0,627.36,488.91
2017,10,7,14,15,852.5,90.0,5.6,25.5,589.0,581.14,454.22
2017,10,7,14,30,838.0,88.0,5.8,25.0,554.0,533.14,417.02
2017,10,7,14,45,817.0,86.0,6.0,25.0,512.5,481.25,374.84
2017,10,7,15,0,796.0,84.0,6.2,25.0,471.0,429.51,331.6
2017,10,7,15,15,769.0,80.5,6.3,24.5,425.5,374.43,285.19
2017,10,7,15,30,742.0,77.0,6.4,24.0,380.0,320.72,238.74
2017,10,7,15,45,701.0,73.0,6.5,23.5,331.0,262.89,188.61
2017,10,7,16,0,660.0,69.0,6.6,23.0,282.0,209.82,142.35
2017,10,7,16,15,603.5,63.0,6.5,22.0,232.0,156.12,97.69
2017,10,7,16,30,547.0,57.0,6.4,21.0,182.0,108.32,60.95
2017,10,7,16,45,451.5,49.0,6.3,20.0,134.5,62.87,32.85
2017,10,7,17,0,356.0,41.0,6.2,19.0,87.0,31.63,21.17
2017,10,7,17,15,213.5,27.0,6.05,18.5,51.0,20.93,9.36
2017,10,7,17,30,71.0,13.0,5.9,18.0,15.0,12.78,0.0
2017,10,7,17,45,35.5,6.5,5.75,17.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,81.0,9.5,4.1,12.5,13.5,26.57,0.0
2017,10,8,6,30,162.0,19.0,4.1,13.0,27.0,72.19,0.0
2017,10,8,6,45,306.5,31.0,4.2,14.0,68.5,147.06,103.34
2017,10,8,7,0,451.0,43.0,4.3,15.0,110.0,229.42,176.61
2017,10,8,7,15,531.0,50.5,4.3,15.5,159.5,294.16,234.58
2017,10,8,7,30,611.0,58.0,4.3,16.0,209.0,365.76,296.97
2017,10,8,7,45,669.5,62.0,4.35,16.5,260.5,428.47,350.77
2017,10,8,8,0,728.0,66.0,4.4,17.0,312.0,492.71,404.16
2017,10,8,8,15,761.5,69.5,4.4,17.5,361.0,546.82,447.68
2017,10,8,8,30,795.0,73.0,4.4,18.0,410.0,601.43,490.17
2017,10,8,8,45,825.5,74.5,4.4,18.5,456.5,651.79,528.13
2017,10,8,9,0,856.0,76.0,4.4,19.0,503.0,701.63,563.12
2017,10,8,9,15,873.0,78.0,4.35,19.5,543.5,736.72,586.22
2017,10,8,9,30,890.0,80.0,4.3,20.0,584.0,774.18,610.84
2017,10,8,9,45,898.0,83.5,4.3,20.5,617.0,804.03,629.84
2017,10,8,10,0,906.0,87.0,4.3,21.0,650.0,830.97,646.64
2017,10,8,10,15,915.0,88.0,4.25,21.5,677.5,852.85,659.54
2017,10,8,10,30,924.0,89.0,4.2,22.0,705.0,871.58,670.21
2017,10,8,10,45,929.5,90.5,4.2,22.5,724.5,884.61,677.14
2017,10,8,11,0,935.0,92.0,4.2,23.0,744.0,894.16,681.78
2017,10,8,11,15,939.0,92.5,4.25,23.0,756.0,897.79,683.99
2017,10,8,11,30,943.0,93.0,4.3,23.0,768.0,897.81,683.89
2017,10,8,11,45,944.0,93.5,4.4,23.5,771.5,891.7,678.6
2017,10,8,12,0,945.0,94.0,4.5,24.0,775.0,882.0,671.04
2017,10,8,12,15,944.0,93.5,4.55,24.0,770.0,866.07,660.44
2017,10,8,12,30,943.0,93.0,4.6,24.0,765.0,846.71,647.53
2017,10,8,12,45,931.0,96.5,4.7,24.5,750.0,819.78,628.36
2017,10,8,13,0,919.0,100.0,4.8,25.0,735.0,790.1,607.26
2017,10,8,13,15,912.5,99.0,4.85,25.0,714.0,757.18,584.7
2017,10,8,13,30,906.0,98.0,4.9,25.0,693.0,721.67,560.15
2017,10,8,13,45,895.5,97.0,4.95,25.0,664.0,681.19,530.16
2017,10,8,14,0,885.0,96.0,5.0,25.0,635.0,639.63,498.48
2017,10,8,14,15,871.5,94.0,5.0,24.5,599.5,592.48,462.68
2017,10,8,14,30,858.0,92.0,5.0,24.0,564.0,544.18,424.98
2017,10,8,14,45,844.0,88.0,5.05,24.0,523.5,492.75,383.1
2017,10,8,15,0,830.0,84.0,5.1,24.0,483.0,440.79,339.59
2017,10,8,15,15,804.0,80.5,5.0,24.0,436.5,384.48,291.48
2017,10,8,15,30,778.0,77.0,4.9,24.0,390.0,329.4,243.38
2017,10,8,15,45,687.0,82.0,4.8,24.0,332.5,264.75,188.94
2017,10,8,16,0,596.0,87.0,4.7,24.0,275.0,210.25,143.59
2017,10,8,16,15,535.0,78.0,4.45,23.0,224.5,156.77,100.26
2017,10,8,16,30,474.0,69.0,4.2,22.0,174.0,109.89,65.04
2017,10,8,16,45,316.0,56.5,4.0,21.5,119.0,60.99,35.48
2017,10,8,17,0,158.0,44.0,3.8,21.0,64.0,35.97,24.49
2017,10,8,17,15,88.5,24.5,3.7,20.5,35.0,20.56,7.98
2017,10,8,17,30,19.0,5.0,3.6,20.0,6.0,4.91,0.0
2017,10,8,17,45,9.5,2.5,3.5,19.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,17.5,5.0,2.8,13.5,5.5,8.61,0.0
2017,10,9,6,30,35.0,10.0,2.8,14.0,11.0,22.05,0.0
2017,10,9,6,45,92.0,30.5,2.85,14.5,42.0,70.84,47.66
2017,10,9,7,0,149.0,51.0,2.9,15.0,73.0,120.08,91.52
2017,10,9,7,15,204.0,73.0,2.9,15.5,115.5,175.3,139.25
2017,10,9,7,30,259.0,95.0,2.9,16.0,158.0,235.16,190.41
2017,10,9,7,45,305.5,113.5,2.95,16.5,204.0,290.85,237.32
2017,10,9,8,0,352.0,132.0,3.0,17.0,250.0,350.01,285.9
2017,10,9,8,15,388.0,146.5,2.9,17.5,294.5,408.49,332.32
2017,10,9,8,30,424.0,161.0,2.8,18.0,339.0,462.01,373.66
2017,10,9,8,45,459.5,170.5,2.7,19.0,382.0,511.02,409.74
2017,10,9,9,0,495.0,180.0,2.6,20.0,425.0,560.94,445.39
2017,10,9,9,15,517.0,188.5,2.5,20.5,462.5,600.37,472.94
2017,10,9,9,30,539.0,197.0,2.4,21.0,500.0,639.17,499.41
2017,10,9,9,45,593.0,189.5,2.3,22.0,541.0,684.44,529.82
2017,10,9,10,0,647.0,182.0,2.2,23.0,582.0,733.15,561.63
2017,10,9,10,15,658.5,185.5,2.2,23.0,607.5,755.51,576.35
2017,10,9,10,30,670.0,189.0,2.2,23.0,633.0,775.54,589.59
2017,10,9,10,45,641.0,207.5,2.25,23.5,641.5,774.91,586.73
2017,10,9,11,0,612.0,226.0,2.3,24.0,650.0,768.89,580.44
2017,10,9,11,15,616.0,227.5,2.4,24.0,660.5,772.5,583.29
2017,10,9,11,30,620.0,229.0,2.5,24.0,671.0,775.77,585.78
2017,10,9,11,45,588.5,244.0,2.7,24.5,665.0,757.06,571.74
2017,10,9,12,0,557.0,259.0,2.9,25.0,659.0,738.47,557.74
2017,10,9,12,15,554.5,258.5,2.95,25.0,653.5,725.54,548.87
2017,10,9,12,30,552.0,258.0,3.0,25.0,648.0,710.56,538.48
2017,10,9,12,45,582.5,239.5,3.1,25.0,644.5,700.41,532.61
2017,10,9,13,0,613.0,221.0,3.2,25.0,641.0,686.89,524.16
2017,10,9,13,15,603.0,218.0,3.2,25.0,621.0,656.85,502.44
2017,10,9,13,30,593.0,215.0,3.2,25.0,601.0,625.45,479.57
2017,10,9,13,45,544.5,223.0,3.25,25.0,566.0,579.12,445.02
2017,10,9,14,0,496.0,231.0,3.3,25.0,531.0,534.48,411.34
2017,10,9,14,15,477.0,223.0,3.25,24.5,498.0,493.08,380.67
2017,10,9,14,30,458.0,215.0,3.2,24.0,465.0,452.1,349.65
2017,10,9,14,45,428.0,206.0,3.2,24.0,426.0,405.6,313.25
2017,10,9,15,0,398.0,197.0,3.2,24.0,387.0,360.11,277.09
2017,10,9,15,15,365.5,183.5,3.05,23.5,345.0,312.95,239.54
2017,10,9,15,30,333.0,170.0,2.9,23.0,303.0,268.53,203.64
2017,10,9,15,45,309.0,151.0,2.8,23.0,262.0,224.31,167.1
2017,10,9,16,0,285.0,132.0,2.7,23.0,221.0,182.45,132.44
2017,10,9,16,15,234.0,112.0,2.4,22.0,176.0,137.96,97.64
2017,10,9,16,30,183.0,92.0,2.1,21.0,131.0,99.2,68.5
2017,10,9,16,45,140.0,68.0,1.85,20.5,93.5,63.5,42.68
2017,10,9,17,0,97.0,44.0,1.6,20.0,56.0,35.92,24.42
2017,10,9,17,15,49.5,23.5,1.5,19.5,29.5,20.93,6.86
2017,10,9,17,30,2.0,3.0,1.4,19.0,3.0,2.95,0.0
2017,10,9,17,45,1.0,1.5,1.3,18.5,1.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,10,6,15,5.5,3.0,2.1,13.5,3.5,4.1,0.0
2017,10,10,6,30,11.0,6.0,2.3,14.0,7.0,9.12,0.0
2017,10,10,6,45,43.5,26.0,2.55,14.5,32.0,44.6,27.86
2017,10,10,7,0,76.0,46.0,2.8,15.0,57.0,81.58,60.81
2017,10,10,7,15,115.0,72.0,2.8,15.5,96.5,131.42,103.55
2017,10,10,7,30,154.0,98.0,2.8,16.0,136.0,184.14,148.49
2017,10,10,7,45,193.0,122.0,2.8,16.5,179.5,237.26,193.1
2017,10,10,8,0,232.0,146.0,2.8,17.0,223.0,299.88,244.34
2017,10,10,8,15,263.5,165.5,2.75,17.5,265.5,348.99,283.57
2017,10,10,8,30,295.0,185.0,2.7,18.0,308.0,399.85,323.23
2017,10,10,8,45,324.5,199.5,2.65,19.0,348.5,445.0,356.89
2017,10,10,9,0,354.0,214.0,2.6,20.0,389.0,491.18,390.41
2017,10,10,9,15,375.5,226.5,2.6,20.5,424.5,529.9,418.31
2017,10,10,9,30,397.0,239.0,2.6,21.0,460.0,568.52,445.65
2017,10,10,9,45,518.0,208.5,2.6,21.5,515.0,645.16,502.86
2017,10,10,10,0,639.0,178.0,2.6,22.0,570.0,720.45,557.56
