Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,15,651.5,181.0,2.6,22.0,595.5,742.88,572.44
2017,10,10,10,30,664.0,184.0,2.6,22.0,621.0,763.05,586.04
2017,10,10,10,45,642.5,192.0,2.6,22.5,624.5,757.75,580.02
2017,10,10,11,0,621.0,200.0,2.6,23.0,628.0,749.52,572.21
2017,10,10,11,15,640.0,202.5,2.6,23.0,649.5,766.78,584.15
2017,10,10,11,30,659.0,205.0,2.6,23.0,671.0,781.36,594.01
2017,10,10,11,45,642.0,214.0,2.65,23.5,669.5,770.03,584.38
2017,10,10,12,0,625.0,223.0,2.7,24.0,668.0,756.31,573.33
2017,10,10,12,15,616.5,217.5,2.7,24.0,654.0,732.62,556.74
2017,10,10,12,30,608.0,212.0,2.7,24.0,640.0,706.89,538.68
2017,10,10,12,45,586.0,214.5,2.75,24.0,620.5,675.05,516.04
2017,10,10,13,0,564.0,217.0,2.8,24.0,601.0,644.43,494.0
2017,10,10,13,15,494.0,235.0,2.85,24.0,564.0,594.83,456.98
2017,10,10,13,30,424.0,253.0,2.9,24.0,527.0,547.4,421.23
2017,10,10,13,45,484.0,220.0,2.95,24.0,520.0,535.37,413.76
2017,10,10,14,0,544.0,187.0,3.0,24.0,513.0,517.75,401.4
2017,10,10,14,15,372.0,213.0,3.1,23.5,430.0,420.3,326.82
2017,10,10,14,30,200.0,239.0,3.2,23.0,347.0,337.17,262.38
2017,10,10,14,45,302.5,203.5,3.3,22.5,353.0,341.25,266.24
2017,10,10,15,0,405.0,168.0,3.4,22.0,359.0,334.72,260.09
2017,10,10,15,15,332.5,161.0,3.45,21.5,307.5,278.03,214.79
2017,10,10,15,30,260.0,154.0,3.5,21.0,256.0,229.07,175.71
2017,10,10,15,45,218.0,142.5,3.6,20.5,220.5,191.19,145.01
2017,10,10,16,0,176.0,131.0,3.7,20.0,185.0,158.17,118.5
2017,10,10,16,15,145.5,109.0,3.75,19.5,148.5,121.74,89.22
2017,10,10,16,30,115.0,87.0,3.8,19.0,112.0,88.92,63.5
2017,10,10,16,45,78.5,63.5,3.85,18.5,78.5,58.51,40.63
2017,10,10,17,0,42.0,40.0,3.9,18.0,45.0,34.67,23.39
2017,10,10,17,15,21.0,20.0,3.95,17.5,22.5,18.04,3.44
2017,10,10,17,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,6.5,4.0,4.95,12.0,4.0,3.93,0.0
2017,10,11,6,30,13.0,8.0,5.1,12.0,8.0,11.9,0.0
2017,10,11,6,45,53.0,30.0,5.25,12.0,36.5,53.54,34.24
2017,10,11,7,0,93.0,52.0,5.4,12.0,65.0,96.09,73.18
2017,10,11,7,15,138.0,78.0,5.45,12.5,106.5,148.98,119.32
2017,10,11,7,30,183.0,104.0,5.5,13.0,148.0,210.9,172.9
2017,10,11,7,45,236.0,125.0,5.55,13.5,194.5,268.81,222.62
2017,10,11,8,0,289.0,146.0,5.6,14.0,241.0,330.91,274.95
2017,10,11,8,15,367.5,139.5,5.55,14.5,279.0,386.71,321.76
2017,10,11,8,30,446.0,133.0,5.5,15.0,317.0,442.33,367.73
2017,10,11,8,45,463.5,146.0,5.45,15.5,355.5,483.87,400.31
2017,10,11,9,0,481.0,159.0,5.4,16.0,394.0,525.08,431.89
2017,10,11,9,15,493.5,170.5,5.25,16.5,428.5,560.37,457.91
2017,10,11,9,30,506.0,182.0,5.1,17.0,463.0,594.58,482.52
2017,10,11,9,45,406.5,222.0,4.95,17.5,456.0,571.85,460.3
2017,10,11,10,0,307.0,262.0,4.8,18.0,449.0,535.14,427.68
2017,10,11,10,15,408.0,243.0,4.7,18.0,503.0,607.6,484.69
2017,10,11,10,30,509.0,224.0,4.6,18.0,557.0,673.49,535.45
2017,10,11,10,45,460.0,250.5,4.6,18.5,557.5,664.0,524.92
2017,10,11,11,0,411.0,277.0,4.6,19.0,558.0,643.83,507.1
2017,10,11,11,15,404.0,284.0,4.6,19.0,564.0,643.99,506.67
2017,10,11,11,30,397.0,291.0,4.6,19.0,570.0,642.5,504.96
2017,10,11,11,45,367.5,300.5,4.65,19.5,560.0,623.61,489.06
2017,10,11,12,0,338.0,310.0,4.7,20.0,550.0,603.67,472.52
2017,10,11,12,15,322.5,311.5,4.75,20.0,539.0,585.78,458.92
2017,10,11,12,30,307.0,313.0,4.8,20.0,528.0,567.14,444.72
2017,10,11,12,45,331.5,300.5,4.85,20.0,528.5,563.66,443.01
2017,10,11,13,0,356.0,288.0,4.9,20.0,529.0,558.01,439.51
2017,10,11,13,15,340.0,282.0,4.95,20.0,506.5,528.2,416.79
2017,10,11,13,30,324.0,276.0,5.0,20.0,484.0,498.3,393.89
2017,10,11,13,45,322.0,263.0,5.05,20.5,462.0,470.35,371.88
2017,10,11,14,0,320.0,250.0,5.1,21.0,440.0,441.75,349.13
2017,10,11,14,15,310.0,236.0,5.1,20.5,411.5,407.13,322.6
2017,10,11,14,30,300.0,222.0,5.1,20.0,383.0,372.7,295.75
2017,10,11,14,45,276.5,219.0,5.2,20.0,358.5,342.9,271.48
2017,10,11,15,0,253.0,216.0,5.3,20.0,334.0,314.56,248.15
2017,10,11,15,15,231.0,193.5,5.4,19.5,293.0,269.62,211.9
2017,10,11,15,30,209.0,171.0,5.5,19.0,252.0,227.68,177.6
2017,10,11,15,45,175.0,143.5,5.65,18.5,205.0,180.37,138.94
2017,10,11,16,0,141.0,116.0,5.8,18.0,158.0,136.95,103.48
2017,10,11,16,15,115.0,89.5,5.95,17.0,120.0,99.72,73.2
2017,10,11,16,30,89.0,63.0,6.1,16.0,82.0,65.88,46.14
2017,10,11,16,45,63.0,41.5,6.25,15.5,53.0,39.81,26.06
2017,10,11,17,0,37.0,20.0,6.4,15.0,24.0,18.48,9.88
2017,10,11,17,15,18.5,10.0,6.4,14.5,12.0,9.46,0.0
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,38.0,7.5,4.6,10.5,8.5,7.37,0.0
2017,10,12,6,30,76.0,15.0,4.6,11.0,17.0,34.16,0.0
2017,10,12,6,45,198.5,32.5,4.7,11.5,55.5,113.31,75.21
2017,10,12,7,0,321.0,50.0,4.8,12.0,94.0,186.49,143.82
2017,10,12,7,15,405.5,62.5,4.9,12.5,141.5,250.34,201.13
2017,10,12,7,30,490.0,75.0,5.0,13.0,189.0,322.94,265.0
2017,10,12,7,45,547.5,83.5,5.15,13.5,239.0,384.56,318.85
2017,10,12,8,0,605.0,92.0,5.3,14.0,289.0,449.76,374.22
2017,10,12,8,15,645.0,98.5,5.15,14.5,337.0,505.64,420.05
2017,10,12,8,30,685.0,105.0,5.0,15.0,385.0,562.74,465.35
2017,10,12,8,45,712.5,110.5,4.9,15.5,429.5,611.27,502.63
2017,10,12,9,0,740.0,116.0,4.8,16.0,474.0,659.33,538.49
2017,10,12,9,15,761.0,120.0,4.65,16.5,514.0,700.2,567.68
2017,10,12,9,30,782.0,124.0,4.5,17.0,554.0,739.55,594.13
2017,10,12,9,45,772.0,136.0,4.35,17.5,582.0,762.1,607.47
2017,10,12,10,0,762.0,148.0,4.2,18.0,610.0,781.26,618.44
2017,10,12,10,15,773.5,150.5,4.1,18.0,636.5,804.01,633.51
2017,10,12,10,30,785.0,153.0,4.0,18.0,663.0,824.06,646.57
2017,10,12,10,45,772.5,163.5,3.9,18.5,677.0,830.16,648.38
2017,10,12,11,0,760.0,174.0,3.8,19.0,691.0,832.91,648.01
2017,10,12,11,15,764.0,175.0,3.75,19.5,701.5,836.04,648.28
2017,10,12,11,30,768.0,176.0,3.7,20.0,712.0,836.12,646.53
2017,10,12,11,45,741.0,188.5,3.65,20.5,707.5,819.85,633.35
2017,10,12,12,0,714.0,201.0,3.6,21.0,703.0,800.93,617.83
2017,10,12,12,15,711.5,200.5,3.65,21.0,697.5,785.84,607.21
2017,10,12,12,30,709.0,200.0,3.7,21.0,692.0,768.15,594.64
2017,10,12,12,45,517.5,246.5,3.75,21.0,602.0,651.99,506.92
2017,10,12,13,0,326.0,293.0,3.8,21.0,512.0,540.06,420.78
2017,10,12,13,15,545.5,224.0,3.9,21.0,577.0,615.75,482.33
2017,10,12,13,30,765.0,155.0,4.0,21.0,642.0,674.19,528.69
2017,10,12,13,45,716.5,164.5,4.15,21.0,605.0,624.24,490.29
2017,10,12,14,0,668.0,174.0,4.3,21.0,568.0,575.47,452.7
2017,10,12,14,15,648.0,168.5,4.4,21.0,532.0,529.47,417.0
2017,10,12,14,30,628.0,163.0,4.5,21.0,496.0,483.52,380.5
2017,10,12,14,45,574.0,163.5,4.6,21.0,450.0,426.72,334.75
2017,10,12,15,0,520.0,164.0,4.7,21.0,404.0,375.06,292.37
2017,10,12,15,15,485.5,153.5,4.7,20.5,359.5,324.17,250.37
2017,10,12,15,30,451.0,143.0,4.7,20.0,315.0,276.03,209.92
2017,10,12,15,45,394.5,130.5,4.75,19.5,266.5,223.39,166.23
2017,10,12,16,0,338.0,118.0,4.8,19.0,218.0,176.94,128.03
2017,10,12,16,15,284.5,99.0,4.8,18.0,172.5,130.83,91.22
2017,10,12,16,30,231.0,80.0,4.8,17.0,127.0,90.71,60.9
2017,10,12,16,45,168.0,57.0,4.8,16.5,86.0,53.27,34.93
2017,10,12,17,0,105.0,34.0,4.8,16.0,45.0,28.16,17.7
2017,10,12,17,15,52.5,17.0,4.7,15.5,22.5,14.46,0.0
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,13,6,15,18.0,5.5,2.55,10.5,6.0,0.0,0.0
2017,10,13,6,30,36.0,11.0,2.6,11.0,12.0,19.93,0.0
2017,10,13,6,45,128.0,31.0,2.7,11.5,46.5,83.65,53.12
2017,10,13,7,0,220.0,51.0,2.8,12.0,81.0,151.21,115.89
2017,10,13,7,15,296.5,67.5,2.9,12.5,125.5,211.24,168.85
2017,10,13,7,30,373.0,84.0,3.0,13.0,170.0,278.38,227.15
2017,10,13,7,45,439.0,94.0,3.15,13.5,218.0,339.2,279.46
2017,10,13,8,0,505.0,104.0,3.3,14.0,266.0,404.99,334.55
2017,10,13,8,15,546.0,112.5,3.2,14.5,312.5,458.73,378.14
2017,10,13,8,30,587.0,121.0,3.1,15.0,359.0,516.92,423.78
2017,10,13,8,45,627.0,124.5,3.05,15.5,404.0,568.16,462.99
2017,10,13,9,0,667.0,128.0,3.0,16.0,449.0,619.9,501.53
2017,10,13,9,15,689.5,132.5,2.95,16.5,487.5,660.22,530.33
2017,10,13,9,30,712.0,137.0,2.9,17.0,526.0,699.32,557.6
2017,10,13,9,45,729.0,140.5,2.85,18.0,559.0,731.55,577.84
2017,10,13,10,0,746.0,144.0,2.8,19.0,592.0,761.75,595.9
2017,10,13,10,15,757.5,146.0,2.8,19.5,618.0,783.61,609.2
2017,10,13,10,30,769.0,148.0,2.8,20.0,644.0,802.85,620.65
2017,10,13,10,45,772.0,152.0,2.8,20.5,661.5,814.51,626.81
2017,10,13,11,0,775.0,156.0,2.8,21.0,679.0,823.15,630.98
2017,10,13,11,15,779.5,157.0,2.8,21.5,690.0,826.7,631.73
2017,10,13,11,30,784.0,158.0,2.8,22.0,701.0,827.16,630.51
2017,10,13,11,45,772.5,163.5,2.8,22.5,700.5,816.3,621.59
2017,10,13,12,0,761.0,169.0,2.8,23.0,700.0,802.57,610.91
2017,10,13,12,15,758.5,168.5,2.9,23.0,694.5,786.95,600.81
2017,10,13,12,30,756.0,168.0,3.0,23.0,689.0,768.59,588.72
2017,10,13,12,45,748.5,167.5,3.2,23.0,675.0,743.83,571.97
2017,10,13,13,0,741.0,167.0,3.4,23.0,661.0,716.79,553.27
2017,10,13,13,15,731.5,164.5,3.55,23.0,639.5,684.21,530.03
2017,10,13,13,30,722.0,162.0,3.7,23.0,618.0,649.83,505.04
2017,10,13,13,45,686.5,167.0,3.9,23.0,585.0,605.11,471.63
2017,10,13,14,0,651.0,172.0,4.1,23.0,552.0,560.83,437.9
2017,10,13,14,15,631.5,166.5,4.2,22.5,517.0,515.89,403.87
2017,10,13,14,30,612.0,161.0,4.3,22.0,482.0,471.01,368.98
2017,10,13,14,45,567.5,159.0,4.45,22.0,439.0,417.08,325.73
2017,10,13,15,0,523.0,157.0,4.6,22.0,396.0,367.49,285.1
2017,10,13,15,15,489.5,147.0,4.6,21.5,352.5,317.49,243.83
2017,10,13,15,30,456.0,137.0,4.6,21.0,309.0,270.12,204.02
2017,10,13,15,45,402.0,125.0,4.7,20.5,261.5,218.59,161.27
2017,10,13,16,0,348.0,113.0,4.8,20.0,214.0,172.46,123.33
2017,10,13,16,15,293.0,95.0,4.75,19.0,169.0,127.33,87.54
2017,10,13,16,30,238.0,77.0,4.7,18.0,124.0,87.72,58.01
2017,10,13,16,45,172.5,55.0,4.7,17.5,83.5,50.93,33.04
2017,10,13,17,0,107.0,33.0,4.7,17.0,43.0,27.36,16.67
2017,10,13,17,15,53.5,16.5,4.65,16.5,21.5,14.04,0.0
2017,10,13,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,65.5,6.5,3.55,11.5,8.5,0.0,0.0
2017,10,14,6,30,131.0,13.0,3.7,12.0,17.0,45.69,0.0
2017,10,14,6,45,278.0,26.0,3.85,12.5,55.5,128.62,79.73
2017,10,14,7,0,425.0,39.0,4.0,13.0,94.0,209.89,159.42
2017,10,14,7,15,510.5,48.0,4.15,13.5,142.5,275.8,219.19
2017,10,14,7,30,596.0,57.0,4.3,14.0,191.0,349.16,283.93
2017,10,14,7,45,648.5,63.0,4.45,14.5,241.5,409.39,336.78
2017,10,14,8,0,701.0,69.0,4.6,15.0,292.0,472.71,390.52
2017,10,14,8,15,737.5,73.5,4.45,15.5,340.5,525.07,433.27
2017,10,14,8,30,774.0,78.0,4.3,16.0,389.0,580.89,477.06
2017,10,14,8,45,798.5,82.0,4.2,16.5,433.5,628.58,513.18
2017,10,14,9,0,823.0,86.0,4.1,17.0,478.0,675.39,547.45
2017,10,14,9,15,841.5,89.0,3.95,17.5,518.0,715.52,574.55
2017,10,14,9,30,860.0,92.0,3.8,18.0,558.0,753.77,599.73
2017,10,14,9,45,860.0,99.0,3.65,18.5,589.0,780.22,615.81
2017,10,14,10,0,860.0,106.0,3.5,19.0,620.0,803.47,629.43
2017,10,14,10,15,870.5,108.0,3.4,19.5,647.0,826.32,642.87
2017,10,14,10,30,881.0,110.0,3.3,20.0,674.0,846.15,654.07
2017,10,14,10,45,871.5,118.0,3.2,20.5,689.0,853.03,656.15
2017,10,14,11,0,862.0,126.0,3.1,21.0,704.0,856.31,655.92
2017,10,14,11,15,866.0,126.5,2.95,21.0,715.0,859.14,656.44
2017,10,14,11,30,870.0,127.0,2.8,21.0,726.0,858.6,654.71
2017,10,14,11,45,851.5,135.5,2.7,21.5,724.0,844.92,643.14
2017,10,14,12,0,833.0,144.0,2.6,22.0,722.0,828.16,629.71
2017,10,14,12,15,831.0,144.0,2.55,22.0,716.5,812.75,618.94
2017,10,14,12,30,829.0,144.0,2.5,22.0,711.0,794.33,606.17
2017,10,14,12,45,841.5,135.5,2.5,22.5,702.0,775.05,592.09
2017,10,14,13,0,854.0,127.0,2.5,23.0,693.0,752.28,575.64
2017,10,14,13,15,846.0,125.5,2.45,23.0,671.0,719.06,551.92
2017,10,14,13,30,838.0,124.0,2.4,23.0,649.0,683.6,525.87
2017,10,14,13,45,801.5,130.5,2.4,23.5,614.5,636.95,490.22
2017,10,14,14,0,765.0,137.0,2.4,24.0,580.0,589.81,453.8
2017,10,14,14,15,747.0,133.5,2.4,24.0,544.5,543.31,418.35
2017,10,14,14,30,729.0,130.0,2.4,24.0,509.0,496.41,381.71
2017,10,14,14,45,687.0,130.0,2.4,24.0,465.0,441.98,338.53
2017,10,14,15,0,645.0,130.0,2.4,24.0,421.0,389.97,296.33
2017,10,14,15,15,611.0,122.5,2.4,23.5,375.5,336.37,252.62
2017,10,14,15,30,577.0,115.0,2.4,23.0,330.0,285.28,209.97
2017,10,14,15,45,519.0,107.5,2.45,23.0,281.0,229.76,163.83
2017,10,14,16,0,461.0,100.0,2.5,23.0,232.0,180.99,123.7
2017,10,14,16,15,396.5,86.0,2.45,22.0,184.0,131.3,85.05
2017,10,14,16,30,332.0,72.0,2.4,21.0,136.0,88.62,54.53
2017,10,14,16,45,239.5,53.5,2.4,20.5,92.5,48.54,29.87
2017,10,14,17,0,147.0,35.0,2.4,20.0,49.0,27.17,15.92
2017,10,14,17,15,73.5,17.5,2.45,19.5,24.5,14.82,0.0
2017,10,14,17,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,24.5,5.0,4.7,12.0,5.5,0.0,0.0
2017,10,15,6,30,49.0,10.0,4.9,12.0,11.0,22.04,0.0
2017,10,15,6,45,157.5,27.5,5.1,12.5,45.0,92.08,54.11
2017,10,15,7,0,266.0,45.0,5.3,13.0,79.0,159.39,120.86
2017,10,15,7,15,349.5,59.0,5.2,13.5,124.5,221.19,176.08
2017,10,15,7,30,433.0,73.0,5.1,14.0,170.0,290.77,237.11
2017,10,15,7,45,489.0,83.5,5.05,14.5,217.5,349.59,288.43
2017,10,15,8,0,545.0,94.0,5.0,15.0,265.0,414.56,343.31
2017,10,15,8,15,586.5,101.5,4.8,15.5,311.5,469.56,388.38
2017,10,15,8,30,628.0,109.0,4.6,16.0,358.0,526.02,433.11
2017,10,15,8,45,658.0,114.5,4.4,17.0,401.5,573.83,468.7
2017,10,15,9,0,688.0,120.0,4.2,18.0,445.0,621.46,502.9
2017,10,15,9,15,710.0,124.5,3.95,18.5,484.0,661.76,531.48
2017,10,15,9,30,732.0,129.0,3.7,19.0,523.0,700.74,558.26
2017,10,15,9,45,745.0,133.5,3.5,20.0,555.0,731.25,576.55
2017,10,15,10,0,758.0,138.0,3.3,21.0,587.0,759.52,592.67
2017,10,15,10,15,769.5,140.5,3.1,22.0,613.0,781.94,604.25
2017,10,15,10,30,781.0,143.0,2.9,23.0,639.0,801.69,613.71
2017,10,15,10,45,778.5,148.5,2.7,24.0,655.5,810.52,615.38
2017,10,15,11,0,776.0,154.0,2.5,25.0,672.0,816.22,614.94
2017,10,15,11,15,780.5,155.0,2.25,25.5,682.5,819.66,613.77
2017,10,15,11,30,785.0,156.0,2.0,26.0,693.0,820.02,610.46
2017,10,15,11,45,773.5,161.5,1.75,26.5,692.5,809.17,599.58
2017,10,15,12,0,762.0,167.0,1.5,27.0,692.0,795.47,586.89
2017,10,15,12,15,759.5,166.5,1.25,27.0,686.5,779.81,574.02
2017,10,15,12,30,757.0,166.0,1.0,27.0,681.0,761.41,558.99
2017,10,15,12,45,781.5,152.0,0.8,27.5,674.5,746.26,545.86
2017,10,15,13,0,806.0,138.0,0.6,28.0,668.0,725.93,529.07
2017,10,15,13,15,797.5,136.5,0.55,28.0,646.5,694.82,507.46
2017,10,15,13,30,789.0,135.0,0.5,28.0,625.0,660.28,483.42
2017,10,15,13,45,754.0,140.0,0.45,28.5,591.5,614.12,449.96
2017,10,15,14,0,719.0,145.0,0.4,29.0,558.0,568.17,416.32
2017,10,15,14,15,700.0,141.0,0.5,28.5,523.0,522.52,385.56
2017,10,15,14,30,681.0,137.0,0.6,28.0,488.0,476.71,353.35
2017,10,15,14,45,638.0,136.0,0.75,28.0,444.5,423.17,313.91
2017,10,15,15,0,595.0,135.0,0.9,28.0,401.0,372.27,275.11
2017,10,15,15,15,560.0,127.0,1.0,27.5,356.5,319.24,233.87
2017,10,15,15,30,525.0,119.0,1.1,27.0,312.0,270.12,194.51
2017,10,15,15,45,466.0,110.0,1.25,26.5,263.5,217.1,152.33
2017,10,15,16,0,407.0,101.0,1.4,26.0,215.0,169.87,114.96
2017,10,15,16,15,344.5,86.0,1.4,25.0,169.5,122.8,79.2
2017,10,15,16,30,282.0,71.0,1.4,24.0,124.0,82.56,50.95
2017,10,15,16,45,198.0,51.0,1.45,23.5,82.5,44.57,27.31
2017,10,15,17,0,114.0,31.0,1.5,23.0,41.0,25.76,14.15
2017,10,15,17,15,57.0,15.5,1.55,22.0,20.5,13.19,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,2.15,13.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,2.2,14.0,8.0,7.86,0.0
2017,10,16,6,45,118.0,26.5,2.3,14.5,41.0,78.07,42.46
2017,10,16,7,0,236.0,45.0,2.4,15.0,74.0,148.55,110.92
2017,10,16,7,15,316.0,60.5,2.45,15.5,118.5,208.98,163.97
2017,10,16,7,30,396.0,76.0,2.5,16.0,163.0,276.84,222.31
2017,10,16,7,45,470.0,84.5,2.65,16.5,212.5,340.23,276.26
2017,10,16,8,0,544.0,93.0,2.8,17.0,262.0,411.43,335.11
2017,10,16,8,15,585.0,101.0,2.65,17.5,308.5,466.47,379.01
2017,10,16,8,30,626.0,109.0,2.5,18.0,355.0,522.94,422.49
2017,10,16,8,45,666.0,112.0,2.4,18.5,400.5,574.3,460.91
2017,10,16,9,0,706.0,115.0,2.3,19.0,446.0,626.08,498.44
2017,10,16,9,15,728.0,119.0,2.2,19.5,485.0,666.19,526.1
2017,10,16,9,30,750.0,123.0,2.1,20.0,524.0,704.94,551.91
2017,10,16,9,45,767.5,125.5,2.05,21.0,557.0,736.93,570.83
2017,10,16,10,0,785.0,128.0,2.0,22.0,590.0,766.79,587.93
2017,10,16,10,15,694.5,154.5,1.9,22.5,576.5,735.26,562.75
2017,10,16,10,30,604.0,181.0,1.8,23.0,563.0,697.83,532.73
2017,10,16,10,45,545.5,209.5,1.75,23.5,562.0,681.27,518.05
2017,10,16,11,0,487.0,238.0,1.7,24.0,561.0,664.93,503.29
2017,10,16,11,15,535.5,224.0,1.55,24.5,584.0,687.79,518.11
2017,10,16,11,30,584.0,210.0,1.4,25.0,607.0,708.38,530.63
2017,10,16,11,45,524.0,234.0,1.25,26.0,591.0,679.55,505.52
2017,10,16,12,0,464.0,258.0,1.1,27.0,575.0,649.26,480.09
2017,10,16,12,15,419.0,270.5,0.95,27.0,555.0,618.03,456.52
2017,10,16,12,30,374.0,283.0,0.8,27.0,535.0,581.15,429.17
2017,10,16,12,45,574.5,217.5,0.65,27.5,596.5,656.15,482.24
2017,10,16,13,0,775.0,152.0,0.5,28.0,658.0,716.73,522.05
2017,10,16,13,15,765.5,150.0,0.55,28.0,636.0,683.86,499.67
2017,10,16,13,30,756.0,148.0,0.6,28.0,614.0,649.09,476.71
2017,10,16,13,45,731.0,148.5,0.7,28.5,583.0,605.65,446.73
2017,10,16,14,0,706.0,149.0,0.8,29.0,552.0,561.86,415.74
2017,10,16,14,15,687.0,144.5,0.95,28.5,516.5,516.3,384.59
2017,10,16,14,30,668.0,140.0,1.1,28.0,481.0,470.61,351.94
2017,10,16,14,45,630.5,137.5,1.25,28.0,438.5,418.8,312.84
2017,10,16,15,0,593.0,135.0,1.4,28.0,396.0,369.16,274.2
2017,10,16,15,15,436.0,136.0,1.55,27.5,317.0,282.75,209.17
2017,10,16,15,30,279.0,137.0,1.7,27.0,238.0,212.54,156.65
2017,10,16,15,45,228.5,126.0,1.9,26.5,201.0,173.23,126.0
2017,10,16,16,0,178.0,115.0,2.1,26.0,164.0,139.65,100.14
2017,10,16,16,15,147.5,93.5,2.1,25.0,128.5,104.45,72.9
2017,10,16,16,30,117.0,72.0,2.1,24.0,93.0,72.87,49.24
2017,10,16,16,45,66.5,50.0,2.15,23.0,61.5,44.46,29.15
2017,10,16,17,0,16.0,28.0,2.2,22.0,30.0,25.94,13.76
2017,10,16,17,15,8.0,14.0,2.1,21.0,15.0,13.76,0.0
2017,10,16,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.25,15.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.2,15.0,4.0,8.34,0.0
2017,10,17,6,45,76.0,22.0,0.2,15.5,30.0,53.1,25.04
2017,10,17,7,0,134.0,40.0,0.2,16.0,56.0,100.01,72.84
2017,10,17,7,15,193.0,61.5,0.15,16.5,96.5,154.69,119.33
2017,10,17,7,30,252.0,83.0,0.1,17.0,137.0,214.17,168.73
2017,10,17,7,45,296.5,101.0,0.1,17.5,180.5,266.89,211.83
2017,10,17,8,0,341.0,119.0,0.1,18.0,224.0,322.86,256.17
2017,10,17,8,15,345.0,138.5,0.2,18.0,259.0,360.23,285.66
2017,10,17,8,30,349.0,158.0,0.3,18.0,294.0,396.87,314.01
2017,10,17,8,45,410.0,155.0,0.45,18.5,332.5,451.67,356.09
2017,10,17,9,0,471.0,152.0,0.6,19.0,371.0,502.14,394.21
2017,10,17,9,15,440.0,174.5,0.75,19.5,392.5,518.19,404.75
2017,10,17,9,30,409.0,197.0,0.9,20.0,414.0,530.72,412.76
2017,10,17,9,45,410.5,210.5,1.1,21.0,439.5,554.77,429.2
2017,10,17,10,0,412.0,224.0,1.3,22.0,465.0,577.22,444.07
2017,10,17,10,15,532.0,193.5,1.45,22.5,519.0,643.55,493.62
2017,10,17,10,30,652.0,163.0,1.6,23.0,573.0,714.88,545.25
2017,10,17,10,45,591.0,191.0,1.75,23.5,570.5,699.13,531.6
2017,10,17,11,0,530.0,219.0,1.9,24.0,568.0,677.65,514.69
2017,10,17,11,15,469.0,246.5,1.95,24.0,559.0,655.96,497.83
2017,10,17,11,30,408.0,274.0,2.0,24.0,550.0,624.91,474.47
2017,10,17,11,45,335.5,293.0,2.05,24.5,520.5,582.43,441.78
2017,10,17,12,0,263.0,312.0,2.1,25.0,491.0,539.75,408.82
2017,10,17,12,15,250.5,311.0,2.1,25.0,480.5,522.91,396.63
2017,10,17,12,30,238.0,310.0,2.1,25.0,470.0,499.58,379.66
2017,10,17,12,45,222.0,305.5,2.1,25.5,452.0,476.15,361.76
2017,10,17,13,0,206.0,301.0,2.1,26.0,434.0,452.76,343.86
2017,10,17,13,15,267.0,280.0,2.1,26.0,447.5,469.23,357.34
2017,10,17,13,30,328.0,259.0,2.1,26.0,461.0,476.44,363.59
2017,10,17,13,45,437.5,216.0,2.15,26.0,471.5,489.77,374.96
2017,10,17,14,0,547.0,173.0,2.2,26.0,482.0,490.45,376.29
2017,10,17,14,15,471.5,180.5,2.25,25.5,435.0,433.4,333.17
2017,10,17,14,30,396.0,188.0,2.3,25.0,388.0,381.24,293.4
2017,10,17,14,45,354.0,188.0,2.4,25.0,356.5,340.71,261.58
2017,10,17,15,0,312.0,188.0,2.5,25.0,325.0,305.16,233.22
2017,10,17,15,15,293.0,170.0,2.55,24.0,287.5,263.77,200.66
2017,10,17,15,30,274.0,152.0,2.6,23.0,250.0,223.97,168.69
2017,10,17,15,45,256.0,131.5,2.65,22.5,213.0,183.86,135.7
2017,10,17,16,0,238.0,111.0,2.7,22.0,176.0,145.6,104.16
2017,10,17,16,15,197.5,90.5,2.65,21.0,137.0,106.48,73.62
2017,10,17,16,30,157.0,70.0,2.6,20.0,98.0,72.01,48.01
2017,10,17,16,45,107.0,48.5,2.6,19.0,65.0,41.52,26.99
2017,10,17,17,0,57.0,27.0,2.6,18.0,32.0,23.92,11.79
2017,10,17,17,15,28.5,13.5,2.65,17.5,16.0,13.27,0.0
2017,10,17,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,122.0,21.0,1.3,11.5,35.5,70.12,31.34
2017,10,18,7,0,244.0,42.0,1.2,12.0,71.0,146.91,109.47
2017,10,18,7,15,327.5,57.0,1.05,12.5,115.0,208.04,163.5
2017,10,18,7,30,411.0,72.0,0.9,13.0,159.0,276.93,222.36
2017,10,18,7,45,222.0,94.5,0.8,13.5,143.0,222.02,180.24
2017,10,18,8,0,33.0,117.0,0.7,14.0,127.0,143.3,115.16
2017,10,18,8,15,42.0,135.0,0.55,14.5,150.0,168.36,135.88
2017,10,18,8,30,51.0,153.0,0.4,15.0,173.0,194.03,156.13
2017,10,18,8,45,48.0,169.0,0.3,15.5,189.5,210.14,168.02
2017,10,18,9,0,45.0,185.0,0.2,16.0,206.0,225.96,179.38
2017,10,18,9,15,385.0,156.5,0.3,16.5,357.5,457.97,363.97
2017,10,18,9,30,725.0,128.0,0.4,17.0,509.0,687.39,531.27
2017,10,18,9,45,736.5,133.0,0.5,17.5,540.5,716.89,548.3
2017,10,18,10,0,748.0,138.0,0.6,18.0,572.0,744.12,566.07
2017,10,18,10,15,759.5,140.5,0.75,18.5,597.5,766.13,581.02
2017,10,18,10,30,771.0,143.0,0.9,19.0,623.0,785.51,594.2
2017,10,18,10,45,779.0,144.5,1.1,20.0,641.5,798.19,602.36
2017,10,18,11,0,787.0,146.0,1.3,21.0,660.0,807.92,608.46
2017,10,18,11,15,791.0,147.0,1.6,21.0,670.5,810.82,613.25
2017,10,18,11,30,795.0,148.0,1.9,21.0,681.0,810.62,615.7
2017,10,18,11,45,795.0,148.0,2.2,21.5,683.0,803.03,611.64
2017,10,18,12,0,795.0,148.0,2.5,22.0,685.0,792.4,605.3
2017,10,18,12,15,792.5,147.5,2.75,22.0,679.0,776.32,595.8
2017,10,18,12,30,790.0,147.0,3.0,22.0,673.0,757.41,584.17
2017,10,18,12,45,753.5,158.0,3.3,22.0,651.5,723.05,560.39
2017,10,18,13,0,717.0,169.0,3.6,22.0,630.0,687.49,534.95
2017,10,18,13,15,707.0,166.5,3.75,21.5,608.5,655.38,512.61
2017,10,18,13,30,697.0,164.0,3.9,21.0,587.0,621.61,488.45
2017,10,18,13,45,682.5,160.5,4.1,21.0,558.5,582.64,458.99
2017,10,18,14,0,668.0,157.0,4.3,21.0,530.0,542.76,428.16
2017,10,18,14,15,648.0,152.0,4.3,20.5,495.5,497.85,393.23
2017,10,18,14,30,628.0,147.0,4.3,20.0,461.0,453.0,357.47
2017,10,18,14,45,602.5,140.0,4.35,19.5,421.5,404.15,317.79
2017,10,18,15,0,577.0,133.0,4.4,19.0,382.0,355.15,277.01
2017,10,18,15,15,542.0,124.5,4.3,18.5,338.5,304.3,233.87
2017,10,18,15,30,507.0,116.0,4.2,18.0,295.0,256.11,192.35
2017,10,18,15,45,464.0,104.5,4.15,18.0,250.0,206.18,149.32
2017,10,18,16,0,421.0,93.0,4.1,18.0,205.0,160.36,110.47
2017,10,18,16,15,357.0,78.5,4.0,17.0,160.0,113.6,73.86
2017,10,18,16,30,293.0,64.0,3.9,16.0,115.0,73.8,45.67
2017,10,18,16,45,213.0,45.5,3.8,15.5,76.0,37.54,26.46
2017,10,18,17,0,133.0,27.0,3.7,15.0,37.0,20.99,8.96
2017,10,18,17,15,66.5,13.5,3.65,14.5,18.5,13.27,0.0
2017,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,31.5,19.5,2.5,12.5,23.0,32.34,9.63
2017,10,19,7,0,63.0,39.0,2.6,13.0,46.0,69.28,49.55
2017,10,19,7,15,85.5,59.0,2.55,13.0,73.5,103.54,80.3
2017,10,19,7,30,108.0,79.0,2.5,13.0,101.0,139.29,111.85
2017,10,19,7,45,119.5,99.0,2.5,13.5,129.5,171.34,139.7
2017,10,19,8,0,131.0,119.0,2.5,14.0,158.0,204.0,167.39
2017,10,19,8,15,139.5,138.5,2.45,14.0,186.5,234.9,193.25
2017,10,19,8,30,148.0,158.0,2.4,14.0,215.0,266.02,218.75
2017,10,19,8,45,116.5,175.5,2.4,14.5,223.5,269.29,220.09
2017,10,19,9,0,85.0,193.0,2.4,15.0,232.0,262.3,212.98
2017,10,19,9,15,55.0,195.5,2.35,15.0,222.0,244.39,197.42
2017,10,19,9,30,25.0,198.0,2.3,15.0,212.0,217.57,174.58
2017,10,19,9,45,34.0,217.0,2.3,15.5,236.5,252.2,201.92
2017,10,19,10,0,43.0,236.0,2.3,16.0,261.0,279.5,222.92
2017,10,19,10,15,67.5,258.0,2.35,16.0,299.0,322.34,256.86
2017,10,19,10,30,92.0,280.0,2.4,16.0,337.0,365.48,290.6
2017,10,19,10,45,66.5,274.5,2.45,16.5,316.5,338.14,267.69
2017,10,19,11,0,41.0,269.0,2.5,17.0,296.0,310.58,244.89
2017,10,19,11,15,52.5,282.0,2.6,17.0,317.0,332.74,262.44
2017,10,19,11,30,64.0,295.0,2.7,17.0,338.0,354.58,279.51
2017,10,19,11,45,65.0,296.0,2.85,17.0,340.0,354.73,279.65
2017,10,19,12,0,66.0,297.0,3.0,17.0,342.0,354.67,279.74
2017,10,19,12,15,176.5,297.0,3.1,17.0,414.5,443.4,351.22
2017,10,19,12,30,287.0,297.0,3.2,17.0,487.0,526.9,416.79
2017,10,19,12,45,279.5,291.5,3.3,17.0,473.5,507.2,401.53
2017,10,19,13,0,272.0,286.0,3.4,17.0,460.0,486.93,386.27
2017,10,19,13,15,274.0,275.0,3.4,17.0,445.0,466.92,371.16
2017,10,19,13,30,276.0,264.0,3.4,17.0,430.0,446.03,355.22
2017,10,19,13,45,147.5,234.0,3.4,17.0,322.5,323.34,258.06
2017,10,19,14,0,19.0,204.0,3.4,17.0,215.0,209.17,165.86
2017,10,19,14,15,9.5,171.5,3.35,17.0,177.0,171.31,135.72
2017,10,19,14,30,0.0,139.0,3.3,17.0,139.0,134.52,106.01
2017,10,19,14,45,301.0,122.5,3.3,17.0,251.0,252.9,201.99
2017,10,19,15,0,602.0,106.0,3.3,17.0,363.0,337.54,264.34
2017,10,19,15,15,572.5,100.0,3.35,16.5,323.0,289.94,222.85
2017,10,19,15,30,543.0,94.0,3.4,16.0,283.0,244.41,182.83
2017,10,19,15,45,508.5,84.0,3.45,16.0,240.5,196.22,140.37
2017,10,19,16,0,474.0,74.0,3.5,16.0,198.0,151.21,101.35
2017,10,19,16,15,422.5,62.5,3.5,15.5,156.0,106.16,65.28
2017,10,19,16,30,371.0,51.0,3.5,15.0,114.0,66.66,37.54
2017,10,19,16,45,278.5,38.0,3.5,15.0,76.0,30.78,20.62
2017,10,19,17,0,186.0,25.0,3.5,15.0,38.0,19.44,6.81
2017,10,19,17,15,93.0,12.5,3.5,14.5,19.0,12.29,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,57.5,20.5,1.5,12.5,27.0,44.77,11.51
2017,10,20,7,0,115.0,41.0,1.5,13.0,54.0,95.37,69.18
2017,10,20,7,15,164.0,59.5,1.6,13.0,88.0,140.4,109.63
2017,10,20,7,30,213.0,78.0,1.7,13.0,122.0,189.72,152.91
2017,10,20,7,45,247.0,95.5,1.8,13.5,159.0,234.61,191.77
