Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,8,0,281.0,113.0,1.9,14.0,196.0,281.94,231.74
2017,10,20,8,15,314.5,124.0,2.05,14.0,231.5,323.28,266.61
2017,10,20,8,30,348.0,135.0,2.2,14.0,267.0,366.56,302.39
2017,10,20,8,45,331.0,156.0,2.4,14.5,293.0,390.85,321.05
2017,10,20,9,0,314.0,177.0,2.6,15.0,319.0,412.8,337.41
2017,10,20,9,15,500.0,145.0,2.7,15.0,393.5,522.88,426.77
2017,10,20,9,30,686.0,113.0,2.8,15.0,468.0,637.55,516.96
2017,10,20,9,45,574.0,159.0,2.95,15.5,468.5,615.57,496.13
2017,10,20,10,0,462.0,205.0,3.1,16.0,469.0,590.62,473.56
2017,10,20,10,15,528.0,191.5,3.25,16.0,506.0,632.82,507.02
2017,10,20,10,30,594.0,178.0,3.4,16.0,543.0,678.12,542.03
2017,10,20,10,45,544.0,203.0,3.55,16.5,545.0,665.33,529.87
2017,10,20,11,0,494.0,228.0,3.7,17.0,547.0,652.87,518.22
2017,10,20,11,15,416.5,256.5,3.85,17.0,528.5,619.48,491.29
2017,10,20,11,30,339.0,285.0,4.0,17.0,510.0,577.68,458.06
2017,10,20,11,45,588.5,201.5,4.2,17.0,592.5,688.03,547.77
2017,10,20,12,0,838.0,118.0,4.4,17.0,675.0,785.53,622.86
2017,10,20,12,15,835.5,117.5,4.55,17.0,669.0,769.19,611.21
2017,10,20,12,30,833.0,117.0,4.7,17.0,663.0,749.88,598.04
2017,10,20,12,45,716.0,151.0,4.9,17.0,613.5,682.94,547.78
2017,10,20,13,0,599.0,185.0,5.1,17.0,564.0,616.29,495.49
2017,10,20,13,15,711.5,144.5,5.2,17.0,580.5,630.38,508.51
2017,10,20,13,30,824.0,104.0,5.3,17.0,597.0,634.47,512.95
2017,10,20,13,45,700.0,131.0,5.45,17.0,536.0,558.0,451.52
2017,10,20,14,0,576.0,158.0,5.6,17.0,475.0,487.17,393.99
2017,10,20,14,15,567.5,149.5,5.7,16.5,445.5,447.01,361.85
2017,10,20,14,30,559.0,141.0,5.8,16.0,416.0,408.03,329.64
2017,10,20,14,45,502.0,139.5,5.9,16.0,371.0,354.62,284.56
2017,10,20,15,0,445.0,138.0,6.0,16.0,326.0,305.4,242.56
2017,10,20,15,15,412.5,130.0,6.0,15.5,289.5,262.7,205.71
2017,10,20,15,30,380.0,122.0,6.0,15.0,253.0,222.61,170.75
2017,10,20,15,45,350.0,107.0,6.0,15.0,214.0,179.39,132.94
2017,10,20,16,0,320.0,92.0,6.0,15.0,175.0,139.1,98.24
2017,10,20,16,15,274.5,76.0,5.85,14.5,136.5,99.21,66.22
2017,10,20,16,30,229.0,60.0,5.7,14.0,98.0,64.31,40.72
2017,10,20,16,45,156.0,43.0,5.55,14.0,64.5,35.54,24.6
2017,10,20,17,0,83.0,26.0,5.4,14.0,31.0,21.7,6.67
2017,10,20,17,15,41.5,13.0,5.25,13.5,15.5,12.78,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,176.0,16.0,2.5,10.5,35.0,78.62,15.46
2017,10,21,7,0,352.0,32.0,2.5,11.0,70.0,170.72,124.81
2017,10,21,7,15,445.0,40.5,2.45,11.5,114.0,233.21,183.0
2017,10,21,7,30,538.0,49.0,2.4,12.0,158.0,304.07,245.61
2017,10,21,7,45,597.0,54.5,2.4,12.5,204.5,362.67,297.21
2017,10,21,8,0,656.0,60.0,2.4,13.0,251.0,425.07,350.21
2017,10,21,8,15,693.5,64.0,2.55,13.5,296.0,474.69,391.76
2017,10,21,8,30,731.0,68.0,2.7,14.0,341.0,527.64,434.59
2017,10,21,8,45,759.0,70.5,2.9,14.5,383.5,573.33,470.74
2017,10,21,9,0,787.0,73.0,3.1,15.0,426.0,618.49,505.62
2017,10,21,9,15,805.0,75.0,3.1,15.5,463.0,655.23,531.63
2017,10,21,9,30,823.0,77.0,3.1,16.0,500.0,690.2,555.53
2017,10,21,9,45,838.5,78.0,3.15,16.5,531.5,715.64,572.26
2017,10,21,10,0,854.0,79.0,3.2,17.0,563.0,743.18,590.49
2017,10,21,10,15,862.5,80.0,3.15,17.0,588.0,762.73,603.39
2017,10,21,10,30,871.0,81.0,3.1,17.0,613.0,779.33,614.2
2017,10,21,10,45,877.5,82.0,3.05,17.5,630.5,791.24,620.54
2017,10,21,11,0,884.0,83.0,3.0,18.0,648.0,799.93,624.65
2017,10,21,11,15,887.0,83.5,2.95,18.0,658.0,801.96,625.3
2017,10,21,11,30,890.0,84.0,2.9,18.0,668.0,800.63,623.75
2017,10,21,11,45,890.5,84.0,2.9,18.5,670.0,793.41,617.29
2017,10,21,12,0,891.0,84.0,2.9,19.0,672.0,782.87,608.66
2017,10,21,12,15,889.5,83.5,2.9,19.0,666.5,767.0,597.51
2017,10,21,12,30,888.0,83.0,2.9,19.0,661.0,747.98,584.22
2017,10,21,12,45,887.5,80.5,2.9,19.5,648.5,724.48,566.68
2017,10,21,13,0,887.0,78.0,2.9,20.0,636.0,697.98,547.06
2017,10,21,13,15,880.0,77.0,2.95,20.0,615.0,665.89,524.45
2017,10,21,13,30,873.0,76.0,3.0,20.0,594.0,631.42,498.34
2017,10,21,13,45,863.5,74.5,3.05,20.0,566.5,592.75,468.5
2017,10,21,14,0,854.0,73.0,3.1,20.0,539.0,552.26,436.56
2017,10,21,14,15,839.5,71.5,3.15,20.0,505.0,507.61,400.58
2017,10,21,14,30,825.0,70.0,3.2,20.0,471.0,462.01,362.87
2017,10,21,14,45,806.5,67.0,3.25,20.0,431.5,412.16,320.83
2017,10,21,15,0,788.0,64.0,3.3,20.0,392.0,362.34,277.65
2017,10,21,15,15,759.0,61.0,3.35,19.5,348.5,309.36,231.54
2017,10,21,15,30,730.0,58.0,3.4,19.0,305.0,257.99,185.89
2017,10,21,15,45,686.0,54.0,3.45,19.0,258.5,204.25,138.4
2017,10,21,16,0,642.0,50.0,3.5,19.0,212.0,154.37,95.42
2017,10,21,16,15,575.0,44.5,3.55,18.0,166.0,104.68,57.05
2017,10,21,16,30,508.0,39.0,3.6,17.0,120.0,60.32,28.44
2017,10,21,16,45,387.0,30.0,3.65,16.5,78.5,22.33,13.09
2017,10,21,17,0,266.0,21.0,3.7,16.0,37.0,16.38,1.94
2017,10,21,17,15,133.0,10.5,3.8,15.5,18.5,10.32,0.0
2017,10,21,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,14.5,2.85,11.5,35.5,83.69,5.3
2017,10,22,7,0,408.0,29.0,3.0,12.0,71.0,185.25,133.57
2017,10,22,7,15,500.5,36.5,3.1,12.5,116.5,248.62,193.89
2017,10,22,7,30,593.0,44.0,3.2,13.0,162.0,317.73,255.7
2017,10,22,7,45,649.5,49.0,3.35,13.5,209.5,377.13,308.58
2017,10,22,8,0,706.0,54.0,3.5,14.0,257.0,439.85,362.51
2017,10,22,8,15,742.5,57.5,3.45,14.5,303.5,492.48,406.37
2017,10,22,8,30,779.0,61.0,3.4,15.0,350.0,545.86,449.25
2017,10,22,8,45,806.0,63.5,3.35,16.0,393.5,592.39,484.48
2017,10,22,9,0,833.0,66.0,3.3,17.0,437.0,634.03,514.81
2017,10,22,9,15,851.5,68.0,3.25,17.5,475.0,672.19,541.05
2017,10,22,9,30,870.0,70.0,3.2,18.0,513.0,708.52,565.46
2017,10,22,9,45,877.0,74.0,3.2,18.5,544.0,736.57,583.63
2017,10,22,10,0,884.0,78.0,3.2,19.0,575.0,761.76,599.6
2017,10,22,10,15,893.5,79.0,3.15,19.5,601.0,782.44,611.97
2017,10,22,10,30,903.0,80.0,3.1,20.0,627.0,800.09,622.16
2017,10,22,10,45,911.5,80.0,3.05,20.5,645.5,812.63,628.73
2017,10,22,11,0,920.0,80.0,3.0,21.0,664.0,821.85,633.06
2017,10,22,11,15,923.5,80.5,2.95,21.0,674.5,824.23,633.92
2017,10,22,11,30,927.0,81.0,2.9,21.0,685.0,823.13,632.52
2017,10,22,11,45,929.0,80.5,2.9,21.5,688.0,816.23,626.34
2017,10,22,12,0,931.0,80.0,2.9,22.0,691.0,805.86,617.91
2017,10,22,12,15,930.0,80.0,2.95,22.0,685.5,790.32,607.48
2017,10,22,12,30,929.0,80.0,3.0,22.0,680.0,771.46,594.8
2017,10,22,12,45,922.5,80.0,3.15,22.5,665.5,745.46,576.44
2017,10,22,13,0,916.0,80.0,3.3,23.0,651.0,716.61,556.0
2017,10,22,13,15,909.0,79.0,3.4,23.0,630.0,683.68,533.02
2017,10,22,13,30,902.0,78.0,3.5,23.0,609.0,648.29,506.56
2017,10,22,13,45,892.0,77.0,3.6,23.0,580.5,608.85,476.45
2017,10,22,14,0,882.0,76.0,3.7,23.0,552.0,567.55,444.16
2017,10,22,14,15,867.5,74.0,3.8,22.5,517.5,521.29,408.03
2017,10,22,14,30,853.0,72.0,3.9,22.0,483.0,474.02,369.93
2017,10,22,14,45,833.0,69.5,4.0,22.0,442.5,422.86,326.93
2017,10,22,15,0,813.0,67.0,4.1,22.0,402.0,371.78,282.82
2017,10,22,15,15,783.5,63.5,4.1,21.5,357.0,317.0,235.31
2017,10,22,15,30,754.0,60.0,4.1,21.0,312.0,263.85,188.31
2017,10,22,15,45,710.0,55.5,4.15,21.0,264.5,208.52,139.71
2017,10,22,16,0,666.0,51.0,4.2,21.0,217.0,157.04,95.71
2017,10,22,16,15,596.0,45.0,4.1,20.0,169.0,105.48,56.48
2017,10,22,16,30,526.0,39.0,4.0,19.0,121.0,59.53,27.56
2017,10,22,16,45,401.5,29.5,3.9,18.5,78.5,22.11,12.62
2017,10,22,17,0,277.0,20.0,3.8,18.0,36.0,15.64,0.0
2017,10,22,17,15,138.5,10.0,3.8,17.5,18.0,9.83,0.0
2017,10,22,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,204.5,13.5,2.2,15.5,34.0,81.53,0.0
2017,10,23,7,0,409.0,27.0,2.3,16.0,68.0,178.87,125.11
2017,10,23,7,15,501.0,34.5,2.55,16.5,112.5,242.39,185.29
2017,10,23,7,30,593.0,42.0,2.8,17.0,157.0,313.86,248.09
2017,10,23,7,45,649.0,46.5,3.05,17.5,204.5,372.16,299.43
2017,10,23,8,0,705.0,51.0,3.3,18.0,252.0,433.76,351.86
2017,10,23,8,15,741.5,54.5,3.4,18.5,298.0,486.14,395.21
2017,10,23,8,30,778.0,58.0,3.5,19.0,344.0,539.3,437.72
2017,10,23,8,45,803.5,60.5,3.6,19.5,386.5,584.69,472.99
2017,10,23,9,0,829.0,63.0,3.7,20.0,429.0,625.14,503.68
2017,10,23,9,15,847.0,65.0,3.7,20.5,467.0,662.75,529.65
2017,10,23,9,30,865.0,67.0,3.7,21.0,505.0,698.51,553.83
2017,10,23,9,45,873.0,70.5,3.7,21.5,536.0,726.56,572.02
2017,10,23,10,0,881.0,74.0,3.7,22.0,567.0,751.81,588.05
2017,10,23,10,15,890.5,75.0,3.7,22.5,592.0,772.4,600.63
2017,10,23,10,30,900.0,76.0,3.7,23.0,617.0,789.97,611.06
2017,10,23,10,45,906.5,77.0,3.7,23.5,635.0,802.0,617.59
2017,10,23,11,0,913.0,78.0,3.7,24.0,653.0,810.7,621.89
2017,10,23,11,15,916.0,78.5,3.7,24.5,663.5,812.67,621.57
2017,10,23,11,30,919.0,79.0,3.7,25.0,674.0,811.17,619.01
2017,10,23,11,45,920.5,79.0,3.7,25.5,676.5,804.49,612.98
2017,10,23,12,0,922.0,79.0,3.7,26.0,679.0,794.36,604.72
2017,10,23,12,15,920.0,78.5,3.7,26.0,673.0,777.66,593.18
2017,10,23,12,30,918.0,78.0,3.7,26.0,667.0,757.72,579.47
2017,10,23,12,45,909.0,79.5,3.75,26.5,652.5,731.84,560.67
2017,10,23,13,0,900.0,81.0,3.8,27.0,638.0,703.26,540.01
2017,10,23,13,15,892.5,80.0,3.75,27.0,616.5,670.5,516.43
2017,10,23,13,30,885.0,79.0,3.7,27.0,595.0,635.36,489.88
2017,10,23,13,45,874.5,77.5,3.7,27.5,567.0,595.75,458.77
2017,10,23,14,0,864.0,76.0,3.7,28.0,539.0,554.37,425.8
2017,10,23,14,15,848.5,74.0,3.65,28.0,504.0,508.41,389.44
2017,10,23,14,30,833.0,72.0,3.6,28.0,469.0,461.58,351.51
2017,10,23,14,45,812.0,69.5,3.55,28.0,429.0,411.04,309.83
2017,10,23,15,0,791.0,67.0,3.5,28.0,389.0,360.7,267.28
2017,10,23,15,15,760.5,63.5,3.3,27.5,345.0,306.84,221.63
2017,10,23,15,30,730.0,60.0,3.1,27.0,301.0,254.75,176.71
2017,10,23,15,45,685.5,55.5,2.95,26.5,254.0,200.78,130.86
2017,10,23,16,0,641.0,51.0,2.8,26.0,207.0,150.75,89.49
2017,10,23,16,15,569.0,44.5,2.6,25.0,160.0,98.62,50.98
2017,10,23,16,30,497.0,38.0,2.4,24.0,113.0,55.43,25.05
2017,10,23,16,45,373.0,28.5,2.25,23.5,72.5,21.4,11.55
2017,10,23,17,0,249.0,19.0,2.1,23.0,32.0,14.88,0.0
2017,10,23,17,15,124.5,9.5,2.1,22.5,16.0,9.34,0.0
2017,10,23,17,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,190.0,14.0,3.5,16.5,32.0,77.2,0.0
2017,10,24,7,0,380.0,28.0,3.6,17.0,64.0,172.99,119.27
2017,10,24,7,15,476.5,36.0,3.7,17.5,109.0,236.44,180.05
2017,10,24,7,30,573.0,44.0,3.8,18.0,154.0,308.66,243.36
2017,10,24,7,45,629.5,50.0,3.9,18.5,201.0,365.09,293.16
2017,10,24,8,0,686.0,56.0,4.0,19.0,248.0,427.69,346.29
2017,10,24,8,15,724.0,60.0,3.95,19.5,294.0,480.66,389.98
2017,10,24,8,30,762.0,64.0,3.9,20.0,340.0,534.5,432.82
2017,10,24,8,45,787.0,67.0,3.85,21.0,382.5,579.53,466.59
2017,10,24,9,0,812.0,70.0,3.8,22.0,425.0,623.74,498.55
2017,10,24,9,15,830.5,72.5,3.75,22.5,462.5,661.77,525.19
2017,10,24,9,30,849.0,75.0,3.7,23.0,500.0,697.99,549.37
2017,10,24,9,45,866.5,75.5,3.65,24.0,533.0,724.62,565.1
2017,10,24,10,0,884.0,76.0,3.6,25.0,566.0,753.29,582.09
2017,10,24,10,15,892.5,77.0,3.55,25.5,591.0,773.07,593.67
2017,10,24,10,30,901.0,78.0,3.5,26.0,616.0,789.79,603.11
2017,10,24,10,45,906.0,79.0,3.45,26.5,633.5,800.58,608.43
2017,10,24,11,0,911.0,80.0,3.4,27.0,651.0,808.03,611.53
2017,10,24,11,15,914.0,80.5,3.3,27.5,661.0,809.94,610.66
2017,10,24,11,30,917.0,81.0,3.2,28.0,671.0,808.4,607.58
2017,10,24,11,45,916.5,81.5,3.1,28.5,673.0,800.7,600.41
2017,10,24,12,0,916.0,82.0,3.0,29.0,675.0,789.6,591.12
2017,10,24,12,15,914.5,82.0,2.9,29.0,669.0,773.88,579.98
2017,10,24,12,30,913.0,82.0,2.8,29.0,663.0,754.93,566.74
2017,10,24,12,45,908.0,81.5,2.7,29.5,649.0,729.84,548.25
2017,10,24,13,0,903.0,81.0,2.6,30.0,635.0,701.89,527.91
2017,10,24,13,15,895.5,80.0,2.5,30.0,614.0,669.07,504.47
2017,10,24,13,30,888.0,79.0,2.4,30.0,593.0,633.88,478.33
2017,10,24,13,45,877.0,77.5,2.35,30.5,564.5,593.93,447.64
2017,10,24,14,0,866.0,76.0,2.3,31.0,536.0,552.24,415.17
2017,10,24,14,15,850.5,74.0,2.2,30.5,501.0,506.28,380.34
2017,10,24,14,30,835.0,72.0,2.1,30.0,466.0,459.46,343.85
2017,10,24,14,45,771.5,73.5,2.05,30.0,413.0,395.39,293.38
2017,10,24,15,0,708.0,75.0,2.0,30.0,360.0,335.52,245.28
2017,10,24,15,15,666.5,74.5,1.95,29.5,318.5,284.39,203.24
2017,10,24,15,30,625.0,74.0,1.9,29.0,277.0,237.04,163.58
2017,10,24,15,45,586.5,66.5,1.85,28.5,233.5,186.92,121.86
2017,10,24,16,0,548.0,59.0,1.8,28.0,190.0,140.25,83.97
2017,10,24,16,15,482.0,50.5,1.9,27.0,146.5,93.57,50.09
2017,10,24,16,30,416.0,42.0,2.0,26.0,103.0,53.93,26.3
2017,10,24,16,45,208.0,34.5,2.1,25.5,65.0,26.66,15.35
2017,10,24,17,0,0.0,27.0,2.2,25.0,27.0,24.22,0.0
2017,10,24,17,15,0.0,13.5,2.2,24.5,13.5,13.27,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.5,16.5,31.0,75.09,0.0
2017,10,25,7,0,376.0,27.0,1.5,17.0,62.0,169.66,114.56
2017,10,25,7,15,474.5,35.5,1.65,17.5,106.5,233.87,176.51
2017,10,25,7,30,573.0,44.0,1.8,18.0,151.0,307.11,239.95
2017,10,25,7,45,632.0,49.5,2.0,18.5,198.5,363.84,289.52
2017,10,25,8,0,691.0,55.0,2.2,19.0,246.0,427.04,342.64
2017,10,25,8,15,729.5,59.0,2.15,19.5,292.0,480.3,385.75
2017,10,25,8,30,768.0,63.0,2.1,20.0,338.0,534.47,427.9
2017,10,25,8,45,795.0,65.5,2.05,21.0,381.0,580.22,461.33
2017,10,25,9,0,822.0,68.0,2.0,22.0,424.0,625.26,492.97
2017,10,25,9,15,841.0,70.5,2.0,22.5,462.0,663.8,519.36
2017,10,25,9,30,860.0,73.0,2.0,23.0,500.0,696.17,540.17
2017,10,25,9,45,871.5,75.5,2.0,23.5,532.0,725.28,558.41
2017,10,25,10,0,883.0,78.0,2.0,24.0,564.0,751.76,574.63
2017,10,25,10,15,892.5,79.0,2.0,24.5,589.0,772.19,586.54
2017,10,25,10,30,902.0,80.0,2.0,25.0,614.0,789.6,596.39
2017,10,25,10,45,908.0,81.0,2.0,26.0,632.0,801.1,601.06
2017,10,25,11,0,914.0,82.0,2.0,27.0,650.0,809.28,603.58
2017,10,25,11,15,917.5,82.0,2.0,27.5,660.0,810.97,603.03
2017,10,25,11,30,921.0,82.0,2.0,28.0,670.0,809.21,600.36
2017,10,25,11,45,922.0,82.5,2.05,28.5,672.5,802.6,595.01
2017,10,25,12,0,923.0,83.0,2.1,29.0,675.0,792.56,587.52
2017,10,25,12,15,921.0,82.5,2.1,29.0,669.0,775.81,576.41
2017,10,25,12,30,919.0,82.0,2.1,29.0,663.0,755.83,563.23
2017,10,25,12,45,902.5,86.0,2.15,29.5,646.5,727.38,543.54
2017,10,25,13,0,886.0,90.0,2.2,30.0,630.0,696.56,522.24
2017,10,25,13,15,878.5,89.0,2.25,30.0,608.5,664.22,499.45
2017,10,25,13,30,871.0,88.0,2.3,30.0,587.0,631.01,475.44
2017,10,25,13,45,859.5,86.0,2.35,30.0,559.0,590.48,445.68
2017,10,25,14,0,848.0,84.0,2.4,30.0,531.0,548.31,414.01
2017,10,25,14,15,831.5,82.0,2.45,29.5,496.0,502.26,379.36
2017,10,25,14,30,815.0,80.0,2.5,29.0,461.0,455.49,343.02
2017,10,25,14,45,791.5,77.0,2.65,29.0,420.5,404.38,301.83
2017,10,25,15,0,768.0,74.0,2.8,29.0,380.0,353.77,259.83
2017,10,25,15,15,734.5,70.0,2.85,28.0,335.5,299.85,215.27
2017,10,25,15,30,701.0,66.0,2.9,27.0,291.0,248.08,171.51
2017,10,25,15,45,651.5,61.0,2.95,26.5,244.0,193.18,125.5
2017,10,25,16,0,602.0,56.0,3.0,26.0,197.0,143.88,85.38
2017,10,25,16,15,523.5,48.5,2.9,25.0,150.5,94.2,49.55
2017,10,25,16,30,445.0,41.0,2.8,24.0,104.0,52.91,25.48
2017,10,25,16,45,310.5,29.5,2.7,23.0,65.0,22.83,12.23
2017,10,25,17,0,176.0,18.0,2.6,22.0,26.0,14.33,0.0
2017,10,25,17,15,88.0,9.0,2.5,21.5,13.0,8.85,0.0
2017,10,25,17,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,179.0,13.5,1.7,16.5,29.5,71.7,0.0
2017,10,26,7,0,358.0,27.0,1.8,17.0,59.0,162.96,107.82
2017,10,26,7,15,460.0,35.5,1.95,17.5,103.0,227.26,171.13
2017,10,26,7,30,562.0,44.0,2.1,18.0,147.0,300.94,235.08
2017,10,26,7,45,626.0,49.0,2.3,18.5,194.5,358.63,285.59
2017,10,26,8,0,690.0,54.0,2.5,19.0,242.0,423.31,340.11
2017,10,26,8,15,729.0,58.0,2.4,19.5,288.5,476.62,383.44
2017,10,26,8,30,768.0,62.0,2.3,20.0,335.0,530.88,425.79
2017,10,26,8,45,797.0,64.5,2.2,20.5,378.0,577.72,460.97
2017,10,26,9,0,826.0,67.0,2.1,21.0,421.0,623.98,494.46
2017,10,26,9,15,845.0,69.0,2.1,22.0,459.0,657.68,516.64
2017,10,26,9,30,864.0,71.0,2.1,23.0,497.0,693.72,539.26
2017,10,26,9,45,876.5,73.0,2.15,24.0,529.0,722.98,556.91
2017,10,26,10,0,889.0,75.0,2.2,25.0,561.0,749.66,572.54
2017,10,26,10,15,898.5,76.5,2.2,25.5,586.0,770.7,584.9
2017,10,26,10,30,908.0,78.0,2.2,26.0,611.0,788.68,595.17
2017,10,26,10,45,913.5,79.0,2.2,26.5,629.0,799.81,600.77
2017,10,26,11,0,919.0,80.0,2.2,27.0,647.0,807.57,604.22
2017,10,26,11,15,922.5,80.0,2.1,27.5,657.0,809.24,602.89
2017,10,26,11,30,926.0,80.0,2.0,28.0,667.0,807.44,599.37
2017,10,26,11,45,926.0,80.5,1.9,28.5,669.0,800.02,592.24
2017,10,26,12,0,926.0,81.0,1.8,29.0,671.0,789.18,583.01
2017,10,26,12,15,924.5,80.5,1.75,29.0,665.0,772.77,571.78
2017,10,26,12,30,923.0,80.0,1.7,29.0,659.0,753.11,558.51
2017,10,26,12,45,919.0,79.0,1.65,29.5,645.5,728.01,540.55
2017,10,26,13,0,915.0,78.0,1.6,30.0,632.0,699.99,520.73
2017,10,26,13,15,908.0,77.0,1.55,30.0,610.5,667.25,497.67
2017,10,26,13,30,901.0,76.0,1.5,30.0,589.0,632.07,472.09
2017,10,26,13,45,889.5,75.0,1.5,30.0,560.5,592.04,442.88
2017,10,26,14,0,878.0,74.0,1.5,30.0,532.0,550.28,411.72
2017,10,26,14,15,821.5,76.0,1.55,30.0,482.0,488.16,365.32
2017,10,26,14,30,765.0,78.0,1.6,30.0,432.0,427.95,319.29
2017,10,26,14,45,783.5,71.5,1.65,30.0,406.5,392.8,290.04
2017,10,26,15,0,802.0,65.0,1.7,30.0,381.0,354.29,256.81
2017,10,26,15,15,770.5,61.5,1.8,29.0,336.5,300.03,212.38
2017,10,26,15,30,739.0,58.0,1.9,28.0,292.0,247.62,168.39
2017,10,26,15,45,691.0,53.5,2.05,27.5,244.5,193.05,122.87
2017,10,26,16,0,643.0,49.0,2.2,27.0,197.0,142.78,82.22
2017,10,26,16,15,567.0,42.5,2.2,26.0,150.5,92.54,46.44
2017,10,26,16,30,491.0,36.0,2.2,25.0,104.0,48.61,21.38
2017,10,26,16,45,245.5,30.5,2.2,24.0,64.5,24.08,12.78
2017,10,26,17,0,0.0,25.0,2.2,23.0,25.0,22.32,0.0
2017,10,26,17,15,0.0,12.5,2.2,22.5,12.5,12.29,0.0
2017,10,26,17,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,45,175.0,13.0,0.75,16.0,28.0,60.15,0.0
2017,10,27,7,0,350.0,26.0,0.8,16.0,56.0,158.45,102.23
2017,10,27,7,15,453.5,35.0,0.85,16.5,100.0,223.08,167.07
2017,10,27,7,30,557.0,44.0,0.9,17.0,144.0,297.31,230.86
2017,10,27,7,45,619.0,49.5,0.95,17.5,191.0,354.08,279.83
2017,10,27,8,0,681.0,55.0,1.0,18.0,238.0,417.81,332.54
2017,10,27,8,15,721.0,59.0,0.9,18.5,284.0,471.17,374.64
2017,10,27,8,30,761.0,63.0,0.8,19.0,330.0,525.55,415.57
2017,10,27,8,45,789.0,66.0,0.75,20.0,373.0,571.98,448.43
2017,10,27,9,0,817.0,69.0,0.7,21.0,416.0,617.8,479.43
2017,10,27,9,15,836.0,71.5,0.6,21.5,453.5,655.97,503.85
2017,10,27,9,30,855.0,74.0,0.5,22.0,491.0,692.34,525.21
2017,10,27,9,45,861.0,78.0,0.45,23.0,521.5,719.01,539.08
2017,10,27,10,0,867.0,82.0,0.4,24.0,552.0,742.83,550.84
2017,10,27,10,15,876.5,83.5,0.45,24.5,577.0,758.96,560.05
2017,10,27,10,30,886.0,85.0,0.5,25.0,602.0,776.58,570.39
2017,10,27,10,45,892.0,86.0,0.55,25.5,620.0,787.84,576.58
2017,10,27,11,0,898.0,87.0,0.6,26.0,638.0,795.82,580.8
2017,10,27,11,15,901.5,87.5,0.75,26.5,648.0,797.97,582.95
2017,10,27,11,30,905.0,88.0,0.9,27.0,658.0,796.73,582.92
2017,10,27,11,45,905.5,88.0,1.05,27.5,660.0,789.24,578.76
2017,10,27,12,0,906.0,88.0,1.2,28.0,662.0,778.41,572.37
2017,10,27,12,15,904.0,88.0,1.3,28.0,656.0,762.43,563.08
2017,10,27,12,30,902.0,88.0,1.4,28.0,650.0,743.29,551.65
2017,10,27,12,45,886.0,91.5,1.55,28.0,633.5,715.11,534.4
2017,10,27,13,0,870.0,95.0,1.7,28.0,617.0,686.85,516.24
2017,10,27,13,15,861.5,93.5,1.7,28.0,595.5,653.49,492.41
2017,10,27,13,30,853.0,92.0,1.7,28.0,574.0,617.93,466.59
2017,10,27,13,45,841.0,90.0,1.75,28.5,545.5,577.84,436.36
2017,10,27,14,0,829.0,88.0,1.8,29.0,517.0,536.22,404.35
2017,10,27,14,15,811.5,86.0,1.8,29.0,482.5,490.59,369.21
2017,10,27,14,30,794.0,84.0,1.8,29.0,448.0,444.38,332.67
2017,10,27,14,45,770.0,80.5,1.8,29.0,408.0,393.73,291.89
2017,10,27,15,0,746.0,77.0,1.8,29.0,368.0,343.69,250.51
2017,10,27,15,15,711.0,72.5,1.85,28.0,323.5,289.25,206.04
2017,10,27,15,30,676.0,68.0,1.9,27.0,279.0,237.92,163.1
2017,10,27,15,45,624.5,62.5,1.95,26.5,232.5,184.96,119.18
2017,10,27,16,0,573.0,57.0,2.0,26.0,186.0,136.75,80.54
2017,10,27,16,15,490.0,48.5,1.95,25.0,140.5,87.88,46.07
2017,10,27,16,30,407.0,40.0,1.9,24.0,95.0,47.92,23.41
2017,10,27,16,45,269.5,27.5,1.9,23.0,57.5,21.38,10.37
2017,10,27,17,0,132.0,15.0,1.9,22.0,20.0,14.74,0.0
2017,10,27,17,15,66.0,7.5,1.9,21.5,10.0,7.37,0.0
2017,10,27,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,144.0,13.5,1.2,13.5,25.5,51.89,0.0
2017,10,28,7,0,288.0,27.0,1.2,14.0,51.0,138.2,86.98
2017,10,28,7,15,396.0,36.5,1.15,14.5,93.0,202.56,152.72
2017,10,28,7,30,504.0,46.0,1.1,15.0,135.0,276.21,216.42
2017,10,28,7,45,569.0,52.5,1.05,15.5,181.0,335.68,267.68
2017,10,28,8,0,634.0,59.0,1.0,16.0,227.0,399.48,320.58
2017,10,28,8,15,437.5,97.0,0.9,16.5,222.5,359.29,289.5
2017,10,28,8,30,241.0,135.0,0.8,17.0,218.0,297.75,239.81
2017,10,28,8,45,235.5,154.0,0.75,17.5,244.0,323.25,259.61
2017,10,28,9,0,230.0,173.0,0.7,18.0,270.0,347.54,277.25
2017,10,28,9,15,524.0,127.0,0.65,18.5,373.5,505.64,400.41
2017,10,28,9,30,818.0,81.0,0.6,19.0,477.0,671.81,520.37
2017,10,28,9,45,827.0,85.0,0.6,20.0,507.5,699.73,534.64
2017,10,28,10,0,836.0,89.0,0.6,21.0,538.0,725.03,548.65
2017,10,28,10,15,846.5,90.5,0.5,21.5,563.0,745.84,558.96
2017,10,28,10,30,857.0,92.0,0.4,22.0,588.0,763.77,567.2
2017,10,28,10,45,864.0,93.0,0.35,22.5,605.5,775.42,572.08
2017,10,28,11,0,871.0,94.0,0.3,23.0,623.0,783.88,574.99
2017,10,28,11,15,874.5,94.5,0.3,23.5,633.0,781.66,571.91
2017,10,28,11,30,878.0,95.0,0.3,24.0,643.0,780.45,569.79
2017,10,28,11,45,879.0,95.0,0.35,24.5,645.5,773.5,564.87
2017,10,28,12,0,880.0,95.0,0.4,25.0,648.0,763.29,558.03
2017,10,28,12,15,878.0,94.5,0.65,25.0,642.0,747.13,551.55
2017,10,28,12,30,876.0,94.0,0.9,25.0,636.0,727.91,542.53
2017,10,28,12,45,878.0,90.5,1.2,25.5,623.5,705.29,530.02
2017,10,28,13,0,880.0,87.0,1.5,26.0,611.0,679.63,514.23
2017,10,28,13,15,871.5,86.0,1.7,25.5,590.0,646.97,493.04
2017,10,28,13,30,863.0,85.0,1.9,25.0,569.0,613.53,470.33
2017,10,28,13,45,850.5,83.5,2.1,25.0,540.5,573.46,441.01
2017,10,28,14,0,838.0,82.0,2.3,25.0,512.0,531.86,409.54
2017,10,28,14,15,821.0,80.0,2.4,24.5,477.5,486.27,374.44
2017,10,28,14,30,804.0,78.0,2.5,24.0,443.0,440.02,337.61
2017,10,28,14,45,778.5,75.0,2.6,24.0,402.5,388.99,295.36
2017,10,28,15,0,753.0,72.0,2.7,24.0,362.0,338.68,252.56
2017,10,28,15,15,718.0,68.0,2.75,23.5,318.0,285.53,207.22
2017,10,28,15,30,683.0,64.0,2.8,23.0,274.0,233.63,162.31
2017,10,28,15,45,629.5,59.0,2.85,22.5,228.0,180.63,117.48
2017,10,28,16,0,576.0,54.0,2.9,22.0,182.0,132.57,78.39
2017,10,28,16,15,494.0,46.0,2.95,21.0,137.0,84.4,44.09
2017,10,28,16,30,412.0,38.0,3.0,20.0,92.0,45.0,21.88
2017,10,28,16,45,271.0,26.0,3.05,19.0,55.0,20.15,9.19
2017,10,28,17,0,130.0,14.0,3.1,18.0,18.0,13.76,0.0
2017,10,28,17,15,65.0,7.0,3.05,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.5,1.35,11.5,11.5,11.3,0.0
2017,10,29,7,0,0.0,23.0,1.3,12.0,23.0,22.66,10.09
2017,10,29,7,15,9.5,42.0,1.25,12.5,43.5,46.84,32.96
2017,10,29,7,30,19.0,61.0,1.2,13.0,64.0,74.66,57.14
2017,10,29,7,45,28.0,80.0,1.2,13.5,86.5,99.91,78.99
2017,10,29,8,0,37.0,99.0,1.2,14.0,109.0,125.68,100.94
2017,10,29,8,15,42.5,117.5,1.25,14.5,130.5,149.5,120.83
2017,10,29,8,30,48.0,136.0,1.3,15.0,152.0,173.58,140.54
2017,10,29,8,45,52.5,152.5,1.4,15.5,172.5,194.89,157.63
2017,10,29,9,0,57.0,169.0,1.5,16.0,193.0,216.38,174.58
2017,10,29,9,15,110.0,189.5,1.6,16.0,241.0,282.75,228.59
2017,10,29,9,30,163.0,210.0,1.7,16.0,289.0,343.96,277.47
2017,10,29,9,45,81.5,172.5,1.8,16.5,212.0,237.01,190.47
2017,10,29,10,0,0.0,135.0,1.9,17.0,135.0,132.72,103.91
2017,10,29,10,15,31.0,191.5,1.95,17.0,209.5,220.87,175.87
2017,10,29,10,30,62.0,248.0,2.0,17.0,284.0,306.11,243.29
2017,10,29,10,45,69.0,258.5,2.1,17.5,299.5,322.14,254.94
2017,10,29,11,0,76.0,269.0,2.2,18.0,315.0,337.98,266.68
2017,10,29,11,15,58.5,263.5,2.3,18.0,299.0,317.19,249.98
2017,10,29,11,30,41.0,258.0,2.4,18.0,283.0,296.51,233.44
2017,10,29,11,45,124.5,273.5,2.5,18.5,351.0,381.8,301.28
2017,10,29,12,0,208.0,289.0,2.6,19.0,419.0,457.5,359.81
2017,10,29,12,15,188.0,287.5,2.6,19.0,404.0,436.61,343.07
2017,10,29,12,30,168.0,286.0,2.6,19.0,389.0,415.75,326.83
2017,10,29,12,45,396.0,223.5,2.65,19.0,459.5,512.16,405.08
2017,10,29,13,0,624.0,161.0,2.7,19.0,530.0,588.3,465.41
2017,10,29,13,15,556.5,176.5,2.65,19.0,497.5,539.34,426.53
2017,10,29,13,30,489.0,192.0,2.6,19.0,465.0,494.96,391.5
2017,10,29,13,45,520.0,172.0,2.55,19.0,448.5,473.0,374.61
2017,10,29,14,0,551.0,152.0,2.5,19.0,432.0,447.48,354.27
2017,10,29,14,15,599.5,127.5,2.4,18.5,413.0,424.03,335.29
2017,10,29,14,30,648.0,103.0,2.3,18.0,394.0,393.29,309.51
2017,10,29,14,45,603.5,102.0,2.2,18.0,354.0,343.53,267.57
2017,10,29,15,0,559.0,101.0,2.1,18.0,314.0,296.59,227.44
2017,10,29,15,15,511.5,98.0,2.1,17.5,275.0,250.04,187.84
2017,10,29,15,30,464.0,95.0,2.1,17.0,236.0,206.32,150.41
2017,10,29,15,45,492.0,77.5,2.1,17.0,204.5,169.82,116.19
2017,10,29,16,0,520.0,60.0,2.1,17.0,173.0,128.74,79.06
2017,10,29,16,15,433.0,50.5,2.2,16.5,129.0,82.06,45.54
2017,10,29,16,30,346.0,41.0,2.3,16.0,85.0,44.81,23.96
2017,10,29,16,45,210.5,27.0,2.4,15.5,50.0,20.96,9.34
2017,10,29,17,0,75.0,13.0,2.5,15.0,15.0,12.78,0.0
2017,10,29,17,15,37.5,6.5,2.5,14.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,1.5,5.85,12.0,1.5,1.47,0.0
2017,10,30,7,0,0.0,3.0,5.8,12.0,3.0,2.89,0.0
