Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,15,0.0,6.5,5.7,12.0,6.5,6.26,0.0
2017,10,30,7,30,0.0,10.0,5.6,12.0,10.0,9.64,2.52
2017,10,30,7,45,0.0,14.0,5.55,12.5,14.0,13.5,5.91
2017,10,30,8,0,0.0,18.0,5.5,13.0,18.0,17.36,9.27
2017,10,30,8,15,0.0,22.0,5.45,13.0,22.0,21.22,12.62
2017,10,30,8,30,0.0,26.0,5.4,13.0,26.0,25.09,15.93
2017,10,30,8,45,1.0,82.5,5.4,13.5,83.0,80.99,63.51
2017,10,30,9,0,2.0,139.0,5.4,14.0,140.0,140.94,113.59
2017,10,30,9,15,125.0,170.0,5.4,14.0,229.5,269.8,223.06
2017,10,30,9,30,248.0,201.0,5.4,14.0,319.0,399.9,330.74
2017,10,30,9,45,178.5,218.0,5.4,14.5,306.0,365.37,300.0
2017,10,30,10,0,109.0,235.0,5.4,15.0,293.0,327.49,266.78
2017,10,30,10,15,266.0,226.0,5.4,15.0,375.5,450.11,368.51
2017,10,30,10,30,423.0,217.0,5.4,15.0,458.0,567.75,463.57
2017,10,30,10,45,640.5,155.5,5.4,15.5,533.0,671.07,546.9
2017,10,30,11,0,858.0,94.0,5.4,16.0,608.0,767.65,619.85
2017,10,30,11,15,638.0,168.0,5.35,16.0,554.0,681.76,551.78
2017,10,30,11,30,418.0,242.0,5.3,16.0,500.0,586.79,473.4
2017,10,30,11,45,643.5,167.5,5.3,16.0,565.5,674.65,546.37
2017,10,30,12,0,869.0,93.0,5.3,16.0,631.0,746.61,602.65
2017,10,30,12,15,866.5,92.5,5.25,16.0,625.0,730.29,589.87
2017,10,30,12,30,864.0,92.0,5.2,16.0,619.0,710.98,575.35
2017,10,30,12,45,636.5,160.5,5.2,16.0,544.0,611.98,496.0
2017,10,30,13,0,409.0,229.0,5.2,16.0,469.0,512.58,414.45
2017,10,30,13,15,617.5,161.0,5.2,16.0,508.5,562.02,456.55
2017,10,30,13,30,826.0,93.0,5.2,16.0,548.0,593.83,483.08
2017,10,30,13,45,816.5,90.0,5.2,16.0,521.0,555.27,451.2
2017,10,30,14,0,807.0,87.0,5.2,16.0,494.0,515.08,417.61
2017,10,30,14,15,790.0,85.0,5.2,15.5,460.5,470.89,380.76
2017,10,30,14,30,773.0,83.0,5.2,15.0,427.0,426.13,342.43
2017,10,30,14,45,752.0,79.0,5.2,15.0,388.5,377.49,299.38
2017,10,30,15,0,731.0,75.0,5.2,15.0,350.0,329.22,255.72
2017,10,30,15,15,695.5,71.0,5.15,14.5,307.0,276.4,208.34
2017,10,30,15,30,660.0,67.0,5.1,14.0,264.0,226.71,163.27
2017,10,30,15,45,606.5,61.0,5.05,14.0,219.0,174.35,117.05
2017,10,30,16,0,553.0,55.0,5.0,14.0,174.0,126.97,77.26
2017,10,30,16,15,466.5,47.0,4.85,13.5,129.5,80.26,43.52
2017,10,30,16,30,380.0,39.0,4.7,13.0,85.0,42.87,22.46
2017,10,30,16,45,190.0,27.5,4.6,13.0,50.5,21.47,8.98
2017,10,30,17,0,0.0,16.0,4.5,13.0,16.0,15.73,0.0
2017,10,30,17,15,0.0,8.0,4.45,13.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,94.5,14.0,1.55,12.5,20.5,38.39,0.0
2017,10,31,7,0,189.0,28.0,1.6,13.0,41.0,103.88,54.65
2017,10,31,7,15,295.5,41.0,1.7,13.0,80.5,167.95,125.88
2017,10,31,7,30,402.0,54.0,1.8,13.0,120.0,238.95,188.51
2017,10,31,7,45,472.0,62.5,1.9,13.5,164.0,298.22,240.59
2017,10,31,8,0,542.0,71.0,2.0,14.0,208.0,362.2,295.31
2017,10,31,8,15,588.5,77.0,2.05,14.0,252.0,415.18,340.37
2017,10,31,8,30,635.0,83.0,2.1,14.0,296.0,469.96,385.64
2017,10,31,8,45,671.0,87.0,2.15,14.5,337.5,517.51,423.32
2017,10,31,9,0,707.0,91.0,2.2,15.0,379.0,565.26,460.11
2017,10,31,9,15,730.0,94.5,2.15,15.5,416.0,603.66,488.32
2017,10,31,9,30,753.0,98.0,2.1,16.0,453.0,640.77,514.84
2017,10,31,9,45,774.0,98.5,2.05,16.5,484.5,668.81,533.94
2017,10,31,10,0,795.0,99.0,2.0,17.0,516.0,697.75,552.64
2017,10,31,10,15,806.0,101.0,1.85,17.0,540.5,718.7,565.64
2017,10,31,10,30,817.0,103.0,1.7,17.0,565.0,736.93,576.53
2017,10,31,10,45,827.5,102.5,1.6,17.5,583.0,749.12,582.39
2017,10,31,11,0,838.0,102.0,1.5,18.0,601.0,758.3,586.14
2017,10,31,11,15,842.0,102.5,1.3,18.0,610.5,760.52,585.1
2017,10,31,11,30,846.0,103.0,1.1,18.0,620.0,759.54,581.79
2017,10,31,11,45,848.5,102.0,0.95,18.5,622.5,752.58,573.87
2017,10,31,12,0,851.0,101.0,0.8,19.0,625.0,742.44,563.88
2017,10,31,12,15,848.5,101.0,0.8,19.0,619.0,726.62,553.25
2017,10,31,12,30,846.0,101.0,0.8,19.0,613.0,707.85,540.7
2017,10,31,12,45,838.5,101.0,0.8,19.5,598.5,682.82,522.39
2017,10,31,13,0,831.0,101.0,0.8,20.0,584.0,655.28,501.67
2017,10,31,13,15,822.0,99.5,0.95,20.0,563.0,622.91,479.72
2017,10,31,13,30,813.0,98.0,1.1,20.0,542.0,588.5,455.45
2017,10,31,13,45,799.0,96.0,1.3,20.0,514.0,548.95,426.79
2017,10,31,14,0,785.0,94.0,1.5,20.0,486.0,508.14,395.98
2017,10,31,14,15,766.5,91.0,1.65,20.0,452.0,463.14,360.62
2017,10,31,14,30,748.0,88.0,1.8,20.0,418.0,417.42,323.48
2017,10,31,14,45,720.5,85.0,2.0,20.0,379.0,368.27,282.65
2017,10,31,15,0,693.0,82.0,2.2,20.0,340.0,320.15,241.46
2017,10,31,15,15,656.0,77.0,2.35,19.5,297.0,268.61,197.24
2017,10,31,15,30,619.0,72.0,2.5,19.0,254.0,219.7,154.66
2017,10,31,15,45,562.5,65.0,2.65,18.5,209.5,168.13,111.07
2017,10,31,16,0,506.0,58.0,2.8,18.0,165.0,121.94,73.73
2017,10,31,16,15,421.0,48.5,3.0,17.0,122.0,76.78,41.92
2017,10,31,16,30,336.0,39.0,3.2,16.0,79.0,40.81,21.69
2017,10,31,16,45,204.5,24.5,3.4,15.5,45.5,19.36,6.45
2017,10,31,17,0,73.0,10.0,3.6,15.0,12.0,9.83,0.0
2017,10,31,17,15,36.5,5.0,3.7,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,45,90.5,12.5,1.5,11.5,18.5,35.64,0.0
2017,11,1,7,0,181.0,25.0,1.5,12.0,37.0,96.25,45.33
2017,11,1,7,15,287.0,38.0,1.5,12.5,76.0,160.93,119.92
2017,11,1,7,30,393.0,51.0,1.5,13.0,115.0,231.09,181.64
2017,11,1,7,45,463.5,60.0,1.5,13.5,158.5,290.31,233.44
2017,11,1,8,0,534.0,69.0,1.5,14.0,202.0,354.41,287.89
2017,11,1,8,15,580.5,75.0,1.45,14.5,245.5,406.85,331.41
2017,11,1,8,30,627.0,81.0,1.4,15.0,289.0,461.13,374.82
2017,11,1,8,45,662.0,85.0,1.35,15.5,330.0,507.64,410.74
2017,11,1,9,0,697.0,89.0,1.3,16.0,371.0,554.31,445.58
2017,11,1,9,15,720.0,92.5,1.3,16.5,407.5,592.31,473.15
2017,11,1,9,30,743.0,96.0,1.3,17.0,444.0,629.07,499.14
2017,11,1,9,45,767.0,96.0,1.35,17.5,476.0,658.42,519.64
2017,11,1,10,0,791.0,96.0,1.4,18.0,508.0,688.73,539.73
2017,11,1,10,15,802.0,98.0,1.4,18.0,532.5,709.57,553.47
2017,11,1,10,30,813.0,100.0,1.4,18.0,557.0,727.71,565.37
2017,11,1,10,45,819.5,101.0,1.45,18.5,574.0,738.48,571.56
2017,11,1,11,0,826.0,102.0,1.5,19.0,591.0,746.24,575.77
2017,11,1,11,15,830.0,103.0,1.55,19.0,600.5,748.99,577.7
2017,11,1,11,30,834.0,104.0,1.6,19.0,610.0,748.6,577.59
2017,11,1,11,45,833.5,104.5,1.7,19.5,611.5,741.14,572.0
2017,11,1,12,0,833.0,105.0,1.8,20.0,613.0,730.59,564.37
2017,11,1,12,15,830.5,104.5,1.85,20.0,607.0,714.5,553.56
2017,11,1,12,30,828.0,104.0,1.9,20.0,601.0,695.53,540.77
2017,11,1,12,45,812.5,107.0,2.0,20.0,585.5,668.7,521.65
2017,11,1,13,0,797.0,110.0,2.1,20.0,570.0,639.77,500.52
2017,11,1,13,15,787.5,108.0,2.15,20.0,549.0,607.55,476.46
2017,11,1,13,30,778.0,106.0,2.2,20.0,528.0,573.43,450.5
2017,11,1,13,45,767.0,103.0,2.3,20.0,501.0,535.76,421.45
2017,11,1,14,0,756.0,100.0,2.4,20.0,474.0,496.82,390.65
2017,11,1,14,15,736.5,97.0,2.4,19.5,440.5,452.38,355.21
2017,11,1,14,30,717.0,94.0,2.4,19.0,407.0,407.74,318.59
2017,11,1,14,45,693.0,89.0,2.45,19.0,368.5,359.42,277.64
2017,11,1,15,0,669.0,84.0,2.5,19.0,330.0,311.89,236.38
2017,11,1,15,15,630.5,78.5,2.5,18.5,288.0,260.75,192.2
2017,11,1,15,30,592.0,73.0,2.5,18.0,246.0,212.44,150.03
2017,11,1,15,45,539.5,65.5,2.55,18.0,202.0,162.75,107.61
2017,11,1,16,0,487.0,58.0,2.6,18.0,158.0,118.05,71.29
2017,11,1,16,15,401.0,48.0,2.55,17.5,116.0,73.65,40.17
2017,11,1,16,30,315.0,38.0,2.5,17.0,74.0,38.52,20.46
2017,11,1,16,45,188.0,23.5,2.5,16.5,42.0,18.3,4.6
2017,11,1,17,0,61.0,9.0,2.5,16.0,10.0,8.85,0.0
2017,11,1,17,15,30.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,6,45,80.5,12.0,0.75,12.0,17.5,32.37,0.0
2017,11,2,7,0,161.0,24.0,0.8,12.0,35.0,87.8,35.05
2017,11,2,7,15,266.0,37.5,0.85,12.5,72.5,151.88,112.12
2017,11,2,7,30,371.0,51.0,0.9,13.0,110.0,221.06,172.81
2017,11,2,7,45,441.5,60.0,0.95,13.5,152.5,279.12,223.33
2017,11,2,8,0,512.0,69.0,1.0,14.0,195.0,342.06,276.6
2017,11,2,8,15,559.0,75.5,1.05,14.0,238.0,394.3,320.57
2017,11,2,8,30,606.0,82.0,1.1,14.0,281.0,448.46,364.85
2017,11,2,8,45,641.0,86.5,1.15,14.5,321.0,494.7,401.11
2017,11,2,9,0,676.0,91.0,1.2,15.0,361.0,541.17,436.53
2017,11,2,9,15,699.5,94.5,1.2,15.5,397.0,578.81,464.01
2017,11,2,9,30,723.0,98.0,1.2,16.0,433.0,615.3,489.98
2017,11,2,9,45,733.0,103.0,1.3,16.5,462.5,642.63,509.35
2017,11,2,10,0,743.0,108.0,1.4,17.0,492.0,667.7,526.84
2017,11,2,10,15,755.0,110.0,1.45,17.0,516.0,688.4,541.16
2017,11,2,10,30,767.0,112.0,1.5,17.0,540.0,706.57,553.71
2017,11,2,10,45,776.5,112.5,1.55,17.5,557.0,716.02,559.04
2017,11,2,11,0,786.0,113.0,1.6,18.0,574.0,725.28,564.41
2017,11,2,11,15,790.0,114.0,1.65,18.0,584.0,728.0,566.29
2017,11,2,11,30,794.0,115.0,1.7,18.0,594.0,727.7,566.21
2017,11,2,11,45,799.5,113.0,1.8,18.5,596.5,722.25,561.95
2017,11,2,12,0,805.0,111.0,1.9,19.0,599.0,713.74,555.61
2017,11,2,12,15,619.0,169.5,1.95,19.0,542.5,631.79,493.75
2017,11,2,12,30,433.0,228.0,2.0,19.0,486.0,547.96,429.03
2017,11,2,12,45,606.5,170.0,2.1,19.0,522.5,594.9,467.82
2017,11,2,13,0,780.0,112.0,2.2,19.0,559.0,628.15,494.82
2017,11,2,13,15,770.5,110.0,2.2,19.0,538.5,596.47,470.22
2017,11,2,13,30,761.0,108.0,2.2,19.0,518.0,563.53,444.7
2017,11,2,13,45,749.5,105.0,2.25,19.0,491.0,526.02,415.42
2017,11,2,14,0,738.0,102.0,2.3,19.0,464.0,487.23,384.44
2017,11,2,14,15,717.5,98.5,2.35,19.0,430.5,442.62,348.19
2017,11,2,14,30,697.0,95.0,2.4,19.0,397.0,397.95,310.98
2017,11,2,14,45,670.5,91.0,2.45,19.0,359.0,350.69,270.86
2017,11,2,15,0,644.0,87.0,2.5,19.0,321.0,304.48,230.72
2017,11,2,15,15,604.5,81.5,2.55,18.5,279.5,254.42,187.56
2017,11,2,15,30,565.0,76.0,2.6,18.0,238.0,207.34,146.59
2017,11,2,15,45,502.5,69.0,2.65,18.0,194.5,157.9,104.98
2017,11,2,16,0,440.0,62.0,2.7,18.0,151.0,114.58,70.42
2017,11,2,16,15,354.5,50.5,2.65,17.5,110.0,70.82,39.72
2017,11,2,16,30,269.0,39.0,2.6,17.0,69.0,36.92,20.14
2017,11,2,16,45,134.5,19.5,2.55,17.0,34.5,15.05,1.56
2017,11,2,17,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,8.5,3.9,12.5,8.5,8.36,0.0
2017,11,3,7,0,0.0,17.0,4.0,13.0,17.0,16.41,0.87
2017,11,3,7,15,9.0,35.0,4.1,13.5,36.5,39.11,25.67
2017,11,3,7,30,18.0,53.0,4.2,14.0,56.0,65.28,48.69
2017,11,3,7,45,28.5,72.0,4.3,14.5,78.0,91.26,71.24
2017,11,3,8,0,39.0,91.0,4.4,15.0,100.0,117.79,94.07
2017,11,3,8,15,45.5,109.0,4.4,15.0,122.0,141.59,114.49
2017,11,3,8,30,52.0,127.0,4.4,15.0,144.0,165.73,134.89
2017,11,3,8,45,56.0,144.0,4.4,15.5,164.5,187.47,152.68
2017,11,3,9,0,60.0,161.0,4.4,16.0,185.0,209.31,170.25
2017,11,3,9,15,161.5,175.5,4.4,16.5,248.0,299.2,244.92
2017,11,3,9,30,263.0,190.0,4.4,17.0,311.0,394.66,322.15
2017,11,3,9,45,267.5,203.5,4.45,17.5,334.0,417.23,338.75
2017,11,3,10,0,272.0,217.0,4.5,18.0,357.0,438.95,354.7
2017,11,3,10,15,212.0,234.0,4.5,18.0,346.5,408.53,329.04
2017,11,3,10,30,152.0,251.0,4.5,18.0,336.0,384.06,307.92
2017,11,3,10,45,146.5,259.5,4.55,18.0,343.0,388.86,311.28
2017,11,3,11,0,141.0,268.0,4.6,18.0,350.0,393.05,314.09
2017,11,3,11,15,117.0,269.5,4.6,18.0,338.5,375.07,299.14
2017,11,3,11,30,93.0,271.0,4.6,18.0,327.0,349.59,278.45
2017,11,3,11,45,90.5,271.5,4.65,18.5,326.0,346.37,275.32
2017,11,3,12,0,88.0,272.0,4.7,19.0,325.0,342.93,272.02
2017,11,3,12,15,85.0,268.5,4.7,19.0,319.5,334.66,265.46
2017,11,3,12,30,82.0,265.0,4.7,19.0,314.0,326.28,258.86
2017,11,3,12,45,42.0,220.5,4.75,19.0,246.0,250.11,198.09
2017,11,3,13,0,2.0,176.0,4.8,19.0,178.0,173.55,136.21
2017,11,3,13,15,1.0,170.0,4.8,18.5,171.0,166.73,131.21
2017,11,3,13,30,0.0,164.0,4.8,18.0,164.0,160.0,126.18
2017,11,3,13,45,0.0,137.5,4.8,18.0,137.5,133.67,104.95
2017,11,3,14,0,0.0,111.0,4.8,18.0,111.0,107.6,83.79
2017,11,3,14,15,0.0,62.5,4.7,18.0,62.5,60.41,44.9
2017,11,3,14,30,0.0,14.0,4.6,18.0,14.0,13.51,5.72
2017,11,3,14,45,0.0,28.5,4.55,18.0,28.5,27.51,17.55
2017,11,3,15,0,0.0,43.0,4.5,18.0,43.0,41.53,29.38
2017,11,3,15,15,0.0,37.0,4.4,17.5,37.0,35.72,24.57
2017,11,3,15,30,0.0,31.0,4.3,17.0,31.0,29.92,19.72
2017,11,3,15,45,0.0,25.5,4.2,17.0,25.5,24.6,15.16
2017,11,3,16,0,0.0,20.0,4.1,17.0,20.0,19.29,10.56
2017,11,3,16,15,0.0,14.5,3.85,16.5,14.5,13.98,5.95
2017,11,3,16,30,0.0,9.0,3.6,16.0,9.0,8.67,1.25
2017,11,3,16,45,0.0,4.5,3.4,15.5,4.5,4.33,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.0,4.35,12.0,2.0,1.97,0.0
2017,11,4,7,0,0.0,4.0,4.4,12.0,4.0,3.85,0.0
2017,11,4,7,15,0.0,9.5,4.35,12.0,9.5,9.16,1.7
2017,11,4,7,30,0.0,15.0,4.3,12.0,15.0,14.46,6.53
2017,11,4,7,45,0.0,21.5,4.3,12.5,21.5,20.74,12.05
2017,11,4,8,0,0.0,28.0,4.3,13.0,28.0,27.02,17.53
2017,11,4,8,15,0.0,34.0,4.2,13.0,34.0,32.82,22.57
2017,11,4,8,30,0.0,40.0,4.1,13.0,40.0,38.62,27.57
2017,11,4,8,45,0.0,46.0,4.1,13.5,46.0,44.43,32.44
2017,11,4,9,0,0.0,52.0,4.1,14.0,52.0,50.24,37.25
2017,11,4,9,15,0.0,81.0,4.0,14.0,81.0,78.46,61.03
2017,11,4,9,30,0.0,110.0,3.9,14.0,110.0,107.92,85.57
2017,11,4,9,45,0.0,134.0,3.8,14.5,134.0,132.44,105.55
2017,11,4,10,0,0.0,158.0,3.7,15.0,158.0,157.07,125.36
2017,11,4,10,15,0.0,151.5,3.65,15.5,151.5,149.76,118.9
2017,11,4,10,30,0.0,145.0,3.6,16.0,145.0,142.7,112.74
2017,11,4,10,45,5.0,172.0,3.55,16.5,175.0,173.93,137.93
2017,11,4,11,0,10.0,199.0,3.5,17.0,205.0,205.31,162.86
2017,11,4,11,15,5.0,177.5,3.55,17.0,180.5,178.95,141.36
2017,11,4,11,30,0.0,156.0,3.6,17.0,156.0,153.06,120.28
2017,11,4,11,45,0.0,157.0,3.65,17.0,157.0,153.91,120.98
2017,11,4,12,0,0.0,158.0,3.7,17.0,158.0,154.78,121.69
2017,11,4,12,15,429.5,124.0,3.85,17.0,377.0,445.8,364.1
2017,11,4,12,30,859.0,90.0,4.0,17.0,596.0,693.14,557.26
2017,11,4,12,45,857.5,88.5,4.2,17.0,583.5,670.5,539.07
2017,11,4,13,0,856.0,87.0,4.4,17.0,571.0,645.05,519.88
2017,11,4,13,15,848.0,85.5,4.55,17.0,550.5,612.94,494.94
2017,11,4,13,30,840.0,84.0,4.7,17.0,530.0,578.67,467.73
2017,11,4,13,45,831.5,81.5,4.85,17.0,503.0,541.1,437.26
2017,11,4,14,0,823.0,79.0,5.0,17.0,476.0,501.81,404.59
2017,11,4,14,15,805.5,76.5,5.0,16.5,442.5,456.8,366.93
2017,11,4,14,30,788.0,74.0,5.0,16.0,409.0,411.24,327.77
2017,11,4,14,45,767.0,70.0,5.05,16.0,370.5,362.56,284.56
2017,11,4,15,0,746.0,66.0,5.1,16.0,332.0,314.21,240.7
2017,11,4,15,15,709.5,62.5,5.05,15.5,289.5,262.63,194.27
2017,11,4,15,30,673.0,59.0,5.0,15.0,247.0,213.51,149.8
2017,11,4,15,45,622.0,53.0,4.95,14.5,202.5,161.0,104.03
2017,11,4,16,0,571.0,47.0,4.9,14.0,158.0,114.13,65.55
2017,11,4,16,15,480.0,39.0,4.75,13.5,114.5,67.53,33.49
2017,11,4,16,30,389.0,31.0,4.6,13.0,71.0,30.56,14.69
2017,11,4,16,45,194.5,15.5,4.45,12.5,35.5,11.48,0.0
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,45,113.0,10.0,3.8,8.5,16.0,37.87,0.0
2017,11,5,7,0,226.0,20.0,3.8,9.0,32.0,99.46,6.65
2017,11,5,7,15,350.0,30.5,3.9,9.5,71.5,171.45,124.86
2017,11,5,7,30,474.0,41.0,4.0,10.0,111.0,247.16,195.14
2017,11,5,7,45,545.5,48.0,4.15,11.0,155.5,306.74,249.26
2017,11,5,8,0,617.0,55.0,4.3,12.0,200.0,371.22,306.05
2017,11,5,8,15,663.0,60.0,4.2,12.0,244.5,424.51,353.08
2017,11,5,8,30,709.0,65.0,4.1,12.0,289.0,476.95,398.04
2017,11,5,8,45,741.0,68.5,4.1,12.5,330.5,523.42,436.28
2017,11,5,9,0,773.0,72.0,4.1,13.0,372.0,569.62,473.13
2017,11,5,9,15,795.0,74.5,4.0,13.0,409.0,607.61,503.25
2017,11,5,9,30,817.0,77.0,3.9,13.0,446.0,644.08,531.49
2017,11,5,9,45,833.0,79.0,3.8,13.5,477.0,674.03,552.47
2017,11,5,10,0,849.0,81.0,3.7,14.0,508.0,701.66,571.0
2017,11,5,10,15,859.5,82.0,3.6,14.0,532.5,721.63,584.63
2017,11,5,10,30,870.0,83.0,3.5,14.0,557.0,738.72,596.1
2017,11,5,10,45,877.0,84.0,3.45,14.5,574.5,746.0,599.39
2017,11,5,11,0,884.0,85.0,3.4,15.0,592.0,754.4,603.67
2017,11,5,11,15,887.5,85.5,3.3,15.0,601.5,756.39,604.2
2017,11,5,11,30,891.0,86.0,3.2,15.0,611.0,755.1,602.47
2017,11,5,11,45,891.5,86.0,3.15,15.5,613.0,747.76,595.56
2017,11,5,12,0,892.0,86.0,3.1,16.0,615.0,737.16,586.47
2017,11,5,12,15,889.5,85.5,3.1,16.0,609.0,720.7,574.54
2017,11,5,12,30,887.0,85.0,3.1,16.0,603.0,701.2,560.47
2017,11,5,12,45,878.5,85.5,3.1,16.0,588.5,675.85,541.55
2017,11,5,13,0,870.0,86.0,3.1,16.0,574.0,650.07,521.34
2017,11,5,13,15,861.0,84.5,3.1,16.0,552.5,617.03,495.43
2017,11,5,13,30,852.0,83.0,3.1,16.0,531.0,581.85,467.42
2017,11,5,13,45,839.5,81.0,3.1,16.0,503.0,542.31,435.44
2017,11,5,14,0,827.0,79.0,3.1,16.0,475.0,501.31,401.57
2017,11,5,14,15,808.0,77.0,3.1,16.0,441.0,456.07,363.54
2017,11,5,14,30,789.0,75.0,3.1,16.0,407.0,410.38,324.2
2017,11,5,14,45,763.0,71.5,3.15,16.0,367.5,360.4,280.61
2017,11,5,15,0,737.0,68.0,3.2,16.0,328.0,311.21,236.73
2017,11,5,15,15,698.5,64.0,3.2,15.5,285.0,259.16,190.53
2017,11,5,15,30,660.0,60.0,3.2,15.0,242.0,208.79,145.58
2017,11,5,15,45,602.5,54.0,3.25,14.5,197.5,156.98,101.09
2017,11,5,16,0,545.0,48.0,3.3,14.0,153.0,110.53,63.6
2017,11,5,16,15,451.5,40.0,3.15,13.5,110.0,65.44,32.99
2017,11,5,16,30,358.0,32.0,3.0,13.0,67.0,30.29,15.2
2017,11,5,16,45,179.0,16.0,2.95,12.5,33.5,12.05,0.0
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,6,6,45,103.0,9.5,1.2,11.0,14.5,34.63,0.0
2017,11,6,7,0,206.0,19.0,1.2,11.0,29.0,91.21,0.0
2017,11,6,7,15,332.0,29.5,1.3,11.5,67.0,163.28,115.9
2017,11,6,7,30,458.0,40.0,1.4,12.0,105.0,238.47,184.94
2017,11,6,7,45,537.5,46.0,1.55,12.5,149.5,299.31,239.22
2017,11,6,8,0,617.0,52.0,1.7,13.0,194.0,365.74,296.78
2017,11,6,8,15,663.5,56.5,1.8,13.0,238.0,415.96,340.62
2017,11,6,8,30,710.0,61.0,1.9,13.0,282.0,470.67,386.71
2017,11,6,8,45,745.5,63.5,2.0,13.5,324.0,517.86,424.91
2017,11,6,9,0,781.0,66.0,2.1,14.0,366.0,565.01,461.97
2017,11,6,9,15,803.0,68.5,2.05,14.0,403.0,603.09,491.27
2017,11,6,9,30,825.0,71.0,2.0,14.0,440.0,639.65,518.71
2017,11,6,9,45,834.5,75.0,2.0,14.5,470.0,667.57,537.65
2017,11,6,10,0,844.0,79.0,2.0,15.0,500.0,692.92,554.24
2017,11,6,10,15,855.5,80.5,1.95,15.0,525.0,714.07,568.32
2017,11,6,10,30,867.0,82.0,1.9,15.0,550.0,732.38,580.31
2017,11,6,10,45,873.0,83.5,1.9,15.5,567.5,739.47,583.51
2017,11,6,11,0,879.0,85.0,1.9,16.0,585.0,747.66,587.71
2017,11,6,11,15,883.5,85.5,1.95,16.0,595.5,750.4,589.59
2017,11,6,11,30,888.0,86.0,2.0,16.0,606.0,749.86,589.29
2017,11,6,11,45,890.5,85.5,2.05,16.5,608.5,743.45,583.83
2017,11,6,12,0,893.0,85.0,2.1,17.0,611.0,733.77,576.19
2017,11,6,12,15,892.0,84.5,2.15,17.0,605.5,718.39,565.63
2017,11,6,12,30,891.0,84.0,2.2,17.0,600.0,699.9,552.9
2017,11,6,12,45,895.0,80.0,2.25,17.0,588.5,677.92,537.19
2017,11,6,13,0,899.0,76.0,2.3,17.0,577.0,652.79,518.31
2017,11,6,13,15,891.5,75.0,2.3,17.0,556.0,620.84,493.57
2017,11,6,13,30,884.0,74.0,2.3,17.0,535.0,586.57,466.58
2017,11,6,13,45,873.5,72.0,2.3,17.0,507.5,547.5,435.35
2017,11,6,14,0,863.0,70.0,2.3,17.0,480.0,506.72,402.02
2017,11,6,14,15,846.0,68.0,2.25,16.5,446.0,461.85,365.17
2017,11,6,14,30,829.0,66.0,2.2,16.0,412.0,415.58,326.12
2017,11,6,14,45,805.0,63.5,2.2,16.0,372.5,365.76,282.74
2017,11,6,15,0,781.0,61.0,2.2,16.0,333.0,316.46,238.75
2017,11,6,15,15,745.5,57.5,2.25,15.5,290.0,263.79,192.05
2017,11,6,15,30,710.0,54.0,2.3,15.0,247.0,213.41,146.97
2017,11,6,15,45,654.0,49.0,2.4,15.0,201.5,160.63,101.44
2017,11,6,16,0,598.0,44.0,2.5,15.0,156.0,113.01,63.07
2017,11,6,16,15,505.0,36.5,2.55,14.5,112.5,64.56,30.52
2017,11,6,16,30,412.0,29.0,2.6,14.0,69.0,27.17,12.65
2017,11,6,16,45,206.0,14.5,2.65,13.5,34.5,10.81,0.0
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,99.5,9.0,3.7,7.5,13.5,33.05,0.0
2017,11,7,7,0,199.0,18.0,3.8,8.0,27.0,86.9,0.0
2017,11,7,7,15,322.5,29.5,3.8,8.5,65.0,159.16,112.85
2017,11,7,7,30,446.0,41.0,3.8,9.0,103.0,233.59,183.79
2017,11,7,7,45,511.0,50.0,3.85,9.5,146.5,290.98,236.71
2017,11,7,8,0,576.0,59.0,3.9,10.0,190.0,352.82,291.99
2017,11,7,8,15,625.0,65.0,3.8,10.5,234.5,406.93,339.42
2017,11,7,8,30,674.0,71.0,3.7,11.0,279.0,463.02,386.87
2017,11,7,8,45,703.0,76.5,3.65,12.0,319.5,508.45,423.51
2017,11,7,9,0,732.0,82.0,3.6,13.0,360.0,553.58,458.6
2017,11,7,9,15,756.0,85.5,3.45,13.5,397.5,592.54,488.35
2017,11,7,9,30,780.0,89.0,3.3,14.0,435.0,627.6,514.3
2017,11,7,9,45,793.5,92.5,3.15,14.5,465.5,656.65,534.79
2017,11,7,10,0,807.0,96.0,3.0,15.0,496.0,683.38,552.75
2017,11,7,10,15,819.0,98.0,2.65,15.0,521.0,704.87,566.09
2017,11,7,10,30,831.0,100.0,2.3,15.0,546.0,723.64,576.98
2017,11,7,10,45,840.0,100.5,1.95,15.5,564.0,735.67,581.4
2017,11,7,11,0,849.0,101.0,1.6,16.0,582.0,744.64,583.19
2017,11,7,11,15,853.5,102.0,1.45,16.0,592.0,747.71,583.43
2017,11,7,11,30,858.0,103.0,1.3,16.0,602.0,747.57,581.46
2017,11,7,11,45,862.5,101.5,1.15,16.5,605.0,741.46,574.26
2017,11,7,12,0,867.0,100.0,1.0,17.0,608.0,732.1,564.91
2017,11,7,12,15,865.5,99.5,0.95,17.0,602.0,716.42,553.54
2017,11,7,12,30,864.0,99.0,0.9,17.0,596.0,697.73,539.78
2017,11,7,12,45,882.5,90.0,0.9,17.5,587.5,680.08,526.22
2017,11,7,13,0,901.0,81.0,0.9,18.0,579.0,656.56,508.29
2017,11,7,13,15,893.0,80.0,0.9,18.0,558.0,624.29,484.28
2017,11,7,13,30,885.0,79.0,0.9,18.0,537.0,589.72,458.15
2017,11,7,13,45,876.5,76.5,0.95,18.0,509.5,552.28,429.66
2017,11,7,14,0,868.0,74.0,1.0,18.0,482.0,511.58,397.86
2017,11,7,14,15,850.0,72.0,1.1,18.0,447.5,465.42,361.18
2017,11,7,14,30,832.0,70.0,1.2,18.0,413.0,418.63,322.7
2017,11,7,14,45,810.5,66.0,1.3,18.0,374.0,368.17,280.1
2017,11,7,15,0,789.0,62.0,1.4,18.0,335.0,317.99,236.44
2017,11,7,15,15,751.0,58.5,1.3,17.5,290.5,264.4,189.62
2017,11,7,15,30,713.0,55.0,1.2,17.0,246.0,213.33,144.7
2017,11,7,15,45,657.5,49.5,1.2,17.0,200.5,160.17,99.61
2017,11,7,16,0,602.0,44.0,1.2,17.0,155.0,112.12,61.54
2017,11,7,16,15,505.5,36.0,1.15,16.5,110.5,63.02,29.22
2017,11,7,16,30,409.0,28.0,1.1,16.0,66.0,25.33,14.67
2017,11,7,16,45,204.5,14.0,1.1,16.0,33.0,10.46,0.0
2017,11,7,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.0,3.3,12.5,3.0,2.95,0.0
2017,11,8,7,0,0.0,6.0,3.4,13.0,6.0,5.78,0.0
2017,11,8,7,15,0.0,16.0,3.6,13.0,16.0,15.43,6.09
2017,11,8,7,30,0.0,26.0,3.8,13.0,26.0,25.1,15.23
2017,11,8,7,45,0.0,38.0,4.05,13.5,38.0,36.7,25.4
2017,11,8,8,0,0.0,50.0,4.3,14.0,50.0,48.44,35.58
2017,11,8,8,15,0.0,61.5,4.4,14.0,61.5,59.96,45.55
2017,11,8,8,30,0.0,73.0,4.5,14.0,73.0,71.48,55.39
2017,11,8,8,45,0.0,84.0,4.65,14.5,84.0,82.46,64.54
2017,11,8,9,0,0.0,95.0,4.8,15.0,95.0,93.45,73.56
2017,11,8,9,15,19.0,134.5,4.9,15.0,143.0,146.91,118.55
2017,11,8,9,30,38.0,174.0,5.0,15.0,191.0,209.11,170.11
2017,11,8,9,45,19.0,143.0,5.1,15.0,151.5,155.13,124.87
2017,11,8,10,0,0.0,112.0,5.2,15.0,112.0,109.55,86.37
2017,11,8,10,15,0.0,126.5,5.25,15.0,126.5,124.17,98.39
2017,11,8,10,30,0.0,141.0,5.3,15.0,141.0,138.8,110.32
2017,11,8,10,45,21.0,186.0,5.4,15.5,198.0,200.44,161.14
2017,11,8,11,0,42.0,231.0,5.5,16.0,255.0,270.5,217.82
2017,11,8,11,15,21.0,156.0,5.6,16.0,168.0,173.31,138.43
2017,11,8,11,30,0.0,81.0,5.7,16.0,81.0,78.36,59.71
2017,11,8,11,45,119.5,171.5,5.8,16.5,241.0,265.27,215.9
2017,11,8,12,0,239.0,262.0,5.9,17.0,401.0,444.72,359.82
2017,11,8,12,15,241.5,257.5,6.0,17.0,397.0,436.6,353.04
2017,11,8,12,30,244.0,253.0,6.1,17.0,393.0,427.63,346.04
2017,11,8,12,45,122.0,163.0,6.25,17.0,233.0,247.0,200.09
2017,11,8,13,0,0.0,73.0,6.4,17.0,73.0,70.6,53.17
2017,11,8,13,15,0.0,64.0,6.45,17.0,64.0,61.88,46.06
2017,11,8,13,30,0.0,55.0,6.5,17.0,55.0,53.16,38.86
2017,11,8,13,45,0.0,53.5,6.6,17.0,53.5,51.7,37.72
2017,11,8,14,0,0.0,52.0,6.7,17.0,52.0,50.25,36.58
2017,11,8,14,15,2.5,97.0,6.65,17.0,98.5,95.06,74.11
2017,11,8,14,30,5.0,142.0,6.6,17.0,145.0,139.83,111.39
2017,11,8,14,45,2.5,129.0,6.6,17.0,130.5,125.77,99.88
2017,11,8,15,0,0.0,116.0,6.6,17.0,116.0,111.98,88.57
2017,11,8,15,15,0.0,100.0,6.5,17.0,100.0,96.29,75.51
2017,11,8,15,30,0.0,84.0,6.4,17.0,84.0,80.69,62.37
2017,11,8,15,45,0.0,67.5,6.3,17.0,67.5,64.73,48.75
2017,11,8,16,0,0.0,51.0,6.2,17.0,51.0,48.89,35.12
2017,11,8,16,15,0.0,36.0,6.1,16.5,36.0,34.59,22.72
2017,11,8,16,30,0.0,21.0,6.0,16.0,21.0,20.27,10.35
2017,11,8,16,45,0.0,10.5,5.95,16.0,10.5,10.13,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.5,1.55,13.0,5.5,5.41,0.0
2017,11,9,7,0,0.0,11.0,1.5,13.0,11.0,10.61,0.0
2017,11,9,7,15,7.5,28.0,1.55,13.5,29.0,31.19,17.43
2017,11,9,7,30,15.0,45.0,1.6,14.0,47.0,55.38,39.9
2017,11,9,7,45,25.0,63.0,1.7,15.0,68.0,79.78,61.03
2017,11,9,8,0,35.0,81.0,1.8,16.0,89.0,104.65,82.26
2017,11,9,8,15,41.0,99.0,1.8,16.0,110.0,128.07,102.29
2017,11,9,8,30,47.0,117.0,1.8,16.0,131.0,151.75,122.22
2017,11,9,8,45,50.5,133.5,1.85,16.5,150.5,172.42,139.08
2017,11,9,9,0,54.0,150.0,1.9,17.0,170.0,193.19,155.69
2017,11,9,9,15,56.5,165.0,1.95,17.0,188.0,211.6,170.43
2017,11,9,9,30,59.0,180.0,2.0,17.0,206.0,229.99,185.0
2017,11,9,9,45,159.0,193.0,2.1,17.5,269.5,319.49,257.82
2017,11,9,10,0,259.0,206.0,2.2,18.0,333.0,412.83,331.39
2017,11,9,10,15,344.5,200.5,2.25,18.0,378.0,468.99,375.58
2017,11,9,10,30,430.0,195.0,2.3,18.0,423.0,534.55,426.21
2017,11,9,10,45,232.5,210.0,2.4,18.5,334.0,401.73,320.19
2017,11,9,11,0,35.0,225.0,2.5,19.0,245.0,258.82,203.85
2017,11,9,11,15,455.0,155.0,2.55,19.0,416.0,509.04,408.06
2017,11,9,11,30,875.0,85.0,2.6,19.0,587.0,730.46,575.15
2017,11,9,11,45,873.5,86.0,2.7,19.0,588.5,723.01,568.38
2017,11,9,12,0,872.0,87.0,2.8,19.0,590.0,712.42,561.23
2017,11,9,12,15,869.5,86.5,2.85,19.0,584.0,696.41,549.98
