Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,30,867.0,86.0,2.9,19.0,578.0,680.18,538.39
2017,11,9,12,45,727.0,121.5,3.0,19.0,527.0,608.68,483.09
2017,11,9,13,0,587.0,157.0,3.1,19.0,476.0,538.5,428.28
2017,11,9,13,15,539.5,164.0,3.1,19.0,449.0,496.78,395.65
2017,11,9,13,30,492.0,171.0,3.1,19.0,422.0,458.45,365.06
2017,11,9,13,45,490.0,161.0,3.15,19.0,399.5,428.37,341.12
2017,11,9,14,0,488.0,151.0,3.2,19.0,377.0,397.16,315.72
2017,11,9,14,15,484.5,139.0,3.2,18.5,349.5,362.22,287.3
2017,11,9,14,30,481.0,127.0,3.2,18.0,322.0,326.5,257.48
2017,11,9,14,45,456.5,119.5,3.2,18.0,290.0,286.93,223.55
2017,11,9,15,0,432.0,112.0,3.2,18.0,258.0,248.68,190.26
2017,11,9,15,15,409.5,99.0,3.15,17.5,223.0,207.21,154.34
2017,11,9,15,30,387.0,86.0,3.1,17.0,188.0,167.42,119.69
2017,11,9,15,45,349.5,73.0,3.05,17.0,151.5,127.0,85.5
2017,11,9,16,0,312.0,60.0,3.0,17.0,115.0,90.19,55.97
2017,11,9,16,15,248.0,45.5,2.75,16.5,81.0,54.25,30.79
2017,11,9,16,30,184.0,31.0,2.5,16.0,47.0,25.12,13.85
2017,11,9,16,45,92.0,15.5,2.3,15.5,23.5,12.11,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.0,2.2,13.0,6.0,5.9,0.0
2017,11,10,7,0,0.0,12.0,2.2,13.0,12.0,11.8,0.0
2017,11,10,7,15,31.0,28.5,2.3,13.5,32.5,46.77,27.62
2017,11,10,7,30,62.0,45.0,2.4,14.0,53.0,78.28,57.94
2017,11,10,7,45,78.5,64.0,2.55,14.5,78.0,109.13,85.16
2017,11,10,8,0,95.0,83.0,2.7,15.0,103.0,140.79,112.68
2017,11,10,8,15,105.5,101.0,2.7,15.0,128.5,169.06,137.2
2017,11,10,8,30,116.0,119.0,2.7,15.0,154.0,197.77,161.63
2017,11,10,8,45,123.5,136.0,2.7,15.5,177.5,223.9,183.14
2017,11,10,9,0,131.0,153.0,2.7,16.0,201.0,250.13,204.26
2017,11,10,9,15,462.5,111.5,2.7,16.0,306.5,427.14,351.46
2017,11,10,9,30,794.0,70.0,2.7,16.0,412.0,607.22,494.61
2017,11,10,9,45,523.5,137.5,2.75,16.5,370.0,517.04,419.28
2017,11,10,10,0,253.0,205.0,2.8,17.0,328.0,406.86,328.08
2017,11,10,10,15,227.0,219.5,2.85,17.0,333.5,398.96,321.59
2017,11,10,10,30,201.0,234.0,2.9,17.0,339.0,397.63,319.58
2017,11,10,10,45,122.5,231.5,2.95,17.5,296.5,338.02,270.4
2017,11,10,11,0,44.0,229.0,3.0,18.0,254.0,269.84,214.18
2017,11,10,11,15,22.0,188.5,3.05,18.0,201.0,202.95,160.61
2017,11,10,11,30,0.0,148.0,3.1,18.0,148.0,145.18,113.56
2017,11,10,11,45,0.0,159.5,3.15,18.0,159.5,156.69,122.93
2017,11,10,12,0,0.0,171.0,3.2,18.0,171.0,168.21,132.19
2017,11,10,12,15,4.5,182.0,3.15,18.0,185.0,182.29,143.63
2017,11,10,12,30,9.0,193.0,3.1,18.0,199.0,196.2,154.91
2017,11,10,12,45,197.0,202.5,3.1,18.0,310.0,336.1,270.11
2017,11,10,13,0,385.0,212.0,3.1,18.0,421.0,461.4,369.25
2017,11,10,13,15,595.5,150.0,3.0,18.0,458.5,516.14,412.75
2017,11,10,13,30,806.0,88.0,2.9,18.0,496.0,548.72,438.1
2017,11,10,13,45,439.0,141.5,2.85,18.0,362.0,380.38,304.29
2017,11,10,14,0,72.0,195.0,2.8,18.0,228.0,228.5,181.66
2017,11,10,14,15,47.0,173.5,2.65,18.0,194.5,192.12,152.69
2017,11,10,14,30,22.0,152.0,2.5,18.0,161.0,156.55,124.0
2017,11,10,14,45,19.0,138.0,2.45,18.0,145.0,140.49,111.03
2017,11,10,15,0,16.0,124.0,2.4,18.0,129.0,124.73,98.15
2017,11,10,15,15,325.0,90.5,2.25,17.5,175.0,175.65,130.98
2017,11,10,15,30,634.0,57.0,2.1,17.0,221.0,192.52,130.78
2017,11,10,15,45,579.0,50.5,2.0,16.5,178.5,142.95,88.85
2017,11,10,16,0,524.0,44.0,1.9,16.0,136.0,98.47,54.02
2017,11,10,16,15,422.5,35.5,1.75,15.5,95.5,54.83,26.03
2017,11,10,16,30,321.0,27.0,1.6,15.0,55.0,21.86,11.05
2017,11,10,16,45,160.5,13.5,1.45,14.5,27.5,13.27,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,10.0,0.7,11.5,10.0,0.0,0.0
2017,11,11,7,0,0.0,20.0,0.7,12.0,20.0,19.66,0.0
2017,11,11,7,15,234.0,27.0,0.7,12.0,56.0,122.65,75.79
2017,11,11,7,30,468.0,34.0,0.7,12.0,92.0,228.61,172.97
2017,11,11,7,45,544.0,40.5,0.7,12.5,135.0,287.39,225.6
2017,11,11,8,0,620.0,47.0,0.7,13.0,178.0,348.82,278.61
2017,11,11,8,15,668.0,51.5,0.7,13.5,221.5,401.82,323.37
2017,11,11,8,30,716.0,56.0,0.7,14.0,265.0,456.55,367.76
2017,11,11,8,45,747.0,59.0,0.7,14.5,305.5,501.23,402.86
2017,11,11,9,0,778.0,62.0,0.7,15.0,346.0,545.6,436.49
2017,11,11,9,15,800.5,64.5,0.65,15.0,382.5,583.44,464.48
2017,11,11,9,30,823.0,67.0,0.6,15.0,419.0,619.81,490.58
2017,11,11,9,45,640.5,116.0,0.6,15.5,402.0,573.07,452.38
2017,11,11,10,0,458.0,165.0,0.6,16.0,385.0,509.61,402.14
2017,11,11,10,15,652.5,124.0,0.6,16.0,454.5,609.18,478.68
2017,11,11,10,30,847.0,83.0,0.6,16.0,524.0,704.68,546.75
2017,11,11,10,45,854.0,84.0,0.65,16.5,541.0,715.91,552.36
2017,11,11,11,0,861.0,85.0,0.7,17.0,558.0,724.05,557.06
2017,11,11,11,15,864.5,86.0,0.75,17.0,567.5,726.51,558.98
2017,11,11,11,30,868.0,87.0,0.8,17.0,577.0,725.75,558.84
2017,11,11,11,45,867.5,87.5,0.9,17.5,579.0,718.36,553.83
2017,11,11,12,0,867.0,88.0,1.0,18.0,581.0,707.83,546.7
2017,11,11,12,15,673.0,143.5,1.1,18.0,523.5,623.15,484.73
2017,11,11,12,30,479.0,199.0,1.2,18.0,466.0,536.09,419.21
2017,11,11,12,45,667.0,141.0,1.35,18.0,504.5,586.43,460.61
2017,11,11,13,0,855.0,83.0,1.5,18.0,543.0,621.62,488.83
2017,11,11,13,15,845.0,82.0,1.65,18.0,522.0,589.46,464.56
2017,11,11,13,30,835.0,81.0,1.8,18.0,501.0,555.26,438.61
2017,11,11,13,45,821.5,79.0,1.95,18.0,473.5,516.37,408.26
2017,11,11,14,0,808.0,77.0,2.1,18.0,446.0,476.13,375.91
2017,11,11,14,15,788.5,74.5,2.25,17.5,412.5,431.61,339.85
2017,11,11,14,30,769.0,72.0,2.4,17.0,379.0,386.73,302.26
2017,11,11,14,45,741.0,69.0,2.55,17.0,340.5,338.23,260.17
2017,11,11,15,0,713.0,66.0,2.7,17.0,302.0,290.74,217.97
2017,11,11,15,15,672.5,61.5,2.8,16.5,260.5,239.01,172.45
2017,11,11,15,30,632.0,57.0,2.9,16.0,219.0,190.78,129.83
2017,11,11,15,45,572.0,51.0,3.0,16.0,176.0,141.16,87.87
2017,11,11,16,0,512.0,45.0,3.1,16.0,133.0,97.14,53.52
2017,11,11,16,15,410.0,36.0,2.95,15.5,92.5,53.87,25.83
2017,11,11,16,30,308.0,27.0,2.8,15.0,52.0,21.33,10.24
2017,11,11,16,45,154.0,13.5,2.65,14.5,26.0,13.27,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,75.0,6.5,1.6,11.5,8.5,0.0,0.0
2017,11,12,7,0,150.0,13.0,1.6,12.0,17.0,54.02,0.0
2017,11,12,7,15,289.5,23.5,1.65,12.0,51.5,135.17,79.33
2017,11,12,7,30,429.0,34.0,1.7,12.0,86.0,212.95,161.15
2017,11,12,7,45,512.5,40.5,1.75,12.5,129.0,272.85,215.6
2017,11,12,8,0,596.0,47.0,1.8,13.0,172.0,335.98,271.0
2017,11,12,8,15,645.5,52.0,1.85,13.5,214.5,389.19,317.16
2017,11,12,8,30,695.0,57.0,1.9,14.0,257.0,444.31,363.31
2017,11,12,8,45,731.0,59.5,1.95,14.5,298.0,490.41,400.96
2017,11,12,9,0,767.0,62.0,2.0,15.0,339.0,536.55,437.47
2017,11,12,9,15,789.5,64.5,2.0,15.0,375.0,574.0,466.86
2017,11,12,9,30,812.0,67.0,2.0,15.0,411.0,610.02,494.5
2017,11,12,9,45,823.0,70.5,2.05,15.5,440.5,637.86,514.64
2017,11,12,10,0,834.0,74.0,2.1,16.0,470.0,663.25,532.04
2017,11,12,10,15,578.5,143.0,2.1,16.0,424.5,576.09,462.38
2017,11,12,10,30,323.0,212.0,2.1,16.0,379.0,465.94,373.82
2017,11,12,10,45,281.5,226.5,2.15,16.5,375.5,453.32,362.92
2017,11,12,11,0,240.0,241.0,2.2,17.0,372.0,431.36,344.37
2017,11,12,11,15,303.5,234.0,2.25,17.0,403.0,475.06,379.06
2017,11,12,11,30,367.0,227.0,2.3,17.0,434.0,509.78,406.35
2017,11,12,11,45,619.5,154.0,2.4,17.0,504.0,615.09,490.48
2017,11,12,12,0,872.0,81.0,2.5,17.0,574.0,697.66,554.4
2017,11,12,12,15,869.5,80.5,2.5,17.0,568.0,681.85,542.22
2017,11,12,12,30,867.0,80.0,2.5,17.0,562.0,663.1,528.31
2017,11,12,12,45,846.5,84.5,2.55,17.5,546.0,637.8,507.76
2017,11,12,13,0,826.0,89.0,2.6,18.0,530.0,607.86,483.64
2017,11,12,13,15,816.0,87.5,2.6,18.0,509.0,576.01,458.69
2017,11,12,13,30,806.0,86.0,2.6,18.0,488.0,542.24,431.77
2017,11,12,13,45,796.0,83.0,2.65,18.0,462.0,505.17,401.9
2017,11,12,14,0,786.0,80.0,2.7,18.0,436.0,466.59,370.09
2017,11,12,14,15,765.5,77.5,2.65,17.5,402.5,422.59,333.65
2017,11,12,14,30,745.0,75.0,2.6,17.0,369.0,378.37,296.06
2017,11,12,14,45,721.5,70.5,2.6,17.0,332.0,331.13,254.7
2017,11,12,15,0,698.0,66.0,2.6,17.0,295.0,284.54,213.04
2017,11,12,15,15,656.5,61.5,2.6,16.5,253.5,233.44,168.1
2017,11,12,15,30,615.0,57.0,2.6,16.0,212.0,185.94,126.24
2017,11,12,15,45,558.5,50.0,2.6,16.0,170.0,136.96,84.83
2017,11,12,16,0,502.0,43.0,2.6,16.0,128.0,93.23,50.72
2017,11,12,16,15,399.0,34.5,2.5,15.5,88.5,51.16,24.13
2017,11,12,16,30,296.0,26.0,2.4,15.0,49.0,20.34,9.08
2017,11,12,16,45,148.0,13.0,2.3,14.5,24.5,12.78,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,49.0,6.0,3.15,13.0,7.5,0.0,0.0
2017,11,13,7,0,98.0,12.0,3.2,13.0,15.0,38.47,0.0
2017,11,13,7,15,231.0,24.0,3.3,13.5,47.0,115.32,62.5
2017,11,13,7,30,364.0,36.0,3.4,14.0,79.0,190.21,142.64
2017,11,13,7,45,445.0,44.0,3.5,14.5,119.0,247.9,195.2
2017,11,13,8,0,526.0,52.0,3.6,15.0,159.0,311.55,251.11
2017,11,13,8,15,577.5,57.0,3.45,15.0,200.0,362.56,296.19
2017,11,13,8,30,629.0,62.0,3.3,15.0,241.0,415.88,341.86
2017,11,13,8,45,340.0,102.0,3.2,15.5,200.5,318.58,262.4
2017,11,13,9,0,51.0,142.0,3.1,16.0,160.0,182.31,147.47
2017,11,13,9,15,400.5,108.5,3.05,16.0,275.0,381.13,314.91
2017,11,13,9,30,750.0,75.0,3.0,16.0,390.0,576.98,472.06
2017,11,13,9,45,417.5,139.0,2.95,16.5,316.5,443.67,361.63
2017,11,13,10,0,85.0,203.0,2.9,17.0,243.0,272.92,219.42
2017,11,13,10,15,121.5,216.0,2.85,17.0,277.0,320.29,258.06
2017,11,13,10,30,158.0,229.0,2.8,17.0,311.0,360.38,289.86
2017,11,13,10,45,296.5,215.0,2.75,17.5,373.5,450.3,361.77
2017,11,13,11,0,435.0,201.0,2.7,18.0,436.0,540.9,431.84
2017,11,13,11,15,634.5,142.5,2.7,18.0,492.5,621.51,495.68
2017,11,13,11,30,834.0,84.0,2.7,18.0,549.0,692.83,550.01
2017,11,13,11,45,836.5,83.5,2.7,18.5,551.5,686.79,543.86
2017,11,13,12,0,839.0,83.0,2.7,19.0,554.0,677.68,536.18
2017,11,13,12,15,837.0,82.5,2.65,19.0,548.5,662.48,524.92
2017,11,13,12,30,835.0,82.0,2.6,19.0,543.0,644.41,510.85
2017,11,13,12,45,448.5,154.5,2.6,19.0,401.5,455.06,362.82
2017,11,13,13,0,62.0,227.0,2.6,19.0,260.0,267.32,211.03
2017,11,13,13,15,37.5,203.0,2.55,19.0,223.0,225.59,178.33
2017,11,13,13,30,13.0,179.0,2.5,19.0,186.0,182.61,143.9
2017,11,13,13,45,6.5,133.5,2.5,19.0,137.0,133.31,104.34
2017,11,13,14,0,0.0,88.0,2.5,19.0,88.0,85.17,65.15
2017,11,13,14,15,0.0,90.5,2.4,18.5,90.5,87.61,67.47
2017,11,13,14,30,0.0,93.0,2.3,18.0,93.0,90.03,69.72
2017,11,13,14,45,0.0,83.0,2.25,18.0,83.0,80.27,61.73
2017,11,13,15,0,0.0,73.0,2.2,18.0,73.0,70.55,53.7
2017,11,13,15,15,0.0,62.5,2.1,17.5,62.5,60.39,45.3
2017,11,13,15,30,0.0,52.0,2.0,17.0,52.0,50.24,36.79
2017,11,13,15,45,0.0,41.5,1.95,17.0,41.5,40.08,28.06
2017,11,13,16,0,0.0,31.0,1.9,17.0,31.0,29.93,19.26
2017,11,13,16,15,0.0,21.0,1.75,16.5,21.0,20.26,10.82
2017,11,13,16,30,0.0,11.0,1.6,16.0,11.0,10.61,1.75
2017,11,13,16,45,0.0,5.5,1.5,15.5,5.5,5.41,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,48.0,6.0,2.4,11.0,7.0,0.0,0.0
2017,11,14,7,0,96.0,12.0,2.4,11.0,14.0,37.66,0.0
2017,11,14,7,15,244.5,23.5,2.45,11.5,47.0,117.47,58.41
2017,11,14,7,30,393.0,35.0,2.5,12.0,80.0,198.5,148.77
2017,11,14,7,45,486.5,42.0,2.55,12.5,123.0,261.04,205.93
2017,11,14,8,0,580.0,49.0,2.6,13.0,166.0,330.48,266.76
2017,11,14,8,15,633.0,54.0,2.5,13.5,209.0,384.06,313.5
2017,11,14,8,30,686.0,59.0,2.4,14.0,252.0,437.36,358.48
2017,11,14,8,45,727.5,61.5,2.3,14.5,294.0,486.03,398.19
2017,11,14,9,0,769.0,64.0,2.2,15.0,336.0,535.06,436.74
2017,11,14,9,15,793.0,66.5,2.0,15.0,372.0,573.34,466.09
2017,11,14,9,30,817.0,69.0,1.8,15.0,408.0,610.26,493.38
2017,11,14,9,45,747.0,86.0,1.65,15.5,414.0,600.22,482.99
2017,11,14,10,0,677.0,103.0,1.5,16.0,420.0,587.4,470.51
2017,11,14,10,15,777.0,88.5,1.4,16.5,470.0,646.19,513.66
2017,11,14,10,30,877.0,74.0,1.3,17.0,520.0,702.99,551.71
2017,11,14,10,45,884.5,75.0,1.25,17.5,537.5,714.89,557.41
2017,11,14,11,0,892.0,76.0,1.2,18.0,555.0,723.66,561.4
2017,11,14,11,15,895.5,76.5,1.3,18.0,565.0,725.81,563.47
2017,11,14,11,30,899.0,77.0,1.4,18.0,575.0,724.68,563.38
2017,11,14,11,45,901.0,76.5,1.5,18.0,577.0,718.09,559.5
2017,11,14,12,0,903.0,76.0,1.6,18.0,579.0,708.24,553.39
2017,11,14,12,15,900.5,76.0,1.65,18.0,573.5,692.68,542.83
2017,11,14,12,30,898.0,76.0,1.7,18.0,568.0,674.06,529.68
2017,11,14,12,45,891.5,75.5,1.8,18.0,554.5,649.41,511.72
2017,11,14,13,0,885.0,75.0,1.9,18.0,541.0,622.11,491.4
2017,11,14,13,15,876.0,74.0,1.9,18.0,520.0,590.34,466.72
2017,11,14,13,30,867.0,73.0,1.9,18.0,499.0,556.39,439.9
2017,11,14,13,45,707.0,102.0,1.95,18.0,437.0,475.54,376.45
2017,11,14,14,0,547.0,131.0,2.0,18.0,375.0,399.12,315.93
2017,11,14,14,15,674.5,98.0,2.0,18.0,376.0,400.14,314.54
2017,11,14,14,30,802.0,65.0,2.0,18.0,377.0,387.37,300.1
2017,11,14,14,45,774.5,62.0,2.0,18.0,338.5,338.04,257.08
2017,11,14,15,0,747.0,59.0,2.0,18.0,300.0,289.59,214.08
2017,11,14,15,15,707.0,55.5,2.0,17.5,258.0,238.6,169.26
2017,11,14,15,30,667.0,52.0,2.0,17.0,216.0,190.37,126.82
2017,11,14,15,45,604.0,46.5,2.0,16.5,172.5,139.69,84.68
2017,11,14,16,0,541.0,41.0,2.0,16.0,129.0,93.67,49.51
2017,11,14,16,15,435.5,32.5,2.0,15.5,89.0,49.83,22.32
2017,11,14,16,30,330.0,24.0,2.0,15.0,49.0,18.69,6.91
2017,11,14,16,45,165.0,12.0,2.0,14.5,24.5,11.8,0.0
2017,11,14,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,0.5,2.55,12.0,0.5,0.48,0.0
2017,11,15,7,30,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2017,11,15,7,45,0.0,1.5,3.05,12.0,1.5,1.44,0.0
2017,11,15,8,0,0.0,2.0,3.3,12.0,2.0,1.93,0.0
2017,11,15,8,15,0.0,2.5,3.35,12.0,2.5,2.41,0.0
2017,11,15,8,30,0.0,3.0,3.4,12.0,3.0,2.89,0.0
2017,11,15,8,45,0.0,3.5,3.5,12.5,3.5,3.37,0.0
2017,11,15,9,0,0.0,4.0,3.6,13.0,4.0,3.86,0.0
2017,11,15,9,15,0.0,16.0,3.7,13.5,16.0,15.44,7.61
2017,11,15,9,30,0.0,28.0,3.8,14.0,28.0,27.03,17.46
2017,11,15,9,45,25.0,109.5,3.95,14.5,121.5,127.92,102.99
2017,11,15,10,0,50.0,191.0,4.1,15.0,215.0,235.45,191.39
2017,11,15,10,15,25.0,153.5,4.2,15.5,165.5,175.42,141.1
2017,11,15,10,30,0.0,116.0,4.3,16.0,116.0,113.47,89.11
2017,11,15,10,45,163.5,168.5,4.45,16.5,256.0,295.26,241.42
2017,11,15,11,0,327.0,221.0,4.6,17.0,396.0,476.46,386.38
2017,11,15,11,15,261.0,235.5,4.8,17.0,376.5,444.28,359.09
2017,11,15,11,30,195.0,250.0,5.0,17.0,357.0,404.06,326.11
2017,11,15,11,45,137.5,247.5,5.25,17.5,323.5,358.41,288.38
2017,11,15,12,0,80.0,245.0,5.5,18.0,290.0,307.05,245.94
2017,11,15,12,15,114.0,246.5,5.75,18.0,309.5,335.34,269.41
2017,11,15,12,30,148.0,248.0,6.0,18.0,329.0,355.72,286.38
2017,11,15,12,45,74.0,202.0,6.25,18.5,242.5,250.69,200.87
2017,11,15,13,0,0.0,156.0,6.5,19.0,156.0,152.7,120.02
2017,11,15,13,15,1.5,159.0,6.55,18.5,159.5,156.47,123.57
2017,11,15,13,30,3.0,162.0,6.6,18.0,163.0,160.13,126.99
2017,11,15,13,45,143.0,171.0,6.7,18.0,234.5,246.47,198.96
2017,11,15,14,0,283.0,180.0,6.8,18.0,306.0,318.92,257.47
2017,11,15,14,15,292.0,164.5,6.75,17.5,285.5,294.5,236.98
2017,11,15,14,30,301.0,149.0,6.7,17.0,265.0,268.82,215.02
2017,11,15,14,45,288.5,135.5,6.65,17.0,237.5,236.32,186.79
2017,11,15,15,0,276.0,122.0,6.6,17.0,210.0,204.47,158.82
2017,11,15,15,15,257.5,106.5,6.5,16.5,179.5,169.95,128.89
2017,11,15,15,30,239.0,91.0,6.4,16.0,149.0,136.97,100.28
2017,11,15,15,45,212.0,74.5,6.3,16.0,118.5,103.42,71.88
2017,11,15,16,0,185.0,58.0,6.2,16.0,88.0,72.6,46.94
2017,11,15,16,15,133.5,42.0,6.25,16.0,59.5,43.93,26.07
2017,11,15,16,30,82.0,26.0,6.3,16.0,31.0,21.73,8.18
2017,11,15,16,45,41.0,13.0,6.4,16.0,15.5,12.78,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,14.0,1.7,14.0,14.0,13.51,0.13
2017,11,16,7,30,0.0,28.0,1.8,14.0,28.0,27.26,16.24
2017,11,16,7,45,0.0,44.0,1.95,14.0,44.0,44.14,31.22
2017,11,16,8,0,0.0,60.0,2.1,14.0,60.0,60.72,45.69
2017,11,16,8,15,0.0,76.5,2.25,14.0,76.5,77.71,60.39
2017,11,16,8,30,0.0,93.0,2.4,14.0,93.0,94.6,74.82
2017,11,16,8,45,2.5,107.5,2.55,14.0,108.5,110.54,88.3
2017,11,16,9,0,5.0,122.0,2.7,14.0,124.0,126.64,101.78
2017,11,16,9,15,2.5,102.0,2.75,14.0,103.0,102.33,81.25
2017,11,16,9,30,0.0,82.0,2.8,14.0,82.0,79.58,61.98
2017,11,16,9,45,0.0,61.0,2.85,14.0,61.0,58.95,44.5
2017,11,16,10,0,0.0,40.0,2.9,14.0,40.0,38.64,27.24
2017,11,16,10,15,0.0,65.5,2.8,14.0,65.5,63.32,48.05
2017,11,16,10,30,0.0,91.0,2.7,14.0,91.0,88.2,68.81
2017,11,16,10,45,0.0,72.0,2.65,14.5,72.0,69.62,53.06
2017,11,16,11,0,0.0,53.0,2.6,15.0,53.0,51.23,37.53
2017,11,16,11,15,2.0,114.5,2.5,15.0,116.0,113.0,88.94
2017,11,16,11,30,4.0,176.0,2.4,15.0,179.0,176.99,141.17
2017,11,16,11,45,4.0,177.0,2.35,15.0,179.5,177.71,141.54
2017,11,16,12,0,4.0,178.0,2.3,15.0,180.0,178.44,142.11
2017,11,16,12,15,2.0,121.0,2.25,15.0,122.0,119.2,93.76
2017,11,16,12,30,0.0,64.0,2.2,15.0,64.0,61.88,46.36
2017,11,16,12,45,0.0,54.0,2.15,15.0,54.0,52.19,38.34
2017,11,16,13,0,0.0,44.0,2.1,15.0,44.0,42.52,30.26
2017,11,16,13,15,0.0,26.0,2.1,15.0,26.0,25.11,15.63
2017,11,16,13,30,0.0,8.0,2.1,15.0,8.0,7.72,0.9
2017,11,16,13,45,0.0,27.5,2.1,15.0,27.5,26.55,16.92
2017,11,16,14,0,0.0,47.0,2.1,15.0,47.0,45.4,32.92
2017,11,16,14,15,0.0,64.5,2.15,14.5,64.5,62.34,47.37
2017,11,16,14,30,0.0,82.0,2.2,14.0,82.0,79.33,61.89
2017,11,16,14,45,0.0,73.0,2.25,14.0,73.0,70.58,54.57
2017,11,16,15,0,0.0,64.0,2.3,14.0,64.0,61.86,47.22
2017,11,16,15,15,0.0,55.0,2.4,14.0,55.0,53.14,39.8
2017,11,16,15,30,0.0,46.0,2.5,14.0,46.0,44.43,32.29
2017,11,16,15,45,0.0,36.0,2.7,14.0,36.0,34.76,23.87
2017,11,16,16,0,0.0,26.0,2.9,14.0,26.0,25.09,15.4
2017,11,16,16,15,0.0,17.5,2.8,13.5,17.5,16.88,8.09
2017,11,16,16,30,0.0,9.0,2.7,13.0,9.0,8.67,0.0
2017,11,16,16,45,0.0,4.5,2.6,13.0,4.5,4.42,0.0
2017,11,16,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.5,14.5,3.4,10.5,38.0,97.8,24.36
2017,11,17,7,30,459.0,29.0,3.5,11.0,76.0,207.64,152.23
2017,11,17,7,45,549.5,35.0,3.6,11.5,119.5,270.25,212.36
2017,11,17,8,0,640.0,41.0,3.7,12.0,163.0,339.11,274.0
2017,11,17,8,15,692.5,45.5,3.75,12.0,207.0,393.87,323.61
2017,11,17,8,30,745.0,50.0,3.8,12.0,251.0,450.69,373.51
2017,11,17,8,45,781.5,52.5,3.85,12.5,293.0,497.99,413.67
2017,11,17,9,0,818.0,55.0,3.9,13.0,335.0,545.29,452.52
2017,11,17,9,15,841.0,57.5,3.9,13.0,372.0,580.14,481.29
2017,11,17,9,30,864.0,60.0,3.9,13.0,409.0,617.27,511.04
2017,11,17,9,45,873.0,63.5,3.9,13.5,439.0,644.74,531.55
2017,11,17,10,0,882.0,67.0,3.9,14.0,469.0,669.59,549.2
2017,11,17,10,15,893.0,68.5,3.8,14.0,494.0,690.65,564.02
2017,11,17,10,30,904.0,70.0,3.7,14.0,519.0,708.85,576.61
2017,11,17,10,45,911.0,70.5,3.6,14.5,536.5,720.06,582.83
2017,11,17,11,0,918.0,71.0,3.5,15.0,554.0,728.07,586.73
2017,11,17,11,15,922.0,71.5,3.4,15.0,564.5,730.68,587.79
2017,11,17,11,30,926.0,72.0,3.3,15.0,575.0,729.95,586.49
2017,11,17,11,45,927.0,72.0,3.2,15.5,577.0,723.19,579.79
2017,11,17,12,0,928.0,72.0,3.1,16.0,579.0,713.11,570.8
2017,11,17,12,15,926.0,72.0,3.05,16.0,574.0,697.75,559.33
2017,11,17,12,30,924.0,72.0,3.0,16.0,569.0,679.23,544.93
2017,11,17,12,45,911.5,74.0,3.0,16.0,554.5,653.29,524.54
2017,11,17,13,0,899.0,76.0,3.0,16.0,540.0,624.86,502.0
2017,11,17,13,15,890.0,75.0,3.05,16.0,519.0,592.97,476.68
2017,11,17,13,30,881.0,74.0,3.1,16.0,498.0,558.86,449.08
2017,11,17,13,45,868.5,72.0,3.15,16.5,471.0,521.0,417.11
2017,11,17,14,0,856.0,70.0,3.2,17.0,444.0,480.19,382.18
2017,11,17,14,15,837.0,67.5,3.25,16.5,410.5,434.74,344.16
2017,11,17,14,30,818.0,65.0,3.3,16.0,377.0,388.78,304.57
2017,11,17,14,45,791.5,62.0,3.35,16.0,338.0,339.48,260.79
2017,11,17,15,0,765.0,59.0,3.4,16.0,299.0,290.91,216.78
2017,11,17,15,15,724.0,55.0,3.35,15.5,256.5,238.73,170.17
2017,11,17,15,30,683.0,51.0,3.3,15.0,214.0,189.36,126.21
2017,11,17,15,45,620.0,45.5,3.25,15.0,170.5,138.35,83.28
2017,11,17,16,0,557.0,40.0,3.2,15.0,127.0,93.19,48.81
2017,11,17,16,15,444.5,31.5,3.2,14.0,86.0,47.59,20.85
2017,11,17,16,30,332.0,23.0,3.2,13.0,45.0,18.11,4.66
2017,11,17,16,45,166.0,11.5,3.25,12.5,22.5,11.3,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,18,7,15,219.5,14.5,3.35,7.5,36.5,93.62,11.65
2017,11,18,7,30,439.0,29.0,3.5,8.0,73.0,199.13,145.96
2017,11,18,7,45,527.5,36.5,3.7,8.5,116.0,261.42,207.13
2017,11,18,8,0,616.0,44.0,3.9,9.0,159.0,329.95,269.27
2017,11,18,8,15,670.0,49.0,3.85,9.5,203.0,385.05,319.07
2017,11,18,8,30,724.0,54.0,3.8,10.0,247.0,442.31,369.04
2017,11,18,8,45,757.0,58.0,3.8,10.5,288.0,488.73,408.73
2017,11,18,9,0,790.0,62.0,3.8,11.0,329.0,534.97,446.95
2017,11,18,9,15,814.0,64.5,3.7,11.5,366.0,573.52,477.67
2017,11,18,9,30,838.0,67.0,3.6,12.0,403.0,610.66,506.34
2017,11,18,9,45,858.5,68.0,3.5,12.5,435.0,642.07,529.78
2017,11,18,10,0,879.0,69.0,3.4,13.0,467.0,667.26,547.89
2017,11,18,10,15,890.0,70.0,3.3,13.5,491.5,687.67,561.09
2017,11,18,10,30,901.0,71.0,3.2,14.0,516.0,705.23,572.03
2017,11,18,10,45,907.0,72.5,3.15,14.5,533.5,716.88,578.72
2017,11,18,11,0,913.0,74.0,3.1,15.0,551.0,725.33,583.09
2017,11,18,11,15,917.0,74.5,3.0,15.0,561.0,727.96,584.08
2017,11,18,11,30,921.0,75.0,2.9,15.0,571.0,727.26,582.75
2017,11,18,11,45,920.5,75.0,2.8,15.5,573.0,719.54,575.31
2017,11,18,12,0,920.0,75.0,2.7,16.0,575.0,708.56,565.64
2017,11,18,12,15,917.5,75.0,2.65,16.0,569.5,693.02,554.08
2017,11,18,12,30,915.0,75.0,2.6,16.0,564.0,674.39,539.34
2017,11,18,12,45,909.0,74.5,2.55,16.5,550.5,650.03,519.15
2017,11,18,13,0,903.0,74.0,2.5,17.0,537.0,622.95,496.73
2017,11,18,13,15,893.5,73.0,2.45,17.0,516.5,590.77,471.07
2017,11,18,13,30,884.0,72.0,2.4,17.0,496.0,556.4,443.26
2017,11,18,13,45,869.5,70.5,2.4,17.0,468.0,516.99,411.14
2017,11,18,14,0,855.0,69.0,2.4,17.0,440.0,476.94,377.72
2017,11,18,14,15,675.0,91.0,2.35,16.5,370.0,387.74,306.48
2017,11,18,14,30,495.0,113.0,2.3,16.0,300.0,308.85,243.18
2017,11,18,14,45,473.5,105.0,2.25,16.0,269.0,270.17,209.67
2017,11,18,15,0,452.0,97.0,2.2,16.0,238.0,232.49,176.37
2017,11,18,15,15,427.0,85.5,2.1,15.5,203.5,191.75,140.72
2017,11,18,15,30,402.0,74.0,2.0,15.0,169.0,152.84,106.68
2017,11,18,15,45,356.0,62.5,1.95,15.0,134.0,112.81,73.35
2017,11,18,16,0,310.0,51.0,1.9,15.0,99.0,77.16,45.68
2017,11,18,16,15,242.5,37.0,1.95,14.5,66.5,42.85,22.42
2017,11,18,16,30,175.0,23.0,2.0,14.0,34.0,17.92,3.73
2017,11,18,16,45,87.5,11.5,2.1,13.5,17.0,11.3,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,15,198.0,14.5,1.95,8.0,34.0,86.02,0.0
2017,11,19,7,30,396.0,29.0,2.0,8.0,68.0,187.3,135.32
2017,11,19,7,45,485.5,37.0,2.05,8.5,109.0,247.65,194.88
2017,11,19,8,0,575.0,45.0,2.1,9.0,150.0,314.84,255.07
2017,11,19,8,15,630.5,50.5,1.95,9.5,193.0,366.08,300.82
2017,11,19,8,30,686.0,56.0,1.8,10.0,236.0,423.1,349.45
2017,11,19,8,45,722.5,59.5,1.7,10.5,276.5,469.52,387.97
2017,11,19,9,0,759.0,63.0,1.6,11.0,317.0,516.04,425.08
2017,11,19,9,15,783.5,66.0,1.45,11.5,353.5,554.56,454.27
2017,11,19,9,30,808.0,69.0,1.3,12.0,390.0,591.79,481.29
2017,11,19,9,45,767.5,77.5,1.15,13.0,401.0,592.03,478.12
2017,11,19,10,0,727.0,86.0,1.0,14.0,412.0,587.92,471.65
2017,11,19,10,15,770.5,89.0,1.15,14.5,451.0,630.31,503.58
2017,11,19,10,30,814.0,92.0,1.3,15.0,490.0,670.99,533.28
2017,11,19,10,45,717.5,114.5,1.45,15.5,475.0,636.96,506.38
2017,11,19,11,0,621.0,137.0,1.6,16.0,460.0,596.1,474.75
2017,11,19,11,15,643.5,133.5,1.5,16.0,473.5,606.8,482.4
2017,11,19,11,30,666.0,130.0,1.4,16.0,487.0,614.98,487.59
2017,11,19,11,45,651.0,138.5,1.35,16.0,489.0,607.73,481.02
2017,11,19,12,0,636.0,147.0,1.3,16.0,491.0,598.16,472.88
2017,11,19,12,15,736.5,120.0,1.2,16.0,514.5,625.0,492.97
2017,11,19,12,30,837.0,93.0,1.1,16.0,538.0,644.43,506.75
2017,11,19,12,45,620.0,143.0,1.05,16.5,468.5,545.36,429.28
2017,11,19,13,0,403.0,193.0,1.0,17.0,399.0,448.91,353.78
2017,11,19,13,15,394.5,188.0,1.2,17.0,383.0,421.3,334.08
2017,11,19,13,30,386.0,183.0,1.4,17.0,367.0,398.02,316.41
2017,11,19,13,45,451.0,157.5,1.6,17.0,360.5,393.92,313.44
2017,11,19,14,0,516.0,132.0,1.8,17.0,354.0,380.12,301.96
2017,11,19,14,15,471.5,128.0,1.95,16.5,319.0,335.25,265.75
2017,11,19,14,30,427.0,124.0,2.1,16.0,284.0,292.79,230.91
