Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,45,404.5,115.0,2.3,16.0,254.0,255.74,199.18
2017,11,19,15,0,382.0,106.0,2.5,16.0,224.0,219.92,167.95
2017,11,19,15,15,357.5,93.0,2.3,15.5,191.0,181.18,134.28
2017,11,19,15,30,333.0,80.0,2.1,15.0,158.0,144.34,102.32
2017,11,19,15,45,299.5,65.5,1.95,15.0,124.5,106.85,70.81
2017,11,19,16,0,266.0,51.0,1.8,15.0,91.0,72.58,43.69
2017,11,19,16,15,198.5,36.5,1.6,14.5,61.0,40.24,21.47
2017,11,19,16,30,131.0,22.0,1.4,14.0,31.0,17.12,2.49
2017,11,19,16,45,65.5,11.0,1.25,14.0,15.5,10.81,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,8.5,2.95,13.0,8.5,8.19,0.0
2017,11,20,7,30,0.0,17.0,3.0,13.0,17.0,16.4,7.03
2017,11,20,7,45,0.0,28.5,3.15,13.5,28.5,27.52,17.22
2017,11,20,8,0,0.0,40.0,3.3,14.0,40.0,38.64,26.97
2017,11,20,8,15,0.0,52.0,3.25,14.0,52.0,50.66,37.46
2017,11,20,8,30,0.0,64.0,3.2,14.0,64.0,62.77,47.92
2017,11,20,8,45,0.0,75.5,3.15,14.5,75.5,74.32,57.67
2017,11,20,9,0,0.0,87.0,3.1,15.0,87.0,85.86,67.27
2017,11,20,9,15,0.0,107.5,3.0,15.0,107.5,107.08,84.96
2017,11,20,9,30,0.0,128.0,2.9,15.0,128.0,128.33,102.5
2017,11,20,9,45,0.0,103.0,2.85,15.5,103.0,101.09,79.49
2017,11,20,10,0,0.0,78.0,2.8,16.0,78.0,75.43,57.87
2017,11,20,10,15,0.0,83.5,2.75,16.0,83.5,80.79,62.27
2017,11,20,10,30,0.0,89.0,2.7,16.0,89.0,86.25,66.7
2017,11,20,10,45,0.0,101.5,2.7,16.5,101.5,98.75,76.82
2017,11,20,11,0,0.0,114.0,2.7,17.0,114.0,111.28,86.87
2017,11,20,11,15,0.0,136.0,2.7,17.0,136.0,133.51,104.97
2017,11,20,11,30,0.0,158.0,2.7,17.0,158.0,155.86,123.05
2017,11,20,11,45,7.0,176.0,2.7,17.5,180.0,178.94,141.57
2017,11,20,12,0,14.0,194.0,2.7,18.0,202.0,201.9,159.83
2017,11,20,12,15,74.0,216.5,2.65,18.0,256.0,269.95,215.33
2017,11,20,12,30,134.0,239.0,2.6,18.0,310.0,335.99,267.98
2017,11,20,12,45,113.0,231.0,2.6,18.5,290.0,310.37,246.8
2017,11,20,13,0,92.0,223.0,2.6,19.0,270.0,280.78,222.88
2017,11,20,13,15,131.5,215.5,2.55,19.0,279.5,296.23,235.65
2017,11,20,13,30,171.0,208.0,2.5,19.0,289.0,304.37,242.23
2017,11,20,13,45,120.0,193.5,2.45,19.0,249.0,256.97,204.17
2017,11,20,14,0,69.0,179.0,2.4,19.0,209.0,210.14,166.61
2017,11,20,14,15,40.5,157.5,2.25,19.0,174.5,172.97,136.75
2017,11,20,14,30,12.0,136.0,2.1,19.0,140.0,136.87,107.68
2017,11,20,14,45,8.5,122.5,2.0,19.0,125.5,121.69,95.41
2017,11,20,15,0,5.0,109.0,1.9,19.0,111.0,106.87,83.31
2017,11,20,15,15,2.5,93.5,1.75,18.5,94.5,90.75,70.15
2017,11,20,15,30,0.0,78.0,1.6,18.0,78.0,74.96,57.06
2017,11,20,15,45,0.0,61.5,1.5,18.0,61.5,58.94,43.41
2017,11,20,16,0,0.0,45.0,1.4,18.0,45.0,43.08,29.76
2017,11,20,16,15,0.0,29.5,1.3,17.5,29.5,28.32,16.73
2017,11,20,16,30,0.0,14.0,1.2,17.0,14.0,13.51,0.0
2017,11,20,16,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2017,11,20,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,168.5,13.5,3.6,12.5,29.0,73.89,0.0
2017,11,21,7,30,337.0,27.0,3.7,13.0,58.0,162.87,111.63
2017,11,21,7,45,425.5,35.5,3.85,13.5,96.0,220.15,169.6
2017,11,21,8,0,514.0,44.0,4.0,14.0,134.0,284.43,226.93
2017,11,21,8,15,570.5,49.5,3.9,14.0,174.5,336.34,273.73
2017,11,21,8,30,627.0,55.0,3.8,14.0,215.0,391.04,321.64
2017,11,21,8,45,604.5,67.5,3.75,14.0,242.5,414.32,342.77
2017,11,21,9,0,582.0,80.0,3.7,14.0,270.0,434.12,360.05
2017,11,21,9,15,471.5,111.0,3.5,14.5,276.5,416.5,344.57
2017,11,21,9,30,361.0,142.0,3.3,15.0,283.0,394.57,324.88
2017,11,21,9,45,354.0,156.0,3.15,15.5,303.0,404.5,331.98
2017,11,21,10,0,347.0,170.0,3.0,16.0,323.0,420.94,343.66
2017,11,21,10,15,358.5,178.0,2.8,16.0,344.0,441.3,359.09
2017,11,21,10,30,370.0,186.0,2.6,16.0,365.0,460.67,373.45
2017,11,21,10,45,389.5,189.5,2.4,16.5,384.0,479.28,386.51
2017,11,21,11,0,409.0,193.0,2.2,17.0,403.0,504.41,404.05
2017,11,21,11,15,619.5,137.5,2.05,17.5,462.0,591.06,471.54
2017,11,21,11,30,830.0,82.0,1.9,18.0,521.0,668.9,529.39
2017,11,21,11,45,833.0,81.5,1.75,18.5,524.0,663.59,522.69
2017,11,21,12,0,836.0,81.0,1.6,19.0,527.0,655.25,514.32
2017,11,21,12,15,834.0,81.0,1.5,19.0,522.0,641.18,502.85
2017,11,21,12,30,832.0,81.0,1.4,19.0,517.0,624.26,489.23
2017,11,21,12,45,829.0,79.5,1.3,19.5,505.5,602.34,470.96
2017,11,21,13,0,826.0,78.0,1.2,20.0,494.0,577.83,450.65
2017,11,21,13,15,817.0,76.5,1.15,20.0,475.0,547.48,426.98
2017,11,21,13,30,808.0,75.0,1.1,20.0,456.0,515.14,401.41
2017,11,21,13,45,626.0,109.5,1.05,20.0,394.5,432.6,337.22
2017,11,21,14,0,444.0,144.0,1.0,20.0,333.0,357.23,278.39
2017,11,21,14,15,497.0,122.0,0.95,20.0,318.5,338.49,262.38
2017,11,21,14,30,550.0,100.0,0.9,20.0,304.0,316.1,242.03
2017,11,21,14,45,527.0,93.0,0.85,20.0,271.5,275.67,207.64
2017,11,21,15,0,504.0,86.0,0.8,20.0,239.0,236.26,173.65
2017,11,21,15,15,552.5,69.0,0.7,19.5,214.5,205.82,144.45
2017,11,21,15,30,601.0,52.0,0.6,19.0,190.0,169.91,110.14
2017,11,21,15,45,536.5,45.5,0.55,19.0,149.5,122.27,71.71
2017,11,21,16,0,472.0,39.0,0.5,19.0,109.0,80.62,41.21
2017,11,21,16,15,362.5,29.5,0.45,18.5,72.0,40.53,17.28
2017,11,21,16,30,253.0,20.0,0.4,18.0,35.0,15.58,0.0
2017,11,21,16,45,126.5,10.0,0.4,17.5,17.5,9.83,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,14.0,2.3,12.5,28.0,70.94,0.0
2017,11,22,7,30,319.0,28.0,2.4,13.0,56.0,156.96,104.99
2017,11,22,7,45,416.0,37.0,2.5,13.5,95.0,217.04,166.16
2017,11,22,8,0,513.0,46.0,2.6,14.0,134.0,284.81,225.93
2017,11,22,8,15,572.0,51.5,2.5,14.5,175.5,337.74,272.62
2017,11,22,8,30,631.0,57.0,2.4,15.0,217.0,393.58,320.23
2017,11,22,8,45,671.5,61.0,2.35,15.5,256.5,440.22,359.14
2017,11,22,9,0,712.0,65.0,2.3,16.0,296.0,485.06,395.4
2017,11,22,9,15,676.0,76.5,2.1,16.5,315.5,498.98,405.43
2017,11,22,9,30,640.0,88.0,1.9,17.0,335.0,506.21,409.69
2017,11,22,9,45,635.5,97.5,1.75,17.5,359.5,527.1,424.26
2017,11,22,10,0,631.0,107.0,1.6,18.0,384.0,545.51,436.28
2017,11,22,10,15,648.0,109.0,1.55,18.5,407.0,567.36,451.39
2017,11,22,10,30,665.0,111.0,1.5,19.0,430.0,587.27,464.71
2017,11,22,10,45,661.5,119.0,1.45,19.5,446.0,597.71,470.47
2017,11,22,11,0,658.0,127.0,1.4,20.0,462.0,605.54,474.28
2017,11,22,11,15,753.0,105.0,1.3,20.0,495.5,645.34,503.39
2017,11,22,11,30,848.0,83.0,1.2,20.0,529.0,680.21,527.72
2017,11,22,11,45,640.5,140.0,1.15,20.5,478.0,597.27,463.15
2017,11,22,12,0,433.0,197.0,1.1,21.0,427.0,508.9,394.64
2017,11,22,12,15,343.0,212.5,1.0,21.0,393.5,452.88,351.95
2017,11,22,12,30,253.0,228.0,0.9,21.0,360.0,404.98,314.53
2017,11,22,12,45,126.5,180.5,0.85,21.5,246.5,264.67,206.53
2017,11,22,13,0,0.0,133.0,0.8,22.0,133.0,129.84,99.34
2017,11,22,13,15,0.0,123.5,0.8,21.5,123.5,120.31,92.44
2017,11,22,13,30,0.0,114.0,0.8,21.0,114.0,110.85,85.17
2017,11,22,13,45,30.0,144.5,0.8,21.0,157.0,158.39,123.68
2017,11,22,14,0,60.0,175.0,0.8,21.0,200.0,201.83,157.96
2017,11,22,14,15,226.0,151.0,0.85,20.5,235.5,249.71,195.11
2017,11,22,14,30,392.0,127.0,0.9,20.0,271.0,280.6,216.59
2017,11,22,14,45,372.5,116.5,1.0,20.0,242.0,244.79,186.47
2017,11,22,15,0,353.0,106.0,1.1,20.0,213.0,210.03,157.02
2017,11,22,15,15,330.5,93.0,1.05,19.5,181.5,173.34,125.96
2017,11,22,15,30,308.0,80.0,1.0,19.0,150.0,138.4,96.37
2017,11,22,15,45,274.0,65.0,1.0,19.0,117.5,101.81,66.42
2017,11,22,16,0,240.0,50.0,1.0,19.0,85.0,68.51,40.66
2017,11,22,16,15,174.5,35.5,1.0,18.5,56.0,37.85,19.7
2017,11,22,16,30,109.0,21.0,1.0,18.0,27.0,16.39,0.0
2017,11,22,16,45,54.5,10.5,1.0,17.5,13.5,10.32,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,60.5,14.5,0.9,14.5,19.5,31.73,0.0
2017,11,23,7,30,121.0,29.0,0.9,15.0,39.0,83.42,52.43
2017,11,23,7,45,168.0,44.5,0.95,15.5,68.0,123.78,92.85
2017,11,23,8,0,215.0,60.0,1.0,16.0,97.0,167.29,130.84
2017,11,23,8,15,239.0,76.0,1.0,16.0,127.0,204.14,163.08
2017,11,23,8,30,263.0,92.0,1.0,16.0,157.0,242.07,195.53
2017,11,23,8,45,280.5,106.0,1.0,16.5,186.5,275.0,222.78
2017,11,23,9,0,298.0,120.0,1.0,17.0,216.0,308.23,249.51
2017,11,23,9,15,310.0,132.5,1.1,17.5,242.0,336.55,271.93
2017,11,23,9,30,322.0,145.0,1.2,18.0,268.0,364.5,293.59
2017,11,23,9,45,219.5,166.5,1.35,18.5,253.5,330.38,264.99
2017,11,23,10,0,117.0,188.0,1.5,19.0,239.0,283.57,226.16
2017,11,23,10,15,116.5,199.5,1.55,19.0,252.5,296.44,236.22
2017,11,23,10,30,116.0,211.0,1.6,19.0,266.0,308.89,245.61
2017,11,23,10,45,88.0,213.0,1.7,19.5,256.0,283.91,224.94
2017,11,23,11,0,60.0,215.0,1.8,20.0,246.0,265.97,209.82
2017,11,23,11,15,60.0,219.5,1.85,20.0,250.5,269.82,212.76
2017,11,23,11,30,60.0,224.0,1.9,20.0,255.0,273.52,215.53
2017,11,23,11,45,88.5,231.0,1.95,20.5,277.5,299.01,235.52
2017,11,23,12,0,117.0,238.0,2.0,21.0,300.0,329.99,259.36
2017,11,23,12,15,116.5,235.5,2.05,21.0,297.0,323.99,254.61
2017,11,23,12,30,116.0,233.0,2.1,21.0,294.0,317.69,249.77
2017,11,23,12,45,58.5,197.5,2.15,21.0,228.5,235.92,185.31
2017,11,23,13,0,1.0,162.0,2.2,21.0,163.0,159.67,124.21
2017,11,23,13,15,0.5,156.0,2.2,21.0,156.5,153.19,119.31
2017,11,23,13,30,0.0,150.0,2.2,21.0,150.0,146.78,114.34
2017,11,23,13,45,0.0,123.5,2.25,21.0,123.5,120.26,93.14
2017,11,23,14,0,0.0,97.0,2.3,21.0,97.0,94.06,72.02
2017,11,23,14,15,0.0,103.5,2.3,20.5,103.5,100.44,77.53
2017,11,23,14,30,0.0,110.0,2.3,20.0,110.0,106.77,82.99
2017,11,23,14,45,0.0,98.0,2.3,20.0,98.0,94.94,73.34
2017,11,23,15,0,0.0,86.0,2.3,20.0,86.0,83.16,63.67
2017,11,23,15,15,0.0,73.0,2.2,19.5,73.0,70.48,53.22
2017,11,23,15,30,0.0,60.0,2.1,19.0,60.0,57.86,42.66
2017,11,23,15,45,0.0,47.0,2.05,19.0,47.0,45.31,31.94
2017,11,23,16,0,0.0,34.0,2.0,19.0,34.0,32.84,21.2
2017,11,23,16,15,0.0,22.0,2.0,18.5,22.0,21.24,10.86
2017,11,23,16,30,0.0,10.0,2.0,18.0,10.0,9.64,0.0
2017,11,23,16,45,0.0,5.0,2.05,17.5,5.0,4.91,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,146.0,12.5,3.7,13.5,24.0,54.06,0.0
2017,11,24,7,30,292.0,25.0,3.8,14.0,48.0,141.8,88.49
2017,11,24,7,45,363.0,35.5,3.95,14.5,83.0,193.2,146.35
2017,11,24,8,0,434.0,46.0,4.1,15.0,118.0,249.07,196.85
2017,11,24,8,15,481.0,54.0,4.0,15.0,155.0,296.07,239.38
2017,11,24,8,30,528.0,62.0,3.9,15.0,192.0,345.36,282.79
2017,11,24,8,45,552.0,70.5,3.8,15.5,227.0,384.99,316.68
2017,11,24,9,0,576.0,79.0,3.7,16.0,262.0,424.51,349.35
2017,11,24,9,15,594.0,85.5,3.55,16.0,293.5,457.84,376.73
2017,11,24,9,30,612.0,92.0,3.4,16.0,325.0,490.14,402.58
2017,11,24,9,45,504.0,124.0,3.25,16.5,326.5,467.43,382.29
2017,11,24,10,0,396.0,156.0,3.1,17.0,328.0,442.0,359.56
2017,11,24,10,15,517.5,136.0,2.95,17.0,373.5,504.24,409.77
2017,11,24,10,30,639.0,116.0,2.8,17.0,419.0,571.83,462.48
2017,11,24,10,45,535.5,150.0,2.7,17.5,410.0,539.48,434.05
2017,11,24,11,0,432.0,184.0,2.6,18.0,401.0,507.24,406.13
2017,11,24,11,15,646.0,129.0,2.5,18.5,461.0,595.23,475.28
2017,11,24,11,30,860.0,74.0,2.4,19.0,521.0,670.52,531.74
2017,11,24,11,45,863.0,74.0,2.3,19.5,524.5,665.98,526.14
2017,11,24,12,0,866.0,74.0,2.2,20.0,528.0,658.34,518.85
2017,11,24,12,15,864.5,73.5,2.2,20.0,523.5,644.14,507.87
2017,11,24,12,30,863.0,73.0,2.2,20.0,519.0,627.01,494.62
2017,11,24,12,45,467.0,143.0,2.25,20.5,384.0,442.97,351.1
2017,11,24,13,0,71.0,213.0,2.3,21.0,249.0,257.66,202.23
2017,11,24,13,15,71.0,205.0,2.35,21.0,239.5,246.66,194.28
2017,11,24,13,30,71.0,197.0,2.4,21.0,230.0,235.56,185.62
2017,11,24,13,45,35.5,156.0,2.45,21.0,172.5,172.85,135.62
2017,11,24,14,0,0.0,115.0,2.5,21.0,115.0,111.82,86.44
2017,11,24,14,15,114.0,130.5,2.5,21.0,172.0,178.95,140.62
2017,11,24,14,30,228.0,146.0,2.5,21.0,229.0,234.32,182.95
2017,11,24,14,45,222.0,131.0,2.55,21.0,204.5,206.07,158.97
2017,11,24,15,0,216.0,116.0,2.6,21.0,180.0,178.05,135.05
2017,11,24,15,15,204.5,100.0,2.5,20.0,153.5,148.03,109.85
2017,11,24,15,30,193.0,84.0,2.4,19.0,127.0,118.96,85.27
2017,11,24,15,45,173.5,67.0,2.3,18.5,99.5,88.84,60.31
2017,11,24,16,0,154.0,50.0,2.2,18.0,72.0,60.73,37.9
2017,11,24,16,15,106.0,35.0,2.2,17.5,47.5,35.43,19.36
2017,11,24,16,30,58.0,20.0,2.2,17.0,23.0,16.87,0.0
2017,11,24,16,45,29.0,10.0,2.2,16.5,11.5,9.83,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,14.5,13.5,4.15,12.5,14.5,17.38,0.0
2017,11,25,7,30,29.0,27.0,4.3,13.0,29.0,44.13,23.76
2017,11,25,7,45,53.5,43.5,4.5,13.5,51.0,74.13,54.28
2017,11,25,8,0,78.0,60.0,4.7,14.0,73.0,104.44,81.16
2017,11,25,8,15,89.5,77.5,4.5,14.5,96.5,131.79,105.23
2017,11,25,8,30,101.0,95.0,4.3,15.0,120.0,159.58,129.28
2017,11,25,8,45,108.5,112.0,4.15,15.5,142.5,185.09,150.92
2017,11,25,9,0,116.0,129.0,4.0,16.0,165.0,210.71,172.17
2017,11,25,9,15,121.0,143.5,3.85,16.5,185.5,231.85,189.33
2017,11,25,9,30,126.0,158.0,3.7,17.0,206.0,252.91,206.06
2017,11,25,9,45,143.0,171.5,3.55,18.0,230.0,280.08,227.21
2017,11,25,10,0,160.0,185.0,3.4,19.0,254.0,307.44,248.07
2017,11,25,10,15,159.0,197.0,3.55,19.5,268.5,321.22,258.2
2017,11,25,10,30,158.0,209.0,3.7,20.0,283.0,334.41,267.8
2017,11,25,10,45,160.0,216.5,3.85,20.5,294.0,343.84,274.51
2017,11,25,11,0,162.0,224.0,4.0,21.0,305.0,352.76,280.77
2017,11,25,11,15,321.0,202.0,4.15,21.0,366.5,441.98,353.26
2017,11,25,11,30,480.0,180.0,4.3,21.0,428.0,530.28,423.28
2017,11,25,11,45,520.0,169.5,4.5,21.0,439.5,540.95,432.0
2017,11,25,12,0,560.0,159.0,4.7,21.0,451.0,549.1,439.04
2017,11,25,12,15,302.5,186.0,4.7,21.0,343.5,396.14,316.91
2017,11,25,12,30,45.0,213.0,4.7,21.0,236.0,245.81,193.93
2017,11,25,12,45,127.0,215.0,4.75,21.0,278.0,301.25,239.65
2017,11,25,13,0,209.0,217.0,4.8,21.0,320.0,347.05,276.65
2017,11,25,13,15,111.0,192.0,4.7,21.0,246.5,259.47,206.05
2017,11,25,13,30,13.0,167.0,4.6,21.0,173.0,170.83,134.13
2017,11,25,13,45,10.0,157.0,4.55,21.0,161.5,158.71,124.58
2017,11,25,14,0,7.0,147.0,4.5,21.0,150.0,146.85,115.12
2017,11,25,14,15,80.5,148.5,4.35,20.5,178.0,180.64,142.64
2017,11,25,14,30,154.0,150.0,4.2,20.0,206.0,208.1,163.92
2017,11,25,14,45,146.5,135.0,4.05,19.5,184.0,182.97,142.97
2017,11,25,15,0,139.0,120.0,3.9,19.0,162.0,158.34,122.25
2017,11,25,15,15,129.5,103.5,3.65,18.5,137.5,132.35,100.25
2017,11,25,15,30,120.0,87.0,3.4,18.0,113.0,107.21,78.89
2017,11,25,15,45,104.0,69.0,3.2,18.0,88.5,80.69,56.72
2017,11,25,16,0,88.0,51.0,3.0,18.0,64.0,55.93,36.57
2017,11,25,16,15,46.5,35.0,2.95,17.5,42.0,33.84,19.4
2017,11,25,16,30,5.0,19.0,2.9,17.0,20.0,18.07,0.0
2017,11,25,16,45,2.5,9.5,2.85,17.0,10.0,9.34,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,5.5,6.6,15.0,5.5,5.41,0.0
2017,11,26,7,30,0.0,11.0,6.6,15.0,11.0,10.61,1.11
2017,11,26,7,45,0.0,20.5,6.6,15.5,20.5,19.78,10.37
2017,11,26,8,0,0.0,30.0,6.6,16.0,30.0,28.96,18.45
2017,11,26,8,15,0.0,40.0,6.6,16.0,40.0,38.63,26.87
2017,11,26,8,30,0.0,50.0,6.6,16.0,50.0,48.31,35.25
2017,11,26,8,45,0.0,60.0,6.65,16.0,60.0,58.19,43.71
2017,11,26,9,0,0.0,70.0,6.7,16.0,70.0,68.2,52.2
2017,11,26,9,15,0.0,79.0,6.55,16.0,79.0,77.16,59.72
2017,11,26,9,30,0.0,88.0,6.4,16.0,88.0,86.14,67.19
2017,11,26,9,45,0.0,63.5,6.3,16.5,63.5,61.37,46.18
2017,11,26,10,0,0.0,39.0,6.2,17.0,39.0,37.66,26.12
2017,11,26,10,15,0.0,61.5,6.25,17.0,61.5,59.44,44.34
2017,11,26,10,30,0.0,84.0,6.3,17.0,84.0,81.3,62.5
2017,11,26,10,45,0.0,55.0,6.35,17.0,55.0,53.15,38.95
2017,11,26,11,0,0.0,26.0,6.4,17.0,26.0,25.11,15.44
2017,11,26,11,15,0.0,17.5,6.35,17.0,17.5,16.9,8.54
2017,11,26,11,30,0.0,9.0,6.3,17.0,9.0,8.69,1.64
2017,11,26,11,45,0.0,18.0,6.25,17.5,18.0,17.38,8.91
2017,11,26,12,0,0.0,27.0,6.2,18.0,27.0,26.08,16.15
2017,11,26,12,15,0.0,58.5,6.05,17.5,58.5,56.55,41.61
2017,11,26,12,30,0.0,90.0,5.9,17.0,90.0,87.13,67.13
2017,11,26,12,45,0.0,77.5,5.75,17.0,77.5,74.95,57.04
2017,11,26,13,0,0.0,65.0,5.6,17.0,65.0,62.84,47.01
2017,11,26,13,15,0.0,76.5,5.35,17.0,76.5,73.98,56.35
2017,11,26,13,30,0.0,88.0,5.1,17.0,88.0,85.21,65.77
2017,11,26,13,45,0.0,85.0,4.95,17.0,85.0,82.28,63.42
2017,11,26,14,0,0.0,82.0,4.8,17.0,82.0,79.35,61.08
2017,11,26,14,15,0.0,94.0,4.65,16.5,94.0,91.14,71.15
2017,11,26,14,30,0.0,106.0,4.5,16.0,106.0,102.89,81.21
2017,11,26,14,45,0.0,94.5,4.35,16.0,94.5,91.56,71.78
2017,11,26,15,0,0.0,83.0,4.2,16.0,83.0,80.28,62.32
2017,11,26,15,15,0.0,70.5,4.0,16.0,70.5,68.08,51.97
2017,11,26,15,30,0.0,58.0,3.8,16.0,58.0,55.95,41.56
2017,11,26,15,45,0.0,45.0,3.6,16.0,45.0,43.4,30.7
2017,11,26,16,0,0.0,32.0,3.4,16.0,32.0,30.9,19.82
2017,11,26,16,15,0.0,20.5,3.25,15.5,20.5,19.79,9.68
2017,11,26,16,30,0.0,9.0,3.1,15.0,9.0,8.68,0.0
2017,11,26,16,45,0.0,4.5,3.0,15.0,4.5,4.42,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,60.5,15.5,2.45,10.5,19.5,32.06,0.0
2017,11,27,7,30,121.0,31.0,2.4,11.0,39.0,84.7,43.87
2017,11,27,7,45,243.0,43.0,2.4,11.5,75.5,155.09,116.81
2017,11,27,8,0,365.0,55.0,2.4,12.0,112.0,226.99,179.68
2017,11,27,8,15,436.5,63.5,2.45,12.0,152.0,282.1,228.68
2017,11,27,8,30,508.0,72.0,2.5,12.0,192.0,342.01,280.85
2017,11,27,8,45,567.5,76.0,2.6,12.5,232.0,394.33,325.45
2017,11,27,9,0,627.0,80.0,2.7,13.0,272.0,448.52,370.44
2017,11,27,9,15,659.0,84.0,2.85,13.0,308.0,488.38,403.74
2017,11,27,9,30,691.0,88.0,3.0,13.0,344.0,527.73,436.02
2017,11,27,9,45,733.5,85.5,3.2,13.5,377.5,565.22,465.82
2017,11,27,10,0,776.0,83.0,3.4,14.0,411.0,599.38,492.59
2017,11,27,10,15,790.5,85.0,3.55,14.0,435.5,621.82,510.29
2017,11,27,10,30,805.0,87.0,3.7,14.0,460.0,641.82,525.96
2017,11,27,10,45,816.0,87.5,3.9,14.5,478.0,655.16,535.56
2017,11,27,11,0,827.0,88.0,4.1,15.0,496.0,665.68,542.89
2017,11,27,11,15,832.0,88.5,4.15,15.0,506.5,669.2,545.31
2017,11,27,11,30,837.0,89.0,4.2,15.0,517.0,669.69,545.42
2017,11,27,11,45,842.0,88.0,4.3,15.0,520.5,665.45,542.21
2017,11,27,12,0,847.0,87.0,4.4,15.0,524.0,658.13,536.57
2017,11,27,12,15,845.0,86.5,4.4,15.0,519.0,643.78,524.93
2017,11,27,12,30,843.0,86.0,4.4,15.0,514.0,626.57,510.95
2017,11,27,12,45,759.5,98.5,4.4,15.5,478.0,571.31,465.64
2017,11,27,13,0,676.0,111.0,4.4,16.0,442.0,518.24,421.85
2017,11,27,13,15,750.5,94.5,4.3,16.0,448.0,522.24,424.29
2017,11,27,13,30,825.0,78.0,4.2,16.0,454.0,519.39,420.41
2017,11,27,13,45,812.0,75.5,4.15,16.0,428.0,482.23,388.83
2017,11,27,14,0,799.0,73.0,4.1,16.0,402.0,443.71,355.66
2017,11,27,14,15,777.5,70.5,4.05,15.5,370.0,400.53,318.65
2017,11,27,14,30,756.0,68.0,4.0,15.0,338.0,357.13,280.53
2017,11,27,14,45,728.5,64.0,4.0,15.0,301.5,310.28,238.4
2017,11,27,15,0,701.0,60.0,4.0,15.0,265.0,264.34,196.45
2017,11,27,15,15,655.5,55.5,3.85,14.5,225.0,214.8,152.22
2017,11,27,15,30,610.0,51.0,3.7,14.0,185.0,167.82,110.76
2017,11,27,15,45,543.5,44.5,3.55,14.0,144.5,120.09,71.27
2017,11,27,16,0,477.0,38.0,3.4,14.0,104.0,78.49,40.29
2017,11,27,16,15,356.0,28.5,3.25,13.5,67.5,38.34,16.05
2017,11,27,16,30,235.0,19.0,3.1,13.0,31.0,15.04,0.0
2017,11,27,16,45,117.5,9.5,3.0,12.5,15.5,9.34,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,140.5,11.5,2.3,9.5,21.0,50.02,0.0
2017,11,28,7,30,281.0,23.0,2.4,10.0,42.0,129.55,62.46
2017,11,28,7,45,386.0,32.0,2.55,10.5,79.0,193.65,145.22
2017,11,28,8,0,491.0,41.0,2.7,11.0,116.0,261.5,206.97
2017,11,28,8,15,554.5,46.5,2.85,11.5,156.0,314.42,254.91
2017,11,28,8,30,618.0,52.0,3.0,12.0,196.0,370.71,304.46
2017,11,28,8,45,661.0,56.0,3.2,12.5,235.0,414.96,343.21
2017,11,28,9,0,704.0,60.0,3.4,13.0,274.0,462.87,383.71
2017,11,28,9,15,731.5,63.0,3.45,13.0,309.0,501.12,415.91
2017,11,28,9,30,759.0,66.0,3.5,13.0,344.0,538.45,446.62
2017,11,28,9,45,779.0,68.0,3.6,13.5,374.5,568.76,470.43
2017,11,28,10,0,799.0,70.0,3.7,14.0,405.0,597.22,492.27
2017,11,28,10,15,812.0,71.5,3.7,14.0,429.0,618.46,508.74
2017,11,28,10,30,825.0,73.0,3.7,14.0,453.0,637.17,523.04
2017,11,28,10,45,832.5,74.5,3.75,14.5,470.5,649.53,531.4
2017,11,28,11,0,840.0,76.0,3.8,15.0,488.0,658.98,537.41
2017,11,28,11,15,844.5,76.5,3.85,15.0,498.5,662.27,539.63
2017,11,28,11,30,849.0,77.0,3.9,15.0,509.0,662.51,539.6
2017,11,28,11,45,849.0,77.5,3.95,15.5,511.5,656.68,533.79
2017,11,28,12,0,849.0,78.0,4.0,16.0,514.0,647.83,525.64
2017,11,28,12,15,846.5,78.0,4.1,16.0,509.5,633.83,514.59
2017,11,28,12,30,844.0,78.0,4.2,16.0,505.0,616.99,501.19
2017,11,28,12,45,824.5,81.5,4.35,16.0,490.0,590.98,480.62
2017,11,28,13,0,805.0,85.0,4.5,16.0,475.0,563.01,458.16
2017,11,28,13,15,794.0,83.5,4.6,16.0,456.0,532.74,433.45
2017,11,28,13,30,783.0,82.0,4.7,16.0,437.0,500.66,406.77
2017,11,28,13,45,725.0,85.5,4.85,16.0,400.0,449.63,364.49
2017,11,28,14,0,667.0,89.0,5.0,16.0,363.0,399.95,322.7
2017,11,28,14,15,510.5,108.0,5.0,16.0,308.0,325.72,261.0
2017,11,28,14,30,354.0,127.0,5.0,16.0,253.0,264.06,209.98
2017,11,28,14,45,331.5,117.0,5.0,16.0,225.0,227.8,178.5
2017,11,28,15,0,309.0,107.0,5.0,16.0,197.0,195.3,149.86
2017,11,28,15,15,424.0,82.0,4.8,15.5,185.5,183.65,134.05
2017,11,28,15,30,539.0,57.0,4.6,15.0,174.0,159.93,106.77
2017,11,28,15,45,463.5,49.5,4.45,14.5,134.5,113.55,69.19
2017,11,28,16,0,388.0,42.0,4.3,14.0,95.0,74.32,40.38
2017,11,28,16,15,194.0,35.0,4.15,13.5,61.5,37.78,19.17
2017,11,28,16,30,0.0,28.0,4.0,13.0,28.0,24.97,0.0
2017,11,28,16,45,0.0,14.0,3.9,12.5,14.0,13.76,0.0
2017,11,28,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,179.0,10.5,3.55,8.5,22.0,59.19,0.0
2017,11,29,7,30,358.0,21.0,3.7,9.0,44.0,146.94,62.8
2017,11,29,7,45,465.0,29.0,3.9,9.5,83.0,213.8,159.9
2017,11,29,8,0,572.0,37.0,4.1,10.0,122.0,284.54,225.87
2017,11,29,8,15,634.5,42.0,4.2,10.5,164.5,339.84,276.84
2017,11,29,8,30,697.0,47.0,4.3,11.0,207.0,398.07,328.85
2017,11,29,8,45,737.5,50.5,4.45,11.5,247.5,445.8,371.08
2017,11,29,9,0,778.0,54.0,4.6,12.0,288.0,493.96,412.38
2017,11,29,9,15,805.0,56.5,4.5,12.0,325.0,533.29,445.63
2017,11,29,9,30,832.0,59.0,4.4,12.0,362.0,571.49,477.02
2017,11,29,9,45,852.0,60.5,4.35,12.5,393.5,598.85,498.41
2017,11,29,10,0,872.0,62.0,4.3,13.0,425.0,628.0,520.49
2017,11,29,10,15,884.5,63.5,4.2,13.5,450.5,650.02,536.22
2017,11,29,10,30,897.0,65.0,4.1,14.0,476.0,669.32,549.52
2017,11,29,10,45,905.0,66.0,4.05,14.5,494.0,682.14,557.45
2017,11,29,11,0,913.0,67.0,4.0,15.0,512.0,691.86,563.07
2017,11,29,11,15,917.5,67.5,3.95,15.0,523.0,695.46,565.16
2017,11,29,11,30,922.0,68.0,3.9,15.0,534.0,695.77,564.92
2017,11,29,11,45,922.5,68.5,3.85,15.5,537.5,690.13,559.25
2017,11,29,12,0,923.0,69.0,3.8,16.0,541.0,681.23,550.95
2017,11,29,12,15,921.0,68.5,3.8,16.0,536.0,666.39,539.05
2017,11,29,12,30,919.0,68.0,3.8,16.0,531.0,648.46,524.65
2017,11,29,12,45,916.0,67.0,3.85,16.0,519.0,626.38,507.0
2017,11,29,13,0,913.0,66.0,3.9,16.0,507.0,601.45,486.82
2017,11,29,13,15,858.5,68.0,3.9,16.0,470.0,548.73,444.48
2017,11,29,13,30,804.0,70.0,3.9,16.0,433.0,497.86,403.02
2017,11,29,13,45,835.0,66.0,3.9,16.0,424.0,481.5,387.99
2017,11,29,14,0,866.0,62.0,3.9,16.0,415.0,459.89,367.83
2017,11,29,14,15,846.5,60.0,3.85,16.0,382.5,416.11,329.48
2017,11,29,14,30,827.0,58.0,3.8,16.0,350.0,372.04,290.1
2017,11,29,14,45,798.0,55.0,3.75,16.0,312.5,322.97,246.03
2017,11,29,15,0,769.0,52.0,3.7,16.0,275.0,274.77,202.05
2017,11,29,15,15,726.5,48.5,3.5,15.5,234.0,224.03,156.54
2017,11,29,15,30,684.0,45.0,3.3,15.0,193.0,176.12,114.03
2017,11,29,15,45,616.5,39.5,3.1,14.5,151.0,125.9,72.68
2017,11,29,16,0,549.0,34.0,2.9,14.0,109.0,81.8,40.15
2017,11,29,16,15,430.0,25.5,2.9,13.5,71.0,39.28,15.01
2017,11,29,16,30,311.0,17.0,2.9,13.0,33.0,14.35,0.0
2017,11,29,16,45,155.5,8.5,2.9,12.5,16.5,8.36,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
