Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,116.5,11.0,3.0,8.5,18.0,42.33,0.0
2017,11,30,7,30,233.0,22.0,3.0,9.0,36.0,110.43,38.55
2017,11,30,7,45,342.0,32.5,3.05,9.5,72.5,176.45,130.94
2017,11,30,8,0,451.0,43.0,3.1,10.0,109.0,245.16,194.06
2017,11,30,8,15,517.5,50.0,3.05,10.0,149.0,299.4,243.6
2017,11,30,8,30,584.0,57.0,3.0,10.0,189.0,357.29,295.11
2017,11,30,8,45,630.0,61.5,3.0,10.5,228.5,404.95,336.64
2017,11,30,9,0,676.0,66.0,3.0,11.0,268.0,453.72,377.8
2017,11,30,9,15,706.0,69.5,3.05,11.5,303.0,492.92,410.19
2017,11,30,9,30,736.0,73.0,3.1,12.0,338.0,528.95,439.27
2017,11,30,9,45,768.0,72.5,3.15,13.0,370.5,563.32,465.51
2017,11,30,10,0,800.0,72.0,3.2,14.0,403.0,596.28,489.94
2017,11,30,10,15,814.0,73.5,3.2,14.5,427.5,618.22,505.93
2017,11,30,10,30,828.0,75.0,3.2,15.0,452.0,637.66,519.72
2017,11,30,10,45,836.0,76.5,3.25,15.5,470.0,650.46,528.36
2017,11,30,11,0,844.0,78.0,3.3,16.0,488.0,660.35,534.68
2017,11,30,11,15,849.0,78.5,3.3,16.0,498.5,664.1,537.11
2017,11,30,11,30,854.0,79.0,3.3,16.0,509.0,664.78,537.2
2017,11,30,11,45,857.0,78.5,3.3,16.5,512.5,659.91,532.07
2017,11,30,12,0,860.0,78.0,3.3,17.0,516.0,651.96,524.58
2017,11,30,12,15,857.5,78.0,3.3,17.0,511.0,637.99,513.41
2017,11,30,12,30,855.0,78.0,3.3,17.0,506.0,621.15,499.92
2017,11,30,12,45,677.5,118.0,3.3,17.0,452.5,541.05,435.94
2017,11,30,13,0,500.0,158.0,3.3,17.0,399.0,461.07,371.65
2017,11,30,13,15,526.0,145.5,3.25,17.0,390.0,447.34,360.7
2017,11,30,13,30,552.0,133.0,3.2,17.0,381.0,430.66,346.7
2017,11,30,13,45,674.0,101.5,3.2,17.5,387.5,440.15,352.28
2017,11,30,14,0,796.0,70.0,3.2,18.0,394.0,436.86,346.39
2017,11,30,14,15,775.0,67.5,3.15,17.5,362.5,394.33,310.19
2017,11,30,14,30,754.0,65.0,3.1,17.0,331.0,351.54,272.99
2017,11,30,14,45,724.5,61.5,3.05,17.0,295.0,304.94,231.56
2017,11,30,15,0,695.0,58.0,3.0,17.0,259.0,259.41,190.47
2017,11,30,15,15,651.0,53.5,2.85,16.5,219.5,210.8,147.47
2017,11,30,15,30,607.0,49.0,2.7,16.0,180.0,164.62,107.1
2017,11,30,15,45,540.0,42.5,2.55,15.5,140.0,117.23,68.5
2017,11,30,16,0,473.0,36.0,2.4,15.0,100.0,75.97,38.18
2017,11,30,16,15,356.0,26.5,2.4,14.5,64.5,36.37,14.28
2017,11,30,16,30,239.0,17.0,2.4,14.0,29.0,13.22,0.0
2017,11,30,16,45,119.5,8.5,2.45,13.5,14.5,8.36,0.0
2017,11,30,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,7,15,108.5,11.0,2.55,9.0,17.0,39.9,0.0
2017,12,1,7,30,217.0,22.0,2.5,9.0,34.0,104.08,27.07
2017,12,1,7,45,325.5,32.5,2.45,9.5,69.5,169.69,124.69
2017,12,1,8,0,434.0,43.0,2.4,10.0,105.0,237.23,186.98
2017,12,1,8,15,502.0,50.0,2.4,10.5,144.5,291.31,235.77
2017,12,1,8,30,570.0,57.0,2.4,11.0,184.0,349.19,286.47
2017,12,1,8,45,395.5,87.0,2.45,11.5,183.5,312.44,258.56
2017,12,1,9,0,221.0,117.0,2.5,12.0,183.0,258.47,214.24
2017,12,1,9,15,236.5,129.5,2.5,12.5,207.5,286.33,237.63
2017,12,1,9,30,252.0,142.0,2.5,13.0,232.0,314.28,260.32
2017,12,1,9,45,366.5,136.5,2.5,13.5,280.5,389.3,321.81
2017,12,1,10,0,481.0,131.0,2.5,14.0,329.0,460.46,378.81
2017,12,1,10,15,590.5,113.0,2.6,14.5,370.0,520.13,426.12
2017,12,1,10,30,700.0,95.0,2.7,15.0,411.0,577.33,470.82
2017,12,1,10,45,763.0,88.5,2.8,15.5,446.0,614.0,498.5
2017,12,1,11,0,826.0,82.0,2.9,16.0,481.0,651.21,526.23
2017,12,1,11,15,831.5,83.0,3.0,16.0,492.0,655.89,529.55
2017,12,1,11,30,837.0,84.0,3.1,16.0,503.0,657.56,530.76
2017,12,1,11,45,836.5,85.0,3.25,16.0,506.0,652.23,526.77
2017,12,1,12,0,836.0,86.0,3.4,16.0,509.0,643.92,520.44
2017,12,1,12,15,834.5,85.5,3.4,16.0,505.0,630.39,509.56
2017,12,1,12,30,833.0,85.0,3.4,16.0,501.0,614.02,496.39
2017,12,1,12,45,834.5,82.0,3.45,16.5,490.5,593.99,479.54
2017,12,1,13,0,836.0,79.0,3.5,17.0,480.0,571.17,460.3
2017,12,1,13,15,827.0,78.0,3.45,17.0,461.5,542.06,436.38
2017,12,1,13,30,818.0,77.0,3.4,17.0,443.0,510.92,410.44
2017,12,1,13,45,763.5,78.0,3.35,17.0,404.5,457.94,366.99
2017,12,1,14,0,709.0,79.0,3.3,17.0,366.0,406.67,324.33
2017,12,1,14,15,554.0,99.0,3.25,16.5,312.5,335.23,266.16
2017,12,1,14,30,399.0,119.0,3.2,16.0,259.0,272.23,214.96
2017,12,1,14,45,543.5,90.0,3.15,16.0,259.0,273.59,210.83
2017,12,1,15,0,688.0,61.0,3.1,16.0,259.0,260.2,192.08
2017,12,1,15,15,643.0,56.5,2.95,15.5,219.5,211.2,148.61
2017,12,1,15,30,598.0,52.0,2.8,15.0,180.0,165.8,108.82
2017,12,1,15,45,529.0,45.0,2.7,15.0,140.0,118.12,69.82
2017,12,1,16,0,460.0,38.0,2.6,15.0,100.0,76.78,39.33
2017,12,1,16,15,340.0,28.0,2.55,14.5,64.5,37.29,15.24
2017,12,1,16,30,220.0,18.0,2.5,14.0,29.0,14.22,0.0
2017,12,1,16,45,110.0,9.0,2.45,13.5,14.5,8.85,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,60.0,10.5,1.4,9.0,13.5,26.26,0.0
2017,12,2,7,30,120.0,21.0,1.3,9.0,27.0,71.42,9.54
2017,12,2,7,45,193.5,35.0,1.25,9.5,57.0,125.16,90.63
2017,12,2,8,0,267.0,49.0,1.2,10.0,87.0,176.98,138.78
2017,12,2,8,15,306.5,63.0,1.05,10.0,120.0,219.64,177.22
2017,12,2,8,30,346.0,77.0,0.9,10.0,153.0,264.54,216.48
2017,12,2,8,45,374.5,88.5,0.8,10.5,185.5,302.79,248.93
2017,12,2,9,0,403.0,100.0,0.7,11.0,218.0,341.83,280.85
2017,12,2,9,15,435.5,105.0,0.65,11.0,247.0,375.99,308.75
2017,12,2,9,30,468.0,110.0,0.6,11.0,276.0,410.54,336.24
2017,12,2,9,45,460.0,126.0,0.55,11.5,301.5,433.22,352.58
2017,12,2,10,0,452.0,142.0,0.5,12.0,327.0,453.77,366.84
2017,12,2,10,15,479.0,142.5,0.6,12.0,349.0,477.3,385.64
2017,12,2,10,30,506.0,143.0,0.7,12.0,371.0,499.85,403.49
2017,12,2,10,45,442.0,164.0,0.8,12.5,368.5,483.98,389.81
2017,12,2,11,0,378.0,185.0,0.9,13.0,366.0,457.84,368.65
2017,12,2,11,15,417.0,181.0,0.95,13.0,385.0,485.79,390.68
2017,12,2,11,30,456.0,177.0,1.0,13.0,404.0,504.76,405.41
2017,12,2,11,45,541.0,154.5,1.1,13.5,425.5,531.77,426.71
2017,12,2,12,0,626.0,132.0,1.2,14.0,447.0,558.92,447.6
2017,12,2,12,15,464.0,169.5,1.2,14.0,402.5,484.03,388.03
2017,12,2,12,30,302.0,207.0,1.2,14.0,358.0,409.18,328.42
2017,12,2,12,45,321.0,199.0,1.25,14.0,355.5,404.45,325.5
2017,12,2,13,0,340.0,191.0,1.3,14.0,353.0,397.96,320.54
2017,12,2,13,15,328.5,187.5,1.3,14.0,339.0,377.65,304.13
2017,12,2,13,30,317.0,184.0,1.3,14.0,325.0,357.0,287.37
2017,12,2,13,45,324.5,169.0,1.3,14.0,306.5,333.4,268.24
2017,12,2,14,0,332.0,154.0,1.3,14.0,288.0,308.6,247.7
2017,12,2,14,15,390.0,132.5,1.2,14.0,278.0,299.69,238.78
2017,12,2,14,30,448.0,111.0,1.1,14.0,268.0,282.24,221.92
2017,12,2,14,45,416.5,105.0,1.0,14.0,238.5,245.27,189.84
2017,12,2,15,0,385.0,99.0,0.9,14.0,209.0,210.18,159.21
2017,12,2,15,15,355.5,87.0,0.85,13.5,176.5,171.84,126.2
2017,12,2,15,30,326.0,75.0,0.8,13.0,144.0,135.8,95.27
2017,12,2,15,45,285.5,60.5,0.8,13.0,111.5,98.34,64.32
2017,12,2,16,0,245.0,46.0,0.8,13.0,79.0,64.73,38.18
2017,12,2,16,15,122.5,34.0,0.95,12.5,50.5,35.08,18.45
2017,12,2,16,30,0.0,22.0,1.1,12.0,22.0,20.32,0.0
2017,12,2,16,45,0.0,11.0,1.25,12.0,11.0,10.81,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,3,7,15,116.5,10.0,4.55,8.5,16.5,40.52,0.0
2017,12,3,7,30,233.0,20.0,4.6,9.0,33.0,104.54,2.98
2017,12,3,7,45,356.0,29.5,4.7,9.5,69.5,175.5,126.54
2017,12,3,8,0,479.0,39.0,4.8,10.0,106.0,248.13,195.37
2017,12,3,8,15,550.5,45.5,4.9,10.5,146.5,304.37,247.14
2017,12,3,8,30,622.0,52.0,5.0,11.0,187.0,364.65,301.08
2017,12,3,8,45,669.0,55.5,5.1,11.5,227.0,409.72,341.51
2017,12,3,9,0,716.0,59.0,5.2,12.0,267.0,459.05,384.2
2017,12,3,9,15,746.5,62.5,5.1,12.0,303.0,499.72,419.08
2017,12,3,9,30,777.0,66.0,5.0,12.0,339.0,539.61,452.4
2017,12,3,9,45,800.0,67.5,4.95,12.5,370.5,571.55,477.82
2017,12,3,10,0,823.0,69.0,4.9,13.0,402.0,601.71,501.18
2017,12,3,10,15,837.0,70.5,4.85,13.0,427.5,624.08,518.8
2017,12,3,10,30,851.0,72.0,4.8,13.0,453.0,643.9,534.12
2017,12,3,10,45,860.5,73.0,4.8,13.5,471.5,657.46,543.47
2017,12,3,11,0,870.0,74.0,4.8,14.0,490.0,668.07,550.38
2017,12,3,11,15,875.0,74.5,4.8,14.0,501.0,668.43,550.39
2017,12,3,11,30,880.0,75.0,4.8,14.0,512.0,669.44,550.74
2017,12,3,11,45,882.0,75.0,4.8,14.0,515.5,664.76,546.62
2017,12,3,12,0,884.0,75.0,4.8,14.0,519.0,656.96,540.0
2017,12,3,12,15,882.0,75.0,4.8,14.0,515.0,643.53,528.87
2017,12,3,12,30,880.0,75.0,4.8,14.0,511.0,627.14,515.3
2017,12,3,12,45,860.0,79.0,4.8,14.5,497.0,603.92,494.97
2017,12,3,13,0,840.0,83.0,4.8,15.0,483.0,575.99,470.86
2017,12,3,13,15,830.0,82.0,4.75,15.0,464.0,546.39,446.05
2017,12,3,13,30,820.0,81.0,4.7,15.0,445.0,514.8,419.2
2017,12,3,13,45,806.0,78.5,4.7,15.0,419.5,477.9,387.74
2017,12,3,14,0,792.0,76.0,4.7,15.0,394.0,439.7,354.54
2017,12,3,14,15,770.0,73.5,4.7,14.5,362.5,397.15,317.73
2017,12,3,14,30,748.0,71.0,4.7,14.0,331.0,354.41,279.84
2017,12,3,14,45,719.0,67.0,4.7,14.0,295.0,307.93,237.73
2017,12,3,15,0,690.0,63.0,4.7,14.0,259.0,262.12,195.67
2017,12,3,15,15,643.0,58.0,4.55,13.5,219.5,212.58,151.29
2017,12,3,15,30,596.0,53.0,4.4,13.0,180.0,166.41,110.45
2017,12,3,15,45,528.0,46.0,4.25,12.5,140.0,119.07,71.4
2017,12,3,16,0,460.0,39.0,4.1,12.0,100.0,77.95,40.74
2017,12,3,16,15,230.0,33.5,4.05,11.5,64.0,38.02,18.28
2017,12,3,16,30,0.0,28.0,4.0,11.0,28.0,24.76,0.0
2017,12,3,16,45,0.0,14.0,4.0,10.5,14.0,13.76,0.0
2017,12,3,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,6.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2017,12,4,7,15,178.5,8.5,6.3,6.5,17.5,54.98,0.0
2017,12,4,7,30,357.0,17.0,6.4,7.0,35.0,135.49,0.0
2017,12,4,7,45,477.0,25.0,6.5,7.5,74.5,207.76,149.15
2017,12,4,8,0,597.0,33.0,6.6,8.0,114.0,282.36,223.67
2017,12,4,8,15,662.5,38.0,6.75,8.5,157.0,339.01,277.61
2017,12,4,8,30,728.0,43.0,6.9,9.0,200.0,398.84,332.69
2017,12,4,8,45,770.0,46.5,7.05,9.5,241.0,447.91,377.55
2017,12,4,9,0,812.0,50.0,7.2,10.0,282.0,497.49,421.47
2017,12,4,9,15,839.5,52.5,7.1,10.5,320.0,534.27,453.37
2017,12,4,9,30,867.0,55.0,7.0,11.0,358.0,573.36,486.02
2017,12,4,9,45,881.5,58.0,6.95,11.5,389.5,603.8,510.74
2017,12,4,10,0,896.0,61.0,6.9,12.0,421.0,631.93,532.92
2017,12,4,10,15,909.0,62.0,6.9,12.0,447.0,654.21,551.07
2017,12,4,10,30,922.0,63.0,6.9,12.0,473.0,673.74,566.73
2017,12,4,10,45,929.5,64.5,6.95,12.5,492.0,687.32,576.35
2017,12,4,11,0,937.0,66.0,7.0,13.0,511.0,697.73,583.08
2017,12,4,11,15,941.5,66.5,7.1,13.5,522.5,701.72,584.94
2017,12,4,11,30,946.0,67.0,7.2,14.0,534.0,702.37,584.28
2017,12,4,11,45,945.0,67.5,7.35,14.5,537.0,696.06,578.21
2017,12,4,12,0,944.0,68.0,7.5,15.0,540.0,686.44,569.22
2017,12,4,12,15,942.0,68.0,7.7,15.0,536.0,672.38,557.76
2017,12,4,12,30,940.0,68.0,7.9,15.0,532.0,655.16,543.57
2017,12,4,12,45,930.5,69.0,8.1,15.5,519.5,631.52,522.91
2017,12,4,13,0,921.0,70.0,8.3,16.0,507.0,605.23,499.85
2017,12,4,13,15,912.0,69.0,8.4,16.0,487.5,574.56,473.74
2017,12,4,13,30,903.0,68.0,8.5,16.0,468.0,541.61,445.26
2017,12,4,13,45,885.5,67.0,8.6,16.0,441.0,502.45,411.14
2017,12,4,14,0,868.0,66.0,8.7,16.0,414.0,462.88,375.95
2017,12,4,14,15,847.5,64.0,8.6,16.0,381.5,418.8,336.25
2017,12,4,14,30,827.0,62.0,8.5,16.0,349.0,374.21,295.36
2017,12,4,14,45,796.5,59.0,8.45,16.0,311.5,325.09,250.28
2017,12,4,15,0,766.0,56.0,8.4,16.0,274.0,276.93,205.55
2017,12,4,15,15,721.5,52.0,8.15,15.5,232.5,225.73,159.08
2017,12,4,15,30,677.0,48.0,7.9,15.0,191.0,177.52,115.95
2017,12,4,15,45,610.0,41.5,7.7,14.5,149.0,127.03,74.04
2017,12,4,16,0,543.0,35.0,7.5,14.0,107.0,82.57,40.94
2017,12,4,16,15,415.5,26.5,7.45,13.5,69.0,40.23,15.59
2017,12,4,16,30,288.0,18.0,7.4,13.0,31.0,14.31,0.0
2017,12,4,16,45,144.0,9.0,7.4,12.5,15.5,8.85,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,5,7,15,177.5,8.5,3.8,6.5,16.5,54.32,0.0
2017,12,5,7,30,355.0,17.0,3.7,7.0,33.0,133.42,0.0
2017,12,5,7,45,473.5,24.5,3.6,7.5,72.0,204.85,144.28
2017,12,5,8,0,592.0,32.0,3.5,8.0,111.0,277.9,217.93
2017,12,5,8,15,658.0,37.0,3.35,8.5,153.5,334.36,270.75
2017,12,5,8,30,724.0,42.0,3.2,9.0,196.0,394.1,324.34
2017,12,5,8,45,764.5,45.5,3.05,9.5,237.0,442.21,366.85
2017,12,5,9,0,805.0,49.0,2.9,10.0,278.0,490.77,408.05
2017,12,5,9,15,832.0,51.5,2.8,10.5,315.0,527.04,438.19
2017,12,5,9,30,859.0,54.0,2.7,11.0,352.0,565.65,468.96
2017,12,5,9,45,866.5,59.0,2.6,12.0,382.5,594.18,489.76
2017,12,5,10,0,874.0,64.0,2.5,13.0,413.0,620.13,507.76
2017,12,5,10,15,887.5,65.5,2.45,13.5,439.0,642.99,524.13
2017,12,5,10,30,901.0,67.0,2.4,14.0,465.0,663.2,538.06
2017,12,5,10,45,909.0,68.0,2.35,14.5,484.0,676.38,546.41
2017,12,5,11,0,917.0,69.0,2.3,15.0,503.0,686.48,552.28
2017,12,5,11,15,922.0,69.5,2.15,15.0,514.5,690.83,554.11
2017,12,5,11,30,927.0,70.0,2.0,15.0,526.0,691.92,553.55
2017,12,5,11,45,928.5,70.0,1.85,15.5,529.5,686.86,547.24
2017,12,5,12,0,930.0,70.0,1.7,16.0,533.0,678.52,538.47
2017,12,5,12,15,928.0,70.0,1.65,16.0,529.0,664.72,527.34
2017,12,5,12,30,926.0,70.0,1.6,16.0,525.0,647.82,513.81
2017,12,5,12,45,892.0,77.5,1.6,16.5,507.5,619.54,490.71
2017,12,5,13,0,858.0,85.0,1.6,17.0,490.0,586.91,464.33
2017,12,5,13,15,847.5,83.5,1.6,17.0,471.0,556.22,440.2
2017,12,5,13,30,837.0,82.0,1.6,17.0,452.0,523.52,413.98
2017,12,5,13,45,821.5,80.0,1.6,17.0,426.0,486.07,383.53
2017,12,5,14,0,806.0,78.0,1.6,17.0,400.0,447.35,351.36
2017,12,5,14,15,783.5,75.0,1.5,16.5,368.0,403.72,314.92
2017,12,5,14,30,761.0,72.0,1.4,16.0,336.0,359.9,277.4
2017,12,5,14,45,729.0,68.5,1.35,16.0,299.0,312.55,236.03
2017,12,5,15,0,697.0,65.0,1.3,16.0,262.0,266.12,194.82
2017,12,5,15,15,648.5,60.0,1.2,15.5,222.0,216.0,151.23
2017,12,5,15,30,600.0,55.0,1.1,15.0,182.0,169.37,111.03
2017,12,5,15,45,525.5,47.5,1.05,14.5,140.5,120.49,71.76
2017,12,5,16,0,451.0,40.0,1.0,14.0,99.0,78.47,41.04
2017,12,5,16,15,322.0,29.0,0.95,13.5,63.0,38.13,16.01
2017,12,5,16,30,193.0,18.0,0.9,13.0,27.0,14.31,0.0
2017,12,5,16,45,96.5,9.0,0.9,13.0,13.5,8.85,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,91.5,9.0,3.75,6.5,13.0,32.35,0.0
2017,12,6,7,30,183.0,18.0,3.8,7.0,26.0,84.14,0.0
2017,12,6,7,45,307.5,29.0,3.85,7.5,61.0,155.85,108.03
2017,12,6,8,0,432.0,40.0,3.9,8.0,96.0,227.68,178.64
2017,12,6,8,15,506.5,47.5,3.9,8.5,136.5,284.15,230.67
2017,12,6,8,30,581.0,55.0,3.9,9.0,177.0,344.96,285.0
2017,12,6,8,45,630.0,60.0,3.95,9.5,216.5,394.06,328.62
2017,12,6,9,0,679.0,65.0,4.0,10.0,256.0,444.51,372.13
2017,12,6,9,15,711.5,69.0,4.0,10.5,292.5,485.56,406.68
2017,12,6,9,30,744.0,73.0,4.0,11.0,329.0,523.35,437.74
2017,12,6,9,45,791.0,70.0,4.0,12.0,365.0,563.97,469.54
2017,12,6,10,0,838.0,67.0,4.0,13.0,401.0,603.61,499.67
2017,12,6,10,15,852.5,68.5,4.0,13.0,426.5,626.65,517.75
2017,12,6,10,30,867.0,70.0,4.0,13.0,452.0,647.12,533.6
2017,12,6,10,45,877.5,71.0,4.0,13.5,471.0,657.83,540.81
2017,12,6,11,0,888.0,72.0,4.0,14.0,490.0,669.47,548.47
2017,12,6,11,15,893.5,72.5,3.9,14.0,501.5,674.17,551.36
2017,12,6,11,30,899.0,73.0,3.8,14.0,513.0,675.71,551.77
2017,12,6,11,45,901.5,73.0,3.75,14.5,517.5,671.53,546.88
2017,12,6,12,0,904.0,73.0,3.7,15.0,522.0,664.15,539.51
2017,12,6,12,15,903.0,73.0,3.55,15.0,518.5,651.4,528.61
2017,12,6,12,30,902.0,73.0,3.4,15.0,515.0,635.59,515.25
2017,12,6,12,45,899.5,71.5,3.3,15.5,504.0,614.26,496.76
2017,12,6,13,0,897.0,70.0,3.2,16.0,493.0,590.12,475.92
2017,12,6,13,15,888.0,69.0,3.2,16.0,474.5,560.29,451.52
2017,12,6,13,30,879.0,68.0,3.2,16.0,456.0,528.24,424.9
2017,12,6,13,45,865.0,66.5,3.2,16.0,430.5,492.42,394.7
2017,12,6,14,0,851.0,65.0,3.2,16.0,405.0,453.62,361.44
2017,12,6,14,15,831.5,63.0,3.2,16.0,373.5,410.79,324.22
2017,12,6,14,30,812.0,61.0,3.2,16.0,342.0,367.4,285.67
2017,12,6,14,45,781.5,58.0,3.25,16.0,305.0,319.09,242.57
2017,12,6,15,0,751.0,55.0,3.3,16.0,268.0,271.75,199.64
2017,12,6,15,15,707.5,51.0,3.15,15.0,227.5,221.63,155.21
2017,12,6,15,30,664.0,47.0,3.0,14.0,187.0,174.39,113.64
2017,12,6,15,45,592.0,41.0,2.95,13.5,145.5,124.42,72.67
2017,12,6,16,0,520.0,35.0,2.9,13.0,104.0,80.97,40.56
2017,12,6,16,15,399.0,26.0,2.95,12.5,67.0,39.52,15.3
2017,12,6,16,30,278.0,17.0,3.0,12.0,30.0,14.53,0.0
2017,12,6,16,45,139.0,8.5,3.15,11.5,15.0,8.36,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,15,130.0,8.0,5.2,7.5,13.5,40.98,0.0
2017,12,7,7,30,260.0,16.0,5.2,8.0,27.0,103.96,0.0
2017,12,7,7,45,371.5,27.0,5.2,8.5,63.0,174.74,118.63
2017,12,7,8,0,483.0,38.0,5.2,9.0,99.0,243.88,190.44
2017,12,7,8,15,556.0,45.0,5.1,9.5,140.5,300.86,243.59
2017,12,7,8,30,629.0,52.0,5.0,10.0,182.0,362.02,298.61
2017,12,7,8,45,660.5,59.5,4.95,11.0,221.0,406.99,338.47
2017,12,7,9,0,692.0,67.0,4.9,12.0,260.0,452.13,376.93
2017,12,7,9,15,724.0,71.0,4.75,12.5,297.0,493.27,411.38
2017,12,7,9,30,756.0,75.0,4.6,13.0,334.0,533.84,444.21
2017,12,7,9,45,771.0,79.5,4.5,13.5,364.5,561.07,465.59
2017,12,7,10,0,786.0,84.0,4.4,14.0,395.0,589.26,486.99
2017,12,7,10,15,801.5,86.5,4.2,14.5,421.0,613.35,504.27
2017,12,7,10,30,817.0,89.0,4.0,15.0,447.0,635.03,519.44
2017,12,7,10,45,816.0,93.5,3.8,15.5,463.5,645.57,525.59
2017,12,7,11,0,815.0,98.0,3.6,16.0,480.0,653.12,529.28
2017,12,7,11,15,821.0,99.0,3.35,16.5,492.0,658.5,531.15
2017,12,7,11,30,827.0,100.0,3.1,17.0,504.0,660.91,530.59
2017,12,7,11,45,818.0,103.5,2.9,17.5,505.5,653.22,522.39
2017,12,7,12,0,809.0,107.0,2.7,18.0,507.0,644.9,513.64
2017,12,7,12,15,807.0,106.5,2.6,18.0,503.5,631.66,502.77
2017,12,7,12,30,805.0,106.0,2.5,18.0,500.0,615.69,489.75
2017,12,7,12,45,771.5,112.5,2.45,18.0,483.0,585.97,466.15
2017,12,7,13,0,738.0,119.0,2.4,18.0,466.0,554.91,441.37
2017,12,7,13,15,726.5,117.0,2.35,18.0,447.5,526.01,418.19
2017,12,7,13,30,715.0,115.0,2.3,18.0,429.0,495.5,393.35
2017,12,7,13,45,689.0,113.5,2.25,18.0,402.5,457.09,361.98
2017,12,7,14,0,663.0,112.0,2.2,18.0,376.0,418.46,329.9
2017,12,7,14,15,638.0,107.0,2.0,17.5,345.0,376.8,295.17
2017,12,7,14,30,613.0,102.0,1.8,17.0,314.0,335.52,260.05
2017,12,7,14,45,571.5,96.5,1.65,17.0,277.5,288.98,220.09
2017,12,7,15,0,530.0,91.0,1.5,17.0,241.0,244.84,181.81
2017,12,7,15,15,481.0,82.0,1.5,16.5,202.5,197.23,141.42
2017,12,7,15,30,432.0,73.0,1.5,16.0,164.0,154.57,105.46
2017,12,7,15,45,357.5,60.5,1.55,15.5,124.5,109.1,69.45
2017,12,7,16,0,283.0,48.0,1.6,15.0,85.0,70.69,41.1
2017,12,7,16,15,141.5,34.0,1.65,14.5,52.5,35.57,17.89
2017,12,7,16,30,0.0,20.0,1.7,14.0,20.0,18.69,0.0
2017,12,7,16,45,0.0,10.0,1.75,13.5,10.0,9.83,0.0
2017,12,7,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.5,3.25,7.5,7.5,7.37,0.0
2017,12,8,7,30,0.0,15.0,3.2,8.0,15.0,14.73,0.0
2017,12,8,7,45,80.0,30.5,3.2,8.5,40.5,72.59,46.49
2017,12,8,8,0,160.0,46.0,3.2,9.0,66.0,123.5,95.17
2017,12,8,8,15,193.0,62.5,3.3,9.5,96.0,161.79,130.06
2017,12,8,8,30,226.0,79.0,3.4,10.0,126.0,201.92,165.82
2017,12,8,8,45,254.5,93.0,3.55,11.0,156.0,238.31,197.55
2017,12,8,9,0,283.0,107.0,3.7,12.0,186.0,275.89,229.53
2017,12,8,9,15,315.5,114.0,3.75,12.0,213.0,307.98,257.27
2017,12,8,9,30,348.0,121.0,3.8,12.0,240.0,348.99,291.76
2017,12,8,9,45,534.0,97.5,3.85,12.5,298.5,442.35,369.64
2017,12,8,10,0,720.0,74.0,3.9,13.0,357.0,536.36,446.2
2017,12,8,10,15,717.0,80.0,3.85,13.5,377.5,551.78,457.05
2017,12,8,10,30,714.0,86.0,3.8,14.0,398.0,566.87,467.62
2017,12,8,10,45,644.0,110.0,3.8,14.5,400.0,554.03,455.25
2017,12,8,11,0,574.0,134.0,3.8,15.0,402.0,536.65,439.37
2017,12,8,11,15,525.0,150.0,3.7,15.0,400.0,518.95,424.31
2017,12,8,11,30,476.0,166.0,3.6,15.0,398.0,502.2,409.84
2017,12,8,11,45,471.5,168.5,3.55,15.5,400.0,497.97,405.33
2017,12,8,12,0,467.0,171.0,3.5,16.0,402.0,492.07,399.44
2017,12,8,12,15,444.0,175.0,3.5,16.0,393.0,474.58,385.09
2017,12,8,12,30,421.0,179.0,3.5,16.0,384.0,456.11,369.95
2017,12,8,12,45,520.0,150.5,3.5,16.5,398.0,474.62,384.72
2017,12,8,13,0,619.0,122.0,3.5,17.0,412.0,490.13,396.32
2017,12,8,13,15,542.5,134.5,3.45,17.0,381.5,441.83,356.81
2017,12,8,13,30,466.0,147.0,3.4,17.0,351.0,398.54,321.23
2017,12,8,13,45,613.5,117.5,3.4,17.0,370.5,424.71,340.91
2017,12,8,14,0,761.0,88.0,3.4,17.0,390.0,437.57,348.27
2017,12,8,14,15,738.0,84.5,3.3,16.5,358.5,394.9,311.88
2017,12,8,14,30,715.0,81.0,3.2,16.0,327.0,352.18,274.81
2017,12,8,14,45,689.5,75.5,3.1,16.0,292.0,306.84,234.43
2017,12,8,15,0,664.0,70.0,3.0,16.0,257.0,262.27,194.16
2017,12,8,15,15,616.5,64.0,2.9,15.0,217.5,213.02,151.21
2017,12,8,15,30,569.0,58.0,2.8,14.0,178.0,167.2,111.52
2017,12,8,15,45,504.5,49.5,2.7,13.5,138.5,120.3,73.02
2017,12,8,16,0,440.0,41.0,2.6,13.0,99.0,79.28,42.24
2017,12,8,16,15,220.0,34.0,2.65,12.5,63.0,38.88,18.71
2017,12,8,16,30,0.0,27.0,2.7,12.0,27.0,24.01,0.0
2017,12,8,16,45,0.0,13.5,2.8,11.5,13.5,13.27,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,4.7,6.5,7.0,6.88,0.0
2017,12,9,7,30,0.0,14.0,4.8,7.0,14.0,13.76,0.0
2017,12,9,7,45,60.0,29.5,4.95,7.5,36.5,58.65,35.74
2017,12,9,8,0,120.0,45.0,5.1,8.0,59.0,107.03,82.19
2017,12,9,8,15,142.5,61.5,5.1,8.5,85.0,139.37,112.07
2017,12,9,8,30,165.0,78.0,5.1,9.0,111.0,172.88,142.28
2017,12,9,8,45,180.5,93.5,5.2,9.5,137.0,202.77,168.97
2017,12,9,9,0,196.0,109.0,5.3,10.0,163.0,233.12,195.52
2017,12,9,9,15,208.5,122.0,5.3,10.5,186.0,259.08,217.8
2017,12,9,9,30,221.0,135.0,5.3,11.0,209.0,285.09,239.66
2017,12,9,9,45,433.0,112.5,5.35,12.0,275.5,395.54,333.3
2017,12,9,10,0,645.0,90.0,5.4,13.0,342.0,510.21,427.8
2017,12,9,10,15,657.0,93.5,5.3,13.5,365.0,530.98,443.35
2017,12,9,10,30,669.0,97.0,5.2,14.0,388.0,549.77,457.25
2017,12,9,10,45,711.0,91.0,5.1,14.5,412.0,574.93,476.45
2017,12,9,11,0,753.0,85.0,5.0,15.0,436.0,596.22,492.28
2017,12,9,11,15,713.0,98.5,4.8,15.5,437.0,587.7,482.9
2017,12,9,11,30,673.0,112.0,4.6,16.0,438.0,574.32,469.89
2017,12,9,11,45,730.0,98.0,4.45,16.5,454.5,590.75,481.78
2017,12,9,12,0,787.0,84.0,4.3,17.0,471.0,602.36,489.55
2017,12,9,12,15,779.0,85.5,4.15,17.0,466.0,588.33,477.51
2017,12,9,12,30,771.0,87.0,4.0,17.0,461.0,571.81,463.66
2017,12,9,12,45,775.0,83.5,3.9,17.0,452.5,554.62,449.43
2017,12,9,13,0,779.0,80.0,3.8,17.0,444.0,534.74,432.86
2017,12,9,13,15,614.0,115.0,3.7,17.0,395.5,462.51,373.82
2017,12,9,13,30,449.0,150.0,3.6,17.0,347.0,392.88,316.83
2017,12,9,13,45,421.5,145.5,3.5,17.5,322.0,359.16,288.46
2017,12,9,14,0,394.0,141.0,3.4,18.0,297.0,326.09,260.28
2017,12,9,14,15,380.5,132.5,3.2,17.5,273.5,295.65,234.78
2017,12,9,14,30,367.0,124.0,3.0,17.0,250.0,265.36,208.94
2017,12,9,14,45,355.5,111.5,2.9,17.0,223.0,232.07,179.9
2017,12,9,15,0,344.0,99.0,2.8,17.0,196.0,199.12,150.79
2017,12,9,15,15,321.5,86.5,2.65,16.0,166.5,164.05,120.56
2017,12,9,15,30,299.0,74.0,2.5,15.0,137.0,130.64,91.79
2017,12,9,15,45,263.0,60.0,2.45,14.0,106.5,95.7,62.98
2017,12,9,16,0,227.0,46.0,2.4,13.0,76.0,64.14,38.26
2017,12,9,16,15,113.5,34.0,2.55,12.5,49.0,35.36,18.49
2017,12,9,16,30,0.0,22.0,2.7,12.0,22.0,20.28,0.0
2017,12,9,16,45,0.0,11.0,2.9,11.5,11.0,10.81,0.0
2017,12,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
